Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,9.5,1.15,13.0,9.5,8.35,0.0
2016,1,22,8,0,0.0,19.0,1.1,13.0,19.0,16.73,8.04
2016,1,22,8,15,0.0,31.5,1.0,13.0,31.5,27.78,18.67
2016,1,22,8,30,0.0,44.0,0.9,13.0,44.0,38.67,27.31
2016,1,22,8,45,0.0,57.0,0.85,13.0,57.0,50.02,37.28
2016,1,22,9,0,0.0,70.0,0.8,13.0,70.0,61.53,47.28
2016,1,22,9,15,0.0,82.5,0.95,13.0,82.5,72.74,56.89
2016,1,22,9,30,0.0,95.0,1.1,13.0,95.0,84.08,66.5
2016,1,22,9,45,0.0,106.5,1.25,13.0,106.5,94.65,75.35
2016,1,22,10,0,0.0,118.0,1.4,13.0,118.0,105.34,84.23
2016,1,22,10,15,0.0,126.5,1.5,13.0,126.5,113.37,90.82
2016,1,22,10,30,0.0,135.0,1.6,13.0,135.0,121.48,97.45
2016,1,22,10,45,20.0,166.0,1.75,13.0,176.0,162.21,131.38
2016,1,22,11,0,40.0,197.0,1.9,13.0,217.0,213.6,173.73
2016,1,22,11,15,35.0,200.0,2.0,13.0,218.0,216.48,175.83
2016,1,22,11,30,30.0,203.0,2.1,13.0,219.0,218.94,177.7
2016,1,22,11,45,28.5,205.0,2.25,13.0,220.0,222.45,180.56
2016,1,22,12,0,27.0,207.0,2.4,13.0,221.0,214.58,174.16
2016,1,22,12,15,26.0,207.0,2.45,13.0,221.0,215.4,174.86
2016,1,22,12,30,25.0,207.0,2.5,13.0,221.0,216.18,175.53
2016,1,22,12,45,29.5,209.0,2.55,13.0,224.5,237.27,192.94
2016,1,22,13,0,34.0,211.0,2.6,13.0,228.0,245.97,200.26
2016,1,22,13,15,24.0,197.5,2.65,13.0,209.5,210.05,170.84
2016,1,22,13,30,14.0,184.0,2.7,13.0,191.0,188.38,152.96
2016,1,22,13,45,18.0,181.5,2.8,13.5,190.0,190.8,155.1
2016,1,22,14,0,22.0,179.0,2.9,14.0,189.0,193.49,157.43
2016,1,22,14,15,11.0,149.0,3.0,13.5,154.0,152.09,123.29
2016,1,22,14,30,0.0,119.0,3.1,13.0,119.0,111.18,89.05
2016,1,22,14,45,0.0,76.0,3.25,13.0,76.0,67.37,52.13
2016,1,22,15,0,0.0,33.0,3.4,13.0,33.0,29.08,19.43
2016,1,22,15,15,0.0,29.5,3.5,13.0,29.5,25.98,16.8
2016,1,22,15,30,0.0,26.0,3.6,13.0,26.0,22.88,14.13
2016,1,22,15,45,0.0,21.5,3.7,13.0,21.5,18.91,10.68
2016,1,22,16,0,0.0,17.0,3.8,13.0,17.0,14.94,7.21
2016,1,22,16,15,0.0,13.0,3.85,13.0,13.0,11.41,4.09
2016,1,22,16,30,0.0,9.0,3.9,13.0,9.0,7.9,0.98
2016,1,22,16,45,0.0,5.5,3.95,13.0,5.5,4.82,0.0
2016,1,22,17,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2016,1,22,17,15,0.0,1.0,4.05,13.0,1.0,0.91,0.0
2016,1,22,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,45,38.0,22.0,3.7,11.0,25.5,18.26,0.0
2016,1,23,8,0,76.0,44.0,3.8,11.0,51.0,34.89,23.2
2016,1,23,8,15,154.0,62.5,3.9,11.0,87.0,48.26,36.77
2016,1,23,8,30,232.0,81.0,4.0,11.0,123.0,79.7,54.9
2016,1,23,8,45,116.0,84.0,4.1,11.5,105.0,86.31,63.32
2016,1,23,9,0,0.0,87.0,4.2,12.0,87.0,76.05,59.86
2016,1,23,9,15,2.0,102.5,4.25,12.0,103.5,90.65,72.37
2016,1,23,9,30,4.0,118.0,4.3,12.0,120.0,105.68,85.12
2016,1,23,9,45,2.0,84.5,4.35,12.0,85.5,75.55,59.41
2016,1,23,10,0,0.0,51.0,4.4,12.0,51.0,45.01,33.2
2016,1,23,10,15,83.0,123.0,4.4,12.0,160.0,156.24,127.63
2016,1,23,10,30,166.0,195.0,4.4,12.0,269.0,275.15,226.88
2016,1,23,10,45,465.0,150.5,4.4,12.0,373.0,421.92,349.22
2016,1,23,11,0,764.0,106.0,4.4,12.0,477.0,584.09,481.84
2016,1,23,11,15,470.0,169.5,4.4,12.0,400.5,492.29,406.85
2016,1,23,11,30,176.0,233.0,4.4,12.0,324.0,360.47,297.16
2016,1,23,11,45,108.5,226.5,4.4,12.0,282.5,302.79,249.61
2016,1,23,12,0,41.0,220.0,4.4,12.0,241.0,250.42,205.18
2016,1,23,12,15,418.5,166.0,4.4,12.0,389.0,526.71,437.84
2016,1,23,12,30,796.0,112.0,4.4,12.0,537.0,789.21,644.32
2016,1,23,12,45,515.0,173.5,4.4,12.0,447.5,640.68,526.82
2016,1,23,13,0,234.0,235.0,4.4,12.0,358.0,457.23,377.32
2016,1,23,13,15,512.0,170.0,4.4,12.0,430.5,656.63,542.17
2016,1,23,13,30,790.0,105.0,4.4,12.0,503.0,836.01,680.15
2016,1,23,13,45,777.5,103.5,4.4,12.0,482.5,830.24,675.35
2016,1,23,14,0,765.0,102.0,4.4,12.0,462.0,821.12,669.41
2016,1,23,14,15,748.0,99.5,4.35,12.0,435.5,803.6,656.9
2016,1,23,14,30,731.0,97.0,4.3,12.0,409.0,783.06,642.15
2016,1,23,14,45,708.0,93.5,4.25,12.0,376.0,753.31,620.3
2016,1,23,15,0,685.0,90.0,4.2,12.0,343.0,721.12,596.37
2016,1,23,15,15,651.0,85.5,4.1,11.5,305.5,676.48,563.13
2016,1,23,15,30,617.0,81.0,4.0,11.0,268.0,630.41,528.12
2016,1,23,15,45,579.0,73.0,3.95,11.0,228.5,576.1,484.57
2016,1,23,16,0,541.0,65.0,3.9,11.0,189.0,521.52,439.33
2016,1,23,16,15,465.0,57.0,3.8,10.5,148.0,439.91,370.39
2016,1,23,16,30,389.0,49.0,3.7,10.0,107.0,361.31,300.93
2016,1,23,16,45,276.0,37.0,3.6,10.0,70.5,261.17,207.56
2016,1,23,17,0,163.0,25.0,3.5,10.0,34.0,157.17,54.81
2016,1,23,17,15,81.5,12.5,3.45,10.0,17.0,56.8,0.0
2016,1,23,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,24,7,45,33.5,17.5,1.85,9.0,21.0,14.97,0.0
2016,1,24,8,0,67.0,35.0,1.8,9.0,42.0,28.86,18.59
2016,1,24,8,15,94.5,53.0,1.75,9.0,68.0,42.72,32.27
2016,1,24,8,30,122.0,71.0,1.7,9.0,94.0,66.16,47.39
2016,1,24,8,45,143.0,88.5,1.65,9.5,121.5,93.06,68.38
2016,1,24,9,0,164.0,106.0,1.6,10.0,149.0,122.78,93.04
2016,1,24,9,15,180.0,121.0,1.55,10.0,175.5,151.85,118.25
2016,1,24,9,30,196.0,136.0,1.5,10.0,202.0,182.79,145.3
2016,1,24,9,45,344.0,130.0,1.5,10.5,261.0,250.21,199.71
2016,1,24,10,0,492.0,124.0,1.5,11.0,320.0,326.67,262.21
2016,1,24,10,15,440.0,146.0,1.5,11.5,331.0,353.48,285.99
2016,1,24,10,30,388.0,168.0,1.5,12.0,342.0,374.4,303.9
2016,1,24,10,45,362.0,183.0,1.5,12.5,352.5,389.4,316.37
2016,1,24,11,0,336.0,198.0,1.5,13.0,363.0,408.67,331.46
2016,1,24,11,15,599.0,139.5,1.5,13.0,445.5,549.28,443.8
2016,1,24,11,30,862.0,81.0,1.5,13.0,528.0,689.55,551.87
2016,1,24,11,45,871.0,80.0,1.55,13.0,539.0,722.65,575.17
2016,1,24,12,0,880.0,79.0,1.6,13.0,550.0,757.98,600.6
2016,1,24,12,15,880.5,79.5,1.7,13.0,552.0,785.92,621.12
2016,1,24,12,30,881.0,80.0,1.8,13.0,554.0,810.73,639.55
2016,1,24,12,45,879.0,79.5,1.95,13.0,548.5,829.07,653.96
2016,1,24,13,0,877.0,79.0,2.1,13.0,543.0,843.98,666.11
2016,1,24,13,15,871.0,78.0,2.15,13.0,530.0,851.4,672.15
2016,1,24,13,30,865.0,77.0,2.2,13.0,517.0,863.48,681.75
2016,1,24,13,45,851.0,77.0,2.25,13.0,495.5,858.27,679.11
2016,1,24,14,0,837.0,77.0,2.3,13.0,474.0,849.47,674.18
2016,1,24,14,15,822.0,75.5,2.2,12.5,447.0,834.43,664.77
2016,1,24,14,30,807.0,74.0,2.1,12.0,420.0,816.12,653.03
2016,1,24,14,45,788.0,71.0,2.05,12.0,387.5,789.37,634.32
2016,1,24,15,0,769.0,68.0,2.0,12.0,355.0,759.84,613.41
2016,1,24,15,15,740.0,64.5,1.85,11.5,317.5,718.9,583.92
2016,1,24,15,30,711.0,61.0,1.7,11.0,280.0,676.11,552.36
2016,1,24,15,45,669.5,56.5,1.6,11.0,239.0,620.87,509.68
2016,1,24,16,0,628.0,52.0,1.5,11.0,198.0,571.42,470.05
2016,1,24,16,15,561.5,46.0,1.45,10.5,156.0,496.85,409.99
2016,1,24,16,30,495.0,40.0,1.4,10.0,114.0,425.0,348.8
2016,1,24,16,45,384.5,30.5,1.35,10.0,76.0,324.1,256.94
2016,1,24,17,0,274.0,21.0,1.3,10.0,38.0,220.82,100.27
2016,1,24,17,15,137.0,10.5,1.3,10.0,19.0,86.21,0.0
2016,1,24,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,15.5,1.6,11.0,15.5,13.65,0.0
2016,1,25,8,0,0.0,31.0,1.7,11.0,31.0,26.81,16.87
2016,1,25,8,15,4.5,48.5,1.75,11.0,49.5,41.17,30.69
2016,1,25,8,30,9.0,66.0,1.8,11.0,68.0,56.85,42.79
2016,1,25,8,45,17.5,83.5,1.85,11.5,88.0,74.02,57.26
2016,1,25,9,0,26.0,101.0,1.9,12.0,108.0,92.96,73.14
2016,1,25,9,15,32.0,116.5,1.9,12.0,126.5,110.98,88.46
2016,1,25,9,30,38.0,132.0,1.9,12.0,145.0,129.93,104.52
2016,1,25,9,45,219.0,137.0,1.9,12.0,223.5,208.62,167.16
2016,1,25,10,0,400.0,142.0,1.9,12.0,302.0,306.69,246.83
2016,1,25,10,15,201.0,147.5,1.9,12.0,228.0,239.29,194.87
2016,1,25,10,30,2.0,153.0,1.9,12.0,154.0,139.18,112.35
2016,1,25,10,45,31.5,181.5,1.9,12.5,197.0,189.53,154.22
2016,1,25,11,0,61.0,210.0,1.9,13.0,240.0,239.02,194.52
2016,1,25,11,15,33.0,193.0,1.9,13.0,209.5,207.29,168.06
2016,1,25,11,30,5.0,176.0,1.9,13.0,179.0,165.03,132.83
2016,1,25,11,45,5.5,179.0,1.9,13.0,182.5,168.95,136.09
2016,1,25,12,0,6.0,182.0,1.9,13.0,186.0,172.98,139.34
2016,1,25,12,15,78.0,215.5,1.85,13.0,258.0,276.58,225.59
2016,1,25,12,30,150.0,249.0,1.8,13.0,330.0,390.49,317.13
2016,1,25,12,45,132.5,245.5,1.75,13.0,317.0,378.41,306.67
2016,1,25,13,0,115.0,242.0,1.7,13.0,304.0,350.16,284.33
2016,1,25,13,15,186.5,232.5,1.6,13.0,329.5,420.04,341.37
2016,1,25,13,30,258.0,223.0,1.5,13.0,355.0,492.12,398.33
2016,1,25,13,45,222.0,217.5,1.45,13.0,328.0,442.64,359.46
2016,1,25,14,0,186.0,212.0,1.4,13.0,301.0,408.48,332.66
2016,1,25,14,15,148.0,200.0,1.3,13.0,268.5,363.52,296.88
2016,1,25,14,30,110.0,188.0,1.2,13.0,236.0,318.26,260.43
2016,1,25,14,45,117.0,174.0,1.15,13.0,221.0,309.14,254.09
2016,1,25,15,0,124.0,160.0,1.1,13.0,206.0,299.39,246.94
2016,1,25,15,15,115.5,144.5,1.0,13.0,184.0,274.03,226.47
2016,1,25,15,30,107.0,129.0,0.9,13.0,162.0,248.58,205.71
2016,1,25,15,45,98.0,111.5,0.8,13.0,138.5,219.72,181.78
2016,1,25,16,0,89.0,94.0,0.7,13.0,115.0,190.86,157.36
2016,1,25,16,15,74.5,75.5,0.6,12.5,90.5,156.39,127.87
2016,1,25,16,30,60.0,57.0,0.5,12.0,66.0,122.04,97.85
2016,1,25,16,45,30.0,40.0,0.4,12.0,44.5,69.62,51.69
2016,1,25,17,0,0.0,23.0,0.3,12.0,23.0,23.2,7.17
2016,1,25,17,15,0.0,11.5,0.35,11.5,11.5,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,7,45,178.5,16.0,0.65,10.5,34.0,12.68,0.0
2016,1,26,8,0,357.0,32.0,0.7,11.0,68.0,26.06,16.41
2016,1,26,8,15,444.5,40.0,0.75,11.0,108.5,31.76,22.5
2016,1,26,8,30,532.0,48.0,0.8,11.0,149.0,71.05,38.01
2016,1,26,8,45,586.0,54.0,0.9,11.5,190.5,118.13,69.48
2016,1,26,9,0,640.0,60.0,1.0,12.0,232.0,171.35,112.37
2016,1,26,9,15,436.5,97.5,1.0,12.0,223.5,195.95,144.37
2016,1,26,9,30,233.0,135.0,1.0,12.0,215.0,195.53,153.25
2016,1,26,9,45,183.5,154.0,1.05,12.5,221.0,208.22,166.26
2016,1,26,10,0,134.0,173.0,1.1,13.0,227.0,218.45,176.02
2016,1,26,10,15,212.5,180.0,1.1,13.0,273.5,270.62,218.7
2016,1,26,10,30,291.0,187.0,1.1,13.0,320.0,337.13,272.5
2016,1,26,10,45,191.5,203.0,1.15,13.0,292.5,307.42,249.0
2016,1,26,11,0,92.0,219.0,1.2,13.0,265.0,266.79,215.99
2016,1,26,11,15,232.5,214.5,1.2,13.0,335.5,377.07,305.81
2016,1,26,11,30,373.0,210.0,1.2,13.0,406.0,480.67,387.59
2016,1,26,11,45,441.0,198.0,1.2,13.5,433.5,545.34,436.37
2016,1,26,12,0,509.0,186.0,1.2,14.0,461.0,602.13,478.86
2016,1,26,12,15,445.5,202.5,1.15,14.0,444.5,588.9,467.34
2016,1,26,12,30,382.0,219.0,1.1,14.0,428.0,557.11,442.87
2016,1,26,12,45,393.5,214.0,1.1,14.0,427.5,572.52,455.36
2016,1,26,13,0,405.0,209.0,1.1,14.0,427.0,586.73,466.51
2016,1,26,13,15,402.0,204.0,1.0,14.0,416.0,587.14,466.41
2016,1,26,13,30,399.0,199.0,0.9,14.0,405.0,585.79,465.15
2016,1,26,13,45,357.5,198.5,0.8,14.0,377.5,554.53,440.98
2016,1,26,14,0,316.0,198.0,0.7,14.0,350.0,521.67,415.77
2016,1,26,14,15,327.5,184.0,0.65,14.0,334.5,517.0,413.41
2016,1,26,14,30,339.0,170.0,0.6,14.0,319.0,510.64,409.48
2016,1,26,14,45,414.0,144.0,0.55,14.0,311.5,559.5,447.79
2016,1,26,15,0,489.0,118.0,0.5,14.0,304.0,586.99,469.5
2016,1,26,15,15,459.5,111.5,0.45,13.5,272.0,547.8,440.51
2016,1,26,15,30,430.0,105.0,0.4,13.0,240.0,508.0,411.13
2016,1,26,15,45,400.0,93.5,0.35,13.0,205.5,461.01,374.78
2016,1,26,16,0,370.0,82.0,0.3,13.0,171.0,414.18,337.43
2016,1,26,16,15,329.0,68.0,0.25,12.5,135.5,356.51,290.68
2016,1,26,16,30,288.0,54.0,0.2,12.0,100.0,300.57,243.46
2016,1,26,16,45,213.5,39.5,0.2,12.0,67.5,224.56,176.65
2016,1,26,17,0,139.0,25.0,0.2,12.0,35.0,146.55,83.75
2016,1,26,17,15,69.5,12.5,0.2,11.5,17.5,50.55,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,7,45,5.5,18.0,2.05,9.5,18.5,15.84,1.11
2016,1,27,8,0,11.0,36.0,2.0,10.0,37.0,30.38,20.23
2016,1,27,8,15,26.0,54.0,1.9,10.0,58.5,44.56,33.91
2016,1,27,8,30,41.0,72.0,1.8,10.0,80.0,62.81,47.07
2016,1,27,8,45,51.0,90.0,1.75,10.5,102.5,83.11,63.8
2016,1,27,9,0,61.0,108.0,1.7,11.0,125.0,104.99,82.14
2016,1,27,9,15,69.5,124.5,1.65,11.0,146.5,126.72,100.72
2016,1,27,9,30,78.0,141.0,1.6,11.0,168.0,149.65,120.34
2016,1,27,9,45,434.5,107.5,1.6,11.5,281.5,261.01,206.51
2016,1,27,10,0,791.0,74.0,1.6,12.0,395.0,403.74,319.72
2016,1,27,10,15,808.5,76.0,1.55,12.5,426.0,457.7,365.2
2016,1,27,10,30,826.0,78.0,1.5,13.0,457.0,511.65,409.56
2016,1,27,10,45,841.0,79.0,1.45,13.5,482.5,562.85,450.25
2016,1,27,11,0,856.0,80.0,1.4,14.0,508.0,613.19,488.86
2016,1,27,11,15,864.5,81.0,1.3,14.0,525.5,658.21,522.77
2016,1,27,11,30,873.0,82.0,1.2,14.0,543.0,701.3,554.22
2016,1,27,11,45,878.5,82.5,1.15,14.0,553.5,739.5,580.51
2016,1,27,12,0,884.0,83.0,1.1,14.0,564.0,769.3,600.27
2016,1,27,12,15,885.5,83.0,1.05,14.0,567.0,797.86,619.09
2016,1,27,12,30,887.0,83.0,1.0,14.0,570.0,823.32,635.64
2016,1,27,12,45,889.0,81.0,0.95,14.5,565.5,843.57,647.38
2016,1,27,13,0,891.0,79.0,0.9,15.0,561.0,860.46,656.85
2016,1,27,13,15,886.0,78.5,0.85,15.0,548.0,869.71,662.44
2016,1,27,13,30,881.0,78.0,0.8,15.0,535.0,875.36,665.8
2016,1,27,13,45,873.5,76.5,0.75,15.0,515.5,873.95,664.57
2016,1,27,14,0,866.0,75.0,0.7,15.0,496.0,877.58,666.95
2016,1,27,14,15,853.0,73.0,0.65,15.0,468.5,863.63,657.54
2016,1,27,14,30,840.0,71.0,0.6,15.0,441.0,846.27,646.12
2016,1,27,14,45,822.0,68.5,0.55,15.0,408.0,820.68,629.12
2016,1,27,15,0,804.0,66.0,0.5,15.0,375.0,792.16,610.06
2016,1,27,15,15,777.0,63.0,0.45,14.5,337.0,752.82,584.27
2016,1,27,15,30,750.0,60.0,0.4,14.0,299.0,711.42,556.44
2016,1,27,15,45,710.5,55.5,0.4,14.0,257.0,656.58,517.72
2016,1,27,16,0,671.0,51.0,0.4,14.0,215.0,601.13,477.04
2016,1,27,16,15,609.5,45.5,0.4,13.5,172.0,528.33,422.16
2016,1,27,16,30,548.0,40.0,0.4,13.0,129.0,457.25,365.65
2016,1,27,16,45,445.0,31.5,0.45,13.0,88.5,366.81,287.89
2016,1,27,17,0,342.0,23.0,0.5,13.0,48.0,271.41,169.59
2016,1,27,17,15,171.0,11.5,0.55,13.0,24.0,107.21,0.0
2016,1,27,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,7,45,0.0,4.5,1.15,10.5,4.5,3.94,0.0
2016,1,28,8,0,0.0,9.0,1.2,11.0,9.0,7.9,1.1
2016,1,28,8,15,0.0,14.5,1.2,11.0,14.5,12.74,5.68
2016,1,28,8,30,0.0,20.0,1.2,11.0,20.0,17.58,9.54
2016,1,28,8,45,0.0,26.0,1.2,11.5,26.0,22.88,14.21
2016,1,28,9,0,0.0,32.0,1.2,12.0,32.0,28.18,18.82
2016,1,28,9,15,0.0,37.5,1.2,12.0,37.5,33.05,23.05
2016,1,28,9,30,0.0,43.0,1.2,12.0,43.0,37.92,27.24
2016,1,28,9,45,246.0,86.0,1.2,12.5,186.5,174.05,137.89
2016,1,28,10,0,492.0,129.0,1.2,13.0,330.0,332.2,264.52
2016,1,28,10,15,255.5,151.5,1.2,13.0,256.5,268.22,216.38
2016,1,28,10,30,19.0,174.0,1.2,13.0,183.0,167.38,134.83
2016,1,28,10,45,9.5,128.0,1.25,13.5,132.5,120.09,95.77
2016,1,28,11,0,0.0,82.0,1.3,14.0,82.0,72.59,55.85
2016,1,28,11,15,0.0,94.5,1.35,14.0,94.5,83.91,65.33
2016,1,28,11,30,0.0,107.0,1.4,14.0,107.0,95.47,74.89
2016,1,28,11,45,0.0,109.0,1.45,14.5,109.0,97.38,76.25
2016,1,28,12,0,0.0,111.0,1.5,15.0,111.0,99.31,77.65
2016,1,28,12,15,25.0,173.0,1.55,15.0,187.0,188.49,151.51
2016,1,28,12,30,50.0,235.0,1.6,15.0,263.0,279.11,224.47
2016,1,28,12,45,25.0,141.5,1.65,15.0,155.5,158.16,126.58
2016,1,28,13,0,0.0,48.0,1.7,15.0,48.0,42.41,30.16
2016,1,28,13,15,0.0,63.5,1.65,15.0,63.5,56.16,41.83
2016,1,28,13,30,0.0,79.0,1.6,15.0,79.0,69.93,53.4
2016,1,28,13,45,0.0,84.5,1.6,15.0,84.5,74.81,57.54
2016,1,28,14,0,0.0,90.0,1.6,15.0,90.0,80.07,62.02
2016,1,28,14,15,31.0,138.5,1.5,14.5,152.5,167.84,136.42
2016,1,28,14,30,62.0,187.0,1.4,14.0,215.0,257.7,210.72
2016,1,28,14,45,60.0,173.5,1.3,14.0,199.0,242.14,197.97
2016,1,28,15,0,58.0,160.0,1.2,14.0,183.0,226.49,185.53
2016,1,28,15,15,55.0,144.0,1.15,14.0,164.0,206.48,169.44
2016,1,28,15,30,52.0,128.0,1.1,14.0,145.0,186.4,153.07
2016,1,28,15,45,46.0,111.5,1.05,14.0,125.0,163.2,133.74
2016,1,28,16,0,40.0,95.0,1.0,14.0,105.0,140.15,114.18
2016,1,28,16,15,31.5,77.0,0.95,13.5,84.0,113.0,90.93
2016,1,28,16,30,23.0,59.0,0.9,13.0,63.0,85.85,67.27
2016,1,28,16,45,11.5,41.5,0.85,13.0,43.5,57.25,41.84
2016,1,28,17,0,0.0,24.0,0.8,13.0,24.0,23.13,10.37
2016,1,28,17,15,0.0,12.0,0.95,12.5,12.0,10.91,0.0
2016,1,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,1.5,2.5,13.5,1.5,1.31,0.0
2016,1,29,8,0,0.0,3.0,2.6,14.0,3.0,2.63,0.0
2016,1,29,8,15,0.0,5.0,2.6,14.0,5.0,4.38,0.0
2016,1,29,8,30,0.0,7.0,2.6,14.0,7.0,6.14,0.0
2016,1,29,8,45,0.0,9.0,2.65,14.0,9.0,7.9,1.14
2016,1,29,9,0,0.0,11.0,2.7,14.0,11.0,9.66,2.68
2016,1,29,9,15,0.0,13.0,2.65,14.0,13.0,11.43,4.21
2016,1,29,9,30,0.0,15.0,2.6,14.0,15.0,13.19,5.72
2016,1,29,9,45,0.0,29.5,2.55,14.0,29.5,25.99,16.7
2016,1,29,10,0,0.0,44.0,2.5,14.0,44.0,38.82,27.64
2016,1,29,10,15,0.0,74.5,2.5,14.0,74.5,65.89,50.57
2016,1,29,10,30,0.0,105.0,2.5,14.0,105.0,93.46,73.67
2016,1,29,10,45,0.0,113.0,2.5,14.0,113.0,100.86,79.71
2016,1,29,11,0,0.0,121.0,2.5,14.0,121.0,108.35,85.82
2016,1,29,11,15,0.0,88.5,2.4,14.0,88.5,78.41,60.69
2016,1,29,11,30,0.0,56.0,2.3,14.0,56.0,49.5,36.35
2016,1,29,11,45,0.0,84.0,2.25,14.0,84.0,74.39,57.27
2016,1,29,12,0,0.0,112.0,2.2,14.0,112.0,100.22,78.78
2016,1,29,12,15,0.0,97.5,2.15,14.0,97.5,86.7,67.46
2016,1,29,12,30,0.0,83.0,2.1,14.0,83.0,73.5,56.44
2016,1,29,12,45,7.0,141.0,2.1,14.0,145.0,134.37,107.35
2016,1,29,13,0,14.0,199.0,2.1,14.0,207.0,200.1,161.32
2016,1,29,13,15,7.0,135.5,2.1,14.0,139.5,129.87,103.53
2016,1,29,13,30,0.0,72.0,2.1,14.0,72.0,63.7,48.3
2016,1,29,13,45,76.0,147.0,2.15,14.0,184.5,228.56,187.95
2016,1,29,14,0,152.0,222.0,2.2,14.0,297.0,390.62,319.25
2016,1,29,14,15,76.0,177.0,2.2,13.5,214.5,253.59,207.97
2016,1,29,14,30,0.0,132.0,2.2,13.0,132.0,123.9,99.27
2016,1,29,14,45,0.0,95.0,2.2,13.0,95.0,86.03,67.83
2016,1,29,15,0,0.0,58.0,2.2,13.0,58.0,51.22,38.38
2016,1,29,15,15,0.0,52.0,2.2,13.0,52.0,45.9,33.91
2016,1,29,15,30,0.0,46.0,2.2,13.0,46.0,40.57,29.38
2016,1,29,15,45,0.0,39.5,2.25,13.0,39.5,34.82,24.43
2016,1,29,16,0,0.0,33.0,2.3,13.0,33.0,29.06,19.43
2016,1,29,16,15,0.0,26.5,2.3,12.5,26.5,23.32,14.42
2016,1,29,16,30,0.0,20.0,2.3,12.0,20.0,17.58,9.35
2016,1,29,16,45,0.0,13.5,2.3,12.0,13.5,11.86,4.24
2016,1,29,17,0,0.0,7.0,2.3,12.0,7.0,6.14,0.0
2016,1,29,17,15,0.0,3.5,2.3,12.0,3.5,3.18,0.0
2016,1,29,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.5,9.0,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,10.01,0.0
2016,1,30,7,45,121.0,24.5,2.5,9.5,38.0,19.2,6.01
2016,1,30,8,0,242.0,38.0,2.5,10.0,65.0,29.51,19.83
2016,1,30,8,15,285.5,52.5,2.5,10.0,99.0,40.17,30.14
2016,1,30,8,30,329.0,67.0,2.5,10.0,133.0,73.92,47.21
2016,1,30,8,45,362.0,80.0,2.55,10.5,168.5,112.66,75.22
2016,1,30,9,0,395.0,93.0,2.6,11.0,204.0,155.36,110.47
2016,1,30,9,15,417.5,103.5,2.65,11.0,237.0,197.15,147.55
2016,1,30,9,30,440.0,114.0,2.7,11.0,270.0,241.25,187.26
2016,1,30,9,45,634.5,90.5,2.75,11.5,340.5,319.51,251.38
2016,1,30,10,0,829.0,67.0,2.8,12.0,411.0,413.95,329.62
2016,1,30,10,15,845.5,69.0,2.8,12.0,443.0,469.6,378.53
2016,1,30,10,30,862.0,71.0,2.8,12.0,475.0,523.36,424.76
2016,1,30,10,45,656.0,128.0,2.85,12.0,445.0,513.32,418.61
2016,1,30,11,0,450.0,185.0,2.9,12.0,415.0,474.64,388.15
2016,1,30,11,15,673.5,130.5,2.95,12.0,487.5,592.33,484.23
2016,1,30,11,30,897.0,76.0,3.0,12.0,560.0,710.17,577.72
2016,1,30,11,45,899.5,77.0,3.05,12.5,570.5,747.16,603.3
2016,1,30,12,0,902.0,78.0,3.1,13.0,581.0,781.33,627.19
2016,1,30,12,15,903.0,78.5,3.1,13.0,583.5,810.78,648.4
2016,1,30,12,30,904.0,79.0,3.1,13.0,586.0,837.02,667.3
2016,1,30,12,45,894.5,81.5,3.1,13.0,579.5,853.59,679.25
2016,1,30,13,0,885.0,84.0,3.1,13.0,573.0,866.42,688.68
2016,1,30,13,15,880.0,83.5,3.1,12.5,560.5,884.0,703.01
2016,1,30,13,30,875.0,83.0,3.1,12.0,548.0,890.05,709.15
2016,1,30,13,45,865.5,82.0,3.15,12.0,527.5,887.82,708.61
2016,1,30,14,0,856.0,81.0,3.2,12.0,507.0,881.93,705.62
2016,1,30,14,15,604.5,128.5,3.15,12.0,421.5,722.27,588.04
2016,1,30,14,30,353.0,176.0,3.1,12.0,336.0,532.25,439.72
2016,1,30,14,45,226.0,172.5,3.1,12.0,272.0,417.38,347.3
2016,1,30,15,0,99.0,169.0,3.1,12.0,208.0,272.9,227.4
2016,1,30,15,15,93.5,153.0,3.05,11.5,187.5,250.3,209.76
2016,1,30,15,30,88.0,137.0,3.0,11.0,167.0,227.63,191.36
2016,1,30,15,45,82.5,119.5,2.95,11.0,144.5,202.74,170.39
2016,1,30,16,0,77.0,102.0,2.9,11.0,122.0,177.81,148.99
2016,1,30,16,15,66.0,83.5,2.8,10.5,98.0,147.19,122.36
2016,1,30,16,30,55.0,65.0,2.7,10.0,74.0,116.69,95.31
2016,1,30,16,45,35.0,47.0,2.6,9.5,52.0,81.02,63.17
2016,1,30,17,0,15.0,29.0,2.5,9.0,30.0,45.05,28.55
2016,1,30,17,15,7.5,14.5,2.5,9.0,15.0,17.48,0.0
2016,1,30,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,3.35,7.0,8.5,0.0,0.0
2016,1,31,7,30,0.0,17.0,3.4,7.0,17.0,15.46,0.0
2016,1,31,7,45,258.0,23.5,3.5,7.5,53.5,19.24,6.98
2016,1,31,8,0,516.0,30.0,3.6,8.0,90.0,26.28,17.28
2016,1,31,8,15,596.0,36.0,3.65,8.0,135.0,30.82,22.05
2016,1,31,8,30,676.0,42.0,3.7,8.0,180.0,76.82,38.55
2016,1,31,8,45,728.0,46.0,3.8,8.5,225.5,130.55,74.81
2016,1,31,9,0,780.0,50.0,3.9,9.0,271.0,190.07,124.29
2016,1,31,9,15,812.0,53.0,3.95,9.0,313.5,249.28,178.62
2016,1,31,9,30,844.0,56.0,4.0,9.0,356.0,312.0,237.22
2016,1,31,9,45,861.0,59.5,4.1,9.5,393.5,370.97,292.34
2016,1,31,10,0,878.0,63.0,4.2,10.0,431.0,430.31,346.51
2016,1,31,10,15,893.0,65.0,4.3,10.0,463.5,487.25,397.98
2016,1,31,10,30,908.0,67.0,4.4,10.0,496.0,543.74,447.75
2016,1,31,10,45,918.5,68.5,4.5,10.5,521.5,596.41,492.36
2016,1,31,11,0,929.0,70.0,4.6,11.0,547.0,647.64,534.59
2016,1,31,11,15,935.5,71.0,4.75,11.0,565.0,694.0,573.28
2016,1,31,11,30,942.0,72.0,4.9,11.0,583.0,738.06,608.79
2016,1,31,11,45,943.0,73.5,5.05,11.0,593.5,776.2,638.16
2016,1,31,12,0,944.0,75.0,5.2,11.0,604.0,811.29,665.22
2016,1,31,12,15,944.5,75.0,5.3,11.0,606.5,841.01,687.99
2016,1,31,12,30,945.0,75.0,5.4,11.0,609.0,867.35,708.29
2016,1,31,12,45,933.5,78.5,5.55,11.0,602.0,884.35,721.98
2016,1,31,13,0,922.0,82.0,5.7,11.0,595.0,897.41,732.9
2016,1,31,13,15,916.5,81.5,5.75,10.5,582.0,906.92,742.17
2016,1,31,13,30,911.0,81.0,5.8,10.0,569.0,912.65,748.8
2016,1,31,13,45,897.0,81.5,5.9,10.0,547.0,908.35,746.89
2016,1,31,14,0,883.0,82.0,6.0,10.0,525.0,909.11,749.02
2016,1,31,14,15,870.0,80.0,6.0,10.0,497.5,895.24,739.54
2016,1,31,14,30,857.0,78.0,6.0,10.0,470.0,877.83,727.47
2016,1,31,14,45,834.5,76.5,6.05,10.0,435.0,849.37,707.09
2016,1,31,15,0,812.0,75.0,6.1,10.0,400.0,817.96,684.22
2016,1,31,15,15,784.5,71.5,6.1,9.5,361.0,777.16,654.6
2016,1,31,15,30,757.0,68.0,6.1,9.0,322.0,734.22,622.53
2016,1,31,15,45,716.5,64.0,6.15,9.0,278.5,678.49,578.17
2016,1,31,16,0,676.0,60.0,6.2,9.0,235.0,628.77,537.3
2016,1,31,16,15,614.0,54.0,6.15,8.5,190.0,554.61,475.18
2016,1,31,16,30,552.0,48.0,6.1,8.0,145.0,482.47,412.2
2016,1,31,16,45,451.0,39.0,6.1,8.0,103.0,383.71,321.92
2016,1,31,17,0,350.0,30.0,6.1,8.0,61.0,292.21,222.63
2016,1,31,17,15,175.0,15.0,6.05,8.0,30.5,140.48,0.0
2016,1,31,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,9.0,3.95,6.5,9.0,0.0,0.0
2016,2,1,7,30,0.0,18.0,3.9,7.0,18.0,16.37,0.0
2016,2,1,7,45,262.5,24.5,3.9,7.5,56.0,20.08,8.29
2016,2,1,8,0,525.0,31.0,3.9,8.0,94.0,27.18,18.14
2016,2,1,8,15,603.5,37.0,3.8,8.0,139.0,31.68,22.86
2016,2,1,8,30,682.0,43.0,3.7,8.0,184.0,78.35,39.59
2016,2,1,8,45,727.5,48.0,3.65,8.5,229.5,132.7,76.67
2016,2,1,9,0,773.0,53.0,3.6,9.0,275.0,192.11,126.32
2016,2,1,9,15,804.5,56.0,3.5,9.0,317.5,250.94,180.2
2016,2,1,9,30,836.0,59.0,3.4,9.0,360.0,312.46,237.51
2016,2,1,9,45,840.5,66.0,3.35,9.5,395.5,370.76,291.83
2016,2,1,10,0,845.0,73.0,3.3,10.0,431.0,428.21,343.85
2016,2,1,10,15,861.0,75.5,3.25,10.0,463.0,485.32,394.48
2016,2,1,10,30,877.0,78.0,3.2,10.0,495.0,542.19,443.4
2016,2,1,10,45,885.0,80.0,3.2,10.5,520.0,593.48,485.82
2016,2,1,11,0,893.0,82.0,3.2,11.0,545.0,643.2,525.68
2016,2,1,11,15,900.0,83.0,3.2,11.0,563.0,685.44,559.86
2016,2,1,11,30,907.0,84.0,3.2,11.0,581.0,728.73,593.78
2016,2,1,11,45,912.5,84.0,3.2,11.0,591.5,767.44,622.09
2016,2,1,12,0,918.0,84.0,3.2,11.0,602.0,803.46,648.27
2016,2,1,12,15,918.5,84.0,3.25,11.0,604.5,832.64,669.62
2016,2,1,12,30,919.0,84.0,3.3,11.0,607.0,858.51,688.63
2016,2,1,12,45,919.5,83.0,3.35,11.5,602.0,879.79,703.1
2016,2,1,13,0,920.0,82.0,3.4,12.0,597.0,897.53,715.11
2016,2,1,13,15,914.5,81.0,3.45,12.0,584.0,906.43,722.19
2016,2,1,13,30,909.0,80.0,3.5,12.0,571.0,911.55,726.77
2016,2,1,13,45,900.5,79.0,3.55,12.0,550.0,910.24,726.9
2016,2,1,14,0,892.0,78.0,3.6,12.0,529.0,905.21,724.53
