Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,15,879.0,76.0,3.55,11.5,501.0,900.08,722.95
2016,2,1,14,30,866.0,74.0,3.5,11.0,473.0,882.6,712.39
2016,2,1,14,45,848.5,71.5,3.5,11.0,439.0,857.13,695.0
2016,2,1,15,0,831.0,69.0,3.5,11.0,405.0,828.57,675.2
2016,2,1,15,15,805.5,66.0,3.4,10.5,366.0,789.77,648.03
2016,2,1,15,30,780.0,63.0,3.3,10.0,327.0,748.72,618.57
2016,2,1,15,45,746.0,58.5,3.25,10.0,284.5,697.06,579.14
2016,2,1,16,0,712.0,54.0,3.2,10.0,242.0,644.33,537.58
2016,2,1,16,15,654.5,48.5,3.15,9.5,196.5,572.41,479.91
2016,2,1,16,30,597.0,43.0,3.1,9.0,151.0,501.84,420.67
2016,2,1,16,45,504.0,35.5,3.05,8.5,108.0,407.62,338.3
2016,2,1,17,0,411.0,28.0,3.0,8.0,65.0,328.82,253.1
2016,2,1,17,15,205.5,14.0,3.0,8.0,32.5,158.12,0.0
2016,2,1,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,2.1,9.0,3.5,0.0,0.0
2016,2,2,7,30,0.0,7.0,2.1,9.0,7.0,6.37,0.0
2016,2,2,7,45,0.0,22.5,2.15,9.5,22.5,19.7,8.58
2016,2,2,8,0,0.0,38.0,2.2,10.0,38.0,32.68,22.86
2016,2,2,8,15,4.5,56.5,2.25,10.0,57.5,47.76,37.02
2016,2,2,8,30,9.0,75.0,2.3,10.0,77.0,64.31,49.59
2016,2,2,8,45,18.0,93.0,2.35,10.0,98.0,82.02,64.6
2016,2,2,9,0,27.0,111.0,2.4,10.0,119.0,101.33,80.92
2016,2,2,9,15,32.5,127.0,2.4,10.0,138.0,119.82,96.68
2016,2,2,9,30,38.0,143.0,2.4,10.0,157.0,139.17,113.14
2016,2,2,9,45,431.5,108.5,2.4,10.5,291.5,262.28,209.17
2016,2,2,10,0,825.0,74.0,2.4,11.0,426.0,421.84,336.85
2016,2,2,10,15,489.0,144.0,2.35,11.0,356.5,376.67,305.99
2016,2,2,10,30,153.0,214.0,2.3,11.0,287.0,286.44,234.34
2016,2,2,10,45,183.0,224.0,2.25,11.5,316.0,323.57,264.89
2016,2,2,11,0,213.0,234.0,2.2,12.0,345.0,363.27,296.63
2016,2,2,11,15,288.0,230.0,2.15,12.0,385.5,429.84,350.4
2016,2,2,11,30,363.0,226.0,2.1,12.0,426.0,492.82,400.62
2016,2,2,11,45,639.5,153.5,2.1,12.0,514.0,652.95,527.6
2016,2,2,12,0,916.0,81.0,2.1,12.0,602.0,800.12,636.93
2016,2,2,12,15,916.5,81.0,2.05,12.0,604.5,829.26,655.79
2016,2,2,12,30,917.0,81.0,2.0,12.0,607.0,855.09,673.4
2016,2,2,12,45,525.5,171.0,1.95,12.0,472.0,654.65,525.42
2016,2,2,13,0,134.0,261.0,1.9,12.0,337.0,402.18,324.74
2016,2,2,13,15,133.0,255.5,1.85,12.0,329.5,400.28,324.94
2016,2,2,13,30,132.0,250.0,1.8,12.0,322.0,397.84,323.3
2016,2,2,13,45,99.0,235.0,1.8,12.0,288.0,338.09,275.82
2016,2,2,14,0,66.0,220.0,1.8,12.0,254.0,293.71,239.98
2016,2,2,14,15,205.0,202.0,1.7,12.0,299.0,415.46,341.95
2016,2,2,14,30,344.0,184.0,1.6,12.0,344.0,535.81,438.39
2016,2,2,14,45,582.5,126.0,1.55,12.0,374.0,697.49,563.99
2016,2,2,15,0,821.0,68.0,1.5,12.0,404.0,820.53,652.5
2016,2,2,15,15,795.0,65.5,1.4,11.5,365.0,782.09,624.46
2016,2,2,15,30,769.0,63.0,1.3,11.0,326.0,741.46,596.15
2016,2,2,15,45,730.0,59.0,1.2,11.0,283.0,686.63,555.46
2016,2,2,16,0,691.0,55.0,1.1,11.0,240.0,631.03,513.05
2016,2,2,16,15,634.0,50.0,0.95,10.5,195.5,560.56,458.03
2016,2,2,16,30,577.0,45.0,0.8,10.0,151.0,498.51,407.17
2016,2,2,16,45,478.0,37.0,0.7,9.5,108.5,401.04,325.16
2016,2,2,17,0,379.0,29.0,0.6,9.0,66.0,310.76,237.67
2016,2,2,17,15,189.5,14.5,0.5,8.5,33.0,151.13,0.0
2016,2,2,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.55,6.0,9.5,0.0,0.0
2016,2,3,7,30,0.0,19.0,2.6,6.0,19.0,17.28,0.0
2016,2,3,7,45,191.5,29.5,2.65,6.5,53.5,23.15,11.88
2016,2,3,8,0,383.0,40.0,2.7,7.0,88.0,32.55,23.12
2016,2,3,8,15,463.0,48.5,2.7,7.0,130.5,38.41,29.11
2016,2,3,8,30,543.0,57.0,2.7,7.0,173.0,80.44,46.05
2016,2,3,8,45,586.0,65.0,2.75,7.5,215.5,129.38,80.41
2016,2,3,9,0,629.0,73.0,2.8,8.0,258.0,183.3,125.5
2016,2,3,9,15,399.5,113.0,2.8,8.0,236.5,202.02,154.08
2016,2,3,9,30,170.0,153.0,2.8,8.0,215.0,190.21,153.71
2016,2,3,9,45,190.0,168.0,2.85,8.5,244.5,223.39,182.35
2016,2,3,10,0,210.0,183.0,2.9,9.0,274.0,258.79,212.51
2016,2,3,10,15,248.5,193.0,2.9,9.0,307.5,305.68,252.14
2016,2,3,10,30,287.0,203.0,2.9,9.0,341.0,351.64,290.73
2016,2,3,10,45,254.5,219.0,2.9,9.5,346.5,366.71,302.85
2016,2,3,11,0,222.0,235.0,2.9,10.0,352.0,369.84,304.96
2016,2,3,11,15,147.0,240.0,2.9,10.0,318.5,338.26,278.64
2016,2,3,11,30,72.0,245.0,2.9,10.0,285.0,289.71,237.96
2016,2,3,11,45,50.0,236.0,2.95,10.0,264.0,268.47,220.34
2016,2,3,12,0,28.0,227.0,3.0,10.0,243.0,233.7,191.38
2016,2,3,12,15,95.0,248.0,3.0,10.0,303.0,324.33,267.32
2016,2,3,12,30,162.0,269.0,3.0,10.0,363.0,421.93,346.9
2016,2,3,12,45,163.0,266.5,3.0,10.5,360.5,426.94,350.1
2016,2,3,13,0,164.0,264.0,3.0,11.0,358.0,431.41,353.31
2016,2,3,13,15,97.0,241.0,2.95,11.0,296.5,335.3,275.29
2016,2,3,13,30,30.0,218.0,2.9,11.0,235.0,252.22,206.24
2016,2,3,13,45,56.0,222.5,2.85,11.0,252.0,283.9,233.54
2016,2,3,14,0,82.0,227.0,2.8,11.0,269.0,316.43,261.05
2016,2,3,14,15,91.0,216.5,2.75,10.5,261.0,315.08,261.1
2016,2,3,14,30,100.0,206.0,2.7,10.0,253.0,313.46,261.07
2016,2,3,14,45,67.0,184.5,2.7,10.0,215.0,259.89,216.52
2016,2,3,15,0,34.0,163.0,2.7,10.0,177.0,206.65,171.67
2016,2,3,15,15,29.5,148.5,2.6,10.0,160.0,187.75,156.09
2016,2,3,15,30,25.0,134.0,2.5,10.0,143.0,155.67,129.14
2016,2,3,15,45,19.5,117.0,2.45,10.0,123.5,133.97,110.65
2016,2,3,16,0,14.0,100.0,2.4,10.0,104.0,112.47,92.06
2016,2,3,16,15,7.0,82.5,2.35,9.5,84.5,89.38,71.93
2016,2,3,16,30,0.0,65.0,2.3,9.0,65.0,66.51,51.71
2016,2,3,16,45,0.0,47.0,2.25,9.0,47.0,47.59,34.84
2016,2,3,17,0,0.0,29.0,2.2,9.0,29.0,27.57,16.63
2016,2,3,17,15,0.0,14.5,2.2,9.0,14.5,12.77,0.0
2016,2,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.5,2.5,7.0,10.5,6.82,0.0
2016,2,4,7,30,144.0,15.0,2.5,7.0,21.0,13.64,0.0
2016,2,4,7,45,274.0,27.5,2.5,7.5,56.5,22.55,11.89
2016,2,4,8,0,404.0,40.0,2.5,8.0,92.0,32.44,23.01
2016,2,4,8,15,483.5,48.0,2.45,8.0,135.0,37.89,28.55
2016,2,4,8,30,563.0,56.0,2.4,8.0,178.0,81.05,45.61
2016,2,4,8,45,613.0,62.5,2.4,8.0,222.0,130.82,80.24
2016,2,4,9,0,663.0,69.0,2.4,8.0,266.0,186.35,126.58
2016,2,4,9,15,697.5,73.5,2.35,8.5,307.5,241.7,176.37
2016,2,4,9,30,732.0,78.0,2.3,9.0,349.0,300.31,229.66
2016,2,4,9,45,544.5,121.5,2.3,9.5,334.5,315.83,251.22
2016,2,4,10,0,357.0,165.0,2.3,10.0,320.0,307.51,249.65
2016,2,4,10,15,591.0,125.5,2.25,10.5,404.0,411.47,334.53
2016,2,4,10,30,825.0,86.0,2.2,11.0,488.0,526.88,427.36
2016,2,4,10,45,837.5,87.5,2.2,11.5,513.5,578.1,468.44
2016,2,4,11,0,850.0,89.0,2.2,12.0,539.0,628.26,507.84
2016,2,4,11,15,633.5,153.0,2.1,12.0,494.5,593.66,479.59
2016,2,4,11,30,417.0,217.0,2.0,12.0,450.0,532.4,430.11
2016,2,4,11,45,410.5,225.0,1.9,12.5,458.5,544.25,438.9
2016,2,4,12,0,404.0,233.0,1.8,13.0,467.0,565.18,453.55
2016,2,4,12,15,639.0,163.5,1.7,13.0,534.5,713.02,567.51
2016,2,4,12,30,874.0,94.0,1.6,13.0,602.0,845.58,660.92
2016,2,4,12,45,707.0,141.0,1.5,13.0,549.5,784.26,615.05
2016,2,4,13,0,540.0,188.0,1.4,13.0,497.0,701.38,553.88
2016,2,4,13,15,527.5,187.5,1.3,13.0,484.5,701.0,553.94
2016,2,4,13,30,515.0,187.0,1.2,13.0,472.0,698.04,551.23
2016,2,4,13,45,503.5,182.5,1.15,13.5,453.0,688.88,543.77
2016,2,4,14,0,492.0,178.0,1.1,14.0,434.0,677.32,534.71
2016,2,4,14,15,469.0,172.5,1.0,13.5,406.5,652.01,516.99
2016,2,4,14,30,446.0,167.0,0.9,13.0,379.0,624.73,497.82
2016,2,4,14,45,458.0,151.5,0.85,13.0,356.0,614.63,491.67
2016,2,4,15,0,470.0,136.0,0.8,13.0,333.0,601.89,483.32
2016,2,4,15,15,445.5,129.0,0.75,13.0,301.0,566.14,456.81
2016,2,4,15,30,421.0,122.0,0.7,13.0,269.0,529.54,429.4
2016,2,4,15,45,538.5,92.5,0.65,13.0,256.5,582.73,471.08
2016,2,4,16,0,656.0,63.0,0.6,13.0,244.0,623.17,499.54
2016,2,4,16,15,599.5,57.0,0.55,12.5,199.5,553.06,445.74
2016,2,4,16,30,543.0,51.0,0.5,12.0,155.0,484.64,392.02
2016,2,4,16,45,454.0,42.0,0.45,11.5,112.5,393.13,316.4
2016,2,4,17,0,365.0,33.0,0.4,11.0,70.0,307.74,238.04
2016,2,4,17,15,182.5,16.5,0.4,11.0,35.0,153.24,41.86
2016,2,4,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,2.15,6.5,11.5,10.46,0.0
2016,2,5,7,30,0.0,23.0,2.2,7.0,23.0,20.92,0.0
2016,2,5,7,45,211.0,32.0,2.25,7.5,60.0,25.09,14.34
2016,2,5,8,0,422.0,41.0,2.3,8.0,97.0,33.26,23.8
2016,2,5,8,15,501.5,49.5,2.25,8.5,141.5,39.12,29.64
2016,2,5,8,30,581.0,58.0,2.2,9.0,186.0,84.27,47.47
2016,2,5,8,45,638.5,63.0,2.2,9.5,231.5,134.85,82.05
2016,2,5,9,0,696.0,68.0,2.2,10.0,277.0,192.06,129.03
2016,2,5,9,15,672.0,75.5,2.15,10.5,301.5,237.93,172.8
2016,2,5,9,30,648.0,83.0,2.1,11.0,326.0,280.26,213.72
2016,2,5,9,45,722.0,85.5,2.1,11.5,381.0,349.54,273.56
2016,2,5,10,0,796.0,88.0,2.1,12.0,436.0,426.54,338.57
2016,2,5,10,15,737.5,100.0,2.05,12.0,441.0,456.01,366.26
2016,2,5,10,30,679.0,112.0,2.0,12.0,446.0,478.64,387.11
2016,2,5,10,45,675.5,120.5,2.0,12.5,466.5,521.8,422.07
2016,2,5,11,0,672.0,129.0,2.0,13.0,487.0,562.99,454.25
2016,2,5,11,15,663.0,137.0,1.8,13.0,500.5,597.94,480.6
2016,2,5,11,30,654.0,145.0,1.6,13.0,514.0,630.23,504.0
2016,2,5,11,45,754.0,127.0,1.4,13.5,560.0,712.43,563.56
2016,2,5,12,0,854.0,109.0,1.2,14.0,606.0,794.86,618.25
2016,2,5,12,15,680.5,157.0,0.95,14.0,554.0,740.66,575.41
2016,2,5,12,30,507.0,205.0,0.7,14.0,502.0,664.52,516.13
2016,2,5,12,45,695.5,150.5,0.45,14.0,554.0,786.43,601.73
2016,2,5,13,0,884.0,96.0,0.2,14.0,606.0,898.72,670.49
2016,2,5,13,15,879.5,95.0,0.15,14.0,593.5,908.66,674.52
2016,2,5,13,30,875.0,94.0,0.1,14.0,581.0,914.86,678.16
2016,2,5,13,45,874.0,90.0,0.1,14.0,562.0,916.82,680.07
2016,2,5,14,0,873.0,86.0,0.1,14.0,543.0,915.02,679.76
2016,2,5,14,15,861.0,84.0,0.25,14.0,515.5,902.08,675.03
2016,2,5,14,30,849.0,82.0,0.4,14.0,488.0,885.58,668.59
2016,2,5,14,45,829.0,80.5,0.55,14.0,454.0,859.23,655.51
2016,2,5,15,0,809.0,79.0,0.7,14.0,420.0,829.84,639.98
2016,2,5,15,15,783.0,75.5,0.6,13.5,380.5,790.08,613.48
2016,2,5,15,30,757.0,72.0,0.5,13.0,341.0,748.08,584.99
2016,2,5,15,45,711.5,69.0,0.45,13.0,296.5,695.07,547.69
2016,2,5,16,0,666.0,66.0,0.4,13.0,252.0,636.35,505.13
2016,2,5,16,15,608.0,59.5,0.5,12.5,206.5,563.93,453.34
2016,2,5,16,30,550.0,53.0,0.6,12.0,161.0,493.24,399.71
2016,2,5,16,45,458.5,44.0,0.7,12.0,117.5,399.44,322.79
2016,2,5,17,0,367.0,35.0,0.8,12.0,74.0,311.75,243.67
2016,2,5,17,15,183.5,17.5,1.0,11.5,37.0,156.96,61.91
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.5,1.4,8.5,12.5,11.37,0.0
2016,2,6,7,30,0.0,25.0,1.4,9.0,25.0,20.47,0.0
2016,2,6,7,45,230.0,31.5,1.4,9.5,62.5,24.68,14.29
2016,2,6,8,0,460.0,38.0,1.4,10.0,100.0,30.47,21.24
2016,2,6,8,15,534.5,45.0,1.3,10.5,144.0,35.16,25.92
2016,2,6,8,30,609.0,52.0,1.2,11.0,188.0,81.16,43.33
2016,2,6,8,45,659.5,56.5,1.15,11.5,232.5,134.58,80.12
2016,2,6,9,0,710.0,61.0,1.1,12.0,277.0,190.95,126.16
2016,2,6,9,15,741.5,64.5,0.95,12.0,318.5,247.14,176.03
2016,2,6,9,30,773.0,68.0,0.8,12.0,360.0,306.15,228.68
2016,2,6,9,45,796.0,70.5,0.65,12.5,397.5,363.6,278.74
2016,2,6,10,0,819.0,73.0,0.5,13.0,435.0,422.24,327.73
2016,2,6,10,15,834.5,75.0,0.5,13.5,466.5,477.7,373.29
2016,2,6,10,30,850.0,77.0,0.5,14.0,498.0,532.92,416.94
2016,2,6,10,45,654.0,136.5,0.5,14.5,470.0,526.5,412.3
2016,2,6,11,0,458.0,196.0,0.5,15.0,442.0,494.11,387.27
2016,2,6,11,15,528.5,180.5,0.5,15.0,473.5,549.27,430.05
2016,2,6,11,30,599.0,165.0,0.5,15.0,505.0,612.96,477.18
2016,2,6,11,45,749.0,122.0,0.5,15.0,555.0,704.6,544.47
2016,2,6,12,0,899.0,79.0,0.5,15.0,605.0,791.56,603.15
2016,2,6,12,15,899.5,79.5,0.45,15.0,608.0,820.97,620.63
2016,2,6,12,30,900.0,80.0,0.4,15.0,611.0,847.15,636.69
2016,2,6,12,45,654.0,155.5,0.35,15.5,540.0,757.98,574.35
2016,2,6,13,0,408.0,231.0,0.3,16.0,469.0,620.86,474.93
2016,2,6,13,15,491.0,200.5,0.25,16.0,481.0,685.47,523.6
2016,2,6,13,30,574.0,170.0,0.2,16.0,493.0,733.17,557.49
2016,2,6,13,45,712.0,126.0,0.15,16.0,511.5,821.18,616.12
2016,2,6,14,0,850.0,82.0,0.1,16.0,530.0,891.15,660.77
2016,2,6,14,15,648.5,126.5,0.15,16.0,458.5,769.39,580.5
2016,2,6,14,30,447.0,171.0,0.2,16.0,387.0,632.16,487.12
2016,2,6,14,45,619.0,122.0,0.3,16.0,398.0,731.07,562.69
2016,2,6,15,0,791.0,73.0,0.4,16.0,409.0,808.4,617.04
2016,2,6,15,15,765.5,70.0,0.5,16.0,370.5,770.0,592.46
2016,2,6,15,30,740.0,67.0,0.6,16.0,332.0,729.46,567.36
2016,2,6,15,45,703.0,63.0,0.7,16.0,290.0,676.53,532.29
2016,2,6,16,0,666.0,59.0,0.8,16.0,248.0,622.79,495.06
2016,2,6,16,15,611.5,53.5,0.95,15.5,204.0,559.73,450.05
2016,2,6,16,30,557.0,48.0,1.1,15.0,160.0,492.91,399.16
2016,2,6,16,45,468.5,40.0,1.3,14.5,117.5,402.14,325.54
2016,2,6,17,0,380.0,32.0,1.5,14.0,75.0,317.54,249.92
2016,2,6,17,15,190.0,16.0,1.6,13.5,37.5,159.7,77.24
2016,2,6,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,14.5,0.8,11.5,14.5,13.19,0.0
2016,2,7,7,30,0.0,29.0,0.8,12.0,29.0,23.26,0.0
2016,2,7,7,45,269.5,31.0,0.8,12.5,68.5,25.42,15.02
2016,2,7,8,0,539.0,33.0,0.8,13.0,108.0,28.5,19.32
2016,2,7,8,15,609.5,38.5,0.75,13.0,153.5,32.5,23.33
2016,2,7,8,30,680.0,44.0,0.7,13.0,199.0,81.66,40.83
2016,2,7,8,45,724.5,48.0,0.7,13.5,244.0,135.47,77.24
2016,2,7,9,0,769.0,52.0,0.7,14.0,289.0,194.21,125.19
2016,2,7,9,15,799.0,55.0,0.7,14.0,331.5,253.03,177.21
2016,2,7,9,30,829.0,58.0,0.7,14.0,374.0,315.41,232.7
2016,2,7,9,45,844.5,62.0,0.7,14.5,411.5,374.17,284.32
2016,2,7,10,0,860.0,66.0,0.7,15.0,449.0,433.19,334.45
2016,2,7,10,15,875.0,67.5,0.65,15.5,481.5,489.4,380.24
2016,2,7,10,30,890.0,69.0,0.6,16.0,514.0,545.18,423.78
2016,2,7,10,45,900.5,70.5,0.55,16.5,539.5,597.67,463.1
2016,2,7,11,0,911.0,72.0,0.5,17.0,565.0,648.76,499.81
2016,2,7,11,15,917.5,73.0,0.5,17.0,583.5,694.98,533.44
2016,2,7,11,30,924.0,74.0,0.5,17.0,602.0,738.95,563.53
2016,2,7,11,45,928.0,74.0,0.5,17.5,613.0,777.47,587.66
2016,2,7,12,0,932.0,74.0,0.5,18.0,624.0,813.12,609.62
2016,2,7,12,15,933.0,74.0,0.5,18.0,627.0,843.32,628.96
2016,2,7,12,30,934.0,74.0,0.5,18.0,630.0,870.17,646.13
2016,2,7,12,45,934.0,73.0,0.5,18.0,625.0,891.49,659.75
2016,2,7,13,0,934.0,72.0,0.5,18.0,620.0,909.18,671.16
2016,2,7,13,15,929.0,71.5,0.5,18.0,607.0,919.35,677.89
2016,2,7,13,30,924.0,71.0,0.5,18.0,594.0,925.66,682.39
2016,2,7,13,45,917.0,70.0,0.5,18.0,573.5,925.7,683.07
2016,2,7,14,0,910.0,69.0,0.5,18.0,553.0,921.93,681.53
2016,2,7,14,15,898.5,67.5,0.5,18.0,525.5,909.7,674.7
2016,2,7,14,30,887.0,66.0,0.5,18.0,498.0,893.87,665.72
2016,2,7,14,45,871.5,64.0,0.5,18.0,464.0,870.39,651.76
2016,2,7,15,0,856.0,62.0,0.5,18.0,430.0,843.79,635.72
2016,2,7,15,15,833.5,59.5,0.5,17.5,391.0,807.61,614.15
2016,2,7,15,30,811.0,57.0,0.5,17.0,352.0,777.35,596.19
2016,2,7,15,45,778.5,54.0,0.5,17.0,308.5,727.65,562.83
2016,2,7,16,0,746.0,51.0,0.5,17.0,265.0,676.76,527.64
2016,2,7,16,15,697.0,46.5,0.5,16.5,219.5,610.69,480.72
2016,2,7,16,30,648.0,42.0,0.5,16.0,174.0,545.46,431.93
2016,2,7,16,45,567.0,35.5,0.5,15.5,129.5,457.51,362.95
2016,2,7,17,0,486.0,29.0,0.5,15.0,85.0,374.36,290.5
2016,2,7,17,15,336.0,19.5,0.5,14.5,49.5,247.33,136.65
2016,2,7,17,30,186.0,10.0,0.5,14.0,14.0,110.21,0.0
2016,2,7,17,45,93.0,5.0,0.55,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.0,2.65,11.0,15.0,8.19,0.0
2016,2,8,7,30,239.0,18.0,2.7,11.0,30.0,14.81,0.0
2016,2,8,7,45,367.0,28.5,2.75,11.5,69.5,23.12,13.44
2016,2,8,8,0,495.0,39.0,2.8,12.0,109.0,31.18,21.76
2016,2,8,8,15,569.5,45.5,2.7,12.5,155.0,35.46,25.99
2016,2,8,8,30,644.0,52.0,2.6,13.0,201.0,87.27,46.66
2016,2,8,8,45,689.0,57.0,2.55,13.5,246.5,139.99,82.87
2016,2,8,9,0,734.0,62.0,2.5,14.0,292.0,197.84,130.57
2016,2,8,9,15,765.5,66.0,2.45,14.5,334.5,256.17,182.36
2016,2,8,9,30,797.0,70.0,2.4,15.0,377.0,317.32,237.08
2016,2,8,9,45,827.0,70.5,2.35,15.5,417.0,376.96,289.94
2016,2,8,10,0,857.0,71.0,2.3,16.0,457.0,438.45,342.89
2016,2,8,10,15,872.0,73.0,2.3,16.0,489.5,494.94,391.28
2016,2,8,10,30,887.0,75.0,2.3,16.0,522.0,551.29,438.08
2016,2,8,10,45,896.5,76.5,2.3,16.5,547.5,603.25,479.29
2016,2,8,11,0,906.0,78.0,2.3,17.0,573.0,653.72,518.03
2016,2,8,11,15,912.5,79.0,2.25,17.0,591.5,699.9,553.22
2016,2,8,11,30,919.0,80.0,2.2,17.0,610.0,743.84,584.86
2016,2,8,11,45,922.5,81.0,2.2,17.5,621.0,783.1,611.03
2016,2,8,12,0,926.0,82.0,2.2,18.0,632.0,819.5,634.92
2016,2,8,12,15,927.0,82.0,2.15,18.0,634.5,849.71,655.1
2016,2,8,12,30,928.0,82.0,2.1,18.0,637.0,876.57,672.93
2016,2,8,12,45,930.5,80.0,2.1,18.5,633.0,898.9,686.85
2016,2,8,13,0,933.0,78.0,2.1,19.0,629.0,917.66,698.4
2016,2,8,13,15,928.0,77.0,2.05,19.0,616.0,927.32,704.67
2016,2,8,13,30,923.0,76.0,2.0,19.0,603.0,933.11,708.55
2016,2,8,13,45,916.0,75.0,2.0,19.0,582.0,933.23,709.35
2016,2,8,14,0,909.0,74.0,2.0,19.0,561.0,929.54,707.78
2016,2,8,14,15,897.5,72.5,1.95,19.0,533.5,917.37,700.07
2016,2,8,14,30,886.0,71.0,1.9,19.0,506.0,901.62,690.09
2016,2,8,14,45,869.5,69.0,1.9,19.0,472.0,877.31,674.85
2016,2,8,15,0,853.0,67.0,1.9,19.0,438.0,858.64,663.51
2016,2,8,15,15,830.0,64.5,1.85,18.5,398.5,821.84,639.96
2016,2,8,15,30,807.0,62.0,1.8,18.0,359.0,782.6,614.34
2016,2,8,15,45,773.0,58.5,1.75,17.5,315.0,730.96,578.98
2016,2,8,16,0,739.0,55.0,1.7,17.0,271.0,678.18,541.6
2016,2,8,16,15,689.0,50.5,1.7,16.5,225.0,611.32,492.3
2016,2,8,16,30,639.0,46.0,1.7,16.0,179.0,545.23,441.13
2016,2,8,16,45,555.5,39.0,1.7,15.5,133.5,454.86,368.16
2016,2,8,17,0,472.0,32.0,1.7,15.0,88.0,369.22,292.45
2016,2,8,17,15,319.5,21.5,1.7,14.5,51.5,248.45,151.8
2016,2,8,17,30,167.0,11.0,1.7,14.0,15.0,101.08,0.0
2016,2,8,17,45,83.5,5.5,1.7,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,77.5,9.5,2.1,9.5,14.0,8.64,0.0
2016,2,9,7,30,155.0,19.0,2.2,10.0,28.0,14.99,0.0
2016,2,9,7,45,248.0,33.0,2.35,10.5,62.5,25.77,15.96
2016,2,9,8,0,341.0,47.0,2.5,11.0,97.0,37.9,27.83
2016,2,9,8,15,396.0,58.5,2.45,11.5,136.5,46.36,35.85
2016,2,9,8,30,451.0,70.0,2.4,12.0,176.0,88.02,54.06
2016,2,9,8,45,486.0,80.5,2.4,12.5,216.0,133.09,86.38
2016,2,9,9,0,521.0,91.0,2.4,13.0,256.0,182.35,127.15
2016,2,9,9,15,553.5,96.5,2.25,13.5,293.0,230.4,169.18
2016,2,9,9,30,586.0,102.0,2.1,14.0,330.0,281.76,214.43
2016,2,9,9,45,591.0,112.0,2.0,14.5,361.5,330.26,257.4
2016,2,9,10,0,596.0,122.0,1.9,15.0,393.0,378.5,298.84
2016,2,9,10,15,553.0,145.5,1.8,15.0,410.5,412.49,328.41
2016,2,9,10,30,510.0,169.0,1.7,15.0,428.0,444.86,355.2
2016,2,9,10,45,587.5,153.0,1.6,15.5,465.5,507.22,403.93
2016,2,9,11,0,665.0,137.0,1.5,16.0,503.0,571.06,452.44
2016,2,9,11,15,789.0,112.0,1.4,16.0,560.0,658.33,518.15
2016,2,9,11,30,913.0,87.0,1.3,16.0,617.0,749.04,583.35
2016,2,9,11,45,770.0,127.5,1.2,16.5,580.5,730.44,566.45
2016,2,9,12,0,627.0,168.0,1.1,17.0,544.0,691.57,535.26
2016,2,9,12,15,619.0,172.0,1.0,17.0,544.0,711.99,549.31
2016,2,9,12,30,611.0,176.0,0.9,17.0,544.0,729.54,560.38
2016,2,9,12,45,514.5,206.0,0.85,17.5,514.5,691.08,530.12
2016,2,9,13,0,418.0,236.0,0.8,18.0,485.0,652.47,500.03
2016,2,9,13,15,423.0,229.0,0.75,18.0,476.5,659.27,505.44
2016,2,9,13,30,428.0,222.0,0.7,18.0,468.0,664.1,508.96
2016,2,9,13,45,461.0,205.5,0.7,18.0,462.0,681.68,522.86
2016,2,9,14,0,494.0,189.0,0.7,18.0,456.0,696.95,535.05
2016,2,9,14,15,397.5,198.0,0.65,18.0,406.0,603.71,467.74
2016,2,9,14,30,301.0,207.0,0.6,18.0,356.0,528.87,412.79
2016,2,9,14,45,261.0,197.0,0.6,18.0,320.0,481.23,378.62
2016,2,9,15,0,221.0,187.0,0.6,18.0,284.0,416.46,330.86
2016,2,9,15,15,445.0,132.5,0.55,17.5,305.5,574.29,455.0
2016,2,9,15,30,669.0,78.0,0.5,17.0,327.0,694.0,541.29
2016,2,9,15,45,621.0,78.0,0.5,17.0,287.0,639.12,501.19
2016,2,9,16,0,573.0,78.0,0.5,17.0,247.0,583.87,461.96
2016,2,9,16,15,524.5,70.0,0.45,16.5,205.5,518.92,414.16
2016,2,9,16,30,476.0,62.0,0.4,16.0,164.0,455.19,364.72
2016,2,9,16,45,410.5,50.5,0.4,16.0,122.5,377.96,301.83
2016,2,9,17,0,345.0,39.0,0.4,16.0,81.0,305.0,238.62
2016,2,9,17,15,172.5,27.0,0.45,15.5,48.0,168.71,107.39
2016,2,9,17,30,0.0,15.0,0.5,15.0,15.0,13.64,0.0
2016,2,9,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,10.5,1.2,11.5,14.0,9.55,0.0
2016,2,10,7,30,125.0,21.0,1.1,12.0,28.0,16.53,0.0
2016,2,10,7,45,200.5,36.0,1.05,12.5,60.5,28.0,17.91
2016,2,10,8,0,276.0,51.0,1.0,13.0,93.0,39.13,28.77
2016,2,10,8,15,319.0,66.0,0.95,13.0,130.5,50.45,39.32
2016,2,10,8,30,362.0,81.0,0.9,13.0,168.0,89.46,58.04
2016,2,10,8,45,385.5,95.5,0.9,13.5,204.5,131.03,88.55
2016,2,10,9,0,409.0,110.0,0.9,14.0,241.0,175.51,125.15
2016,2,10,9,15,439.0,118.0,0.85,14.0,276.0,218.73,162.23
2016,2,10,9,30,469.0,126.0,0.8,14.0,311.0,265.06,202.26
2016,2,10,9,45,551.0,120.0,0.75,14.0,357.5,323.74,250.88
2016,2,10,10,0,633.0,114.0,0.7,14.0,404.0,387.43,303.05
2016,2,10,10,15,738.5,101.0,0.65,14.0,462.5,462.69,363.03
2016,2,10,10,30,844.0,88.0,0.6,14.0,521.0,546.57,427.93
2016,2,10,10,45,542.5,168.5,0.6,14.5,452.0,493.07,387.33
2016,2,10,11,0,241.0,249.0,0.6,15.0,383.0,396.55,312.5
2016,2,10,11,15,263.5,254.5,0.55,15.0,405.0,440.49,346.69
2016,2,10,11,30,286.0,260.0,0.5,15.0,427.0,477.0,373.63
2016,2,10,11,45,457.0,215.0,0.5,15.5,487.5,584.06,454.12
2016,2,10,12,0,628.0,170.0,0.5,16.0,548.0,695.66,534.34
2016,2,10,12,15,612.5,176.0,0.5,16.5,546.5,712.09,543.34
2016,2,10,12,30,597.0,182.0,0.5,17.0,545.0,725.25,551.26
2016,2,10,12,45,746.5,136.5,0.5,17.5,586.5,821.99,616.8
2016,2,10,13,0,896.0,91.0,0.5,18.0,628.0,904.76,668.79
2016,2,10,13,15,678.5,153.5,0.45,18.0,555.0,811.47,605.63
2016,2,10,13,30,461.0,216.0,0.4,18.0,482.0,688.17,520.11
2016,2,10,13,45,664.5,151.5,0.4,18.0,521.0,813.62,610.69
2016,2,10,14,0,868.0,87.0,0.4,18.0,560.0,921.71,680.45
2016,2,10,14,15,685.0,126.5,0.35,18.0,488.5,808.66,604.58
2016,2,10,14,30,502.0,166.0,0.3,18.0,417.0,679.67,517.9
2016,2,10,14,45,547.5,142.5,0.3,18.0,399.5,689.29,528.26
2016,2,10,15,0,593.0,119.0,0.3,18.0,382.0,702.97,538.7
2016,2,10,15,15,551.5,115.0,0.25,17.5,342.5,652.52,504.55
2016,2,10,15,30,510.0,111.0,0.2,17.0,303.0,595.07,465.48
2016,2,10,15,45,475.0,104.0,0.2,17.0,266.0,546.52,431.53
2016,2,10,16,0,440.0,97.0,0.2,17.0,229.0,498.16,395.97
2016,2,10,16,15,404.5,84.5,0.25,16.5,190.5,442.72,354.98
2016,2,10,16,30,369.0,72.0,0.3,16.0,152.0,388.37,312.82
2016,2,10,16,45,318.0,57.5,0.35,15.5,114.0,322.2,259.09
2016,2,10,17,0,267.0,43.0,0.4,15.0,76.0,259.48,205.01
2016,2,10,17,15,133.5,29.0,0.45,15.0,45.5,150.53,100.31
2016,2,10,17,30,0.0,15.0,0.5,15.0,15.0,13.64,0.0
2016,2,10,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,15,43.0,11.0,1.35,11.0,13.5,10.01,0.0
2016,2,11,7,30,86.0,22.0,1.3,11.0,27.0,17.93,1.61
2016,2,11,7,45,145.5,39.0,1.3,11.5,57.0,31.15,20.84
2016,2,11,8,0,205.0,56.0,1.3,12.0,87.0,44.05,33.26
2016,2,11,8,15,236.5,73.0,1.2,12.0,121.0,57.33,45.63
2016,2,11,8,30,268.0,90.0,1.1,12.0,155.0,91.36,63.14
2016,2,11,8,45,286.5,107.0,1.05,12.5,189.0,127.85,90.67
2016,2,11,9,0,305.0,124.0,1.0,13.0,223.0,166.79,122.84
2016,2,11,9,15,325.5,136.5,0.9,13.5,255.0,204.71,155.06
2016,2,11,9,30,346.0,149.0,0.8,14.0,287.0,244.84,189.15
2016,2,11,9,45,363.5,162.0,0.7,14.5,319.0,286.41,223.87
2016,2,11,10,0,381.0,175.0,0.6,15.0,351.0,329.6,258.92
2016,2,11,10,15,423.0,179.0,0.55,15.0,387.5,383.34,301.7
2016,2,11,10,30,465.0,183.0,0.5,15.0,424.0,435.83,342.57
2016,2,11,10,45,537.0,170.5,0.5,15.5,461.5,492.71,385.91
2016,2,11,11,0,609.0,158.0,0.5,16.0,499.0,559.06,435.08
2016,2,11,11,15,527.0,192.0,0.45,16.0,493.5,564.16,437.28
2016,2,11,11,30,445.0,226.0,0.4,16.0,488.0,565.79,436.95
2016,2,11,11,45,439.5,233.5,0.4,16.5,496.5,590.56,454.04
2016,2,11,12,0,434.0,241.0,0.4,17.0,505.0,613.48,469.22
2016,2,11,12,15,431.5,241.5,0.4,17.0,505.0,629.73,480.65
2016,2,11,12,30,429.0,242.0,0.4,17.0,505.0,644.08,490.76
2016,2,11,12,45,448.0,235.0,0.4,17.5,508.0,667.07,506.48
2016,2,11,13,0,467.0,228.0,0.4,18.0,511.0,688.68,521.04
2016,2,11,13,15,470.5,222.0,0.45,18.0,501.5,695.88,527.12
2016,2,11,13,30,474.0,216.0,0.5,18.0,492.0,700.91,532.01
2016,2,11,13,45,553.0,181.5,0.55,18.0,493.0,740.08,562.53
2016,2,11,14,0,632.0,147.0,0.6,18.0,494.0,784.28,594.22
2016,2,11,14,15,526.5,167.5,0.65,18.0,447.0,705.28,540.54
2016,2,11,14,30,421.0,188.0,0.7,18.0,400.0,632.92,489.8
2016,2,11,14,45,460.5,165.5,0.8,18.0,383.5,640.11,499.14
2016,2,11,15,0,500.0,143.0,0.9,18.0,367.0,643.57,504.84
2016,2,11,15,15,523.0,124.5,0.9,17.5,340.0,633.58,499.84
2016,2,11,15,30,546.0,106.0,0.9,17.0,313.0,627.24,497.23
2016,2,11,15,45,491.5,105.0,0.95,16.5,275.0,562.21,451.27
2016,2,11,16,0,437.0,104.0,1.0,16.0,237.0,505.67,409.62
2016,2,11,16,15,394.0,91.5,1.0,15.5,196.5,444.7,362.83
2016,2,11,16,30,351.0,79.0,1.0,15.0,156.0,385.39,315.36
2016,2,11,16,45,293.5,63.5,1.05,14.5,117.5,314.3,256.46
2016,2,11,17,0,236.0,48.0,1.1,14.0,79.0,247.29,198.14
2016,2,11,17,15,118.0,32.0,1.1,13.5,47.5,134.57,93.66
2016,2,11,17,30,0.0,16.0,1.1,13.0,16.0,14.55,0.0
2016,2,11,17,45,0.0,8.0,1.15,13.0,8.0,7.28,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
