Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,7,15,51.0,11.5,1.05,12.0,15.0,10.46,0.0
2016,2,12,7,30,102.0,23.0,1.0,12.0,30.0,18.03,3.53
2016,2,12,7,45,168.5,39.5,0.95,12.5,61.5,30.57,20.46
2016,2,12,8,0,235.0,56.0,0.9,13.0,93.0,42.73,32.05
2016,2,12,8,15,269.0,72.5,0.95,13.0,128.5,55.73,44.08
2016,2,12,8,30,303.0,89.0,1.0,13.0,164.0,92.48,62.51
2016,2,12,8,45,325.0,104.5,1.05,13.5,199.0,131.27,91.46
2016,2,12,9,0,347.0,120.0,1.1,14.0,234.0,172.87,125.72
2016,2,12,9,15,367.5,132.0,1.15,14.0,267.0,213.73,160.97
2016,2,12,9,30,388.0,144.0,1.2,14.0,300.0,256.82,198.36
2016,2,12,9,45,516.5,128.5,1.25,14.5,357.0,317.08,247.13
2016,2,12,10,0,645.0,113.0,1.3,15.0,414.0,393.5,308.93
2016,2,12,10,15,723.5,104.5,1.35,15.0,464.0,461.31,364.39
2016,2,12,10,30,802.0,96.0,1.4,15.0,514.0,535.22,423.57
2016,2,12,10,45,812.0,98.5,1.5,15.5,539.5,585.74,463.24
2016,2,12,11,0,822.0,101.0,1.6,16.0,565.0,635.07,501.09
2016,2,12,11,15,829.5,102.0,1.7,16.0,583.0,679.68,535.59
2016,2,12,11,30,837.0,103.0,1.8,16.0,601.0,722.35,568.04
2016,2,12,11,45,839.5,104.5,1.9,16.5,611.5,759.64,593.66
2016,2,12,12,0,842.0,106.0,2.0,17.0,622.0,794.24,617.24
2016,2,12,12,15,843.0,106.0,2.1,17.0,624.5,823.09,637.9
2016,2,12,12,30,844.0,106.0,2.2,17.0,627.0,848.82,656.48
2016,2,12,12,45,619.0,177.5,2.3,17.0,558.0,759.52,593.52
2016,2,12,13,0,394.0,249.0,2.4,17.0,489.0,632.88,498.31
2016,2,12,13,15,609.0,178.0,2.45,17.0,540.0,778.39,610.95
2016,2,12,13,30,824.0,107.0,2.5,17.0,591.0,897.77,695.08
2016,2,12,13,45,709.5,133.5,2.55,17.0,540.5,837.35,652.62
2016,2,12,14,0,595.0,160.0,2.6,17.0,490.0,766.01,603.27
2016,2,12,14,15,486.5,179.5,2.6,16.5,440.5,683.87,544.28
2016,2,12,14,30,378.0,199.0,2.6,16.0,391.0,589.98,474.39
2016,2,12,14,45,469.0,165.0,2.65,16.0,387.5,648.08,522.14
2016,2,12,15,0,560.0,131.0,2.7,16.0,384.0,682.84,550.52
2016,2,12,15,15,558.5,118.0,2.65,15.5,351.5,664.57,538.43
2016,2,12,15,30,557.0,105.0,2.6,15.0,319.0,636.7,519.23
2016,2,12,15,45,515.5,101.5,2.55,15.0,281.5,578.19,475.04
2016,2,12,16,0,474.0,98.0,2.5,15.0,244.0,527.89,436.06
2016,2,12,16,15,434.0,86.5,2.45,14.5,203.5,469.01,389.48
2016,2,12,16,30,394.0,75.0,2.4,14.0,163.0,411.49,342.17
2016,2,12,16,45,340.5,60.5,2.4,14.0,124.0,342.39,282.99
2016,2,12,17,0,287.0,46.0,2.4,14.0,85.0,276.86,224.39
2016,2,12,17,15,143.5,32.5,2.4,14.0,52.0,163.92,118.28
2016,2,12,17,30,0.0,19.0,2.4,14.0,19.0,20.58,0.0
2016,2,12,17,45,0.0,9.5,2.4,14.0,9.5,8.64,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,11.0,2.45,9.5,22.5,10.01,0.0
2016,2,13,7,30,351.0,22.0,2.4,10.0,45.0,19.75,6.09
2016,2,13,7,45,469.0,30.0,2.35,10.5,89.0,26.23,17.01
2016,2,13,8,0,587.0,38.0,2.3,11.0,133.0,32.64,23.41
2016,2,13,8,15,651.5,44.0,2.15,11.5,181.0,40.45,30.72
2016,2,13,8,30,716.0,50.0,2.0,12.0,229.0,93.96,48.89
2016,2,13,8,45,759.0,53.5,1.95,12.5,276.5,150.1,88.41
2016,2,13,9,0,802.0,57.0,1.9,13.0,324.0,211.02,139.37
2016,2,13,9,15,829.0,60.0,1.8,13.5,367.5,271.81,193.8
2016,2,13,9,30,856.0,63.0,1.7,14.0,411.0,335.92,251.13
2016,2,13,9,45,881.0,63.0,1.65,14.5,450.5,396.47,304.67
2016,2,13,10,0,906.0,63.0,1.6,15.0,490.0,458.12,357.4
2016,2,13,10,15,919.0,64.5,1.65,15.0,523.0,516.32,406.83
2016,2,13,10,30,932.0,66.0,1.7,15.0,556.0,573.79,454.14
2016,2,13,10,45,942.0,66.5,1.8,15.5,582.0,627.42,496.6
2016,2,13,11,0,952.0,67.0,1.9,16.0,608.0,679.44,536.61
2016,2,13,11,15,957.0,68.0,1.95,16.0,626.5,726.78,572.76
2016,2,13,11,30,962.0,69.0,2.0,16.0,645.0,771.6,604.34
2016,2,13,11,45,963.5,70.0,2.05,16.5,655.5,811.07,630.72
2016,2,13,12,0,965.0,71.0,2.1,17.0,666.0,847.37,654.71
2016,2,13,12,15,965.0,71.5,2.2,17.0,669.0,878.56,676.77
2016,2,13,12,30,965.0,72.0,2.3,17.0,672.0,906.2,696.48
2016,2,13,12,45,949.5,78.0,2.45,17.0,664.5,923.32,709.52
2016,2,13,13,0,934.0,84.0,2.6,17.0,657.0,936.19,719.88
2016,2,13,13,15,928.0,83.5,2.9,16.5,643.0,945.71,730.74
2016,2,13,13,30,922.0,83.0,3.2,16.0,629.0,951.32,738.94
2016,2,13,13,45,910.0,83.0,3.5,16.0,606.5,948.14,739.63
2016,2,13,14,0,898.0,83.0,3.8,16.0,584.0,941.12,737.63
2016,2,13,14,15,886.0,81.0,3.9,16.0,555.5,927.87,729.99
2016,2,13,14,30,874.0,79.0,4.0,16.0,527.0,920.23,726.49
2016,2,13,14,45,852.5,78.0,4.15,16.0,491.5,892.54,708.77
2016,2,13,15,0,831.0,77.0,4.3,16.0,456.0,861.77,688.77
2016,2,13,15,15,807.5,74.5,4.2,15.5,416.0,824.52,663.71
2016,2,13,15,30,784.0,72.0,4.1,15.0,376.0,784.87,636.47
2016,2,13,15,45,747.0,68.5,4.1,14.5,331.5,730.68,597.91
2016,2,13,16,0,710.0,65.0,4.1,14.0,287.0,675.47,557.36
2016,2,13,16,15,660.0,60.0,4.05,13.5,240.5,614.01,510.15
2016,2,13,16,30,610.0,55.0,4.0,13.0,194.0,548.17,457.36
2016,2,13,16,45,529.0,47.5,4.0,13.0,148.0,459.34,382.51
2016,2,13,17,0,448.0,40.0,4.0,13.0,102.0,375.5,307.58
2016,2,13,17,15,224.0,32.5,3.9,12.5,63.5,211.58,158.66
2016,2,13,17,30,0.0,25.0,3.8,12.0,25.0,31.99,0.0
2016,2,13,17,45,0.0,12.5,3.75,12.0,12.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,22.5,12.5,3.4,11.5,14.0,11.37,0.0
2016,2,14,7,30,45.0,25.0,3.4,12.0,28.0,20.93,8.02
2016,2,14,7,45,79.0,43.0,3.4,12.5,54.0,35.08,24.55
2016,2,14,8,0,113.0,61.0,3.4,13.0,80.0,48.94,37.57
2016,2,14,8,15,128.0,80.5,3.35,13.0,108.5,64.57,51.96
2016,2,14,8,30,143.0,100.0,3.3,13.0,137.0,92.01,67.88
2016,2,14,8,45,153.5,119.0,3.25,13.5,165.0,120.77,90.55
2016,2,14,9,0,164.0,138.0,3.2,14.0,193.0,151.12,115.83
2016,2,14,9,15,270.0,144.0,3.15,14.5,249.0,198.04,152.11
2016,2,14,9,30,376.0,150.0,3.1,15.0,305.0,259.3,201.53
2016,2,14,9,45,539.0,125.0,3.05,15.5,369.5,323.82,253.64
2016,2,14,10,0,702.0,100.0,3.0,16.0,434.0,407.59,321.95
2016,2,14,10,15,621.5,134.0,2.95,16.0,444.5,442.91,353.08
2016,2,14,10,30,541.0,168.0,2.9,16.0,455.0,464.5,371.87
2016,2,14,10,45,543.5,176.0,2.9,16.5,476.0,504.61,403.73
2016,2,14,11,0,546.0,184.0,2.9,17.0,497.0,543.66,433.83
2016,2,14,11,15,716.0,135.5,2.9,17.0,559.5,642.91,511.81
2016,2,14,11,30,886.0,87.0,2.9,17.0,622.0,738.88,584.7
2016,2,14,11,45,888.0,89.0,2.9,17.5,633.0,777.29,610.27
2016,2,14,12,0,890.0,91.0,2.9,18.0,644.0,812.85,633.98
2016,2,14,12,15,892.0,91.0,2.9,18.0,647.5,843.18,655.04
2016,2,14,12,30,894.0,91.0,2.9,18.0,651.0,870.32,673.88
2016,2,14,12,45,891.0,92.0,2.9,18.5,646.5,890.95,686.92
2016,2,14,13,0,888.0,93.0,2.9,19.0,642.0,908.01,697.57
2016,2,14,13,15,701.5,149.5,2.9,18.5,577.5,833.91,647.19
2016,2,14,13,30,515.0,206.0,2.9,18.0,513.0,730.09,573.04
2016,2,14,13,45,560.5,183.0,2.95,18.0,507.0,752.18,592.28
2016,2,14,14,0,606.0,160.0,3.0,18.0,501.0,779.01,613.04
2016,2,14,14,15,509.0,178.0,3.1,18.0,455.0,704.81,559.04
2016,2,14,14,30,412.0,196.0,3.2,18.0,409.0,636.38,507.75
2016,2,14,14,45,427.0,178.5,3.3,18.0,386.5,627.81,503.77
2016,2,14,15,0,442.0,161.0,3.4,18.0,364.0,616.56,497.34
2016,2,14,15,15,484.5,137.5,3.4,17.5,342.5,619.17,502.67
2016,2,14,15,30,527.0,114.0,3.4,17.0,321.0,617.14,503.52
2016,2,14,15,45,493.0,108.0,3.4,16.5,284.0,569.85,468.67
2016,2,14,16,0,459.0,102.0,3.4,16.0,247.0,522.62,432.58
2016,2,14,16,15,424.5,89.5,3.35,15.5,207.5,466.93,388.45
2016,2,14,16,30,390.0,77.0,3.3,15.0,168.0,412.17,343.4
2016,2,14,16,45,344.0,62.5,3.3,15.0,129.0,348.1,288.34
2016,2,14,17,0,298.0,48.0,3.3,15.0,90.0,286.93,233.56
2016,2,14,17,15,149.0,35.5,3.25,14.5,56.5,170.99,128.26
2016,2,14,17,30,0.0,23.0,3.2,14.0,23.0,26.76,0.0
2016,2,14,17,45,0.0,11.5,3.2,14.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,187.5,11.5,1.35,13.5,25.5,10.46,0.0
2016,2,15,7,30,375.0,23.0,1.3,14.0,51.0,20.5,8.66
2016,2,15,7,45,483.0,31.0,1.3,14.5,95.0,26.96,17.54
2016,2,15,8,0,591.0,39.0,1.3,15.0,139.0,33.32,23.7
2016,2,15,8,15,652.0,44.0,1.25,15.0,186.5,42.03,31.74
2016,2,15,8,30,713.0,49.0,1.2,15.0,234.0,94.71,48.5
2016,2,15,8,45,754.0,52.5,1.15,15.5,281.0,150.63,87.84
2016,2,15,9,0,795.0,56.0,1.1,16.0,328.0,211.07,137.87
2016,2,15,9,15,821.0,59.0,1.1,16.0,371.0,271.36,191.4
2016,2,15,9,30,847.0,62.0,1.1,16.0,414.0,334.95,247.87
2016,2,15,9,45,866.0,64.0,1.1,16.5,452.5,394.86,300.07
2016,2,15,10,0,885.0,66.0,1.1,17.0,491.0,455.32,351.0
2016,2,15,10,15,898.0,67.5,1.15,17.0,523.5,512.6,398.73
2016,2,15,10,30,911.0,69.0,1.2,17.0,556.0,569.19,444.45
2016,2,15,10,45,919.5,70.5,1.25,17.5,582.0,622.17,485.23
2016,2,15,11,0,928.0,72.0,1.3,18.0,608.0,673.48,523.52
2016,2,15,11,15,934.0,72.5,1.3,18.0,626.5,720.09,557.89
2016,2,15,11,30,940.0,73.0,1.3,18.0,645.0,764.32,587.85
2016,2,15,11,45,941.5,74.0,1.3,18.5,655.5,803.1,612.59
2016,2,15,12,0,943.0,75.0,1.3,19.0,666.0,838.79,635.0
2016,2,15,12,15,943.5,75.5,1.3,19.0,669.0,869.84,655.34
2016,2,15,12,30,944.0,76.0,1.3,19.0,672.0,897.45,673.39
2016,2,15,12,45,935.5,78.5,1.35,19.0,665.5,916.01,686.23
2016,2,15,13,0,927.0,81.0,1.4,19.0,659.0,930.63,696.7
2016,2,15,13,15,922.5,80.5,1.45,19.0,645.5,941.34,704.78
2016,2,15,13,30,918.0,80.0,1.5,19.0,632.0,948.19,710.51
2016,2,15,13,45,908.5,80.0,1.55,19.0,611.0,947.18,711.25
2016,2,15,14,0,899.0,80.0,1.6,19.0,590.0,942.35,709.69
2016,2,15,14,15,888.0,78.5,1.6,19.0,562.0,930.52,702.93
2016,2,15,14,30,877.0,77.0,1.6,19.0,534.0,915.08,693.93
2016,2,15,14,45,859.5,75.5,1.6,19.0,499.5,899.44,684.88
2016,2,15,15,0,842.0,74.0,1.6,19.0,465.0,871.38,667.35
2016,2,15,15,15,820.5,71.0,1.6,18.5,425.5,834.9,645.15
2016,2,15,15,30,799.0,68.0,1.6,18.0,386.0,795.92,620.77
2016,2,15,15,45,767.5,64.5,1.6,18.0,341.5,745.78,586.59
2016,2,15,16,0,736.0,61.0,1.6,18.0,297.0,694.34,550.5
2016,2,15,16,15,690.0,56.5,1.6,17.5,250.5,629.57,504.09
2016,2,15,16,30,644.0,52.0,1.6,17.0,204.0,565.28,455.87
2016,2,15,16,45,573.5,45.0,1.65,16.5,158.0,488.54,395.57
2016,2,15,17,0,503.0,38.0,1.7,16.0,112.0,410.23,329.26
2016,2,15,17,15,374.5,28.0,1.7,16.0,71.5,298.29,226.59
2016,2,15,17,30,246.0,18.0,1.7,16.0,31.0,182.48,0.0
2016,2,15,17,45,123.0,9.0,1.7,16.0,15.5,70.94,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,12.0,1.05,12.5,27.5,10.91,0.0
2016,2,16,7,30,397.0,24.0,1.0,13.0,55.0,21.4,10.17
2016,2,16,7,45,498.5,32.0,0.95,13.5,99.5,27.82,18.47
2016,2,16,8,0,600.0,40.0,0.9,14.0,144.0,34.15,24.59
2016,2,16,8,15,660.0,45.0,0.85,14.5,192.0,43.9,27.14
2016,2,16,8,30,720.0,50.0,0.8,15.0,240.0,97.15,50.02
2016,2,16,8,45,758.0,54.0,0.75,15.5,286.5,153.68,90.04
2016,2,16,9,0,796.0,58.0,0.7,16.0,333.0,214.39,140.24
2016,2,16,9,15,746.0,72.0,0.65,16.0,355.5,265.41,188.4
2016,2,16,9,30,696.0,86.0,0.6,16.0,378.0,307.94,228.99
2016,2,16,9,45,643.5,110.5,0.55,16.5,399.5,354.88,270.6
2016,2,16,10,0,591.0,135.0,0.5,17.0,421.0,394.98,304.54
2016,2,16,10,15,748.5,104.5,0.45,17.0,492.0,478.6,369.4
2016,2,16,10,30,906.0,74.0,0.4,17.0,563.0,573.48,440.8
2016,2,16,10,45,914.5,75.5,0.35,17.5,589.0,626.36,478.72
2016,2,16,11,0,923.0,77.0,0.3,18.0,615.0,677.58,514.4
2016,2,16,11,15,929.5,78.0,0.3,18.0,633.5,725.0,547.92
2016,2,16,11,30,936.0,79.0,0.3,18.0,652.0,770.09,577.18
2016,2,16,11,45,778.5,131.5,0.3,18.5,614.0,752.19,562.97
2016,2,16,12,0,621.0,184.0,0.3,19.0,576.0,712.2,533.17
2016,2,16,12,15,608.5,189.5,0.3,19.0,574.5,730.43,546.23
2016,2,16,12,30,596.0,195.0,0.3,19.0,573.0,740.14,552.76
2016,2,16,12,45,769.5,137.0,0.35,19.0,621.5,852.48,629.17
2016,2,16,13,0,943.0,79.0,0.4,19.0,670.0,944.67,687.9
2016,2,16,13,15,939.0,78.5,0.45,19.0,657.0,956.04,695.1
2016,2,16,13,30,935.0,78.0,0.5,19.0,644.0,963.48,701.35
2016,2,16,13,45,929.0,76.5,0.55,19.0,623.0,963.9,703.4
2016,2,16,14,0,923.0,75.0,0.6,19.0,602.0,960.4,703.21
2016,2,16,14,15,912.5,73.5,0.6,19.0,574.0,948.86,696.97
2016,2,16,14,30,902.0,72.0,0.6,19.0,546.0,933.6,688.57
2016,2,16,14,45,732.0,104.5,0.6,19.0,473.5,826.74,619.95
2016,2,16,15,0,562.0,137.0,0.6,19.0,401.0,696.48,533.83
2016,2,16,15,15,478.0,140.0,0.55,18.5,351.0,618.26,481.12
2016,2,16,15,30,394.0,143.0,0.5,18.0,301.0,541.29,425.98
2016,2,16,15,45,375.0,129.5,0.5,18.0,266.5,500.5,397.33
2016,2,16,16,0,356.0,116.0,0.5,18.0,232.0,459.16,367.0
2016,2,16,16,15,336.5,100.0,0.45,17.5,196.0,413.99,333.06
2016,2,16,16,30,317.0,84.0,0.4,17.0,160.0,368.83,297.77
2016,2,16,16,45,277.5,68.0,0.4,16.5,123.5,310.09,250.24
2016,2,16,17,0,238.0,52.0,0.4,16.0,87.0,253.77,202.63
2016,2,16,17,15,169.5,36.0,0.4,15.5,56.0,182.95,138.71
2016,2,16,17,30,101.0,20.0,0.4,15.0,25.0,103.51,13.9
2016,2,16,17,45,50.5,10.0,0.4,15.0,12.5,34.92,0.0
2016,2,16,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,3.3,14.0,12.0,10.91,0.0
2016,2,17,7,30,0.0,24.0,3.3,14.0,24.0,21.02,10.41
2016,2,17,7,45,6.0,43.5,3.3,14.5,44.5,37.07,26.39
2016,2,17,8,0,12.0,63.0,3.3,15.0,65.0,52.89,40.89
2016,2,17,8,15,22.0,82.5,3.4,15.0,88.0,67.34,51.39
2016,2,17,8,30,32.0,102.0,3.5,15.0,111.0,87.0,67.22
2016,2,17,8,45,40.5,121.0,3.65,15.0,134.0,107.76,84.17
2016,2,17,9,0,49.0,140.0,3.8,15.0,157.0,129.92,102.48
2016,2,17,9,15,108.5,161.5,3.8,15.0,206.0,170.13,134.21
2016,2,17,9,30,168.0,183.0,3.8,15.0,255.0,217.6,172.63
2016,2,17,9,45,84.0,126.5,3.8,15.5,162.5,148.16,117.59
2016,2,17,10,0,0.0,70.0,3.8,16.0,70.0,61.91,46.56
2016,2,17,10,15,0.0,106.0,3.7,16.0,106.0,94.03,73.3
2016,2,17,10,30,0.0,142.0,3.6,16.0,142.0,126.64,100.07
2016,2,17,10,45,0.0,91.5,3.5,16.0,91.5,81.09,62.23
2016,2,17,11,0,0.0,41.0,3.4,16.0,41.0,36.23,24.79
2016,2,17,11,15,0.0,64.5,3.3,15.5,64.5,57.09,42.27
2016,2,17,11,30,0.0,88.0,3.2,15.0,88.0,78.0,59.72
2016,2,17,11,45,0.0,105.5,3.15,15.0,105.5,93.86,72.8
2016,2,17,12,0,0.0,123.0,3.1,15.0,123.0,110.05,86.09
2016,2,17,12,15,0.0,76.5,3.15,15.0,76.5,67.78,51.09
2016,2,17,12,30,0.0,30.0,3.2,15.0,30.0,26.51,16.65
2016,2,17,12,45,0.0,57.0,3.25,15.0,57.0,50.45,36.71
2016,2,17,13,0,0.0,84.0,3.3,15.0,84.0,74.45,56.71
2016,2,17,13,15,0.0,56.0,3.35,15.0,56.0,49.55,35.98
2016,2,17,13,30,0.0,28.0,3.4,15.0,28.0,24.73,15.2
2016,2,17,13,45,0.0,27.0,3.5,15.0,27.0,23.84,14.48
2016,2,17,14,0,0.0,26.0,3.6,15.0,26.0,22.95,13.75
2016,2,17,14,15,0.0,62.5,3.6,14.5,62.5,55.28,41.1
2016,2,17,14,30,0.0,99.0,3.6,14.0,99.0,88.46,69.15
2016,2,17,14,45,0.0,59.0,3.6,14.0,59.0,52.15,38.68
2016,2,17,15,0,0.0,19.0,3.6,14.0,19.0,16.74,8.66
2016,2,17,15,15,0.0,17.0,3.55,14.0,17.0,14.97,7.18
2016,2,17,15,30,0.0,15.0,3.5,14.0,15.0,13.2,5.69
2016,2,17,15,45,0.0,13.0,3.45,14.0,13.0,11.43,4.19
2016,2,17,16,0,0.0,11.0,3.4,14.0,11.0,9.67,2.68
2016,2,17,16,15,0.0,9.5,3.4,13.5,9.5,8.34,1.55
2016,2,17,16,30,0.0,8.0,3.4,13.0,8.0,7.02,0.4
2016,2,17,16,45,0.0,6.0,3.45,13.0,6.0,5.26,0.0
2016,2,17,17,0,0.0,4.0,3.5,13.0,4.0,3.51,0.0
2016,2,17,17,15,0.0,2.5,3.55,13.0,2.5,2.19,0.0
2016,2,17,17,30,0.0,1.0,3.6,13.0,1.0,0.87,0.0
2016,2,17,17,45,0.0,0.5,3.7,13.0,0.5,0.45,0.0
2016,2,17,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,49.5,19.5,3.8,11.0,24.0,17.74,0.0
2016,2,18,7,30,99.0,39.0,3.8,11.0,48.0,30.78,18.82
2016,2,18,7,45,209.5,55.5,3.85,11.5,89.0,43.47,32.41
2016,2,18,8,0,320.0,72.0,3.9,12.0,130.0,54.73,43.09
2016,2,18,8,15,179.0,90.0,3.9,12.0,124.0,71.32,53.92
2016,2,18,8,30,38.0,108.0,3.9,12.0,118.0,91.98,72.03
2016,2,18,8,45,51.0,126.0,3.9,12.0,142.5,113.22,89.32
2016,2,18,9,0,64.0,144.0,3.9,12.0,167.0,136.3,108.43
2016,2,18,9,15,116.0,164.5,3.85,12.0,212.0,174.76,139.36
2016,2,18,9,30,168.0,185.0,3.8,12.0,257.0,219.54,176.17
2016,2,18,9,45,192.0,201.0,3.8,12.5,290.5,256.01,206.58
2016,2,18,10,0,216.0,217.0,3.8,13.0,324.0,295.2,239.0
2016,2,18,10,15,399.5,189.5,3.75,13.0,403.0,386.02,313.27
2016,2,18,10,30,583.0,162.0,3.7,13.0,482.0,485.49,394.38
2016,2,18,10,45,347.5,218.0,3.7,13.0,411.0,424.49,345.49
2016,2,18,11,0,112.0,274.0,3.7,13.0,340.0,332.04,269.16
2016,2,18,11,15,56.0,167.5,3.65,13.0,200.5,195.11,158.21
2016,2,18,11,30,0.0,61.0,3.6,13.0,61.0,53.99,39.95
2016,2,18,11,45,0.0,62.0,3.55,13.0,62.0,54.89,40.75
2016,2,18,12,0,0.0,63.0,3.5,13.0,63.0,55.78,41.48
2016,2,18,12,15,86.0,185.5,3.45,13.0,241.0,261.6,213.97
2016,2,18,12,30,172.0,308.0,3.4,13.0,419.0,472.98,382.21
2016,2,18,12,45,136.0,302.5,3.4,13.0,390.0,442.87,357.04
2016,2,18,13,0,100.0,297.0,3.4,13.0,361.0,394.72,318.77
2016,2,18,13,15,234.5,278.0,3.3,13.0,423.5,516.77,418.51
2016,2,18,13,30,369.0,259.0,3.2,13.0,486.0,642.42,517.36
2016,2,18,13,45,212.0,255.0,3.15,13.0,384.5,479.85,389.08
2016,2,18,14,0,55.0,251.0,3.1,13.0,283.0,314.94,255.15
2016,2,18,14,15,415.0,183.5,3.05,13.0,406.5,627.58,511.77
2016,2,18,14,30,775.0,116.0,3.0,13.0,530.0,889.53,707.59
2016,2,18,14,45,545.0,155.0,2.95,13.0,437.5,710.93,575.02
2016,2,18,15,0,315.0,194.0,2.9,13.0,345.0,527.55,432.1
2016,2,18,15,15,317.0,176.5,2.8,12.5,317.0,504.86,417.22
2016,2,18,15,30,319.0,159.0,2.7,12.0,289.0,480.56,399.85
2016,2,18,15,45,293.5,147.0,2.65,12.0,256.5,439.11,367.03
2016,2,18,16,0,268.0,135.0,2.6,12.0,224.0,398.17,334.03
2016,2,18,16,15,246.5,116.5,2.55,11.5,189.0,351.94,296.7
2016,2,18,16,30,225.0,98.0,2.5,11.0,154.0,306.21,258.61
2016,2,18,16,45,196.5,78.5,2.45,11.0,120.0,254.75,213.92
2016,2,18,17,0,168.0,59.0,2.4,11.0,86.0,204.62,169.13
2016,2,18,17,15,107.5,41.0,2.4,10.5,56.0,139.06,109.28
2016,2,18,17,30,47.0,23.0,2.4,10.0,26.0,60.99,22.24
2016,2,18,17,45,23.5,11.5,2.4,10.0,13.0,22.54,0.0
2016,2,18,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,4.55,11.0,9.0,7.91,0.0
2016,2,19,7,30,0.0,18.0,4.6,11.0,18.0,15.84,7.23
2016,2,19,7,45,0.0,32.0,4.65,11.5,32.0,28.22,19.15
2016,2,19,8,0,0.0,46.0,4.7,12.0,46.0,40.28,30.31
2016,2,19,8,15,0.0,61.0,4.6,12.0,61.0,52.94,39.96
2016,2,19,8,30,0.0,76.0,4.5,12.0,76.0,65.93,51.27
2016,2,19,8,45,0.0,90.0,4.45,12.0,90.0,78.28,61.88
2016,2,19,9,0,0.0,104.0,4.4,12.0,104.0,90.75,72.46
2016,2,19,9,15,0.0,113.5,4.2,12.0,113.5,99.51,79.75
2016,2,19,9,30,0.0,123.0,4.0,12.0,123.0,108.28,86.97
2016,2,19,9,45,0.0,114.5,3.8,12.5,114.5,101.23,80.64
2016,2,19,10,0,0.0,106.0,3.6,13.0,106.0,93.91,74.13
2016,2,19,10,15,0.0,88.0,3.45,13.0,88.0,77.94,60.55
2016,2,19,10,30,0.0,70.0,3.3,13.0,70.0,61.94,46.96
2016,2,19,10,45,0.0,97.5,3.15,13.0,97.5,86.49,67.5
2016,2,19,11,0,0.0,125.0,3.0,13.0,125.0,111.46,88.2
2016,2,19,11,15,0.0,143.0,2.9,13.0,143.0,128.12,101.84
2016,2,19,11,30,0.0,161.0,2.8,13.0,161.0,145.06,115.66
2016,2,19,11,45,3.0,180.5,2.75,13.0,182.5,166.05,132.84
2016,2,19,12,0,6.0,200.0,2.7,13.0,204.0,187.67,150.45
2016,2,19,12,15,15.5,226.5,2.7,13.0,237.0,222.27,178.74
2016,2,19,12,30,25.0,253.0,2.7,13.0,270.0,258.29,207.94
2016,2,19,12,45,49.5,272.0,2.7,13.0,304.5,317.04,255.54
2016,2,19,13,0,74.0,291.0,2.7,13.0,339.0,364.11,293.39
2016,2,19,13,15,72.0,284.5,2.65,12.5,330.5,358.92,289.8
2016,2,19,13,30,70.0,278.0,2.6,12.0,322.0,353.41,286.21
2016,2,19,13,45,106.5,275.0,2.55,12.0,339.0,387.85,315.08
2016,2,19,14,0,143.0,272.0,2.5,12.0,356.0,440.02,357.27
2016,2,19,14,15,144.5,259.0,2.45,11.5,340.5,429.38,349.99
2016,2,19,14,30,146.0,246.0,2.4,11.0,325.0,418.03,342.47
2016,2,19,14,45,227.0,221.5,2.35,11.0,335.5,464.42,382.56
2016,2,19,15,0,308.0,197.0,2.3,11.0,346.0,525.26,432.8
2016,2,19,15,15,371.0,169.0,2.25,11.0,333.0,543.3,449.23
2016,2,19,15,30,434.0,141.0,2.2,11.0,320.0,575.26,476.09
2016,2,19,15,45,389.0,136.0,2.15,11.0,283.5,521.87,433.89
2016,2,19,16,0,344.0,131.0,2.1,11.0,247.0,454.14,380.31
2016,2,19,16,15,315.5,114.5,2.0,10.5,209.0,402.53,339.15
2016,2,19,16,30,287.0,98.0,1.9,10.0,171.0,351.84,297.27
2016,2,19,16,45,243.0,80.5,1.85,10.0,133.0,290.05,244.12
2016,2,19,17,0,199.0,63.0,1.8,10.0,95.0,231.23,191.96
2016,2,19,17,15,130.0,44.0,1.75,9.5,62.0,157.65,125.51
2016,2,19,17,30,61.0,25.0,1.7,9.0,29.0,81.68,38.73
2016,2,19,17,45,30.5,12.5,1.65,9.0,14.5,27.08,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,7,15,93.5,17.0,1.8,6.5,26.0,13.37,0.0
2016,2,20,7,30,187.0,34.0,1.8,7.0,52.0,26.49,16.62
2016,2,20,7,45,237.5,51.5,1.8,7.5,88.0,39.52,29.67
2016,2,20,8,0,288.0,69.0,1.8,8.0,124.0,52.09,41.55
2016,2,20,8,15,325.0,84.5,1.75,8.5,163.0,69.04,50.57
2016,2,20,8,30,362.0,100.0,1.7,9.0,202.0,109.43,74.9
2016,2,20,8,45,398.0,109.0,1.7,9.5,239.0,149.16,104.8
2016,2,20,9,0,434.0,118.0,1.7,10.0,276.0,193.14,141.63
2016,2,20,9,15,582.5,100.0,1.6,10.0,339.0,250.11,187.38
2016,2,20,9,30,731.0,82.0,1.5,10.0,402.0,322.43,247.77
2016,2,20,9,45,678.5,106.0,1.4,10.5,424.0,368.81,290.4
2016,2,20,10,0,626.0,130.0,1.3,11.0,446.0,410.15,326.68
2016,2,20,10,15,589.5,152.5,1.15,11.0,464.5,451.21,360.92
2016,2,20,10,30,553.0,175.0,1.0,11.0,483.0,483.69,386.83
2016,2,20,10,45,699.5,145.0,0.9,11.5,553.5,578.57,459.26
2016,2,20,11,0,846.0,115.0,0.8,12.0,624.0,678.43,532.27
2016,2,20,11,15,655.0,178.0,0.65,12.0,579.0,652.22,508.87
2016,2,20,11,30,464.0,241.0,0.5,12.0,534.0,601.93,468.65
2016,2,20,11,45,469.0,243.5,0.4,12.5,543.5,630.73,488.28
2016,2,20,12,0,474.0,246.0,0.3,13.0,553.0,658.17,505.41
2016,2,20,12,15,494.5,238.5,0.3,13.0,560.5,686.71,525.8
2016,2,20,12,30,515.0,231.0,0.3,13.0,568.0,714.12,545.25
2016,2,20,12,45,705.5,167.0,0.35,13.0,625.0,836.07,632.03
2016,2,20,13,0,896.0,103.0,0.4,13.0,682.0,947.59,704.72
2016,2,20,13,15,652.0,178.0,0.55,13.0,595.0,829.22,628.13
2016,2,20,13,30,408.0,253.0,0.7,13.0,508.0,672.71,520.02
2016,2,20,13,45,643.5,174.5,0.85,13.0,561.5,834.44,642.33
2016,2,20,14,0,879.0,96.0,1.0,13.0,615.0,962.86,730.15
2016,2,20,14,15,868.5,94.0,1.1,13.0,586.5,950.91,723.25
2016,2,20,14,30,858.0,92.0,1.2,13.0,558.0,935.27,715.94
2016,2,20,14,45,847.5,88.0,1.35,13.0,524.5,913.6,705.24
2016,2,20,15,0,837.0,84.0,1.5,13.0,491.0,888.54,691.9
2016,2,20,15,15,815.5,81.0,1.55,13.0,450.5,851.73,668.65
2016,2,20,15,30,794.0,78.0,1.6,13.0,410.0,812.37,643.23
2016,2,20,15,45,770.0,72.5,1.7,13.0,366.0,765.57,612.24
2016,2,20,16,0,746.0,67.0,1.8,13.0,322.0,717.04,578.88
2016,2,20,16,15,702.5,62.0,1.8,12.5,274.0,652.5,532.3
2016,2,20,16,30,659.0,57.0,1.8,12.0,226.0,594.2,488.49
2016,2,20,16,45,593.5,50.0,1.85,11.5,178.0,513.59,424.94
2016,2,20,17,0,528.0,43.0,1.9,11.0,130.0,436.61,359.82
2016,2,20,17,15,412.0,33.0,1.9,10.5,86.5,329.39,264.93
2016,2,20,17,30,296.0,23.0,1.9,10.0,43.0,225.58,129.95
2016,2,20,17,45,148.0,11.5,1.95,10.0,21.5,86.87,0.0
2016,2,20,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.0,15.5,1.75,8.5,36.0,12.4,0.0
2016,2,21,7,30,408.0,31.0,1.7,9.0,72.0,25.31,15.77
2016,2,21,7,45,506.5,39.0,1.7,9.5,119.0,30.97,21.94
2016,2,21,8,0,605.0,47.0,1.7,10.0,166.0,36.56,27.35
2016,2,21,8,15,662.5,53.0,1.7,10.5,215.5,56.13,34.23
2016,2,21,8,30,720.0,59.0,1.7,11.0,265.0,111.01,61.32
2016,2,21,8,45,760.0,62.5,1.7,11.5,313.0,168.06,103.66
2016,2,21,9,0,800.0,66.0,1.7,12.0,361.0,229.57,156.12
2016,2,21,9,15,825.5,69.5,1.65,12.0,405.5,291.27,211.93
2016,2,21,9,30,851.0,73.0,1.6,12.0,450.0,355.02,269.41
2016,2,21,9,45,870.5,75.0,1.6,12.5,490.0,416.68,323.75
2016,2,21,10,0,890.0,77.0,1.6,13.0,530.0,478.98,376.8
2016,2,21,10,15,903.0,79.0,1.6,13.0,563.0,537.67,426.0
2016,2,21,10,30,916.0,81.0,1.6,13.0,596.0,595.65,473.02
2016,2,21,10,45,924.5,82.0,1.6,13.5,622.5,648.9,514.11
2016,2,21,11,0,933.0,83.0,1.6,14.0,649.0,700.43,552.57
2016,2,21,11,15,938.5,84.0,1.65,14.0,667.5,747.92,588.09
2016,2,21,11,30,944.0,85.0,1.7,14.0,686.0,792.95,619.58
2016,2,21,11,45,945.5,86.0,1.8,14.5,696.5,832.22,646.13
2016,2,21,12,0,947.0,87.0,1.9,15.0,707.0,868.35,670.38
2016,2,21,12,15,947.0,87.5,1.95,15.0,709.5,899.38,691.78
2016,2,21,12,30,947.0,88.0,2.0,15.0,712.0,926.89,710.84
2016,2,21,12,45,941.0,89.0,2.15,15.0,705.5,946.02,725.4
2016,2,21,13,0,935.0,90.0,2.3,15.0,699.0,961.21,737.49
2016,2,21,13,15,930.0,89.5,2.4,15.0,684.5,971.62,745.97
2016,2,21,13,30,925.0,89.0,2.5,15.0,670.0,978.09,751.95
2016,2,21,13,45,914.5,88.5,2.65,15.0,648.0,975.46,752.38
2016,2,21,14,0,904.0,88.0,2.8,15.0,626.0,968.93,750.28
2016,2,21,14,15,892.0,86.5,2.85,14.5,596.5,955.95,744.31
2016,2,21,14,30,880.0,85.0,2.9,14.0,567.0,948.85,742.6
2016,2,21,14,45,863.5,83.0,3.0,14.0,531.5,923.83,727.26
2016,2,21,15,0,847.0,81.0,3.1,14.0,496.0,895.54,709.59
2016,2,21,15,15,824.5,78.0,3.1,14.0,455.0,857.58,684.03
2016,2,21,15,30,802.0,75.0,3.1,14.0,414.0,817.1,656.31
2016,2,21,15,45,773.0,71.0,3.1,14.0,368.5,767.67,621.4
2016,2,21,16,0,744.0,67.0,3.1,14.0,323.0,716.76,584.52
2016,2,21,16,15,699.0,62.0,3.0,13.5,275.0,651.01,535.62
2016,2,21,16,30,654.0,57.0,2.9,13.0,227.0,591.44,489.7
2016,2,21,16,45,592.5,50.0,2.85,12.5,179.5,513.68,427.23
2016,2,21,17,0,531.0,43.0,2.8,12.0,132.0,439.25,363.42
2016,2,21,17,15,418.0,33.5,2.75,11.5,89.0,334.1,270.08
2016,2,21,17,30,305.0,24.0,2.7,11.0,46.0,233.77,146.27
2016,2,21,17,45,152.5,12.0,2.65,11.0,23.0,89.82,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
