Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,15,223.0,15.5,1.85,9.5,39.0,12.33,0.0
2016,2,22,7,30,446.0,31.0,1.8,10.0,78.0,25.22,15.84
2016,2,22,7,45,537.0,39.0,1.8,10.5,125.5,30.9,21.83
2016,2,22,8,0,628.0,47.0,1.8,11.0,173.0,39.85,30.21
2016,2,22,8,15,684.0,52.5,1.65,11.0,222.5,57.27,34.01
2016,2,22,8,30,740.0,58.0,1.5,11.0,272.0,113.1,62.01
2016,2,22,8,45,775.5,62.0,1.4,11.5,320.5,171.31,105.61
2016,2,22,9,0,811.0,66.0,1.3,12.0,369.0,233.41,158.69
2016,2,22,9,15,837.0,69.0,1.15,12.5,414.0,295.55,214.08
2016,2,22,9,30,863.0,72.0,1.0,13.0,459.0,359.76,270.58
2016,2,22,9,45,791.5,89.0,0.85,13.5,467.5,401.03,308.9
2016,2,22,10,0,720.0,106.0,0.7,14.0,476.0,431.91,336.53
2016,2,22,10,15,821.5,93.5,0.65,14.0,540.5,513.86,401.18
2016,2,22,10,30,923.0,81.0,0.6,14.0,605.0,601.54,467.73
2016,2,22,10,45,931.0,83.0,0.55,14.5,631.5,655.92,506.98
2016,2,22,11,0,939.0,85.0,0.5,15.0,658.0,708.53,543.73
2016,2,22,11,15,944.5,86.0,0.5,15.0,677.0,756.34,577.25
2016,2,22,11,30,950.0,87.0,0.5,15.0,696.0,801.68,606.83
2016,2,22,11,45,952.5,88.0,0.5,15.5,707.0,842.0,631.56
2016,2,22,12,0,955.0,89.0,0.5,16.0,718.0,879.22,654.0
2016,2,22,12,15,956.0,89.0,0.55,16.0,721.0,910.8,674.87
2016,2,22,12,30,957.0,89.0,0.6,16.0,724.0,938.87,693.59
2016,2,22,12,45,952.0,90.0,0.65,16.5,718.0,959.11,706.08
2016,2,22,13,0,947.0,91.0,0.7,17.0,712.0,975.41,716.25
2016,2,22,13,15,943.0,90.5,0.75,17.0,698.5,986.91,724.89
2016,2,22,13,30,939.0,90.0,0.8,17.0,685.0,994.43,731.23
2016,2,22,13,45,930.0,89.5,0.85,17.0,663.0,993.27,732.25
2016,2,22,14,0,921.0,89.0,0.9,17.0,641.0,988.15,730.99
2016,2,22,14,15,910.5,87.5,0.9,17.0,612.0,976.51,724.69
2016,2,22,14,30,900.0,86.0,0.9,17.0,583.0,961.13,716.15
2016,2,22,14,45,782.5,101.0,0.95,17.0,514.0,872.66,660.13
2016,2,22,15,0,665.0,116.0,1.0,17.0,445.0,780.19,600.37
2016,2,22,15,15,652.5,108.0,1.0,16.5,409.0,748.4,581.8
2016,2,22,15,30,640.0,100.0,1.0,16.0,373.0,714.25,560.39
2016,2,22,15,45,599.5,98.5,1.05,16.0,333.0,662.24,525.06
2016,2,22,16,0,559.0,97.0,1.1,16.0,293.0,609.59,488.3
2016,2,22,16,15,527.0,87.0,1.15,15.5,250.5,553.91,448.7
2016,2,22,16,30,495.0,77.0,1.2,15.0,208.0,498.35,407.0
2016,2,22,16,45,436.5,66.5,1.3,14.5,164.5,424.06,348.01
2016,2,22,17,0,378.0,56.0,1.4,14.0,121.0,351.62,287.63
2016,2,22,17,15,295.5,41.5,1.4,13.5,82.0,266.68,213.45
2016,2,22,17,30,213.0,27.0,1.4,13.0,43.0,185.57,121.12
2016,2,22,17,45,106.5,13.5,1.45,13.0,21.5,67.5,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,7,15,211.5,17.0,1.0,11.0,40.0,13.54,0.3
2016,2,23,7,30,423.0,34.0,1.0,11.0,80.0,27.76,18.14
2016,2,23,7,45,518.5,42.0,1.0,11.5,128.5,33.31,23.95
2016,2,23,8,0,614.0,50.0,1.0,12.0,177.0,38.8,29.21
2016,2,23,8,15,671.0,56.0,1.05,12.0,227.0,61.29,36.74
2016,2,23,8,30,728.0,62.0,1.1,12.0,277.0,116.98,65.23
2016,2,23,8,45,768.5,66.0,1.2,12.5,326.5,175.34,108.8
2016,2,23,9,0,809.0,70.0,1.3,13.0,376.0,238.24,162.24
2016,2,23,9,15,834.5,73.0,1.25,13.0,421.0,300.28,217.86
2016,2,23,9,30,860.0,76.0,1.2,13.0,466.0,364.33,274.94
2016,2,23,9,45,879.0,78.5,1.2,13.5,506.0,427.03,329.34
2016,2,23,10,0,898.0,81.0,1.2,14.0,546.0,490.27,382.24
2016,2,23,10,15,910.5,83.0,1.2,14.5,580.0,549.34,430.07
2016,2,23,10,30,923.0,85.0,1.2,15.0,614.0,607.61,475.46
2016,2,23,10,45,929.5,87.5,1.2,15.5,640.0,661.69,516.1
2016,2,23,11,0,936.0,90.0,1.2,16.0,666.0,713.87,553.96
2016,2,23,11,15,942.0,91.0,1.2,16.0,685.0,762.01,588.56
2016,2,23,11,30,948.0,92.0,1.2,16.0,704.0,807.72,619.14
2016,2,23,11,45,948.5,93.5,1.2,16.0,714.5,847.04,645.05
2016,2,23,12,0,949.0,95.0,1.2,16.0,725.0,883.13,668.65
2016,2,23,12,15,949.0,95.0,1.15,16.0,727.5,913.79,687.73
2016,2,23,12,30,949.0,95.0,1.1,16.0,730.0,940.89,704.39
2016,2,23,12,45,937.0,99.0,1.1,16.5,722.0,958.15,714.15
2016,2,23,13,0,925.0,103.0,1.1,17.0,714.0,971.28,721.42
2016,2,23,13,15,920.5,102.5,1.05,17.0,700.0,982.14,727.81
2016,2,23,13,30,916.0,102.0,1.0,17.0,686.0,989.09,731.8
2016,2,23,13,45,906.5,101.0,0.95,17.5,664.0,996.56,734.93
2016,2,23,14,0,897.0,100.0,0.9,18.0,642.0,990.5,729.49
2016,2,23,14,15,885.5,98.0,0.9,18.0,612.5,977.44,722.31
2016,2,23,14,30,874.0,96.0,0.9,18.0,583.0,960.61,712.89
2016,2,23,14,45,809.5,95.5,0.9,18.0,525.0,892.74,669.97
2016,2,23,15,0,745.0,95.0,0.9,18.0,467.0,822.89,625.43
2016,2,23,15,15,663.0,106.0,0.9,17.5,417.0,756.52,583.25
2016,2,23,15,30,581.0,117.0,0.9,17.0,367.0,684.06,535.33
2016,2,23,15,45,531.0,116.5,0.9,16.5,326.5,619.71,491.73
2016,2,23,16,0,481.0,116.0,0.9,16.0,286.0,564.3,452.67
2016,2,23,16,15,450.0,102.5,0.9,15.5,244.0,508.52,411.92
2016,2,23,16,30,419.0,89.0,0.9,15.0,202.0,453.28,369.83
2016,2,23,16,45,359.0,76.0,0.95,15.0,159.0,379.2,310.23
2016,2,23,17,0,299.0,63.0,1.0,15.0,116.0,309.28,251.62
2016,2,23,17,15,221.0,46.5,1.0,14.5,78.5,228.18,181.72
2016,2,23,17,30,143.0,30.0,1.0,14.0,41.0,152.25,102.49
2016,2,23,17,45,71.5,15.0,1.0,13.5,20.5,50.8,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,171.5,18.0,0.75,11.0,38.0,14.27,2.28
2016,2,24,7,30,343.0,36.0,0.7,11.0,76.0,29.25,19.61
2016,2,24,7,45,438.5,45.5,0.65,11.5,121.5,35.98,26.39
2016,2,24,8,0,534.0,55.0,0.6,12.0,167.0,42.57,32.63
2016,2,24,8,15,591.5,62.0,0.6,12.0,215.0,61.69,37.64
2016,2,24,8,30,649.0,69.0,0.6,12.0,263.0,113.86,65.46
2016,2,24,8,45,399.0,115.0,0.6,12.5,240.5,157.03,109.72
2016,2,24,9,0,149.0,161.0,0.6,13.0,218.0,169.29,131.05
2016,2,24,9,15,469.0,122.5,0.55,13.5,331.5,240.47,179.82
2016,2,24,9,30,789.0,84.0,0.5,14.0,445.0,349.71,262.28
2016,2,24,9,45,498.0,158.5,0.45,14.5,393.5,347.61,268.5
2016,2,24,10,0,207.0,233.0,0.4,15.0,342.0,307.34,240.98
2016,2,24,10,15,533.0,163.0,0.35,15.0,465.5,433.41,338.64
2016,2,24,10,30,859.0,93.0,0.3,15.0,589.0,583.5,450.54
2016,2,24,10,45,869.0,94.5,0.3,15.5,615.0,636.47,487.89
2016,2,24,11,0,879.0,96.0,0.3,16.0,641.0,688.03,524.17
2016,2,24,11,15,885.0,97.0,0.25,16.0,659.5,730.42,553.37
2016,2,24,11,30,891.0,98.0,0.2,16.0,678.0,773.91,580.84
2016,2,24,11,45,895.0,98.0,0.2,16.0,689.0,812.29,605.3
2016,2,24,12,0,899.0,98.0,0.2,16.0,700.0,847.85,627.78
2016,2,24,12,15,900.0,98.5,0.2,16.0,702.5,878.41,646.92
2016,2,24,12,30,901.0,99.0,0.2,16.0,705.0,905.67,663.95
2016,2,24,12,45,892.5,101.5,0.2,16.5,698.0,923.25,673.61
2016,2,24,13,0,884.0,104.0,0.2,17.0,691.0,937.01,681.06
2016,2,24,13,15,879.0,103.0,0.25,17.0,677.5,955.46,693.92
2016,2,24,13,30,874.0,102.0,0.3,17.0,664.0,961.17,698.86
2016,2,24,13,45,866.5,100.5,0.35,17.0,643.0,960.06,699.93
2016,2,24,14,0,859.0,99.0,0.4,17.0,622.0,955.14,698.87
2016,2,24,14,15,847.5,97.5,0.45,17.0,593.5,942.68,693.19
2016,2,24,14,30,836.0,96.0,0.5,17.0,565.0,926.62,685.38
2016,2,24,14,45,636.5,139.0,0.6,17.0,483.5,791.52,599.35
2016,2,24,15,0,437.0,182.0,0.7,17.0,402.0,644.44,499.33
2016,2,24,15,15,598.5,133.0,0.75,17.0,408.5,731.54,566.95
2016,2,24,15,30,760.0,84.0,0.8,17.0,415.0,795.89,612.65
2016,2,24,15,45,729.5,80.0,0.9,17.0,370.5,751.19,583.52
2016,2,24,16,0,699.0,76.0,1.0,17.0,326.0,700.34,550.36
2016,2,24,16,15,655.0,70.5,1.05,16.5,278.5,636.13,506.42
2016,2,24,16,30,611.0,65.0,1.1,16.0,231.0,572.59,460.91
2016,2,24,16,45,547.0,57.0,1.2,15.5,183.5,492.87,400.67
2016,2,24,17,0,483.0,49.0,1.3,15.0,136.0,416.7,338.59
2016,2,24,17,15,376.5,38.5,1.35,14.5,93.0,315.6,252.75
2016,2,24,17,30,270.0,28.0,1.4,14.0,50.0,224.1,158.09
2016,2,24,17,45,135.0,14.0,1.5,13.5,25.0,83.02,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,23.5,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,25,7,0,47.0,9.0,0.8,11.0,10.0,8.19,0.0
2016,2,25,7,15,176.0,25.0,0.75,11.5,43.5,19.65,6.89
2016,2,25,7,30,305.0,41.0,0.7,12.0,77.0,31.92,21.96
2016,2,25,7,45,391.0,52.5,0.7,12.5,122.0,41.94,31.58
2016,2,25,8,0,477.0,64.0,0.7,13.0,167.0,49.99,39.1
2016,2,25,8,15,535.5,72.5,0.7,13.0,214.5,70.09,44.95
2016,2,25,8,30,594.0,81.0,0.7,13.0,262.0,120.29,72.63
2016,2,25,8,45,461.5,113.0,0.7,13.5,267.5,165.9,113.9
2016,2,25,9,0,329.0,145.0,0.7,14.0,273.0,196.16,145.6
2016,2,25,9,15,474.5,131.0,0.65,14.5,338.5,250.26,186.9
2016,2,25,9,30,620.0,117.0,0.6,15.0,404.0,322.4,243.93
2016,2,25,9,45,554.0,149.0,0.6,15.5,421.5,362.38,279.2
2016,2,25,10,0,488.0,181.0,0.6,16.0,439.0,397.07,308.37
2016,2,25,10,15,345.0,224.5,0.6,16.0,412.5,390.06,304.8
2016,2,25,10,30,202.0,268.0,0.6,16.0,386.0,366.67,287.14
2016,2,25,10,45,334.0,252.0,0.65,16.5,457.0,453.17,353.86
2016,2,25,11,0,466.0,236.0,0.7,17.0,528.0,553.19,428.07
2016,2,25,11,15,665.5,172.5,0.7,17.0,602.5,661.37,508.01
2016,2,25,11,30,865.0,109.0,0.7,17.0,677.0,773.33,587.24
2016,2,25,11,45,869.0,109.5,0.7,17.5,687.5,812.22,610.42
2016,2,25,12,0,873.0,110.0,0.7,18.0,698.0,848.35,632.47
2016,2,25,12,15,874.0,110.5,0.65,18.0,701.0,878.98,651.0
2016,2,25,12,30,875.0,111.0,0.6,18.0,704.0,906.33,667.32
2016,2,25,12,45,874.0,110.0,0.6,18.0,699.0,926.78,680.21
2016,2,25,13,0,873.0,109.0,0.6,18.0,694.0,943.61,690.96
2016,2,25,13,15,869.0,108.5,0.6,18.0,681.0,954.55,698.12
2016,2,25,13,30,865.0,108.0,0.6,18.0,668.0,961.7,703.1
2016,2,25,13,45,852.5,108.5,0.65,18.0,646.0,958.18,702.6
2016,2,25,14,0,840.0,109.0,0.7,18.0,624.0,950.84,699.95
2016,2,25,14,15,829.0,107.0,0.75,18.0,596.0,938.28,694.08
2016,2,25,14,30,818.0,105.0,0.8,18.0,568.0,922.15,686.0
2016,2,25,14,45,798.0,103.5,0.85,18.0,532.5,894.77,670.54
2016,2,25,15,0,778.0,102.0,0.9,18.0,497.0,864.35,653.0
2016,2,25,15,15,748.5,93.0,0.9,17.5,448.5,813.84,621.9
2016,2,25,15,30,719.0,84.0,0.9,17.0,400.0,766.1,592.22
2016,2,25,15,45,610.0,94.5,0.95,16.5,343.5,669.27,527.12
2016,2,25,16,0,501.0,105.0,1.0,16.0,287.0,567.6,455.85
2016,2,25,16,15,454.0,98.5,1.05,15.5,245.5,507.31,412.3
2016,2,25,16,30,407.0,92.0,1.1,15.0,204.0,448.88,367.52
2016,2,25,16,45,441.5,72.5,1.15,15.0,172.0,433.34,354.98
2016,2,25,17,0,476.0,53.0,1.2,15.0,140.0,417.24,339.28
2016,2,25,17,15,373.0,41.5,1.2,14.5,96.5,317.11,254.15
2016,2,25,17,30,270.0,30.0,1.2,14.0,53.0,226.55,163.79
2016,2,25,17,45,135.0,15.0,1.3,14.0,26.5,84.07,0.0
2016,2,25,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,1.25,12.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,1.3,12.0,8.0,7.28,0.0
2016,2,26,7,15,38.5,26.5,1.25,12.0,31.5,22.1,9.76
2016,2,26,7,30,77.0,45.0,1.2,12.0,55.0,36.62,26.13
2016,2,26,7,45,103.0,66.0,1.15,12.0,85.0,52.47,40.99
2016,2,26,8,0,129.0,87.0,1.1,12.0,115.0,67.92,55.23
2016,2,26,8,15,146.0,107.5,1.1,12.0,147.0,88.28,67.44
2016,2,26,8,30,163.0,128.0,1.1,12.0,179.0,118.64,89.2
2016,2,26,8,45,181.5,145.5,1.1,12.5,210.5,149.52,113.35
2016,2,26,9,0,200.0,163.0,1.1,13.0,242.0,182.81,140.62
2016,2,26,9,15,181.5,184.0,1.1,13.0,261.5,210.88,165.43
2016,2,26,9,30,163.0,205.0,1.1,13.0,281.0,236.96,188.1
2016,2,26,9,45,350.5,187.0,1.15,13.5,368.0,312.35,246.83
2016,2,26,10,0,538.0,169.0,1.2,14.0,455.0,410.04,323.54
2016,2,26,10,15,479.0,199.0,1.2,14.0,465.5,441.31,349.21
2016,2,26,10,30,420.0,229.0,1.2,14.0,476.0,465.73,368.71
2016,2,26,10,45,427.0,238.5,1.25,14.5,499.0,505.19,398.87
2016,2,26,11,0,434.0,248.0,1.3,15.0,522.0,544.33,427.99
2016,2,26,11,15,493.5,233.5,1.3,15.0,553.0,596.87,467.95
2016,2,26,11,30,553.0,219.0,1.3,15.0,584.0,652.06,509.15
2016,2,26,11,45,556.0,222.0,1.35,15.0,594.0,682.89,531.64
2016,2,26,12,0,559.0,225.0,1.4,15.0,604.0,711.95,552.89
2016,2,26,12,15,511.5,245.0,1.45,15.0,593.0,713.93,553.61
2016,2,26,12,30,464.0,265.0,1.5,15.0,582.0,711.33,551.25
2016,2,26,12,45,424.5,275.5,1.55,15.0,564.0,701.91,544.39
2016,2,26,13,0,385.0,286.0,1.6,15.0,546.0,674.82,525.21
2016,2,26,13,15,619.5,195.5,1.65,15.0,604.0,826.08,639.63
2016,2,26,13,30,854.0,105.0,1.7,15.0,662.0,949.63,723.89
2016,2,26,13,45,601.0,184.0,1.75,15.0,570.0,812.7,629.53
2016,2,26,14,0,348.0,263.0,1.8,15.0,478.0,641.55,503.6
2016,2,26,14,15,337.0,252.0,1.85,14.5,452.5,620.93,491.96
2016,2,26,14,30,326.0,241.0,1.9,14.0,427.0,598.75,477.69
2016,2,26,14,45,198.0,231.0,1.95,14.0,342.0,448.74,362.28
2016,2,26,15,0,70.0,221.0,2.0,14.0,257.0,302.22,244.99
2016,2,26,15,15,50.5,197.0,1.95,13.5,222.0,257.44,209.97
2016,2,26,15,30,31.0,173.0,1.9,13.0,187.0,213.04,174.13
2016,2,26,15,45,44.0,160.0,1.85,13.0,177.5,211.44,173.88
2016,2,26,16,0,57.0,147.0,1.8,13.0,168.0,209.29,172.92
2016,2,26,16,15,50.0,127.5,1.7,12.5,144.0,181.54,150.13
2016,2,26,16,30,43.0,108.0,1.6,12.0,120.0,153.99,127.1
2016,2,26,16,45,32.0,87.5,1.55,12.0,96.0,122.3,99.73
2016,2,26,17,0,21.0,67.0,1.5,12.0,72.0,90.92,72.22
2016,2,26,17,15,10.5,47.5,1.45,11.5,50.0,55.31,41.05
2016,2,26,17,30,0.0,28.0,1.4,11.0,28.0,27.24,15.51
2016,2,26,17,45,0.0,14.0,1.4,11.0,14.0,12.34,0.0
2016,2,26,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,1.75,9.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,1.7,10.0,17.0,15.46,0.0
2016,2,27,7,15,217.0,27.0,1.7,10.5,55.0,22.13,10.86
2016,2,27,7,30,434.0,37.0,1.7,11.0,93.0,29.76,20.39
2016,2,27,7,45,515.0,45.0,1.7,11.5,140.0,35.21,25.81
2016,2,27,8,0,596.0,53.0,1.7,12.0,187.0,40.55,30.87
2016,2,27,8,15,648.0,59.0,1.65,12.0,236.0,64.41,36.77
2016,2,27,8,30,700.0,65.0,1.6,12.0,285.0,122.58,70.14
2016,2,27,8,45,733.5,69.5,1.6,12.5,332.0,179.01,113.65
2016,2,27,9,0,767.0,74.0,1.6,13.0,379.0,239.15,165.48
2016,2,27,9,15,705.5,94.0,1.55,13.0,398.5,287.45,212.56
2016,2,27,9,30,644.0,114.0,1.5,13.0,418.0,330.48,253.97
2016,2,27,9,45,750.0,99.5,1.5,13.5,481.5,401.12,312.61
2016,2,27,10,0,856.0,85.0,1.5,14.0,545.0,482.83,378.89
2016,2,27,10,15,869.0,87.0,1.45,14.0,578.5,540.87,426.37
2016,2,27,10,30,882.0,89.0,1.4,14.0,612.0,596.7,470.71
2016,2,27,10,45,894.0,89.5,1.35,14.5,638.5,650.29,510.95
2016,2,27,11,0,906.0,90.0,1.3,15.0,665.0,702.53,548.75
2016,2,27,11,15,912.0,90.5,1.25,15.0,684.0,748.91,581.44
2016,2,27,11,30,918.0,91.0,1.2,15.0,703.0,792.91,610.53
2016,2,27,11,45,921.5,92.0,1.2,15.5,714.0,832.9,635.94
2016,2,27,12,0,925.0,93.0,1.2,16.0,725.0,869.95,659.09
2016,2,27,12,15,926.0,93.0,1.2,16.0,727.5,900.65,679.06
2016,2,27,12,30,927.0,93.0,1.2,16.0,730.0,927.92,696.79
2016,2,27,12,45,904.5,102.5,1.2,16.0,720.5,941.16,705.31
2016,2,27,13,0,882.0,112.0,1.2,16.0,711.0,959.21,717.31
2016,2,27,13,15,733.0,158.5,1.2,16.0,650.0,893.61,673.97
2016,2,27,13,30,584.0,205.0,1.2,16.0,589.0,807.53,616.45
2016,2,27,13,45,575.0,200.5,1.25,16.0,568.5,800.67,614.16
2016,2,27,14,0,566.0,196.0,1.3,16.0,548.0,791.05,609.01
2016,2,27,14,15,557.5,189.0,1.3,16.0,522.5,776.33,599.88
2016,2,27,14,30,549.0,182.0,1.3,16.0,497.0,759.04,589.02
2016,2,27,14,45,690.0,135.0,1.35,16.0,507.0,840.62,648.28
2016,2,27,15,0,831.0,88.0,1.4,16.0,517.0,899.27,689.69
2016,2,27,15,15,810.5,85.0,1.45,15.5,476.0,862.85,667.48
2016,2,27,15,30,790.0,82.0,1.5,15.0,435.0,823.86,644.15
2016,2,27,15,45,582.5,105.5,1.55,15.0,351.5,660.97,528.96
2016,2,27,16,0,375.0,129.0,1.6,15.0,268.0,495.28,403.98
2016,2,27,16,15,520.0,95.0,1.6,14.5,259.0,561.55,460.04
2016,2,27,16,30,665.0,61.0,1.6,14.0,250.0,610.31,497.45
2016,2,27,16,45,604.0,54.5,1.65,13.5,201.0,532.17,436.86
2016,2,27,17,0,543.0,48.0,1.7,13.0,152.0,457.25,375.8
2016,2,27,17,15,440.0,39.0,1.75,12.5,107.0,356.85,290.26
2016,2,27,17,30,337.0,30.0,1.8,12.0,62.0,265.65,201.51
2016,2,27,17,45,168.5,15.0,1.85,12.0,31.0,126.45,0.0
2016,2,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.95,9.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.9,10.0,11.0,10.01,0.0
2016,2,28,7,15,30.0,30.0,0.85,10.5,34.0,25.42,14.18
2016,2,28,7,30,60.0,49.0,0.8,11.0,57.0,39.63,29.14
2016,2,28,7,45,79.0,70.0,0.8,11.5,85.5,55.37,43.79
2016,2,28,8,0,98.0,91.0,0.8,12.0,114.0,70.7,57.79
2016,2,28,8,15,111.5,112.5,0.8,12.0,144.0,91.49,70.58
2016,2,28,8,30,125.0,134.0,0.8,12.0,174.0,120.16,91.89
2016,2,28,8,45,138.5,152.0,0.85,12.5,203.0,148.39,114.19
2016,2,28,9,0,152.0,170.0,0.9,13.0,232.0,178.46,138.75
2016,2,28,9,15,246.5,179.0,0.95,13.0,291.5,227.06,176.58
2016,2,28,9,30,341.0,188.0,1.0,13.0,351.0,286.7,224.29
2016,2,28,9,45,257.5,217.0,1.05,13.5,346.0,302.41,239.33
2016,2,28,10,0,174.0,246.0,1.1,14.0,341.0,304.95,242.48
2016,2,28,10,15,117.5,253.0,1.1,14.0,319.0,295.44,235.41
2016,2,28,10,30,61.0,260.0,1.1,14.0,297.0,273.72,218.01
2016,2,28,10,45,90.5,280.5,1.15,14.0,337.5,317.05,252.47
2016,2,28,11,0,120.0,301.0,1.2,14.0,378.0,371.64,294.93
2016,2,28,11,15,70.5,277.0,1.25,14.0,322.5,312.52,248.22
2016,2,28,11,30,21.0,253.0,1.3,14.0,267.0,247.09,196.06
2016,2,28,11,45,54.5,287.0,1.4,14.5,324.5,320.07,254.04
2016,2,28,12,0,88.0,321.0,1.5,15.0,382.0,387.52,306.01
2016,2,28,12,15,213.5,314.5,1.6,15.0,462.5,507.06,399.7
2016,2,28,12,30,339.0,308.0,1.7,15.0,543.0,634.95,496.43
2016,2,28,12,45,336.0,306.0,1.8,15.0,537.5,642.28,501.54
2016,2,28,13,0,333.0,304.0,1.9,15.0,532.0,647.99,506.59
2016,2,28,13,15,423.0,268.5,1.95,15.0,552.5,717.54,560.03
2016,2,28,13,30,513.0,233.0,2.0,15.0,573.0,772.62,602.34
2016,2,28,13,45,444.0,247.0,2.1,15.0,534.5,728.73,570.2
2016,2,28,14,0,375.0,261.0,2.2,15.0,496.0,665.74,524.83
2016,2,28,14,15,304.5,261.5,2.25,15.0,446.5,601.82,477.53
2016,2,28,14,30,234.0,262.0,2.3,15.0,397.0,519.05,415.22
2016,2,28,14,45,257.0,242.0,2.35,15.0,382.0,535.85,430.18
2016,2,28,15,0,280.0,222.0,2.4,15.0,367.0,532.29,429.41
2016,2,28,15,15,149.5,195.0,2.45,14.5,272.0,360.58,294.56
2016,2,28,15,30,19.0,168.0,2.5,14.0,177.0,180.71,146.49
2016,2,28,15,45,96.0,161.0,2.55,14.0,198.0,271.96,225.0
2016,2,28,16,0,173.0,154.0,2.6,14.0,219.0,328.69,273.61
2016,2,28,16,15,154.5,136.5,2.55,13.5,188.5,290.07,242.19
2016,2,28,16,30,136.0,119.0,2.5,13.0,158.0,252.36,211.09
2016,2,28,16,45,125.5,97.5,2.5,13.0,128.0,215.33,179.62
2016,2,28,17,0,115.0,76.0,2.5,13.0,98.0,178.33,147.3
2016,2,28,17,15,87.0,55.0,2.55,12.5,69.0,131.04,105.45
2016,2,28,17,30,59.0,34.0,2.6,12.0,40.0,84.47,62.12
2016,2,28,17,45,29.5,17.0,2.65,11.5,20.0,38.8,0.0
2016,2,28,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,8.0,1.65,9.5,11.0,7.28,0.0
2016,2,29,7,0,166.0,16.0,1.6,10.0,22.0,13.03,0.0
2016,2,29,7,15,305.0,28.0,1.55,10.5,61.5,22.63,12.97
2016,2,29,7,30,444.0,40.0,1.5,11.0,101.0,31.9,22.54
2016,2,29,7,45,529.0,47.5,1.5,12.0,150.0,36.86,27.36
2016,2,29,8,0,614.0,55.0,1.5,13.0,199.0,41.75,31.88
2016,2,29,8,15,664.0,60.5,1.5,13.0,248.5,70.27,39.06
2016,2,29,8,30,714.0,66.0,1.5,13.0,298.0,129.27,74.21
2016,2,29,8,45,742.0,72.0,1.5,13.5,345.0,187.35,119.84
2016,2,29,9,0,770.0,78.0,1.5,14.0,392.0,248.46,172.69
2016,2,29,9,15,793.5,81.5,1.4,14.0,436.0,308.71,226.55
2016,2,29,9,30,817.0,85.0,1.3,14.0,480.0,370.79,281.35
2016,2,29,9,45,831.5,88.5,1.25,14.5,518.0,430.72,332.69
2016,2,29,10,0,846.0,92.0,1.2,15.0,556.0,490.82,382.19
2016,2,29,10,15,858.5,94.0,1.1,15.5,588.5,548.3,427.41
2016,2,29,10,30,871.0,96.0,1.0,16.0,621.0,605.14,470.1
2016,2,29,10,45,887.5,94.5,0.95,16.5,648.5,657.47,508.35
2016,2,29,11,0,904.0,93.0,0.9,17.0,676.0,710.58,545.69
2016,2,29,11,15,909.5,93.5,0.85,17.0,694.0,756.59,576.85
2016,2,29,11,30,915.0,94.0,0.8,17.0,712.0,800.18,604.71
2016,2,29,11,45,923.0,92.0,0.75,17.5,723.5,840.46,628.74
2016,2,29,12,0,931.0,90.0,0.7,18.0,735.0,877.99,650.55
2016,2,29,12,15,931.5,90.5,0.7,18.0,738.0,908.9,669.96
2016,2,29,12,30,932.0,91.0,0.7,18.0,741.0,936.33,687.18
2016,2,29,12,45,638.0,197.5,0.7,18.5,641.0,822.52,611.28
2016,2,29,13,0,344.0,304.0,0.7,19.0,541.0,658.96,494.4
2016,2,29,13,15,396.0,283.5,0.7,19.0,551.0,694.14,522.57
2016,2,29,13,30,448.0,263.0,0.7,19.0,561.0,745.24,558.6
2016,2,29,13,45,492.0,237.0,0.7,19.0,554.5,765.29,573.62
2016,2,29,14,0,536.0,211.0,0.7,19.0,548.0,782.39,587.14
2016,2,29,14,15,693.5,154.0,0.7,19.0,571.0,877.75,652.57
2016,2,29,14,30,851.0,97.0,0.7,19.0,594.0,951.74,700.4
2016,2,29,14,45,832.5,96.0,0.7,19.0,558.0,925.66,683.82
2016,2,29,15,0,814.0,95.0,0.7,19.0,522.0,896.42,666.67
2016,2,29,15,15,793.0,91.5,0.65,18.5,481.0,858.96,644.23
2016,2,29,15,30,772.0,88.0,0.6,18.0,440.0,818.99,619.89
2016,2,29,15,45,666.5,94.0,0.6,18.0,376.0,721.67,555.24
2016,2,29,16,0,561.0,100.0,0.6,18.0,312.0,621.67,486.87
2016,2,29,16,15,511.5,95.5,0.6,17.5,269.0,557.56,442.95
2016,2,29,16,30,462.0,91.0,0.6,17.0,226.0,490.53,393.77
2016,2,29,16,45,410.5,79.0,0.6,16.5,182.0,421.07,340.47
2016,2,29,17,0,359.0,67.0,0.6,16.0,138.0,354.86,287.19
2016,2,29,17,15,285.5,51.5,0.6,15.5,98.0,273.81,219.62
2016,2,29,17,30,212.0,36.0,0.6,15.0,58.0,199.48,152.77
2016,2,29,17,45,106.0,18.0,0.6,15.0,29.0,97.56,17.79
2016,2,29,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,11.0,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,0.9,11.0,20.0,17.16,0.0
2016,3,1,7,15,115.0,35.0,0.9,11.5,51.5,28.07,17.77
2016,3,1,7,30,230.0,50.0,0.9,12.0,83.0,38.26,28.11
2016,3,1,7,45,273.5,67.0,0.9,12.5,121.5,50.38,39.37
2016,3,1,8,0,317.0,84.0,0.9,13.0,160.0,62.04,49.99
2016,3,1,8,15,342.0,101.0,1.0,13.5,199.5,89.41,62.42
2016,3,1,8,30,367.0,118.0,1.1,14.0,239.0,131.85,90.56
2016,3,1,8,45,393.5,130.0,1.2,14.5,277.0,173.9,123.34
2016,3,1,9,0,420.0,142.0,1.3,15.0,315.0,219.18,161.18
2016,3,1,9,15,573.5,118.5,1.4,15.0,382.5,276.65,206.54
2016,3,1,9,30,727.0,95.0,1.5,15.0,450.0,348.04,265.05
2016,3,1,9,45,806.0,87.5,1.6,15.5,509.5,421.13,325.88
2016,3,1,10,0,885.0,80.0,1.7,16.0,569.0,499.56,389.68
2016,3,1,10,15,896.0,81.5,1.7,16.0,601.5,556.96,436.63
2016,3,1,10,30,907.0,83.0,1.7,16.0,634.0,613.41,481.44
2016,3,1,10,45,918.0,83.0,1.75,16.0,660.5,667.12,523.24
2016,3,1,11,0,929.0,83.0,1.8,16.0,687.0,719.29,562.85
2016,3,1,11,15,933.0,84.0,1.75,16.0,704.5,765.69,595.07
2016,3,1,11,30,937.0,85.0,1.7,16.0,722.0,809.48,624.34
2016,3,1,11,45,940.5,84.5,1.7,16.0,732.5,848.45,650.45
2016,3,1,12,0,944.0,84.0,1.7,16.0,743.0,884.34,674.33
2016,3,1,12,15,681.0,187.5,1.7,16.0,664.0,811.14,623.35
2016,3,1,12,30,418.0,291.0,1.7,16.0,585.0,701.6,540.88
2016,3,1,12,45,426.0,286.5,1.7,16.0,584.0,718.65,554.64
2016,3,1,13,0,434.0,282.0,1.7,16.0,583.0,733.93,565.95
2016,3,1,13,15,436.5,273.5,1.75,16.0,571.0,737.87,569.75
2016,3,1,13,30,439.0,265.0,1.8,16.0,559.0,739.55,572.15
2016,3,1,13,45,294.5,282.5,1.85,16.0,477.0,610.13,476.79
2016,3,1,14,0,150.0,300.0,1.9,16.0,395.0,477.56,376.17
2016,3,1,14,15,75.0,224.5,1.9,15.5,272.0,301.6,241.36
2016,3,1,14,30,0.0,149.0,1.9,15.0,149.0,136.75,107.78
2016,3,1,14,45,0.0,111.5,1.9,15.0,111.5,100.27,78.33
2016,3,1,15,0,0.0,74.0,1.9,15.0,74.0,65.48,49.6
2016,3,1,15,15,62.5,137.0,1.85,15.0,166.0,194.54,159.28
2016,3,1,15,30,125.0,200.0,1.8,15.0,258.0,345.44,282.05
2016,3,1,15,45,141.0,179.5,1.75,15.0,238.5,334.02,273.47
2016,3,1,16,0,157.0,159.0,1.7,15.0,219.0,320.99,264.23
2016,3,1,16,15,148.0,138.5,1.6,14.5,189.5,286.21,236.84
2016,3,1,16,30,139.0,118.0,1.5,14.0,160.0,251.37,208.79
2016,3,1,16,45,123.0,97.5,1.45,14.0,129.5,211.5,175.3
2016,3,1,17,0,107.0,77.0,1.4,14.0,99.0,172.25,141.48
2016,3,1,17,15,83.0,56.5,1.3,13.5,71.0,128.46,103.19
2016,3,1,17,30,59.0,36.0,1.2,13.0,43.0,85.38,64.24
2016,3,1,17,45,29.5,18.0,1.1,13.0,21.5,39.95,9.25
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,45,105.5,9.0,1.2,12.5,14.0,8.19,0.0
2016,3,2,7,0,211.0,18.0,1.2,13.0,28.0,14.64,0.0
2016,3,2,7,15,341.5,28.5,1.2,13.0,68.5,22.81,13.53
2016,3,2,7,30,472.0,39.0,1.2,13.0,109.0,30.73,21.45
2016,3,2,7,45,548.0,46.0,1.3,13.5,157.5,35.32,25.89
2016,3,2,8,0,624.0,53.0,1.4,14.0,206.0,39.84,30.08
2016,3,2,8,15,324.5,90.0,1.4,14.0,170.5,81.13,55.42
2016,3,2,8,30,25.0,127.0,1.4,14.0,135.0,107.8,85.1
2016,3,2,8,45,29.0,145.0,1.4,14.5,156.0,126.9,100.46
2016,3,2,9,0,33.0,163.0,1.4,15.0,177.0,146.74,116.41
2016,3,2,9,15,146.0,186.0,1.4,15.0,257.0,204.42,160.35
2016,3,2,9,30,259.0,209.0,1.4,15.0,337.0,278.15,218.17
2016,3,2,9,45,186.5,231.0,1.45,15.5,327.0,284.25,224.64
2016,3,2,10,0,114.0,253.0,1.5,16.0,317.0,283.84,224.86
2016,3,2,10,15,96.0,264.0,1.55,16.0,320.0,289.89,229.84
2016,3,2,10,30,78.0,275.0,1.6,16.0,323.0,297.38,235.6
2016,3,2,10,45,117.0,293.5,1.65,16.0,369.0,352.9,279.21
2016,3,2,11,0,156.0,312.0,1.7,16.0,415.0,406.69,320.86
2016,3,2,11,15,98.0,300.0,1.7,16.0,365.0,354.74,279.87
2016,3,2,11,30,40.0,288.0,1.7,16.0,315.0,305.03,240.27
2016,3,2,11,45,51.0,302.0,1.75,16.0,337.5,331.91,261.57
2016,3,2,12,0,62.0,316.0,1.8,16.0,360.0,359.88,283.27
2016,3,2,12,15,38.5,281.5,1.8,16.0,309.0,307.86,242.5
2016,3,2,12,30,15.0,247.0,1.8,16.0,258.0,241.67,190.36
2016,3,2,12,45,17.5,253.5,1.85,16.0,266.0,251.65,198.64
2016,3,2,13,0,20.0,260.0,1.9,16.0,274.0,261.89,206.88
2016,3,2,13,15,18.5,256.0,1.9,15.5,269.0,257.88,204.18
2016,3,2,13,30,17.0,252.0,1.9,15.0,264.0,253.81,201.5
2016,3,2,13,45,13.5,233.0,1.9,15.0,242.5,232.24,184.55
2016,3,2,14,0,10.0,214.0,1.9,15.0,221.0,210.52,167.43
2016,3,2,14,15,7.0,199.5,1.9,15.0,204.5,193.83,154.25
2016,3,2,14,30,4.0,185.0,1.9,15.0,188.0,177.1,140.95
2016,3,2,14,45,23.0,201.5,1.95,15.0,214.5,214.03,172.01
2016,3,2,15,0,42.0,218.0,2.0,15.0,241.0,269.61,217.61
2016,3,2,15,15,36.0,199.0,2.0,14.5,218.0,243.84,197.47
2016,3,2,15,30,30.0,180.0,2.0,14.0,195.0,218.08,177.34
2016,3,2,15,45,81.0,171.0,2.0,14.0,203.5,254.61,209.62
2016,3,2,16,0,132.0,162.0,2.0,14.0,212.0,303.78,251.34
2016,3,2,16,15,117.0,143.0,1.95,13.5,183.0,267.21,221.79
2016,3,2,16,30,102.0,124.0,1.9,13.0,154.0,231.3,192.43
2016,3,2,16,45,95.0,102.0,1.9,13.0,126.0,197.45,163.97
2016,3,2,17,0,88.0,80.0,1.9,13.0,98.0,163.42,134.58
2016,3,2,17,15,65.0,59.0,1.95,13.0,70.5,120.54,96.77
2016,3,2,17,30,42.0,38.0,2.0,13.0,43.0,78.32,58.73
2016,3,2,17,45,21.0,19.0,2.05,13.0,21.5,37.04,11.78
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.5,0.35,12.5,3.5,3.18,0.0
2016,3,3,7,0,0.0,7.0,0.3,13.0,7.0,6.14,0.0
2016,3,3,7,15,0.0,17.0,0.25,13.0,17.0,14.95,7.11
2016,3,3,7,30,0.0,27.0,0.2,13.0,27.0,23.78,15.46
2016,3,3,7,45,0.0,39.5,0.15,13.0,39.5,34.84,25.66
2016,3,3,8,0,0.0,52.0,0.1,13.0,52.0,45.91,35.78
2016,3,3,8,15,0.0,64.5,0.1,13.0,64.5,56.79,43.38
2016,3,3,8,30,0.0,77.0,0.1,13.0,77.0,67.6,52.51
2016,3,3,8,45,0.0,100.0,0.15,13.5,100.0,87.25,68.79
2016,3,3,9,0,0.0,123.0,0.2,14.0,123.0,107.16,84.96
2016,3,3,9,15,0.0,110.0,0.25,14.0,110.0,96.76,76.06
2016,3,3,9,30,0.0,97.0,0.3,14.0,97.0,85.76,66.78
2016,3,3,9,45,66.5,177.0,0.4,14.0,214.5,185.03,147.31
2016,3,3,10,0,133.0,257.0,0.5,14.0,332.0,296.53,234.89
2016,3,3,10,15,224.5,263.0,0.5,14.0,398.5,361.76,285.0
2016,3,3,10,30,316.0,269.0,0.5,14.0,465.0,442.05,346.21
2016,3,3,10,45,294.5,286.0,0.55,14.0,474.5,465.15,363.2
2016,3,3,11,0,273.0,303.0,0.6,14.0,484.0,485.81,378.54
2016,3,3,11,15,309.5,304.0,0.7,14.0,514.0,530.37,412.68
