Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,6,45,48.5,21.5,2.8,9.5,27.0,18.2,4.03
2016,3,14,7,0,97.0,43.0,2.8,10.0,54.0,34.04,23.79
2016,3,14,7,15,151.0,64.0,2.75,10.0,91.0,49.66,38.68
2016,3,14,7,30,205.0,85.0,2.7,10.0,128.0,64.81,52.84
2016,3,14,7,45,246.0,103.5,2.7,10.5,169.0,77.76,64.66
2016,3,14,8,0,287.0,122.0,2.7,11.0,210.0,91.33,76.75
2016,3,14,8,15,337.5,130.0,2.65,11.0,251.0,124.59,89.02
2016,3,14,8,30,388.0,138.0,2.6,11.0,292.0,161.61,114.83
2016,3,14,8,45,305.5,171.5,2.6,11.0,302.0,201.98,152.86
2016,3,14,9,0,223.0,205.0,2.6,11.0,312.0,231.15,181.62
2016,3,14,9,15,370.0,193.0,2.55,11.0,389.5,287.47,225.81
2016,3,14,9,30,517.0,181.0,2.5,11.0,467.0,362.42,286.68
2016,3,14,9,45,531.5,189.5,2.5,11.5,501.5,411.42,328.02
2016,3,14,10,0,546.0,198.0,2.5,12.0,536.0,461.25,368.98
2016,3,14,10,15,542.0,211.5,2.5,12.0,561.5,505.93,405.42
2016,3,14,10,30,538.0,225.0,2.5,12.0,587.0,549.22,439.81
2016,3,14,10,45,571.5,223.5,2.5,12.5,620.5,601.74,480.05
2016,3,14,11,0,605.0,222.0,2.5,13.0,654.0,658.97,522.74
2016,3,14,11,15,739.5,177.0,2.45,13.0,717.5,748.46,590.89
2016,3,14,11,30,874.0,132.0,2.4,13.0,781.0,840.74,657.25
2016,3,14,11,45,882.0,130.0,2.4,13.0,792.0,880.73,684.16
2016,3,14,12,0,890.0,128.0,2.4,13.0,803.0,918.02,709.5
2016,3,14,12,15,890.5,128.0,2.45,13.0,804.5,947.84,730.08
2016,3,14,12,30,891.0,128.0,2.5,13.0,806.0,974.19,748.39
2016,3,14,12,45,876.5,134.0,2.6,13.0,796.5,989.42,759.71
2016,3,14,13,0,862.0,140.0,2.7,13.0,787.0,1000.47,768.44
2016,3,14,13,15,856.5,138.5,2.75,13.0,771.5,1007.98,774.45
2016,3,14,13,30,851.0,137.0,2.8,13.0,756.0,1011.61,778.01
2016,3,14,13,45,839.0,137.5,2.9,13.0,732.5,1007.16,776.71
2016,3,14,14,0,827.0,138.0,3.0,13.0,709.0,998.87,772.95
2016,3,14,14,15,815.0,135.5,3.05,13.0,678.5,983.53,764.0
2016,3,14,14,30,803.0,133.0,3.1,13.0,648.0,964.61,752.69
2016,3,14,14,45,785.0,131.0,3.15,13.0,611.0,943.98,740.24
2016,3,14,15,0,767.0,129.0,3.2,13.0,574.0,913.68,720.91
2016,3,14,15,15,746.0,125.0,3.2,12.5,532.0,875.41,696.71
2016,3,14,15,30,725.0,121.0,3.2,12.0,490.0,834.79,670.5
2016,3,14,15,45,692.5,116.5,3.2,12.0,443.0,781.41,633.13
2016,3,14,16,0,660.0,112.0,3.2,12.0,396.0,726.99,594.33
2016,3,14,16,15,619.5,105.5,3.2,11.5,346.5,663.12,548.32
2016,3,14,16,30,579.0,99.0,3.2,11.0,297.0,599.63,501.15
2016,3,14,16,45,524.5,89.5,3.2,11.0,247.0,523.47,440.3
2016,3,14,17,0,470.0,80.0,3.2,11.0,197.0,447.34,377.18
2016,3,14,17,15,385.5,68.0,3.15,10.5,149.0,357.28,300.46
2016,3,14,17,30,301.0,56.0,3.1,10.0,101.0,275.0,227.73
2016,3,14,17,45,150.5,40.0,3.05,10.0,62.5,149.52,115.88
2016,3,14,18,0,0.0,24.0,3.0,10.0,24.0,26.42,0.0
2016,3,14,18,15,0.0,12.0,2.95,9.5,12.0,10.91,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,18.5,2.3,8.5,38.5,14.61,3.65
2016,3,15,7,0,346.0,37.0,2.3,9.0,77.0,29.91,20.49
2016,3,15,7,15,441.0,47.0,2.25,9.5,124.5,36.97,27.53
2016,3,15,7,30,536.0,57.0,2.2,10.0,172.0,43.83,34.05
2016,3,15,7,45,600.5,63.0,2.2,10.5,224.0,47.06,37.09
2016,3,15,8,0,665.0,69.0,2.2,11.0,276.0,54.24,43.52
2016,3,15,8,15,509.5,107.5,2.2,11.5,282.0,118.87,77.32
2016,3,15,8,30,354.0,146.0,2.2,12.0,288.0,166.07,119.53
2016,3,15,8,45,578.5,116.0,2.2,12.5,381.5,214.51,151.13
2016,3,15,9,0,803.0,86.0,2.2,13.0,475.0,291.89,210.91
2016,3,15,9,15,823.0,89.0,2.2,13.0,519.0,353.56,266.57
2016,3,15,9,30,843.0,92.0,2.2,13.0,563.0,416.53,322.38
2016,3,15,9,45,859.0,93.5,2.2,13.5,602.0,477.31,374.34
2016,3,15,10,0,875.0,95.0,2.2,14.0,641.0,538.36,424.67
2016,3,15,10,15,885.5,97.0,2.2,14.0,673.5,595.75,471.32
2016,3,15,10,30,896.0,99.0,2.2,14.0,706.0,652.11,515.74
2016,3,15,10,45,904.0,100.0,2.25,14.5,731.5,704.56,555.3
2016,3,15,11,0,912.0,101.0,2.3,15.0,757.0,755.19,592.14
2016,3,15,11,15,916.5,102.0,2.3,15.0,774.5,801.13,623.89
2016,3,15,11,30,921.0,103.0,2.3,15.0,792.0,844.5,653.54
2016,3,15,11,45,923.0,103.5,2.35,15.5,801.0,882.5,678.41
2016,3,15,12,0,925.0,104.0,2.4,16.0,810.0,917.37,700.97
2016,3,15,12,15,925.0,104.0,2.45,16.0,811.5,946.62,720.97
2016,3,15,12,30,925.0,104.0,2.5,16.0,813.0,972.33,738.64
2016,3,15,12,45,925.0,103.0,2.6,16.0,807.0,993.29,753.72
2016,3,15,13,0,925.0,102.0,2.7,16.0,801.0,1010.47,766.42
2016,3,15,13,15,921.0,101.0,2.8,16.0,786.0,1019.92,774.09
2016,3,15,13,30,917.0,100.0,2.9,16.0,771.0,1025.38,779.3
2016,3,15,13,45,910.0,99.5,3.0,16.0,748.5,1024.48,780.41
2016,3,15,14,0,903.0,99.0,3.1,16.0,726.0,1019.65,779.05
2016,3,15,14,15,894.0,97.0,3.15,16.0,696.0,1007.21,772.22
2016,3,15,14,30,885.0,95.0,3.2,16.0,666.0,991.02,762.97
2016,3,15,14,45,872.0,93.0,3.25,16.0,629.5,967.35,748.63
2016,3,15,15,0,859.0,91.0,3.3,16.0,593.0,950.17,738.9
2016,3,15,15,15,842.0,88.0,3.3,15.5,551.0,914.79,717.25
2016,3,15,15,30,825.0,85.0,3.3,15.0,509.0,876.63,693.46
2016,3,15,15,45,801.0,81.5,3.35,15.0,462.0,829.17,661.55
2016,3,15,16,0,777.0,78.0,3.4,15.0,415.0,779.92,627.73
2016,3,15,16,15,744.0,74.0,3.4,14.5,365.5,721.3,586.89
2016,3,15,16,30,711.0,70.0,3.4,14.0,316.0,662.27,544.45
2016,3,15,16,45,660.5,64.5,3.45,13.5,264.5,593.58,492.92
2016,3,15,17,0,610.0,59.0,3.5,13.0,213.0,522.57,436.83
2016,3,15,17,15,533.5,51.0,3.5,12.5,163.0,434.5,362.83
2016,3,15,17,30,457.0,43.0,3.5,12.0,113.0,352.52,290.71
2016,3,15,17,45,322.5,31.5,3.5,12.0,71.5,242.43,190.31
2016,3,15,18,0,188.0,20.0,3.5,12.0,30.0,135.5,29.76
2016,3,15,18,15,94.0,10.0,3.45,11.5,15.0,49.32,0.0
2016,3,15,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.75,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.7,10.0,11.0,10.01,0.0
2016,3,16,6,45,191.5,23.5,1.65,10.5,46.5,19.0,7.69
2016,3,16,7,0,383.0,36.0,1.6,11.0,82.0,28.86,19.54
2016,3,16,7,15,473.5,45.0,1.55,11.5,130.0,35.11,25.72
2016,3,16,7,30,564.0,54.0,1.5,12.0,178.0,41.2,31.46
2016,3,16,7,45,621.0,60.0,1.45,12.5,229.5,44.55,34.56
2016,3,16,8,0,678.0,66.0,1.4,13.0,281.0,53.8,42.79
2016,3,16,8,15,716.0,71.0,1.35,13.0,332.0,112.15,62.96
2016,3,16,8,30,754.0,76.0,1.3,13.0,383.0,170.77,104.88
2016,3,16,8,45,781.5,79.5,1.3,13.5,431.0,230.39,154.97
2016,3,16,9,0,809.0,83.0,1.3,14.0,479.0,292.83,209.84
2016,3,16,9,15,828.5,86.0,1.25,14.5,523.0,354.69,264.34
2016,3,16,9,30,848.0,89.0,1.2,15.0,567.0,417.77,318.38
2016,3,16,9,45,862.5,91.0,1.2,15.5,606.0,478.59,369.05
2016,3,16,10,0,877.0,93.0,1.2,16.0,645.0,539.6,417.92
2016,3,16,10,15,887.5,95.0,1.15,16.0,677.0,597.05,462.79
2016,3,16,10,30,898.0,97.0,1.1,16.0,709.0,653.46,505.26
2016,3,16,10,45,905.5,98.0,1.1,16.5,734.5,705.61,542.77
2016,3,16,11,0,913.0,99.0,1.1,17.0,760.0,755.88,577.33
2016,3,16,11,15,917.5,100.0,1.1,17.0,777.5,801.79,607.62
2016,3,16,11,30,922.0,101.0,1.1,17.0,795.0,845.12,635.86
2016,3,16,11,45,925.0,101.5,1.1,17.5,804.5,883.91,659.59
2016,3,16,12,0,928.0,102.0,1.1,18.0,814.0,919.62,681.06
2016,3,16,12,15,928.0,102.0,1.1,18.0,815.5,948.86,699.49
2016,3,16,12,30,928.0,102.0,1.1,18.0,817.0,974.55,715.69
2016,3,16,12,45,929.0,100.5,1.1,18.0,811.0,995.86,729.16
2016,3,16,13,0,930.0,99.0,1.1,18.0,805.0,1013.41,740.36
2016,3,16,13,15,926.0,98.0,1.1,18.0,790.0,1022.8,746.55
2016,3,16,13,30,922.0,97.0,1.1,18.0,775.0,1028.18,750.47
2016,3,16,13,45,916.0,96.0,1.15,18.0,752.5,1027.58,751.8
2016,3,16,14,0,910.0,95.0,1.2,18.0,730.0,1023.03,750.83
2016,3,16,14,15,901.0,93.5,1.2,18.0,700.5,1011.02,744.34
2016,3,16,14,30,892.0,92.0,1.2,18.0,671.0,995.23,735.65
2016,3,16,14,45,879.5,90.0,1.25,18.0,634.5,971.83,723.0
2016,3,16,15,0,867.0,88.0,1.3,18.0,598.0,945.05,708.15
2016,3,16,15,15,850.0,85.5,1.3,17.5,556.0,919.78,694.75
2016,3,16,15,30,833.0,83.0,1.3,17.0,514.0,881.98,672.7
2016,3,16,15,45,810.0,79.5,1.35,17.0,467.0,835.09,643.57
2016,3,16,16,0,787.0,76.0,1.4,17.0,420.0,786.36,612.49
2016,3,16,16,15,754.5,72.0,1.5,16.5,370.0,727.75,574.97
2016,3,16,16,30,722.0,68.0,1.6,16.0,320.0,668.7,535.5
2016,3,16,16,45,673.5,62.5,1.7,16.0,268.5,596.06,482.87
2016,3,16,17,0,625.0,57.0,1.8,16.0,217.0,530.32,432.86
2016,3,16,17,15,550.5,49.5,1.9,15.5,167.0,443.43,362.72
2016,3,16,17,30,476.0,42.0,2.0,15.0,117.0,362.47,293.79
2016,3,16,17,45,345.5,31.0,2.15,14.5,74.5,254.02,197.96
2016,3,16,18,0,215.0,20.0,2.3,14.0,32.0,149.63,50.07
2016,3,16,18,15,107.5,10.0,2.25,13.5,16.0,55.08,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,3,17,6,30,132.0,11.0,1.1,12.0,14.0,10.01,0.0
2016,3,17,6,45,290.0,23.0,1.2,12.5,52.5,18.52,8.16
2016,3,17,7,0,448.0,35.0,1.3,13.0,91.0,27.92,18.66
2016,3,17,7,15,535.5,43.0,1.25,13.0,141.0,33.42,24.11
2016,3,17,7,30,623.0,51.0,1.2,13.0,191.0,42.39,32.42
2016,3,17,7,45,677.5,56.5,1.2,13.5,244.0,45.8,35.54
2016,3,17,8,0,732.0,62.0,1.2,14.0,297.0,57.48,37.4
2016,3,17,8,15,767.5,66.0,1.1,14.5,349.0,113.89,61.58
2016,3,17,8,30,803.0,70.0,1.0,15.0,401.0,174.65,104.94
2016,3,17,8,45,829.0,73.5,0.9,15.5,450.0,237.07,157.05
2016,3,17,9,0,855.0,77.0,0.8,16.0,499.0,302.05,213.36
2016,3,17,9,15,873.0,79.5,0.7,16.0,544.0,368.35,270.85
2016,3,17,9,30,891.0,82.0,0.6,16.0,589.0,432.29,324.84
2016,3,17,9,45,904.0,84.0,0.55,16.5,628.0,494.09,374.83
2016,3,17,10,0,917.0,86.0,0.5,17.0,667.0,555.58,422.33
2016,3,17,10,15,926.5,87.5,0.45,17.5,699.5,614.03,465.49
2016,3,17,10,30,936.0,89.0,0.4,18.0,732.0,671.24,505.86
2016,3,17,10,45,942.5,90.0,0.35,18.5,757.5,724.44,541.8
2016,3,17,11,0,949.0,91.0,0.3,19.0,783.0,775.57,574.03
2016,3,17,11,15,953.5,92.0,0.35,19.0,800.5,822.88,604.6
2016,3,17,11,30,958.0,93.0,0.4,19.0,818.0,867.49,633.23
2016,3,17,11,45,960.0,93.5,0.45,19.5,827.5,906.6,656.95
2016,3,17,12,0,962.0,94.0,0.5,20.0,837.0,942.43,678.52
2016,3,17,12,15,962.0,94.0,0.55,20.0,838.0,972.49,697.74
2016,3,17,12,30,962.0,94.0,0.6,20.0,839.0,998.86,714.81
2016,3,17,12,45,958.0,94.5,0.65,20.0,831.5,1018.2,727.67
2016,3,17,13,0,954.0,95.0,0.7,20.0,824.0,1033.52,738.3
2016,3,17,13,15,950.0,94.5,0.75,20.0,808.5,1043.65,745.94
2016,3,17,13,30,946.0,94.0,0.8,20.0,793.0,1049.69,751.31
2016,3,17,13,45,939.5,93.0,0.9,20.0,770.0,1048.6,753.61
2016,3,17,14,0,933.0,92.0,1.0,20.0,747.0,1043.44,753.55
2016,3,17,14,15,924.0,90.5,1.0,19.5,716.5,1031.21,748.53
2016,3,17,14,30,915.0,89.0,1.0,19.0,686.0,1015.13,741.27
2016,3,17,14,45,902.5,87.0,1.05,19.0,649.0,991.31,728.77
2016,3,17,15,0,890.0,85.0,1.1,19.0,612.0,964.04,714.05
2016,3,17,15,15,873.0,82.5,1.1,19.0,569.0,928.7,693.07
2016,3,17,15,30,856.0,80.0,1.1,19.0,526.0,899.65,676.15
2016,3,17,15,45,833.0,77.0,1.1,19.0,478.5,852.68,646.88
2016,3,17,16,0,810.0,74.0,1.1,19.0,431.0,803.8,615.91
2016,3,17,16,15,778.0,70.0,1.05,18.5,380.0,744.73,577.49
2016,3,17,16,30,746.0,66.0,1.0,18.0,329.0,685.15,537.54
2016,3,17,16,45,699.0,61.0,1.0,17.5,277.0,613.21,487.43
2016,3,17,17,0,652.0,56.0,1.0,17.0,225.0,542.9,436.16
2016,3,17,17,15,578.5,48.5,1.05,16.5,173.5,460.0,370.92
2016,3,17,17,30,505.0,41.0,1.1,16.0,122.0,378.23,302.98
2016,3,17,17,45,376.5,30.5,1.2,15.5,78.5,269.83,209.3
2016,3,17,18,0,248.0,20.0,1.3,15.0,35.0,166.61,70.61
2016,3,17,18,15,124.0,10.0,1.35,14.5,17.5,62.12,0.0
2016,3,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,57.0,6.5,2.1,10.5,8.0,0.0,0.0
2016,3,18,6,30,114.0,13.0,2.1,11.0,16.0,11.82,0.0
2016,3,18,6,45,262.0,26.5,2.15,11.5,55.0,21.5,11.17
2016,3,18,7,0,410.0,40.0,2.2,12.0,94.0,32.11,22.48
2016,3,18,7,15,498.5,49.0,2.15,12.0,144.0,38.24,28.53
2016,3,18,7,30,587.0,58.0,2.1,12.0,194.0,44.22,34.2
2016,3,18,7,45,338.0,96.0,2.1,12.5,178.5,69.69,57.05
2016,3,18,8,0,89.0,134.0,2.1,13.0,163.0,106.58,84.62
2016,3,18,8,15,98.0,155.0,2.1,13.0,191.5,129.16,100.49
2016,3,18,8,30,107.0,176.0,2.1,13.0,220.0,156.84,122.28
2016,3,18,8,45,205.5,190.0,2.1,13.5,288.0,199.85,153.59
2016,3,18,9,0,304.0,204.0,2.1,14.0,356.0,254.18,195.52
2016,3,18,9,15,182.0,225.0,2.05,14.0,318.0,253.77,199.93
2016,3,18,9,30,60.0,246.0,2.0,14.0,280.0,236.75,188.77
2016,3,18,9,45,39.5,240.5,2.0,14.5,263.5,229.31,182.65
2016,3,18,10,0,19.0,235.0,2.0,15.0,247.0,216.87,172.19
2016,3,18,10,15,21.0,248.5,1.95,15.0,262.5,232.13,184.14
2016,3,18,10,30,23.0,262.0,1.9,15.0,278.0,247.7,196.18
2016,3,18,10,45,104.5,309.0,1.9,15.0,385.5,353.39,279.96
2016,3,18,11,0,186.0,356.0,1.9,15.0,493.0,471.6,370.64
2016,3,18,11,15,366.5,311.5,1.85,15.0,588.5,587.5,459.86
2016,3,18,11,30,547.0,267.0,1.8,15.0,684.0,718.52,557.18
2016,3,18,11,45,732.5,193.5,1.8,15.5,758.5,830.83,638.24
2016,3,18,12,0,918.0,120.0,1.8,16.0,833.0,932.9,705.22
2016,3,18,12,15,918.0,120.0,1.8,16.0,834.5,961.99,723.37
2016,3,18,12,30,918.0,120.0,1.8,16.0,836.0,987.54,740.02
2016,3,18,12,45,915.5,120.0,1.85,16.0,828.5,1007.08,753.47
2016,3,18,13,0,913.0,120.0,1.9,16.0,821.0,1022.81,764.6
2016,3,18,13,15,908.5,119.0,1.95,15.5,805.5,1031.63,772.84
2016,3,18,13,30,904.0,118.0,2.0,15.0,790.0,1036.5,778.73
2016,3,18,13,45,898.5,116.0,2.05,15.0,767.0,1035.33,779.4
2016,3,18,14,0,893.0,114.0,2.1,15.0,744.0,1030.22,777.69
2016,3,18,14,15,640.5,192.5,2.1,15.0,635.0,885.62,680.81
2016,3,18,14,30,388.0,271.0,2.1,15.0,526.0,697.9,545.25
2016,3,18,14,45,374.0,258.0,2.1,15.0,492.5,667.48,525.78
2016,3,18,15,0,360.0,245.0,2.1,15.0,459.0,635.66,503.71
2016,3,18,15,15,286.0,238.0,2.05,14.5,400.5,553.85,443.02
2016,3,18,15,30,212.0,231.0,2.0,14.0,342.0,456.73,369.47
2016,3,18,15,45,321.5,191.5,2.0,14.0,343.0,519.27,422.47
2016,3,18,16,0,431.0,152.0,2.0,14.0,344.0,573.65,467.35
2016,3,18,16,15,398.0,141.5,1.95,13.5,303.0,519.95,426.7
2016,3,18,16,30,365.0,131.0,1.9,13.0,262.0,467.21,386.45
2016,3,18,16,45,336.5,113.5,1.85,13.0,219.5,410.69,341.52
2016,3,18,17,0,308.0,96.0,1.8,13.0,177.0,355.48,296.19
2016,3,18,17,15,265.5,77.5,1.75,12.5,136.5,291.7,242.58
2016,3,18,17,30,223.0,59.0,1.7,12.0,96.0,231.34,189.98
2016,3,18,17,45,149.0,41.0,1.65,11.5,62.0,146.65,115.37
2016,3,18,18,0,75.0,23.0,1.6,11.0,28.0,75.77,35.47
2016,3,18,18,15,37.5,11.5,1.55,11.0,14.0,26.49,0.0
2016,3,18,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,0.8,11.0,9.0,6.82,0.0
2016,3,19,6,30,95.0,15.0,0.8,11.0,18.0,13.64,0.0
2016,3,19,6,45,227.5,29.0,0.8,11.5,55.0,22.69,12.71
2016,3,19,7,0,360.0,43.0,0.8,12.0,92.0,34.48,24.7
2016,3,19,7,15,444.0,52.5,0.85,12.0,139.5,40.88,30.96
2016,3,19,7,30,528.0,62.0,0.9,12.0,187.0,47.09,36.83
2016,3,19,7,45,585.0,68.5,0.95,12.0,237.5,50.54,40.04
2016,3,19,8,0,642.0,75.0,1.0,12.0,288.0,65.28,42.63
2016,3,19,8,15,679.5,80.0,1.0,12.0,338.0,117.64,67.89
2016,3,19,8,30,717.0,85.0,1.0,12.0,388.0,174.64,109.92
2016,3,19,8,45,380.5,145.0,1.0,12.5,307.5,199.77,146.55
2016,3,19,9,0,44.0,205.0,1.0,13.0,227.0,185.37,147.57
2016,3,19,9,15,88.5,234.5,1.0,13.0,284.0,230.1,182.77
2016,3,19,9,30,133.0,264.0,1.0,13.0,341.0,281.7,223.31
2016,3,19,9,45,251.0,266.5,1.0,13.5,423.5,352.26,277.71
2016,3,19,10,0,369.0,269.0,1.0,14.0,506.0,434.72,340.86
2016,3,19,10,15,340.0,291.5,1.05,14.0,518.0,463.37,362.91
2016,3,19,10,30,311.0,314.0,1.1,14.0,530.0,488.75,382.2
2016,3,19,10,45,260.5,335.5,1.2,14.5,521.0,495.63,386.54
2016,3,19,11,0,210.0,357.0,1.3,15.0,512.0,489.93,381.31
2016,3,19,11,15,162.5,364.5,1.35,15.0,486.0,474.86,369.49
2016,3,19,11,30,115.0,372.0,1.4,15.0,460.0,445.38,346.76
2016,3,19,11,45,172.0,377.0,1.45,15.0,510.5,517.19,401.77
2016,3,19,12,0,229.0,382.0,1.5,15.0,561.0,582.43,450.54
2016,3,19,12,15,279.0,372.0,1.5,15.0,590.5,642.17,494.29
2016,3,19,12,30,329.0,362.0,1.5,15.0,620.0,690.64,529.75
2016,3,19,12,45,323.5,360.0,1.55,15.0,612.0,695.51,533.32
2016,3,19,13,0,318.0,358.0,1.6,15.0,604.0,698.61,536.13
2016,3,19,13,15,620.0,227.5,1.6,15.0,695.5,884.74,674.56
2016,3,19,13,30,922.0,97.0,1.6,15.0,787.0,1031.87,771.55
2016,3,19,13,45,918.5,95.5,1.6,15.0,765.0,1032.92,771.11
2016,3,19,14,0,915.0,94.0,1.6,15.0,743.0,1030.0,770.18
2016,3,19,14,15,608.5,194.0,1.6,15.0,618.5,856.06,654.67
2016,3,19,14,30,302.0,294.0,1.6,15.0,494.0,640.16,497.59
2016,3,19,14,45,274.0,281.5,1.65,15.0,455.0,598.01,469.62
2016,3,19,15,0,246.0,269.0,1.7,15.0,416.0,555.29,439.13
2016,3,19,15,15,202.5,252.5,1.7,14.5,368.0,475.02,380.14
2016,3,19,15,30,159.0,236.0,1.7,14.0,320.0,414.23,334.43
2016,3,19,15,45,201.5,210.5,1.7,14.0,307.0,419.69,341.52
2016,3,19,16,0,244.0,185.0,1.7,14.0,294.0,437.83,357.69
2016,3,19,16,15,145.0,163.0,1.6,13.5,226.0,308.22,253.9
2016,3,19,16,30,46.0,141.0,1.5,13.0,158.0,187.79,154.15
2016,3,19,16,45,352.0,98.0,1.45,13.0,194.0,402.45,336.4
2016,3,19,17,0,658.0,55.0,1.4,13.0,230.0,546.13,450.03
2016,3,19,17,15,587.0,48.5,1.3,12.5,179.0,465.27,382.35
2016,3,19,17,30,516.0,42.0,1.2,12.0,128.0,385.74,314.51
2016,3,19,17,45,393.5,32.0,1.15,11.5,83.5,280.4,222.39
2016,3,19,18,0,271.0,22.0,1.1,11.0,39.0,182.13,101.83
2016,3,19,18,15,135.5,11.0,1.05,10.5,19.5,67.92,0.0
2016,3,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,3.25,11.5,0.5,0.44,0.0
2016,3,20,7,0,0.0,1.0,3.3,12.0,1.0,0.88,0.0
2016,3,20,7,15,0.0,2.0,3.35,12.0,2.0,1.75,0.0
2016,3,20,7,30,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2016,3,20,7,45,0.0,4.0,3.5,12.5,4.0,3.51,0.0
2016,3,20,8,0,0.0,5.0,3.6,13.0,5.0,4.39,0.0
2016,3,20,8,15,0.0,6.5,3.65,13.0,6.5,5.71,0.0
2016,3,20,8,30,0.0,8.0,3.7,13.0,8.0,7.04,0.4
2016,3,20,8,45,0.0,76.5,3.75,13.5,76.5,67.68,52.07
2016,3,20,9,0,0.0,145.0,3.8,14.0,145.0,126.21,100.75
2016,3,20,9,15,0.0,155.0,3.8,14.0,155.0,135.45,108.03
2016,3,20,9,30,0.0,165.0,3.8,14.0,165.0,144.71,115.36
2016,3,20,9,45,28.0,223.0,3.8,14.0,241.0,209.14,167.61
2016,3,20,10,0,56.0,281.0,3.8,14.0,317.0,277.97,222.76
2016,3,20,10,15,33.0,252.5,3.7,14.0,274.5,245.44,196.25
2016,3,20,10,30,10.0,224.0,3.6,14.0,232.0,205.57,163.72
2016,3,20,10,45,5.0,175.0,3.55,14.5,179.0,159.33,125.88
2016,3,20,11,0,0.0,126.0,3.5,15.0,126.0,112.15,87.09
2016,3,20,11,15,0.0,120.5,3.45,15.0,120.5,107.31,83.09
2016,3,20,11,30,0.0,115.0,3.4,15.0,115.0,102.44,79.04
2016,3,20,11,45,4.0,165.5,3.35,15.0,169.0,151.88,119.34
2016,3,20,12,0,8.0,216.0,3.3,15.0,223.0,202.62,160.12
2016,3,20,12,15,12.0,243.5,3.15,15.0,253.0,232.96,184.24
2016,3,20,12,30,16.0,271.0,3.0,15.0,283.0,264.11,208.86
2016,3,20,12,45,8.0,206.0,2.95,15.0,212.0,195.2,153.92
2016,3,20,13,0,0.0,141.0,2.9,15.0,141.0,126.76,98.68
2016,3,20,13,15,0.0,120.5,2.75,15.0,120.5,107.85,83.44
2016,3,20,13,30,0.0,100.0,2.6,15.0,100.0,89.01,68.11
2016,3,20,13,45,0.0,121.0,2.5,15.0,121.0,108.4,84.1
2016,3,20,14,0,0.0,142.0,2.4,15.0,142.0,128.23,100.36
2016,3,20,14,15,4.0,174.5,2.35,14.5,177.5,163.81,129.8
2016,3,20,14,30,8.0,207.0,2.3,14.0,213.0,200.83,160.31
2016,3,20,14,45,28.0,230.0,2.25,14.0,248.0,261.34,209.9
2016,3,20,15,0,48.0,253.0,2.2,14.0,283.0,309.71,249.25
2016,3,20,15,15,64.0,242.0,2.15,14.0,278.0,314.39,253.99
2016,3,20,15,30,80.0,231.0,2.1,14.0,273.0,318.36,258.37
2016,3,20,15,45,422.0,159.0,2.05,14.0,352.5,586.47,477.48
2016,3,20,16,0,764.0,87.0,2.0,14.0,432.0,781.62,623.87
2016,3,20,16,15,519.0,112.5,1.9,13.5,335.0,582.75,475.61
2016,3,20,16,30,274.0,138.0,1.8,13.0,238.0,389.32,322.51
2016,3,20,16,45,435.5,103.0,1.75,13.0,233.0,470.07,390.57
2016,3,20,17,0,597.0,68.0,1.7,13.0,228.0,524.98,433.84
2016,3,20,17,15,523.0,59.5,1.6,12.5,177.5,437.94,361.77
2016,3,20,17,30,449.0,51.0,1.5,12.0,127.0,356.59,292.35
2016,3,20,17,45,332.0,38.5,1.45,12.0,83.5,254.45,202.64
2016,3,20,18,0,215.0,26.0,1.4,12.0,40.0,160.09,95.91
2016,3,20,18,15,107.5,13.0,1.35,12.0,20.0,57.75,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,12.0,1.5,1.36,0.0
2016,3,21,6,30,0.0,3.0,3.3,12.0,3.0,2.63,0.0
2016,3,21,6,45,0.0,10.0,3.45,12.0,10.0,8.78,1.7
2016,3,21,7,0,0.0,17.0,3.6,12.0,17.0,14.94,7.56
2016,3,21,7,15,0.0,26.0,3.65,12.0,26.0,22.88,14.89
2016,3,21,7,30,0.0,35.0,3.7,12.0,35.0,30.83,22.21
2016,3,21,7,45,0.0,44.5,3.75,12.5,44.5,39.25,29.79
2016,3,21,8,0,0.0,54.0,3.8,13.0,54.0,47.67,35.44
2016,3,21,8,15,0.0,66.0,3.8,13.0,66.0,58.33,44.47
2016,3,21,8,30,0.0,78.0,3.8,13.0,78.0,69.01,53.42
2016,3,21,8,45,0.0,86.5,3.8,13.0,86.5,76.49,59.57
2016,3,21,9,0,0.0,95.0,3.8,13.0,95.0,83.94,65.66
2016,3,21,9,15,0.0,63.0,3.8,13.0,63.0,55.72,41.69
2016,3,21,9,30,0.0,31.0,3.8,13.0,31.0,27.38,17.62
2016,3,21,9,45,33.5,160.5,3.8,13.5,182.5,157.79,126.18
2016,3,21,10,0,67.0,290.0,3.8,14.0,334.0,291.55,233.72
2016,3,21,10,15,40.5,266.0,3.8,14.0,293.0,261.76,209.33
2016,3,21,10,30,14.0,242.0,3.8,14.0,252.0,224.15,178.7
2016,3,21,10,45,7.0,179.5,3.85,14.0,184.5,164.72,130.53
2016,3,21,11,0,0.0,117.0,3.9,14.0,117.0,104.08,80.79
2016,3,21,11,15,0.0,136.0,3.9,14.0,136.5,121.29,94.87
2016,3,21,11,30,0.0,155.0,3.9,14.0,156.0,138.68,108.97
2016,3,21,11,45,13.5,232.5,3.95,14.5,243.5,221.8,176.16
2016,3,21,12,0,27.0,310.0,4.0,15.0,331.0,320.2,253.72
2016,3,21,12,15,26.0,311.0,4.0,15.0,331.5,323.45,255.95
2016,3,21,12,30,25.0,312.0,4.0,15.0,332.0,312.26,247.2
2016,3,21,12,45,15.0,254.0,4.0,15.0,266.5,247.82,196.26
2016,3,21,13,0,5.0,196.0,4.0,15.0,201.0,183.29,144.59
2016,3,21,13,15,5.0,192.5,4.0,14.5,197.0,180.41,142.75
2016,3,21,13,30,5.0,189.0,4.0,14.0,193.0,177.49,140.8
2016,3,21,13,45,2.5,138.0,4.0,14.0,140.0,126.78,99.58
2016,3,21,14,0,0.0,87.0,4.0,14.0,87.0,77.21,58.8
2016,3,21,14,15,0.0,79.5,3.95,13.5,79.5,70.5,53.47
2016,3,21,14,30,0.0,72.0,3.9,13.0,72.0,63.8,48.09
2016,3,21,14,45,193.5,157.5,3.9,13.0,275.0,373.0,308.77
2016,3,21,15,0,387.0,243.0,3.9,13.0,478.0,658.79,534.17
2016,3,21,15,15,526.0,197.0,3.85,13.0,492.5,748.21,604.48
2016,3,21,15,30,665.0,151.0,3.8,13.0,507.0,817.31,658.18
2016,3,21,15,45,332.5,117.0,3.8,13.0,295.0,455.25,378.32
2016,3,21,16,0,0.0,83.0,3.8,13.0,83.0,73.56,56.91
2016,3,21,16,15,300.0,85.0,3.7,12.5,194.5,367.61,312.36
2016,3,21,16,30,600.0,87.0,3.6,12.0,306.0,602.96,504.49
2016,3,21,16,45,528.5,88.0,3.55,12.0,259.5,525.67,441.43
2016,3,21,17,0,457.0,89.0,3.5,12.0,213.0,448.73,377.67
2016,3,21,17,15,413.0,74.5,3.4,11.5,168.5,381.54,320.89
2016,3,21,17,30,369.0,60.0,3.3,11.0,124.0,317.78,264.6
2016,3,21,17,45,254.5,45.0,3.25,11.0,82.0,219.53,176.95
2016,3,21,18,0,140.0,30.0,3.2,11.0,40.0,130.27,82.45
2016,3,21,18,15,70.0,15.0,3.15,11.0,20.0,43.54,0.0
2016,3,21,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,15,71.5,10.5,2.55,8.5,14.0,9.55,0.0
2016,3,22,6,30,143.0,21.0,2.6,9.0,28.0,16.56,0.0
2016,3,22,6,45,282.5,34.0,2.65,9.5,69.5,27.63,17.96
2016,3,22,7,0,422.0,47.0,2.7,10.0,111.0,37.54,27.8
2016,3,22,7,15,504.5,56.0,2.7,10.0,161.5,43.42,33.58
2016,3,22,7,30,587.0,65.0,2.7,10.0,212.0,49.15,39.01
2016,3,22,7,45,642.5,70.5,2.75,10.5,265.5,51.77,41.37
2016,3,22,8,0,698.0,76.0,2.8,11.0,319.0,72.72,44.78
2016,3,22,8,15,733.5,80.5,2.75,11.0,370.5,128.37,74.06
2016,3,22,8,30,769.0,85.0,2.7,11.0,422.0,192.32,123.29
2016,3,22,8,45,799.5,87.0,2.7,11.5,471.5,252.65,175.5
2016,3,22,9,0,830.0,89.0,2.7,12.0,521.0,316.11,232.32
2016,3,22,9,15,848.0,92.0,2.7,12.0,565.0,378.94,289.29
2016,3,22,9,30,866.0,95.0,2.7,12.0,609.0,442.75,345.87
2016,3,22,9,45,883.5,95.5,2.7,12.5,648.5,505.7,399.46
2016,3,22,10,0,901.0,96.0,2.7,13.0,688.0,567.09,450.01
2016,3,22,10,15,910.5,97.5,2.7,13.0,720.5,624.67,496.82
2016,3,22,10,30,920.0,99.0,2.7,13.0,753.0,681.01,541.28
2016,3,22,10,45,929.0,99.0,2.75,13.0,778.5,734.06,582.4
2016,3,22,11,0,938.0,99.0,2.8,13.0,804.0,785.27,620.05
2016,3,22,11,15,942.5,100.0,2.85,13.0,821.5,831.93,652.92
2016,3,22,11,30,947.0,101.0,2.9,13.0,839.0,875.9,683.67
2016,3,22,11,45,950.5,100.5,2.95,13.0,848.5,914.61,710.55
2016,3,22,12,0,954.0,100.0,3.0,13.0,858.0,950.14,735.17
2016,3,22,12,15,954.5,100.0,3.1,13.0,859.5,980.13,756.35
2016,3,22,12,30,955.0,100.0,3.2,13.0,861.0,1006.47,775.12
2016,3,22,12,45,952.0,100.5,3.3,13.5,853.0,1026.26,788.05
2016,3,22,13,0,949.0,101.0,3.4,14.0,845.0,1042.08,798.41
2016,3,22,13,15,945.5,100.5,3.45,14.0,830.0,1052.3,806.17
2016,3,22,13,30,942.0,100.0,3.5,14.0,815.0,1058.45,811.39
2016,3,22,13,45,938.0,97.5,3.6,14.0,792.0,1057.74,812.54
2016,3,22,14,0,934.0,95.0,3.7,14.0,769.0,1052.95,811.1
2016,3,22,14,15,925.5,93.5,3.7,13.5,738.5,1040.81,805.49
2016,3,22,14,30,917.0,92.0,3.7,13.0,708.0,1024.79,797.36
2016,3,22,14,45,907.5,89.5,3.75,13.0,671.0,1002.85,784.08
2016,3,22,15,0,898.0,87.0,3.8,13.0,634.0,977.35,768.34
2016,3,22,15,15,882.0,84.5,3.75,13.0,591.0,942.37,745.16
2016,3,22,15,30,866.0,82.0,3.7,13.0,548.0,913.63,726.43
2016,3,22,15,45,846.0,78.5,3.7,13.0,500.5,867.99,695.49
2016,3,22,16,0,826.0,75.0,3.7,13.0,453.0,820.23,662.62
2016,3,22,16,15,796.0,71.0,3.65,12.5,402.0,761.87,622.01
2016,3,22,16,30,766.0,67.0,3.6,12.0,351.0,702.83,579.77
2016,3,22,16,45,724.0,62.0,3.55,12.0,298.0,633.43,526.96
2016,3,22,17,0,682.0,57.0,3.5,12.0,245.0,565.24,473.27
2016,3,22,17,15,614.0,50.5,3.4,11.5,193.0,484.89,406.42
2016,3,22,17,30,546.0,44.0,3.3,11.0,141.0,405.54,337.22
2016,3,22,17,45,428.5,34.5,3.25,11.0,94.5,301.63,244.34
2016,3,22,18,0,311.0,25.0,3.2,11.0,48.0,208.05,140.02
2016,3,22,18,15,155.5,12.5,3.15,10.5,24.0,77.76,0.0
2016,3,22,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,10.0,2.25,7.5,14.5,9.1,0.0
2016,3,23,6,30,163.0,20.0,2.2,8.0,29.0,15.74,1.18
2016,3,23,6,45,266.5,35.0,2.2,8.5,68.5,28.29,18.85
2016,3,23,7,0,370.0,50.0,2.2,9.0,108.0,39.85,30.07
2016,3,23,7,15,436.5,61.0,2.1,9.5,154.5,47.27,37.17
2016,3,23,7,30,503.0,72.0,2.0,10.0,201.0,54.39,43.77
2016,3,23,7,45,565.5,74.0,1.9,10.5,249.5,53.89,43.29
2016,3,23,8,0,628.0,76.0,1.8,11.0,298.0,72.29,44.66
2016,3,23,8,15,711.0,79.0,1.75,11.5,365.5,126.89,73.18
2016,3,23,8,30,794.0,82.0,1.7,12.0,433.0,195.71,124.28
2016,3,23,8,45,818.5,85.5,1.7,12.5,482.0,257.61,177.71
2016,3,23,9,0,843.0,89.0,1.7,13.0,531.0,321.88,234.79
2016,3,23,9,15,861.0,92.0,1.65,13.5,575.5,385.51,290.95
2016,3,23,9,30,879.0,95.0,1.6,14.0,620.0,450.1,346.23
2016,3,23,9,45,892.5,97.0,1.6,14.5,659.0,513.3,398.63
2016,3,23,10,0,906.0,99.0,1.6,15.0,698.0,574.48,447.55
2016,3,23,10,15,828.5,130.0,1.65,15.0,698.0,610.54,476.76
2016,3,23,10,30,751.0,161.0,1.7,15.0,698.0,637.18,497.68
2016,3,23,10,45,729.5,179.0,1.75,15.5,715.0,680.87,529.5
2016,3,23,11,0,708.0,197.0,1.8,16.0,732.0,720.75,557.46
2016,3,23,11,15,825.0,152.5,1.9,16.0,789.5,800.03,616.52
2016,3,23,11,30,942.0,108.0,2.0,16.0,847.0,880.57,671.95
2016,3,23,11,45,941.5,110.0,2.15,16.0,855.5,918.29,698.0
2016,3,23,12,0,941.0,112.0,2.3,16.0,864.0,952.65,722.21
2016,3,23,12,15,941.0,112.0,2.4,16.0,864.5,981.91,742.52
2016,3,23,12,30,941.0,112.0,2.5,16.0,865.0,1007.54,760.51
2016,3,23,12,45,926.5,118.5,2.65,16.0,854.5,1022.48,772.0
2016,3,23,13,0,912.0,125.0,2.8,16.0,844.0,1033.22,780.91
2016,3,23,13,15,907.5,124.5,2.9,16.0,828.5,1042.22,788.33
2016,3,23,13,30,903.0,124.0,3.0,16.0,813.0,1047.28,793.28
2016,3,23,13,45,891.5,124.5,3.1,16.0,788.0,1053.8,799.4
2016,3,23,14,0,880.0,125.0,3.2,16.0,763.0,1045.27,795.51
2016,3,23,14,15,870.0,123.0,3.25,15.5,732.0,1031.49,789.35
2016,3,23,14,30,860.0,121.0,3.3,15.0,701.0,1013.94,780.71
2016,3,23,14,45,753.0,140.5,3.35,15.0,628.5,929.44,723.91
2016,3,23,15,0,646.0,160.0,3.4,15.0,556.0,838.34,661.49
2016,3,23,15,15,719.0,134.5,3.4,15.0,547.5,865.25,683.28
2016,3,23,15,30,792.0,109.0,3.4,15.0,539.0,878.9,694.72
2016,3,23,15,45,620.0,132.0,3.4,15.0,450.5,737.78,593.1
2016,3,23,16,0,448.0,155.0,3.4,15.0,362.0,591.28,482.55
2016,3,23,16,15,555.0,123.5,3.4,14.5,350.5,625.77,514.24
2016,3,23,16,30,662.0,92.0,3.4,14.0,339.0,657.34,540.69
2016,3,23,16,45,609.5,85.5,3.4,13.5,286.5,582.47,483.98
2016,3,23,17,0,557.0,79.0,3.4,13.0,234.0,509.92,426.16
2016,3,23,17,15,482.0,69.0,3.35,12.5,183.0,421.93,353.14
2016,3,23,17,30,407.0,59.0,3.3,12.0,132.0,339.67,282.12
2016,3,23,17,45,288.5,45.0,3.25,12.0,88.0,236.67,191.23
2016,3,23,18,0,170.0,31.0,3.2,12.0,44.0,147.66,101.26
2016,3,23,18,15,85.0,15.5,3.15,11.5,22.0,50.37,0.0
2016,3,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
