Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,15,73.0,11.5,2.6,9.5,16.0,10.46,0.0
2016,3,24,6,30,146.0,23.0,2.6,10.0,32.0,18.06,4.52
2016,3,24,6,45,247.0,39.0,2.65,10.5,72.0,30.25,20.54
2016,3,24,7,0,348.0,55.0,2.7,11.0,112.0,42.09,31.85
2016,3,24,7,15,425.5,66.5,2.7,11.5,161.0,50.09,39.42
2016,3,24,7,30,503.0,78.0,2.7,12.0,210.0,59.24,47.76
2016,3,24,7,45,530.0,93.0,2.75,12.5,259.0,69.03,56.47
2016,3,24,8,0,557.0,108.0,2.8,13.0,308.0,97.21,66.02
2016,3,24,8,15,596.5,116.0,2.8,13.0,358.5,147.23,94.37
2016,3,24,8,30,636.0,124.0,2.8,13.0,409.0,202.4,136.59
2016,3,24,8,45,651.0,135.5,2.8,13.5,454.5,259.82,185.93
2016,3,24,9,0,666.0,147.0,2.8,14.0,500.0,318.81,237.74
2016,3,24,9,15,689.0,152.0,2.75,14.0,543.5,376.38,288.35
2016,3,24,9,30,712.0,157.0,2.7,14.0,587.0,435.9,339.58
2016,3,24,9,45,746.0,153.5,2.7,14.5,628.5,494.7,388.41
2016,3,24,10,0,780.0,150.0,2.7,15.0,670.0,555.78,437.59
2016,3,24,10,15,792.0,152.5,2.7,15.0,702.0,611.49,482.06
2016,3,24,10,30,804.0,155.0,2.7,15.0,734.0,666.05,524.47
2016,3,24,10,45,809.5,159.5,2.75,15.5,758.5,716.93,562.23
2016,3,24,11,0,815.0,164.0,2.8,16.0,783.0,766.09,597.75
2016,3,24,11,15,689.0,219.0,2.85,16.0,750.5,763.62,594.08
2016,3,24,11,30,563.0,274.0,2.9,16.0,718.0,743.42,577.58
2016,3,24,11,45,549.0,288.5,2.95,16.5,725.5,771.7,596.93
2016,3,24,12,0,535.0,303.0,3.0,17.0,733.0,797.21,613.68
2016,3,24,12,15,680.0,238.0,3.05,17.0,784.5,889.0,682.29
2016,3,24,12,30,825.0,173.0,3.1,17.0,836.0,973.25,740.69
2016,3,24,12,45,856.0,153.5,3.15,17.0,836.5,1003.54,761.11
2016,3,24,13,0,887.0,134.0,3.2,17.0,837.0,1030.28,779.68
2016,3,24,13,15,882.5,133.0,3.25,17.0,821.5,1038.79,786.11
2016,3,24,13,30,878.0,132.0,3.3,17.0,806.0,1043.35,790.21
2016,3,24,13,45,867.5,132.5,3.35,17.0,782.0,1039.65,788.93
2016,3,24,14,0,857.0,133.0,3.4,17.0,758.0,1032.05,785.23
2016,3,24,14,15,847.0,131.0,3.45,17.0,727.0,1018.31,777.52
2016,3,24,14,30,837.0,129.0,3.5,17.0,696.0,1000.89,767.43
2016,3,24,14,45,814.0,130.0,3.6,17.0,657.5,970.58,748.85
2016,3,24,15,0,791.0,131.0,3.7,17.0,619.0,943.99,732.83
2016,3,24,15,15,772.0,127.0,3.75,16.5,576.0,906.31,709.83
2016,3,24,15,30,753.0,123.0,3.8,16.0,533.0,866.16,684.77
2016,3,24,15,45,727.0,118.0,3.85,16.0,486.0,816.42,650.99
2016,3,24,16,0,701.0,113.0,3.9,16.0,439.0,765.25,615.58
2016,3,24,16,15,666.5,106.5,3.95,15.5,388.5,704.28,573.05
2016,3,24,16,30,632.0,100.0,4.0,15.0,338.0,643.29,529.21
2016,3,24,16,45,598.5,89.0,4.05,14.5,287.5,578.33,480.48
2016,3,24,17,0,565.0,78.0,4.1,14.0,237.0,514.29,429.62
2016,3,24,17,15,495.5,68.0,4.05,13.5,186.5,429.5,359.2
2016,3,24,17,30,426.0,58.0,4.0,13.0,136.0,349.99,290.47
2016,3,24,17,45,326.5,43.5,4.0,13.0,92.0,256.11,207.15
2016,3,24,18,0,227.0,29.0,4.0,13.0,48.0,172.22,121.69
2016,3,24,18,15,113.5,14.5,3.95,12.5,24.0,61.6,0.0
2016,3,24,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,13.0,4.0,9.5,18.5,11.82,0.0
2016,3,25,6,30,169.0,26.0,4.1,10.0,37.0,20.43,7.71
2016,3,25,6,45,298.5,39.0,4.25,10.5,80.5,31.58,21.82
2016,3,25,7,0,428.0,52.0,4.4,11.0,124.0,41.3,31.2
2016,3,25,7,15,503.0,61.0,4.45,11.0,174.5,47.0,36.74
2016,3,25,7,30,578.0,70.0,4.5,11.0,225.0,52.53,41.92
2016,3,25,7,45,639.5,74.0,4.6,11.5,278.5,53.84,43.05
2016,3,25,8,0,701.0,78.0,4.7,12.0,332.0,79.84,47.46
2016,3,25,8,15,734.5,82.5,4.7,12.5,383.5,135.7,78.9
2016,3,25,8,30,768.0,87.0,4.7,13.0,435.0,199.62,128.97
2016,3,25,8,45,795.0,90.0,4.7,13.5,483.5,260.11,181.83
2016,3,25,9,0,822.0,93.0,4.7,14.0,532.0,323.3,238.7
2016,3,25,9,15,840.0,96.0,4.65,14.0,576.5,385.68,295.4
2016,3,25,9,30,858.0,99.0,4.6,14.0,621.0,449.05,351.78
2016,3,25,9,45,867.5,103.0,4.6,14.5,658.5,510.0,404.12
2016,3,25,10,0,877.0,107.0,4.6,15.0,696.0,570.4,454.24
2016,3,25,10,15,887.0,109.0,4.55,15.0,728.0,627.37,500.88
2016,3,25,10,30,897.0,111.0,4.5,15.0,760.0,683.31,545.39
2016,3,25,10,45,901.0,114.0,4.5,15.5,784.5,734.68,584.36
2016,3,25,11,0,905.0,117.0,4.5,16.0,809.0,783.88,619.95
2016,3,25,11,15,909.0,118.0,4.45,16.0,825.5,828.78,651.49
2016,3,25,11,30,913.0,119.0,4.4,16.0,842.0,871.05,680.84
2016,3,25,11,45,917.0,118.5,4.35,16.5,851.5,909.02,705.51
2016,3,25,12,0,921.0,118.0,4.3,17.0,861.0,943.96,727.88
2016,3,25,12,15,920.5,118.0,4.3,17.0,861.0,972.1,747.18
2016,3,25,12,30,920.0,118.0,4.3,17.0,861.0,996.67,764.07
2016,3,25,12,45,923.0,114.5,4.35,17.0,854.0,1017.21,778.57
2016,3,25,13,0,926.0,111.0,4.4,17.0,847.0,1034.0,790.8
2016,3,25,13,15,921.5,110.0,4.45,17.0,831.0,1042.26,797.36
2016,3,25,13,30,917.0,109.0,4.5,17.0,815.0,1046.52,801.4
2016,3,25,13,45,910.0,107.5,4.55,17.0,791.5,1043.72,800.79
2016,3,25,14,0,903.0,106.0,4.6,17.0,768.0,1036.96,797.66
2016,3,25,14,15,893.5,104.5,4.65,17.0,737.0,1023.84,790.27
2016,3,25,14,30,884.0,103.0,4.7,17.0,706.0,1006.98,780.41
2016,3,25,14,45,867.5,102.0,4.8,17.0,667.5,990.63,771.43
2016,3,25,15,0,851.0,101.0,4.9,17.0,629.0,960.54,752.68
2016,3,25,15,15,833.5,98.0,4.95,16.5,586.0,924.06,730.29
2016,3,25,15,30,816.0,95.0,5.0,16.0,543.0,884.86,705.62
2016,3,25,15,45,788.5,93.0,5.05,16.0,494.5,835.56,671.69
2016,3,25,16,0,761.0,91.0,5.1,16.0,446.0,784.7,636.05
2016,3,25,16,15,728.5,86.0,5.1,15.5,395.5,729.8,597.49
2016,3,25,16,30,696.0,81.0,5.1,15.0,345.0,670.1,554.12
2016,3,25,16,45,648.0,75.5,5.1,14.5,293.0,598.54,499.92
2016,3,25,17,0,600.0,70.0,5.1,14.0,241.0,529.01,444.57
2016,3,25,17,15,531.0,61.5,5.1,13.5,190.5,444.86,374.13
2016,3,25,17,30,462.0,53.0,5.1,13.0,140.0,366.02,305.39
2016,3,25,17,45,353.0,41.5,5.1,13.0,95.0,268.33,218.27
2016,3,25,18,0,244.0,30.0,5.1,13.0,50.0,182.4,132.08
2016,3,25,18,15,122.0,15.0,5.05,12.5,25.0,65.66,0.0
2016,3,25,18,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,6,15,136.5,11.5,3.15,11.5,21.0,10.46,0.0
2016,3,26,6,30,273.0,23.0,3.2,12.0,42.0,18.61,7.61
2016,3,26,6,45,386.5,33.0,3.25,12.5,85.5,26.13,17.05
2016,3,26,7,0,500.0,43.0,3.3,13.0,129.0,33.41,24.03
2016,3,26,7,15,567.5,50.0,3.25,13.0,179.5,37.83,28.3
2016,3,26,7,30,635.0,57.0,3.2,13.0,230.0,42.14,32.31
2016,3,26,7,45,678.5,62.0,3.2,13.5,281.0,48.88,38.28
2016,3,26,8,0,722.0,67.0,3.2,14.0,332.0,78.31,44.32
2016,3,26,8,15,752.0,71.0,3.2,14.5,382.5,134.21,75.94
2016,3,26,8,30,782.0,75.0,3.2,15.0,433.0,193.69,122.27
2016,3,26,8,45,803.5,78.0,3.25,15.5,479.5,253.68,174.59
2016,3,26,9,0,825.0,81.0,3.3,16.0,526.0,315.62,230.04
2016,3,26,9,15,841.0,83.5,3.35,16.0,569.0,379.66,287.38
2016,3,26,9,30,857.0,86.0,3.4,16.0,612.0,440.85,341.32
2016,3,26,9,45,869.0,88.0,3.45,16.5,649.0,500.04,391.56
2016,3,26,10,0,881.0,90.0,3.5,17.0,686.0,558.84,439.8
2016,3,26,10,15,889.5,92.0,3.55,17.0,717.0,614.93,485.3
2016,3,26,10,30,898.0,94.0,3.6,17.0,748.0,669.74,528.59
2016,3,26,10,45,901.5,96.5,3.65,17.0,771.5,720.06,567.45
2016,3,26,11,0,905.0,99.0,3.7,17.0,795.0,768.15,602.48
2016,3,26,11,15,909.0,100.0,3.75,17.0,811.5,812.72,633.97
2016,3,26,11,30,913.0,101.0,3.8,17.0,828.0,854.66,663.4
2016,3,26,11,45,904.5,107.5,3.85,17.5,834.5,888.73,685.83
2016,3,26,12,0,896.0,114.0,3.9,18.0,841.0,919.1,705.59
2016,3,26,12,15,896.5,114.0,3.9,18.0,841.5,947.29,724.88
2016,3,26,12,30,897.0,114.0,3.9,18.0,842.0,972.06,741.82
2016,3,26,12,45,867.0,129.5,3.9,18.0,828.5,980.25,747.46
2016,3,26,13,0,837.0,145.0,3.9,18.0,815.0,995.3,758.07
2016,3,26,13,15,615.0,241.0,3.9,17.5,728.0,897.93,691.34
2016,3,26,13,30,393.0,337.0,3.9,17.0,641.0,766.58,594.16
2016,3,26,13,45,596.5,242.0,3.9,17.0,688.5,894.61,693.1
2016,3,26,14,0,800.0,147.0,3.9,17.0,736.0,991.6,762.03
2016,3,26,14,15,684.0,183.0,3.85,17.0,672.0,922.29,713.71
2016,3,26,14,30,568.0,219.0,3.8,17.0,608.0,836.06,653.09
2016,3,26,14,45,474.5,236.5,3.8,17.0,549.5,759.21,597.06
2016,3,26,15,0,381.0,254.0,3.8,17.0,491.0,665.29,527.53
2016,3,26,15,15,387.0,233.0,3.75,16.5,460.0,640.82,512.39
2016,3,26,15,30,393.0,212.0,3.7,16.0,429.0,614.17,495.0
2016,3,26,15,45,488.5,168.5,3.65,16.0,415.0,656.15,530.57
2016,3,26,16,0,584.0,125.0,3.6,16.0,401.0,679.06,550.44
2016,3,26,16,15,442.0,134.5,3.55,15.5,330.0,546.14,448.55
2016,3,26,16,30,300.0,144.0,3.5,15.0,259.0,414.96,344.2
2016,3,26,16,45,274.5,127.0,3.5,15.0,220.5,364.84,304.18
2016,3,26,17,0,249.0,110.0,3.5,15.0,182.0,316.15,263.9
2016,3,26,17,15,218.0,90.0,3.4,14.5,144.0,261.49,217.84
2016,3,26,17,30,187.0,70.0,3.3,14.0,106.0,209.12,172.36
2016,3,26,17,45,131.5,51.0,3.25,13.5,72.0,147.52,117.92
2016,3,26,18,0,76.0,32.0,3.2,13.0,38.0,91.07,64.59
2016,3,26,18,15,38.0,16.0,3.15,13.0,19.0,41.46,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,13.5,3.35,10.0,22.5,12.28,0.0
2016,3,27,6,30,237.0,27.0,3.4,10.0,45.0,22.08,11.17
2016,3,27,6,45,349.5,39.5,3.45,10.5,90.0,31.67,22.15
2016,3,27,7,0,462.0,52.0,3.5,11.0,135.0,40.9,30.97
2016,3,27,7,15,534.5,60.5,3.55,11.0,186.5,46.21,36.1
2016,3,27,7,30,607.0,69.0,3.6,11.0,238.0,51.37,40.91
2016,3,27,7,45,654.5,75.5,3.65,11.5,291.0,54.65,43.78
2016,3,27,8,0,702.0,82.0,3.7,12.0,344.0,86.6,51.29
2016,3,27,8,15,736.0,87.0,3.8,12.5,396.0,143.14,84.49
2016,3,27,8,30,770.0,92.0,3.9,13.0,448.0,208.03,135.77
2016,3,27,8,45,792.5,96.5,4.0,13.5,496.5,268.98,189.18
2016,3,27,9,0,815.0,101.0,4.1,14.0,545.0,332.1,245.85
2016,3,27,9,15,833.5,104.5,4.1,14.0,589.5,394.77,302.34
2016,3,27,9,30,852.0,108.0,4.1,14.0,634.0,458.5,358.5
2016,3,27,9,45,864.0,111.5,4.2,14.0,672.5,519.89,411.63
2016,3,27,10,0,876.0,115.0,4.3,14.0,711.0,580.99,463.08
2016,3,27,10,15,886.0,117.0,4.35,14.0,743.5,638.95,510.59
2016,3,27,10,30,896.0,119.0,4.4,14.0,776.0,693.54,554.38
2016,3,27,10,45,791.5,167.0,4.45,14.5,760.5,717.43,571.1
2016,3,27,11,0,687.0,215.0,4.5,15.0,745.0,726.96,576.29
2016,3,27,11,15,641.5,242.0,4.5,15.0,746.0,751.3,593.81
2016,3,27,11,30,596.0,269.0,4.5,15.0,747.0,767.9,605.2
2016,3,27,11,45,755.0,201.0,4.5,15.0,812.0,867.78,681.55
2016,3,27,12,0,914.0,133.0,4.5,15.0,877.0,955.36,743.15
2016,3,27,12,15,914.0,133.0,4.55,15.0,878.0,983.81,762.89
2016,3,27,12,30,914.0,133.0,4.6,15.0,879.0,1008.73,780.64
2016,3,27,12,45,901.5,139.0,4.65,15.0,869.0,1024.15,791.89
2016,3,27,13,0,889.0,145.0,4.7,15.0,859.0,1047.03,808.55
2016,3,27,13,15,770.0,189.0,4.75,15.0,799.5,997.67,774.83
2016,3,27,13,30,651.0,233.0,4.8,15.0,740.0,934.93,731.66
2016,3,27,13,45,626.5,233.5,4.9,15.0,709.5,916.55,720.03
2016,3,27,14,0,602.0,234.0,5.0,15.0,679.0,894.91,705.69
2016,3,27,14,15,553.0,239.0,5.0,14.5,635.0,846.17,671.74
2016,3,27,14,30,504.0,244.0,5.0,14.0,591.0,800.8,639.78
2016,3,27,14,45,467.5,242.5,5.0,14.0,551.5,759.03,609.3
2016,3,27,15,0,431.0,241.0,5.0,14.0,512.0,716.04,577.58
2016,3,27,15,15,401.5,229.5,4.95,13.5,468.5,650.06,529.58
2016,3,27,15,30,372.0,218.0,4.9,13.0,425.0,601.89,494.15
2016,3,27,15,45,416.5,188.0,4.9,13.0,401.0,614.72,506.81
2016,3,27,16,0,461.0,158.0,4.9,13.0,377.0,605.26,502.11
2016,3,27,16,15,263.5,157.0,4.9,12.5,279.0,409.85,343.79
2016,3,27,16,30,66.0,156.0,4.9,12.0,181.0,218.71,182.18
2016,3,27,16,45,54.5,135.0,4.9,12.0,154.0,185.87,154.81
2016,3,27,17,0,43.0,114.0,4.9,12.0,127.0,153.78,127.36
2016,3,27,17,15,32.5,92.0,4.95,11.5,100.5,121.7,99.68
2016,3,27,17,30,22.0,70.0,5.0,11.0,74.0,90.13,71.96
2016,3,27,17,45,11.0,49.0,5.05,11.0,51.0,54.74,40.69
2016,3,27,18,0,0.0,28.0,5.1,11.0,28.0,26.29,15.05
2016,3,27,18,15,0.0,14.0,5.1,11.0,14.0,12.34,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.0,13.0,4.7,8.0,26.5,11.82,0.0
2016,3,28,6,30,330.0,26.0,4.7,8.0,53.0,21.09,11.19
2016,3,28,6,45,447.0,35.5,4.75,8.5,100.5,28.13,19.3
2016,3,28,7,0,564.0,45.0,4.8,9.0,148.0,34.97,25.93
2016,3,28,7,15,631.0,51.5,4.8,9.0,201.5,42.59,33.13
2016,3,28,7,30,698.0,58.0,4.8,9.0,255.0,46.91,37.18
2016,3,28,7,45,742.0,62.5,4.8,9.5,309.5,49.33,39.29
2016,3,28,8,0,786.0,67.0,4.8,10.0,364.0,84.95,47.18
2016,3,28,8,15,816.0,71.0,4.8,10.0,417.0,145.08,83.3
2016,3,28,8,30,846.0,75.0,4.8,10.0,470.0,208.76,134.87
2016,3,28,8,45,867.5,77.5,4.8,10.5,519.5,276.56,195.44
2016,3,28,9,0,889.0,80.0,4.8,11.0,569.0,341.5,255.11
2016,3,28,9,15,904.5,82.5,4.75,11.0,613.5,405.75,314.4
2016,3,28,9,30,920.0,85.0,4.7,11.0,658.0,470.46,372.75
2016,3,28,9,45,932.0,87.0,4.7,11.5,697.0,533.23,427.23
2016,3,28,10,0,944.0,89.0,4.7,12.0,736.0,595.47,479.42
2016,3,28,10,15,952.0,90.5,4.7,12.0,768.0,654.08,528.04
2016,3,28,10,30,960.0,92.0,4.7,12.0,800.0,711.18,574.12
2016,3,28,10,45,965.0,93.0,4.75,12.0,824.5,763.95,616.01
2016,3,28,11,0,970.0,94.0,4.8,12.0,849.0,814.4,653.22
2016,3,28,11,15,973.5,95.0,4.8,12.0,865.5,861.14,686.87
2016,3,28,11,30,977.0,96.0,4.8,12.0,882.0,905.0,718.18
2016,3,28,11,45,977.5,97.0,4.8,12.5,890.0,943.23,743.8
2016,3,28,12,0,978.0,98.0,4.8,13.0,898.0,978.02,766.79
2016,3,28,12,15,977.0,98.0,4.8,13.0,898.0,1006.79,786.89
2016,3,28,12,30,976.0,98.0,4.8,13.0,898.0,1031.74,804.36
2016,3,28,12,45,958.5,106.5,4.8,13.0,886.0,1046.04,814.44
2016,3,28,13,0,941.0,115.0,4.8,13.0,874.0,1055.91,821.64
2016,3,28,13,15,936.0,114.0,4.75,13.0,857.5,1063.66,827.04
2016,3,28,13,30,931.0,113.0,4.7,13.0,841.0,1067.34,829.77
2016,3,28,13,45,922.5,112.5,4.7,13.0,816.0,1064.01,828.29
2016,3,28,14,0,914.0,112.0,4.7,13.0,791.0,1056.69,824.24
2016,3,28,14,15,904.5,110.5,4.65,13.0,759.5,1043.34,815.65
2016,3,28,14,30,895.0,109.0,4.6,13.0,728.0,1026.22,804.59
2016,3,28,14,45,881.0,107.0,4.6,13.0,689.5,1010.99,795.5
2016,3,28,15,0,867.0,105.0,4.6,13.0,651.0,981.65,776.4
2016,3,28,15,15,749.5,124.0,4.6,13.0,573.5,882.03,706.12
2016,3,28,15,30,632.0,143.0,4.6,13.0,496.0,778.95,631.84
2016,3,28,15,45,316.0,87.5,4.6,13.0,264.0,401.6,337.05
2016,3,28,16,0,0.0,32.0,4.6,13.0,32.0,28.22,18.44
2016,3,28,16,15,0.0,19.0,4.6,12.5,19.0,16.73,8.76
2016,3,28,16,30,0.0,6.0,4.6,12.0,6.0,5.28,0.0
2016,3,28,16,45,0.0,5.0,4.6,12.0,5.0,4.39,0.0
2016,3,28,17,0,0.0,4.0,4.6,12.0,4.0,3.51,0.0
2016,3,28,17,15,0.0,3.0,4.55,11.5,3.0,2.63,0.0
2016,3,28,17,30,0.0,2.0,4.5,11.0,2.0,1.75,0.0
2016,3,28,17,45,0.0,1.5,4.5,10.5,1.5,1.31,0.0
2016,3,28,18,0,0.0,1.0,4.5,10.0,1.0,0.88,0.0
2016,3,28,18,15,0.0,0.5,4.45,10.0,0.5,0.44,0.0
2016,3,28,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,13.5,2.4,7.5,28.5,10.83,0.0
2016,3,29,6,30,348.0,27.0,2.4,8.0,57.0,21.86,12.33
2016,3,29,6,45,464.5,35.5,2.4,9.0,105.5,28.0,19.25
2016,3,29,7,0,581.0,44.0,2.4,10.0,154.0,37.14,27.84
2016,3,29,7,15,645.0,50.5,2.35,10.0,207.5,41.58,32.13
2016,3,29,7,30,709.0,57.0,2.3,10.0,261.0,45.94,36.18
2016,3,29,7,45,753.5,61.0,2.25,10.5,315.5,48.01,37.97
2016,3,29,8,0,798.0,65.0,2.2,11.0,370.0,85.92,46.51
2016,3,29,8,15,826.5,68.5,2.15,11.5,422.5,146.26,82.89
2016,3,29,8,30,855.0,72.0,2.1,12.0,475.0,209.91,133.84
2016,3,29,8,45,875.5,74.5,2.05,12.5,524.0,278.11,193.69
2016,3,29,9,0,896.0,77.0,2.0,13.0,573.0,343.17,252.0
2016,3,29,9,15,910.5,79.5,1.9,13.0,617.5,407.4,309.39
2016,3,29,9,30,925.0,82.0,1.8,13.0,662.0,471.96,365.33
2016,3,29,9,45,935.0,84.5,1.7,13.5,700.0,534.41,416.86
2016,3,29,10,0,945.0,87.0,1.6,14.0,738.0,596.11,465.53
2016,3,29,10,15,952.5,88.0,1.55,14.0,770.0,653.92,510.51
2016,3,29,10,30,960.0,89.0,1.5,14.0,802.0,710.14,552.74
2016,3,29,10,45,964.0,91.0,1.45,14.0,826.0,763.06,591.18
2016,3,29,11,0,968.0,93.0,1.4,14.0,850.0,813.6,624.67
2016,3,29,11,15,971.0,93.5,1.4,14.0,866.5,859.27,654.87
2016,3,29,11,30,974.0,94.0,1.4,14.0,883.0,902.02,682.8
2016,3,29,11,45,974.0,95.5,1.4,14.5,890.5,940.11,706.1
2016,3,29,12,0,974.0,97.0,1.4,15.0,898.0,974.74,726.92
2016,3,29,12,15,973.5,97.0,1.45,15.0,898.0,1003.75,746.14
2016,3,29,12,30,973.0,97.0,1.5,15.0,898.0,1028.97,763.03
2016,3,29,12,45,967.0,98.5,1.6,15.0,889.0,1046.64,775.99
2016,3,29,13,0,961.0,100.0,1.7,15.0,880.0,1060.21,786.51
2016,3,29,13,15,957.0,99.5,1.75,15.0,863.5,1069.43,793.61
2016,3,29,13,30,953.0,99.0,1.8,15.0,847.0,1074.55,798.27
2016,3,29,13,45,943.5,99.5,1.9,15.0,822.0,1071.16,798.38
2016,3,29,14,0,934.0,100.0,2.0,15.0,797.0,1063.72,796.04
2016,3,29,14,15,924.5,98.5,2.05,14.5,765.5,1050.03,790.49
2016,3,29,14,30,915.0,97.0,2.1,14.0,734.0,1032.5,782.49
2016,3,29,14,45,899.0,96.5,2.15,14.0,694.5,1006.09,767.13
2016,3,29,15,0,883.0,96.0,2.2,14.0,655.0,976.41,749.56
2016,3,29,15,15,866.0,93.5,2.25,14.0,611.5,949.97,734.13
2016,3,29,15,30,849.0,91.0,2.3,14.0,568.0,910.79,709.64
2016,3,29,15,45,822.5,89.0,2.35,14.0,519.0,861.23,677.53
2016,3,29,16,0,796.0,87.0,2.4,14.0,470.0,810.01,643.63
2016,3,29,16,15,765.0,82.5,2.35,13.5,418.0,750.8,603.47
2016,3,29,16,30,734.0,78.0,2.3,13.0,366.0,691.07,561.83
2016,3,29,16,45,685.0,73.5,2.3,13.0,312.5,622.56,511.36
2016,3,29,17,0,636.0,69.0,2.3,13.0,259.0,551.88,456.88
2016,3,29,17,15,569.5,61.5,2.25,12.5,206.5,468.79,389.66
2016,3,29,17,30,503.0,54.0,2.2,12.0,154.0,390.67,323.56
2016,3,29,17,45,390.5,43.5,2.2,11.5,107.0,289.97,236.49
2016,3,29,18,0,278.0,33.0,2.2,11.0,60.0,201.03,153.77
2016,3,29,18,15,139.0,16.5,2.15,10.5,30.0,95.34,0.0
2016,3,29,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,6,15,49.0,16.5,1.05,9.0,21.0,13.58,0.0
2016,3,30,6,30,98.0,33.0,1.0,9.0,42.0,26.54,16.58
2016,3,30,6,45,155.0,52.5,0.95,9.5,78.0,41.36,31.16
2016,3,30,7,0,212.0,72.0,0.9,10.0,114.0,55.75,44.6
2016,3,30,7,15,247.0,91.5,0.85,10.5,154.0,69.61,57.3
2016,3,30,7,30,282.0,111.0,0.8,11.0,194.0,83.01,69.26
2016,3,30,7,45,320.5,124.0,0.8,11.5,235.5,91.7,76.76
2016,3,30,8,0,359.0,137.0,0.8,12.0,277.0,115.46,82.73
2016,3,30,8,15,231.5,171.0,0.8,12.0,266.0,157.13,117.11
2016,3,30,8,30,104.0,205.0,0.8,12.0,255.0,184.96,144.94
2016,3,30,8,45,226.0,215.0,0.8,12.5,337.5,230.76,177.46
2016,3,30,9,0,348.0,225.0,0.8,13.0,420.0,292.74,224.4
2016,3,30,9,15,307.5,253.5,0.85,13.0,435.5,327.03,254.16
2016,3,30,9,30,267.0,282.0,0.9,13.0,451.0,356.76,279.28
2016,3,30,9,45,224.5,306.0,0.95,13.5,454.0,376.05,294.78
2016,3,30,10,0,182.0,330.0,1.0,14.0,457.0,390.91,306.02
2016,3,30,10,15,200.5,344.5,1.1,14.0,489.5,429.41,335.85
2016,3,30,10,30,219.0,359.0,1.2,14.0,522.0,469.65,366.54
2016,3,30,10,45,236.5,368.5,1.3,14.5,550.0,506.22,393.54
2016,3,30,11,0,254.0,378.0,1.4,15.0,578.0,550.9,426.08
2016,3,30,11,15,577.0,252.5,1.45,15.0,718.5,713.03,549.98
2016,3,30,11,30,900.0,127.0,1.5,15.0,859.0,875.1,665.07
2016,3,30,11,45,903.0,127.0,1.55,15.0,867.5,911.97,688.3
2016,3,30,12,0,906.0,127.0,1.6,15.0,876.0,945.81,710.94
2016,3,30,12,15,708.5,220.5,1.65,15.0,806.5,902.55,682.12
2016,3,30,12,30,511.0,314.0,1.7,15.0,737.0,828.28,627.95
2016,3,30,12,45,709.5,218.5,1.75,15.0,800.0,942.34,711.78
2016,3,30,13,0,908.0,123.0,1.8,15.0,863.0,1033.72,771.96
2016,3,30,13,15,633.0,238.5,1.85,15.0,749.5,915.06,692.55
2016,3,30,13,30,358.0,354.0,1.9,15.0,636.0,750.07,573.45
2016,3,30,13,45,391.5,330.5,1.95,15.0,631.0,763.27,586.66
2016,3,30,14,0,425.0,307.0,2.0,15.0,626.0,791.02,608.1
2016,3,30,14,15,442.5,286.5,2.05,14.5,606.5,787.58,608.71
2016,3,30,14,30,460.0,266.0,2.1,14.0,587.0,781.27,607.68
2016,3,30,14,45,653.5,187.0,2.15,14.0,617.0,886.32,687.6
2016,3,30,15,0,847.0,108.0,2.2,14.0,647.0,966.33,743.85
2016,3,30,15,15,830.0,105.0,2.25,13.5,604.0,930.06,721.64
2016,3,30,15,30,813.0,102.0,2.3,13.0,561.0,891.08,698.44
2016,3,30,15,45,790.0,98.0,2.35,13.0,513.0,843.13,667.12
2016,3,30,16,0,767.0,94.0,2.4,13.0,465.0,793.42,633.96
2016,3,30,16,15,736.0,89.5,2.4,12.5,414.5,739.86,597.94
2016,3,30,16,30,705.0,85.0,2.4,12.0,364.0,681.42,557.17
2016,3,30,16,45,661.5,79.0,2.45,12.0,311.5,611.94,505.78
2016,3,30,17,0,618.0,73.0,2.5,12.0,259.0,544.09,453.01
2016,3,30,17,15,553.0,65.0,2.45,11.5,207.5,462.12,386.25
2016,3,30,17,30,488.0,57.0,2.4,11.0,156.0,384.96,320.62
2016,3,30,17,45,385.0,45.5,2.4,11.0,109.5,288.95,236.62
2016,3,30,18,0,282.0,34.0,2.4,11.0,63.0,203.74,157.19
2016,3,30,18,15,141.0,17.0,2.3,10.5,31.5,94.52,5.81
2016,3,30,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,16.5,1.65,10.0,30.5,13.27,0.0
2016,3,31,6,30,287.0,33.0,1.7,10.0,61.0,26.9,17.1
2016,3,31,6,45,396.0,44.0,1.75,10.5,108.0,34.94,25.41
2016,3,31,7,0,505.0,55.0,1.8,11.0,155.0,42.73,32.81
2016,3,31,7,15,252.5,73.0,1.8,11.5,123.0,53.35,42.55
2016,3,31,7,30,0.0,91.0,1.8,12.0,91.0,77.28,63.95
2016,3,31,7,45,0.0,109.5,1.8,12.5,109.5,92.25,77.03
2016,3,31,8,0,0.0,128.0,1.8,13.0,128.0,107.92,86.41
2016,3,31,8,15,31.0,164.0,1.75,13.0,179.0,136.87,108.92
2016,3,31,8,30,62.0,200.0,1.7,13.0,230.0,174.2,137.98
2016,3,31,8,45,81.5,225.0,1.7,13.5,268.5,205.57,162.48
2016,3,31,9,0,101.0,250.0,1.7,14.0,307.0,239.88,189.42
2016,3,31,9,15,185.5,267.0,1.7,14.0,381.5,294.0,231.34
2016,3,31,9,30,270.0,284.0,1.7,14.0,456.0,360.14,283.12
2016,3,31,9,45,583.0,193.5,1.7,14.5,593.0,460.88,361.01
2016,3,31,10,0,896.0,103.0,1.7,15.0,730.0,587.86,458.78
2016,3,31,10,15,905.0,105.0,1.75,15.0,761.5,644.96,503.12
2016,3,31,10,30,914.0,107.0,1.8,15.0,793.0,700.76,545.8
2016,3,31,10,45,920.5,108.0,1.85,15.5,817.0,752.32,583.27
2016,3,31,11,0,927.0,109.0,1.9,16.0,841.0,801.83,616.79
2016,3,31,11,15,931.0,109.5,1.95,16.0,857.5,846.6,647.26
2016,3,31,11,30,935.0,110.0,2.0,16.0,874.0,888.66,675.7
2016,3,31,11,45,937.5,110.0,2.05,16.0,882.5,926.02,700.82
2016,3,31,12,0,940.0,110.0,2.1,16.0,891.0,960.19,723.76
2016,3,31,12,15,939.5,110.0,2.2,16.0,891.0,988.24,743.19
2016,3,31,12,30,939.0,110.0,2.3,16.0,891.0,1012.64,760.34
2016,3,31,12,45,942.0,107.0,2.4,16.0,884.0,1033.5,775.26
2016,3,31,13,0,945.0,104.0,2.5,16.0,877.0,1050.54,787.82
2016,3,31,13,15,941.5,103.0,2.55,16.0,861.0,1059.4,794.58
2016,3,31,13,30,938.0,102.0,2.6,16.0,845.0,1064.2,798.9
2016,3,31,13,45,931.5,101.5,2.65,16.0,821.0,1062.5,799.12
2016,3,31,14,0,925.0,101.0,2.7,16.0,797.0,1056.79,796.9
2016,3,31,14,15,652.0,198.5,2.7,15.5,680.0,908.3,698.51
2016,3,31,14,30,379.0,296.0,2.7,15.0,563.0,716.51,559.81
2016,3,31,14,45,256.5,296.5,2.75,15.0,473.0,594.99,470.05
2016,3,31,15,0,134.0,297.0,2.8,15.0,383.0,457.89,364.68
2016,3,31,15,15,106.0,272.5,2.8,14.5,337.5,385.55,310.26
2016,3,31,15,30,78.0,248.0,2.8,14.0,292.0,331.92,268.78
2016,3,31,15,45,270.0,205.5,2.85,14.0,340.0,486.58,397.71
2016,3,31,16,0,462.0,163.0,2.9,14.0,388.0,611.0,498.6
2016,3,31,16,15,441.5,150.0,2.85,13.5,346.5,562.96,462.45
2016,3,31,16,30,421.0,137.0,2.8,13.0,305.0,514.79,426.4
2016,3,31,16,45,546.0,101.5,2.8,13.0,287.5,552.53,458.97
2016,3,31,17,0,671.0,66.0,2.8,13.0,270.0,571.75,475.1
2016,3,31,17,15,610.0,59.0,2.65,12.5,217.5,491.17,408.98
2016,3,31,17,30,549.0,52.0,2.5,12.0,165.0,415.01,344.26
2016,3,31,17,45,446.0,42.5,2.45,11.5,117.0,318.24,260.32
2016,3,31,18,0,343.0,33.0,2.4,11.0,69.0,232.07,180.41
2016,3,31,18,15,171.5,16.5,2.3,11.0,34.5,110.44,22.95
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,2.05,9.5,33.5,13.16,0.0
2016,4,1,6,30,336.0,33.0,2.1,10.0,67.0,26.77,17.24
2016,4,1,6,45,436.0,43.0,2.15,10.5,114.5,33.95,24.58
2016,4,1,7,0,536.0,53.0,2.2,11.0,162.0,40.91,31.21
2016,4,1,7,15,597.5,60.0,2.15,11.0,214.5,45.02,35.14
2016,4,1,7,30,659.0,67.0,2.1,11.0,267.0,49.01,38.81
2016,4,1,7,45,700.0,72.5,2.1,11.5,320.0,51.62,41.03
2016,4,1,8,0,741.0,78.0,2.1,12.0,373.0,99.44,56.93
2016,4,1,8,15,770.0,82.0,2.05,12.5,424.0,156.76,93.18
2016,4,1,8,30,799.0,86.0,2.0,13.0,475.0,217.53,142.2
2016,4,1,8,45,821.0,89.0,1.95,13.5,523.0,278.89,196.02
2016,4,1,9,0,843.0,92.0,1.9,14.0,571.0,342.23,252.2
2016,4,1,9,15,859.0,95.0,1.85,14.0,614.5,405.04,307.72
2016,4,1,9,30,875.0,98.0,1.8,14.0,658.0,470.45,363.65
2016,4,1,9,45,886.5,100.0,1.75,14.0,696.0,530.37,413.6
2016,4,1,10,0,898.0,102.0,1.7,14.0,734.0,589.78,461.38
2016,4,1,10,15,906.5,104.0,1.65,14.0,765.0,646.61,505.55
2016,4,1,10,30,915.0,106.0,1.6,14.0,796.0,702.08,547.22
2016,4,1,10,45,922.0,106.5,1.55,14.5,820.5,753.48,583.62
2016,4,1,11,0,929.0,107.0,1.5,15.0,845.0,802.85,615.72
2016,4,1,11,15,932.5,108.0,1.5,15.0,861.5,847.69,645.46
2016,4,1,11,30,936.0,109.0,1.5,15.0,878.0,889.78,673.07
2016,4,1,11,45,939.0,109.0,1.5,15.0,886.5,927.51,697.55
2016,4,1,12,0,942.0,109.0,1.5,15.0,895.0,962.07,719.81
2016,4,1,12,15,942.0,109.0,1.55,15.0,895.0,990.53,738.77
2016,4,1,12,30,942.0,109.0,1.6,15.0,895.0,1015.36,755.49
2016,4,1,12,45,940.5,108.5,1.65,15.5,887.0,1034.49,767.18
2016,4,1,13,0,939.0,108.0,1.7,16.0,879.0,1049.72,776.5
2016,4,1,13,15,935.5,107.0,1.75,15.5,863.0,1058.48,784.71
2016,4,1,13,30,932.0,106.0,1.8,15.0,847.0,1063.2,790.58
2016,4,1,13,45,925.5,105.0,1.9,15.0,823.5,1060.89,791.35
2016,4,1,14,0,919.0,104.0,2.0,15.0,800.0,1054.57,789.69
2016,4,1,14,15,911.0,102.5,2.05,15.0,769.0,1042.27,783.52
2016,4,1,14,30,903.0,101.0,2.1,15.0,738.0,1026.16,774.98
2016,4,1,14,45,891.0,99.0,2.2,15.0,700.5,1001.88,761.64
2016,4,1,15,0,879.0,97.0,2.3,15.0,663.0,974.2,745.96
2016,4,1,15,15,863.5,94.5,2.3,14.5,619.5,949.07,732.21
2016,4,1,15,30,848.0,92.0,2.3,14.0,576.0,911.14,709.42
2016,4,1,15,45,826.0,89.0,2.3,14.0,528.0,864.22,678.75
2016,4,1,16,0,804.0,86.0,2.3,14.0,480.0,815.4,646.28
2016,4,1,16,15,775.5,82.0,2.25,13.5,429.0,758.46,607.98
2016,4,1,16,30,747.0,78.0,2.2,13.0,378.0,700.8,568.14
2016,4,1,16,45,704.5,73.0,2.2,13.0,324.5,635.51,520.51
2016,4,1,17,0,662.0,68.0,2.2,13.0,271.0,567.77,468.97
2016,4,1,17,15,601.0,61.0,2.15,12.5,218.5,487.58,404.59
2016,4,1,17,30,540.0,54.0,2.1,12.0,166.0,411.79,340.89
2016,4,1,17,45,440.0,44.0,2.05,11.5,118.5,316.46,258.63
2016,4,1,18,0,340.0,34.0,2.0,11.0,71.0,231.41,180.62
2016,4,1,18,15,170.0,17.0,1.95,10.5,35.5,111.06,35.34
2016,4,1,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,17.5,1.4,9.5,35.0,13.92,0.66
2016,4,2,6,30,328.0,35.0,1.3,10.0,70.0,28.38,18.85
2016,4,2,6,45,420.0,46.0,1.2,10.5,117.0,36.35,26.81
2016,4,2,7,0,512.0,57.0,1.1,11.0,164.0,44.03,34.07
2016,4,2,7,15,261.0,83.0,1.05,11.0,138.5,60.45,49.07
2016,4,2,7,30,10.0,109.0,1.0,11.0,113.0,90.69,76.14
2016,4,2,7,45,15.0,128.5,0.95,11.5,134.5,106.26,89.58
2016,4,2,8,0,20.0,148.0,0.9,12.0,156.0,124.1,99.46
2016,4,2,8,15,24.5,168.0,0.85,12.5,179.5,143.6,114.61
2016,4,2,8,30,29.0,188.0,0.8,13.0,203.0,160.0,127.21
2016,4,2,8,45,25.0,200.5,0.8,13.5,214.5,176.86,140.56
2016,4,2,9,0,21.0,213.0,0.8,14.0,226.0,189.25,150.1
2016,4,2,9,15,28.5,237.0,0.85,14.0,255.0,212.99,168.71
2016,4,2,9,30,36.0,261.0,0.9,14.0,284.0,240.58,190.26
2016,4,2,9,45,69.0,296.0,0.95,14.5,344.0,291.3,229.26
2016,4,2,10,0,102.0,331.0,1.0,15.0,404.0,346.6,271.2
2016,4,2,10,15,100.5,347.0,1.05,15.0,421.0,368.94,287.9
2016,4,2,10,30,99.0,363.0,1.1,15.0,438.0,391.16,304.57
2016,4,2,10,45,167.5,375.5,1.15,15.0,507.0,464.76,360.66
2016,4,2,11,0,236.0,388.0,1.2,15.0,576.0,540.24,416.93
2016,4,2,11,15,253.0,393.0,1.2,15.0,598.5,581.65,446.45
2016,4,2,11,30,270.0,398.0,1.2,15.0,621.0,616.81,471.58
2016,4,2,11,45,208.5,408.5,1.3,15.5,581.5,579.27,443.02
2016,4,2,12,0,147.0,419.0,1.4,16.0,542.0,546.4,417.83
2016,4,2,12,15,231.0,407.0,1.4,16.0,600.5,621.05,474.18
2016,4,2,12,30,315.0,395.0,1.4,16.0,659.0,712.9,540.3
2016,4,2,12,45,249.5,403.0,1.4,16.0,611.0,669.65,507.65
2016,4,2,13,0,184.0,411.0,1.4,16.0,563.0,606.94,462.34
2016,4,2,13,15,197.5,401.5,1.4,16.0,562.0,616.83,470.86
2016,4,2,13,30,211.0,392.0,1.4,16.0,561.0,625.83,478.15
2016,4,2,13,45,211.5,380.0,1.4,16.0,545.0,617.9,473.15
2016,4,2,14,0,212.0,368.0,1.4,16.0,529.0,608.78,467.51
2016,4,2,14,15,258.5,343.5,1.4,15.5,532.0,649.05,499.41
2016,4,2,14,30,305.0,319.0,1.4,15.0,535.0,668.62,516.43
2016,4,2,14,45,260.0,308.5,1.4,15.0,486.0,611.56,475.22
2016,4,2,15,0,215.0,298.0,1.4,15.0,437.0,536.32,420.89
2016,4,2,15,15,513.0,202.5,1.4,15.0,505.0,741.32,579.55
2016,4,2,15,30,811.0,107.0,1.4,15.0,573.0,895.04,687.59
2016,4,2,15,45,556.5,152.5,1.45,15.0,460.0,696.1,548.27
2016,4,2,16,0,302.0,198.0,1.5,15.0,347.0,497.89,399.57
2016,4,2,16,15,310.0,174.5,1.5,14.5,313.5,467.35,379.94
2016,4,2,16,30,318.0,151.0,1.5,14.0,280.0,434.82,356.82
2016,4,2,16,45,282.5,137.0,1.55,14.0,240.0,380.32,314.01
2016,4,2,17,0,247.0,123.0,1.6,14.0,200.0,328.31,272.06
2016,4,2,17,15,220.5,102.0,1.6,13.5,161.0,275.58,228.83
2016,4,2,17,30,194.0,81.0,1.6,13.0,122.0,224.71,185.62
2016,4,2,17,45,148.5,60.5,1.6,12.5,87.0,166.33,134.72
2016,4,2,18,0,103.0,40.0,1.6,12.0,52.0,111.97,85.78
2016,4,2,18,15,51.5,20.0,1.6,11.5,26.0,53.8,19.03
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
