Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,19.0,1.65,9.5,37.5,15.13,3.06
2016,4,3,6,30,328.0,38.0,1.6,10.0,75.0,30.95,21.22
2016,4,3,6,45,426.0,49.0,1.55,10.5,123.5,38.82,29.05
2016,4,3,7,0,524.0,60.0,1.5,11.0,172.0,46.43,36.25
2016,4,3,7,15,262.0,70.0,1.45,11.0,126.0,50.84,40.43
2016,4,3,7,30,0.0,80.0,1.4,11.0,80.0,69.26,57.02
2016,4,3,7,45,0.0,95.5,1.35,11.5,95.5,82.12,68.27
2016,4,3,8,0,0.0,111.0,1.3,12.0,111.0,95.38,76.05
2016,4,3,8,15,1.0,134.5,1.25,12.5,135.0,115.27,92.27
2016,4,3,8,30,2.0,158.0,1.2,13.0,159.0,135.59,108.54
2016,4,3,8,45,1.5,163.0,1.2,13.5,164.0,141.03,112.44
2016,4,3,9,0,1.0,168.0,1.2,14.0,169.0,146.2,116.12
2016,4,3,9,15,2.0,174.5,1.2,14.0,176.0,153.01,121.31
2016,4,3,9,30,3.0,181.0,1.2,14.0,183.0,159.88,126.56
2016,4,3,9,45,9.5,215.0,1.25,14.5,221.5,193.24,152.82
2016,4,3,10,0,16.0,249.0,1.3,15.0,260.0,227.77,179.58
2016,4,3,10,15,14.5,249.0,1.3,15.0,260.0,228.86,180.05
2016,4,3,10,30,13.0,249.0,1.3,15.0,260.0,229.62,180.41
2016,4,3,10,45,26.5,294.5,1.35,15.0,316.5,286.19,224.61
2016,4,3,11,0,40.0,340.0,1.4,15.0,373.0,342.15,267.41
2016,4,3,11,15,302.5,318.0,1.45,15.0,568.5,549.69,428.77
2016,4,3,11,30,565.0,296.0,1.5,15.0,764.0,772.88,591.27
2016,4,3,11,45,739.5,217.0,1.6,15.5,836.0,876.32,664.21
2016,4,3,12,0,914.0,138.0,1.7,16.0,908.0,967.79,724.06
2016,4,3,12,15,914.0,138.0,1.75,16.0,907.5,995.71,741.95
2016,4,3,12,30,914.0,138.0,1.8,16.0,907.0,1020.1,758.36
2016,4,3,12,45,910.0,138.5,1.9,16.0,898.5,1037.5,771.04
2016,4,3,13,0,906.0,139.0,2.0,16.0,890.0,1051.06,781.42
2016,4,3,13,15,775.0,193.0,2.05,16.0,826.5,1010.36,755.72
2016,4,3,13,30,644.0,247.0,2.1,16.0,763.0,944.34,712.86
2016,4,3,13,45,605.0,252.0,2.2,16.0,726.0,915.26,694.95
2016,4,3,14,0,566.0,257.0,2.3,16.0,689.0,879.36,671.79
2016,4,3,14,15,608.5,228.0,2.35,15.5,676.0,895.8,687.59
2016,4,3,14,30,651.0,199.0,2.4,15.0,663.0,904.0,696.55
2016,4,3,14,45,609.5,199.5,2.45,15.0,616.0,856.45,665.02
2016,4,3,15,0,568.0,200.0,2.5,15.0,569.0,800.78,627.37
2016,4,3,15,15,516.5,203.0,2.5,14.5,521.5,744.96,589.05
2016,4,3,15,30,465.0,206.0,2.5,14.0,474.0,689.17,549.88
2016,4,3,15,45,497.0,178.0,2.55,14.0,443.0,672.97,541.17
2016,4,3,16,0,529.0,150.0,2.6,14.0,412.0,652.11,528.44
2016,4,3,16,15,347.5,159.5,2.6,13.5,324.5,479.15,394.38
2016,4,3,16,30,166.0,169.0,2.6,13.0,237.0,323.68,268.32
2016,4,3,16,45,143.0,150.0,2.6,13.0,203.0,279.92,233.12
2016,4,3,17,0,120.0,131.0,2.6,13.0,169.0,237.85,198.09
2016,4,3,17,15,103.0,108.0,2.55,12.5,136.0,195.99,162.92
2016,4,3,17,30,86.0,85.0,2.5,12.0,103.0,155.21,127.75
2016,4,3,17,45,62.0,62.5,2.5,12.0,73.5,112.38,89.88
2016,4,3,18,0,38.0,40.0,2.5,12.0,44.0,63.06,46.33
2016,4,3,18,15,19.0,20.0,2.45,11.5,22.0,28.24,9.32
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,20.5,3.75,10.0,39.5,16.05,4.92
2016,4,4,6,30,327.0,41.0,3.8,10.0,79.0,33.52,23.57
2016,4,4,6,45,430.5,51.0,3.85,10.5,128.5,40.39,30.47
2016,4,4,7,0,534.0,61.0,3.9,11.0,178.0,47.1,36.84
2016,4,4,7,15,597.0,68.5,3.95,11.5,232.0,51.34,40.77
2016,4,4,7,30,660.0,76.0,4.0,12.0,286.0,55.47,44.43
2016,4,4,7,45,700.0,82.5,4.1,12.5,340.0,58.53,47.01
2016,4,4,8,0,740.0,89.0,4.2,13.0,394.0,108.48,62.3
2016,4,4,8,15,770.0,93.5,4.2,13.0,446.0,171.87,105.41
2016,4,4,8,30,800.0,98.0,4.2,13.0,498.0,233.39,156.14
2016,4,4,8,45,819.0,102.5,4.2,13.5,546.0,295.42,211.3
2016,4,4,9,0,838.0,107.0,4.2,14.0,594.0,359.11,268.5
2016,4,4,9,15,854.0,110.0,4.1,14.0,638.0,421.71,324.52
2016,4,4,9,30,870.0,113.0,4.0,14.0,682.0,484.99,379.71
2016,4,4,9,45,882.0,115.5,3.9,14.5,720.0,546.21,430.89
2016,4,4,10,0,894.0,118.0,3.8,15.0,758.0,607.05,479.9
2016,4,4,10,15,902.5,120.0,3.75,15.0,789.5,663.34,524.91
2016,4,4,10,30,911.0,122.0,3.7,15.0,821.0,718.61,567.84
2016,4,4,10,45,916.0,123.5,3.65,15.5,844.5,769.33,605.16
2016,4,4,11,0,921.0,125.0,3.6,16.0,868.0,817.87,638.55
2016,4,4,11,15,925.0,126.0,3.5,16.0,884.0,862.76,669.11
2016,4,4,11,30,929.0,127.0,3.4,16.0,900.0,904.96,697.41
2016,4,4,11,45,927.0,129.5,3.35,16.5,907.0,940.54,719.8
2016,4,4,12,0,925.0,132.0,3.3,17.0,914.0,972.72,739.68
2016,4,4,12,15,924.5,132.0,3.35,17.0,913.5,1000.3,758.51
2016,4,4,12,30,924.0,132.0,3.4,17.0,913.0,1024.31,775.0
2016,4,4,12,45,921.0,131.5,3.45,17.0,904.0,1041.69,787.14
2016,4,4,13,0,918.0,131.0,3.5,17.0,895.0,1055.2,796.86
2016,4,4,13,15,913.5,130.0,3.75,17.0,878.0,1062.79,804.36
2016,4,4,13,30,909.0,129.0,4.0,17.0,861.0,1066.43,809.31
2016,4,4,13,45,898.5,129.5,4.25,17.0,835.5,1061.67,808.65
2016,4,4,14,0,888.0,130.0,4.5,17.0,810.0,1064.74,814.0
2016,4,4,14,15,878.0,128.0,4.65,16.5,778.0,1050.01,808.12
2016,4,4,14,30,868.0,126.0,4.8,16.0,746.0,1031.51,799.7
2016,4,4,14,45,856.0,122.5,5.0,16.0,708.0,1005.71,784.95
2016,4,4,15,0,844.0,119.0,5.2,16.0,670.0,976.54,767.6
2016,4,4,15,15,826.5,115.5,5.15,15.5,626.0,938.99,743.63
2016,4,4,15,30,809.0,112.0,5.1,15.0,582.0,898.76,717.51
2016,4,4,15,45,789.0,107.0,5.1,15.0,534.0,852.18,685.35
2016,4,4,16,0,769.0,102.0,5.1,15.0,486.0,808.72,655.13
2016,4,4,16,15,737.5,97.0,4.95,14.5,434.0,749.29,612.67
2016,4,4,16,30,706.0,92.0,4.8,14.0,382.0,689.54,569.13
2016,4,4,16,45,662.0,86.0,4.7,14.0,328.5,619.44,515.51
2016,4,4,17,0,618.0,80.0,4.6,14.0,275.0,551.0,460.67
2016,4,4,17,15,553.5,71.5,4.5,13.5,222.5,468.59,392.93
2016,4,4,17,30,489.0,63.0,4.4,13.0,170.0,390.93,326.62
2016,4,4,17,45,393.0,51.5,4.3,13.0,122.5,298.5,245.42
2016,4,4,18,0,297.0,40.0,4.2,13.0,75.0,215.01,169.54
2016,4,4,18,15,148.5,20.0,4.15,12.5,37.5,104.09,54.46
2016,4,4,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,6.0,2.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,0.0,12.0,2.2,10.0,12.0,10.91,0.0
2016,4,5,6,15,184.0,25.5,2.15,10.5,48.0,19.99,8.7
2016,4,5,6,30,368.0,39.0,2.1,11.0,84.0,31.49,21.86
2016,4,5,6,45,465.5,48.5,2.05,11.5,134.0,38.05,28.34
2016,4,5,7,0,563.0,58.0,2.0,12.0,184.0,44.43,34.36
2016,4,5,7,15,621.5,64.5,1.95,12.5,237.0,48.0,37.64
2016,4,5,7,30,680.0,71.0,1.9,13.0,290.0,51.47,40.69
2016,4,5,7,45,720.5,76.0,1.9,13.5,344.0,53.61,42.44
2016,4,5,8,0,761.0,81.0,1.9,14.0,398.0,110.42,62.29
2016,4,5,8,15,788.0,85.0,1.95,14.0,449.0,168.88,101.29
2016,4,5,8,30,815.0,89.0,2.0,14.0,500.0,230.51,151.95
2016,4,5,8,45,833.5,92.5,2.05,14.5,547.5,292.4,206.47
2016,4,5,9,0,852.0,96.0,2.1,15.0,595.0,355.82,262.71
2016,4,5,9,15,866.5,99.0,2.05,15.5,638.5,418.53,317.27
2016,4,5,9,30,881.0,102.0,2.0,16.0,682.0,483.59,371.8
2016,4,5,9,45,890.0,105.0,2.0,16.5,718.5,543.32,420.52
2016,4,5,10,0,899.0,108.0,2.0,17.0,755.0,602.25,466.81
2016,4,5,10,15,907.0,109.5,1.9,17.0,786.0,658.17,509.6
2016,4,5,10,30,915.0,111.0,1.8,17.0,817.0,712.65,549.81
2016,4,5,10,45,920.0,112.5,1.75,17.5,840.0,763.34,585.28
2016,4,5,11,0,925.0,114.0,1.7,18.0,863.0,811.83,616.4
2016,4,5,11,15,928.0,115.0,1.65,18.0,878.5,855.85,644.83
2016,4,5,11,30,931.0,116.0,1.6,18.0,894.0,897.09,671.04
2016,4,5,11,45,932.5,116.5,1.55,18.5,902.0,933.59,692.49
2016,4,5,12,0,934.0,117.0,1.5,19.0,910.0,966.85,711.56
2016,4,5,12,15,933.5,116.5,1.5,19.0,909.0,993.88,728.55
2016,4,5,12,30,933.0,116.0,1.5,19.0,908.0,1017.27,743.29
2016,4,5,12,45,931.5,115.0,1.5,19.5,899.5,1035.45,753.36
2016,4,5,13,0,930.0,114.0,1.5,20.0,891.0,1049.76,761.1
2016,4,5,13,15,925.5,113.0,1.5,20.0,874.0,1057.16,766.08
2016,4,5,13,30,921.0,112.0,1.5,20.0,857.0,1060.56,768.78
2016,4,5,13,45,914.5,111.0,1.55,20.0,832.5,1057.96,768.74
2016,4,5,14,0,908.0,110.0,1.6,20.0,808.0,1051.42,766.42
2016,4,5,14,15,899.0,108.0,1.6,19.5,776.5,1037.37,760.12
2016,4,5,14,30,890.0,106.0,1.6,19.0,745.0,1019.58,751.58
2016,4,5,14,45,877.5,104.0,1.65,19.0,707.0,994.77,737.89
2016,4,5,15,0,865.0,102.0,1.7,19.0,669.0,976.7,728.65
2016,4,5,15,15,849.0,99.0,1.75,19.0,625.5,940.64,707.35
2016,4,5,15,30,833.0,96.0,1.8,19.0,582.0,901.81,684.09
2016,4,5,15,45,811.0,93.0,1.85,19.0,534.0,855.13,655.08
2016,4,5,16,0,789.0,90.0,1.9,19.0,486.0,806.61,624.24
2016,4,5,16,15,760.5,85.5,1.9,18.5,435.0,749.47,587.21
2016,4,5,16,30,732.0,81.0,1.9,18.0,384.0,691.68,548.66
2016,4,5,16,45,690.5,76.0,1.95,17.5,331.0,627.69,504.45
2016,4,5,17,0,649.0,71.0,2.0,17.0,278.0,561.18,455.93
2016,4,5,17,15,589.5,64.0,2.0,16.5,226.0,482.52,394.31
2016,4,5,17,30,530.0,57.0,2.0,16.0,174.0,408.15,333.3
2016,4,5,17,45,434.5,47.0,2.05,15.5,126.0,315.76,255.29
2016,4,5,18,0,339.0,37.0,2.1,15.0,78.0,233.05,182.13
2016,4,5,18,15,169.5,18.5,2.05,14.5,39.0,115.2,65.14
2016,4,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,6.5,1.55,12.5,6.5,0.0,0.0
2016,4,6,6,0,0.0,13.0,1.6,13.0,13.0,11.82,0.0
2016,4,6,6,15,186.5,26.0,1.65,13.5,50.0,20.35,9.65
2016,4,6,6,30,373.0,39.0,1.7,14.0,87.0,31.28,21.5
2016,4,6,6,45,464.0,49.0,1.75,14.5,136.5,38.28,28.22
2016,4,6,7,0,555.0,59.0,1.8,15.0,186.0,45.03,34.49
2016,4,6,7,15,613.5,66.0,1.75,15.0,239.5,48.97,38.12
2016,4,6,7,30,672.0,73.0,1.7,15.0,293.0,52.78,41.51
2016,4,6,7,45,712.0,78.5,1.7,15.5,347.0,55.21,43.49
2016,4,6,8,0,752.0,84.0,1.7,16.0,401.0,114.08,64.53
2016,4,6,8,15,780.5,88.5,1.65,16.5,453.0,172.6,103.5
2016,4,6,8,30,809.0,93.0,1.6,17.0,505.0,234.49,153.53
2016,4,6,8,45,830.0,96.5,1.6,17.5,553.5,296.68,207.3
2016,4,6,9,0,851.0,100.0,1.6,18.0,602.0,360.71,262.84
2016,4,6,9,15,866.5,103.0,1.6,18.5,646.0,423.74,316.64
2016,4,6,9,30,882.0,106.0,1.6,19.0,690.0,487.35,369.1
2016,4,6,9,45,894.0,108.0,1.65,19.5,728.0,549.54,418.81
2016,4,6,10,0,906.0,110.0,1.7,20.0,766.0,609.45,465.1
2016,4,6,10,15,914.5,111.5,1.7,20.0,797.0,666.0,508.03
2016,4,6,10,30,923.0,113.0,1.7,20.0,828.0,721.14,548.66
2016,4,6,10,45,929.0,114.0,1.7,20.5,852.0,772.4,584.32
2016,4,6,11,0,935.0,115.0,1.7,21.0,876.0,821.51,615.76
2016,4,6,11,15,938.5,116.0,1.7,21.0,892.0,866.27,644.8
2016,4,6,11,30,942.0,117.0,1.7,21.0,908.0,908.26,671.75
2016,4,6,11,45,943.5,117.5,1.7,21.5,915.5,945.06,693.77
2016,4,6,12,0,945.0,118.0,1.7,22.0,923.0,978.6,713.51
2016,4,6,12,15,944.0,118.0,1.65,22.0,922.5,1005.9,729.84
2016,4,6,12,30,943.0,118.0,1.6,22.0,922.0,1029.52,743.83
2016,4,6,12,45,942.5,116.5,1.6,22.5,913.5,1048.29,754.12
2016,4,6,13,0,942.0,115.0,1.6,23.0,905.0,1063.18,762.09
2016,4,6,13,15,937.5,114.0,1.5,23.0,887.5,1070.66,765.39
2016,4,6,13,30,933.0,113.0,1.4,23.0,870.0,1074.08,766.32
2016,4,6,13,45,925.0,112.5,1.35,23.5,845.0,1070.49,762.47
2016,4,6,14,0,917.0,112.0,1.3,24.0,820.0,1062.93,756.42
2016,4,6,14,15,907.5,110.5,1.2,24.0,788.0,1048.86,747.08
2016,4,6,14,30,898.0,109.0,1.1,24.0,756.0,1031.04,735.59
2016,4,6,14,45,884.0,107.5,1.05,24.0,717.5,1005.19,720.22
2016,4,6,15,0,870.0,106.0,1.0,24.0,679.0,986.25,709.33
2016,4,6,15,15,784.0,118.0,0.9,24.0,609.0,901.43,655.56
2016,4,6,15,30,698.0,130.0,0.8,24.0,539.0,823.12,605.81
2016,4,6,15,45,597.5,146.0,0.7,24.5,476.0,732.12,545.31
2016,4,6,16,0,497.0,162.0,0.6,25.0,413.0,637.81,480.05
2016,4,6,16,15,422.0,157.0,0.5,24.5,354.5,552.99,421.57
2016,4,6,16,30,347.0,152.0,0.4,24.0,296.0,456.84,353.19
2016,4,6,16,45,315.5,137.5,0.35,23.5,255.5,403.29,315.04
2016,4,6,17,0,284.0,123.0,0.3,23.0,215.0,351.7,276.66
2016,4,6,17,15,256.5,103.0,0.3,22.5,174.5,297.76,235.49
2016,4,6,17,30,229.0,83.0,0.3,22.0,134.0,245.75,194.18
2016,4,6,17,45,182.5,63.5,0.3,22.0,97.5,186.36,145.08
2016,4,6,18,0,136.0,44.0,0.3,22.0,61.0,131.3,98.19
2016,4,6,18,15,68.0,26.0,0.25,21.5,34.5,71.1,39.56
2016,4,6,18,30,0.0,8.0,0.2,21.0,8.0,7.28,0.0
2016,4,6,18,45,0.0,4.0,0.2,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.45,12.0,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,4,7,6,15,39.5,29.0,1.45,12.5,34.0,24.19,13.34
2016,4,7,6,30,79.0,49.0,1.5,13.0,59.0,39.78,29.08
2016,4,7,6,45,110.5,71.0,1.55,13.5,92.5,56.34,44.34
2016,4,7,7,0,142.0,93.0,1.6,14.0,126.0,72.48,58.97
2016,4,7,7,15,177.5,110.5,1.6,14.0,162.5,82.12,67.68
2016,4,7,7,30,213.0,128.0,1.6,14.0,199.0,93.7,77.86
2016,4,7,7,45,106.5,123.0,1.6,14.5,158.5,95.08,78.75
2016,4,7,8,0,0.0,118.0,1.6,15.0,118.0,101.21,79.94
2016,4,7,8,15,156.0,162.5,1.55,15.0,243.0,150.61,113.54
2016,4,7,8,30,312.0,207.0,1.5,15.0,368.0,224.07,166.62
2016,4,7,8,45,179.0,226.0,1.5,15.5,320.5,231.33,178.16
2016,4,7,9,0,46.0,245.0,1.5,16.0,273.0,220.26,173.23
2016,4,7,9,15,43.0,260.0,1.45,16.0,287.5,237.31,186.72
2016,4,7,9,30,40.0,275.0,1.4,16.0,302.0,254.08,199.67
2016,4,7,9,45,211.0,292.0,1.4,16.5,444.5,360.55,281.63
2016,4,7,10,0,382.0,309.0,1.4,17.0,587.0,487.97,377.45
2016,4,7,10,15,470.5,288.5,1.35,17.0,645.5,553.24,426.06
2016,4,7,10,30,559.0,268.0,1.3,17.0,704.0,623.65,478.05
2016,4,7,10,45,463.5,317.0,1.3,17.0,685.0,632.39,482.6
2016,4,7,11,0,368.0,366.0,1.3,17.0,666.0,626.49,476.73
2016,4,7,11,15,343.5,381.5,1.3,16.5,666.0,642.98,488.95
2016,4,7,11,30,319.0,397.0,1.3,16.0,666.0,656.76,498.86
2016,4,7,11,45,320.0,399.5,1.3,16.0,671.5,677.52,513.4
2016,4,7,12,0,321.0,402.0,1.3,16.0,677.0,697.09,526.96
2016,4,7,12,15,353.5,391.0,1.3,16.0,693.5,731.06,551.39
2016,4,7,12,30,386.0,380.0,1.3,16.0,710.0,764.75,575.33
2016,4,7,12,45,343.5,390.5,1.3,16.0,682.0,747.12,562.02
2016,4,7,13,0,301.0,401.0,1.3,16.0,654.0,726.64,547.23
2016,4,7,13,15,299.0,393.5,1.3,16.0,641.5,725.11,546.9
2016,4,7,13,30,297.0,386.0,1.3,16.0,629.0,721.85,545.25
2016,4,7,13,45,232.5,382.5,1.35,16.0,569.5,640.16,487.82
2016,4,7,14,0,168.0,379.0,1.4,16.0,510.0,574.64,440.89
2016,4,7,14,15,116.5,351.5,1.35,15.5,440.5,494.7,383.06
2016,4,7,14,30,65.0,324.0,1.3,15.0,371.0,396.09,309.76
2016,4,7,14,45,62.5,308.5,1.3,15.0,352.0,378.38,297.59
2016,4,7,15,0,60.0,293.0,1.3,15.0,333.0,360.43,284.63
2016,4,7,15,15,110.5,280.5,1.25,15.0,348.0,395.96,314.42
2016,4,7,15,30,161.0,268.0,1.2,15.0,363.0,445.8,354.2
2016,4,7,15,45,101.5,235.5,1.2,15.0,294.0,336.37,269.39
2016,4,7,16,0,42.0,203.0,1.2,15.0,225.0,246.98,198.43
2016,4,7,16,15,128.0,187.0,1.15,14.5,243.0,315.45,257.08
2016,4,7,16,30,214.0,171.0,1.1,14.0,261.0,361.57,296.39
2016,4,7,16,45,188.0,153.5,1.1,14.0,225.0,315.4,259.36
2016,4,7,17,0,162.0,136.0,1.1,14.0,189.0,271.12,223.58
2016,4,7,17,15,141.0,113.0,1.05,13.5,153.5,224.75,185.59
2016,4,7,17,30,120.0,90.0,1.0,13.0,118.0,179.81,147.68
2016,4,7,17,45,89.5,68.0,0.95,13.0,85.5,132.66,106.64
2016,4,7,18,0,59.0,46.0,0.9,13.0,53.0,87.83,67.05
2016,4,7,18,15,29.5,26.5,0.85,12.5,30.0,48.07,27.64
2016,4,7,18,30,0.0,7.0,0.8,12.0,7.0,6.37,0.0
2016,4,7,18,45,0.0,3.5,0.75,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,11.5,5.0,4.55,0.0
2016,4,8,6,0,0.0,10.0,0.8,12.0,10.0,8.79,0.0
2016,4,8,6,15,19.5,29.0,0.85,12.0,32.0,24.89,14.49
2016,4,8,6,30,39.0,48.0,0.9,12.0,54.0,40.18,29.68
2016,4,8,6,45,59.5,70.0,0.95,12.5,83.0,57.26,45.41
2016,4,8,7,0,80.0,92.0,1.0,13.0,112.0,71.73,58.57
2016,4,8,7,15,99.0,113.5,0.95,13.0,143.5,87.04,72.28
2016,4,8,7,30,118.0,135.0,0.9,13.0,175.0,101.92,85.32
2016,4,8,7,45,99.0,156.5,0.9,13.5,193.5,116.41,97.6
2016,4,8,8,0,80.0,178.0,0.9,14.0,212.0,145.64,114.01
2016,4,8,8,15,78.5,199.5,0.85,14.0,236.5,170.1,132.87
2016,4,8,8,30,77.0,221.0,0.8,14.0,261.0,194.67,152.46
2016,4,8,8,45,106.5,247.0,0.8,14.5,308.0,230.83,180.07
2016,4,8,9,0,136.0,273.0,0.8,15.0,355.0,269.03,209.33
2016,4,8,9,15,115.5,290.5,0.8,15.0,363.5,288.24,224.97
2016,4,8,9,30,95.0,308.0,0.8,15.0,372.0,305.46,238.6
2016,4,8,9,45,141.5,330.0,0.8,15.5,431.0,357.13,277.57
2016,4,8,10,0,188.0,352.0,0.8,16.0,490.0,414.66,320.21
2016,4,8,10,15,208.5,365.5,0.85,16.0,524.0,454.16,349.65
2016,4,8,10,30,229.0,379.0,0.9,16.0,558.0,495.51,380.28
2016,4,8,10,45,356.0,348.0,0.95,16.0,635.5,579.22,443.14
2016,4,8,11,0,483.0,317.0,1.0,16.0,713.0,674.88,512.9
2016,4,8,11,15,369.5,366.0,1.0,16.0,672.5,649.25,491.76
2016,4,8,11,30,256.0,415.0,1.0,16.0,632.0,621.29,469.57
2016,4,8,11,45,308.0,406.0,1.05,16.0,669.0,673.37,508.11
2016,4,8,12,0,360.0,397.0,1.1,16.0,706.0,727.29,546.68
2016,4,8,12,15,403.5,374.5,1.1,16.0,721.0,760.87,570.59
2016,4,8,12,30,447.0,352.0,1.1,16.0,736.0,806.78,602.61
2016,4,8,12,45,341.5,384.5,1.15,16.0,676.0,738.78,554.19
2016,4,8,13,0,236.0,417.0,1.2,16.0,616.0,663.07,500.48
2016,4,8,13,15,300.5,392.0,1.2,16.0,641.0,724.73,546.31
2016,4,8,13,30,365.0,367.0,1.2,16.0,666.0,769.61,578.97
2016,4,8,13,45,245.5,372.5,1.2,16.0,571.0,659.84,500.07
2016,4,8,14,0,126.0,378.0,1.2,16.0,476.0,530.58,406.25
2016,4,8,14,15,227.5,350.5,1.2,16.0,519.5,604.91,465.09
2016,4,8,14,30,329.0,323.0,1.2,16.0,563.0,694.8,531.61
2016,4,8,14,45,463.0,269.5,1.25,16.0,588.0,782.03,596.59
2016,4,8,15,0,597.0,216.0,1.3,16.0,613.0,845.8,644.9
2016,4,8,15,15,401.5,241.0,1.3,15.5,500.5,677.34,524.88
2016,4,8,15,30,206.0,266.0,1.3,15.0,388.0,484.27,382.67
2016,4,8,15,45,168.0,244.5,1.3,15.0,339.0,422.22,337.34
2016,4,8,16,0,130.0,223.0,1.3,15.0,290.0,361.75,291.07
2016,4,8,16,15,65.0,141.5,1.25,14.5,175.0,195.16,158.72
2016,4,8,16,30,0.0,60.0,1.2,14.0,60.0,53.01,39.53
2016,4,8,16,45,0.0,51.5,1.2,14.0,51.5,45.46,33.38
2016,4,8,17,0,0.0,43.0,1.2,14.0,43.0,37.92,27.0
2016,4,8,17,15,0.0,34.5,1.15,13.5,34.5,30.39,20.59
2016,4,8,17,30,0.0,26.0,1.1,13.0,26.0,22.88,14.09
2016,4,8,17,45,0.0,19.0,1.05,13.0,19.0,16.7,8.63
2016,4,8,18,0,0.0,12.0,1.0,13.0,12.0,10.53,3.16
2016,4,8,18,15,0.0,6.5,0.95,13.0,6.5,5.7,0.0
2016,4,8,18,30,0.0,1.0,0.9,13.0,1.0,0.91,0.0
2016,4,8,18,45,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.35,12.0,2.5,2.27,0.0
2016,4,9,6,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,4,9,6,15,0.0,17.0,1.35,12.0,17.0,14.95,6.7
2016,4,9,6,30,0.0,29.0,1.3,12.0,29.0,25.55,16.91
2016,4,9,6,45,0.0,45.5,1.3,12.0,45.5,40.06,30.26
2016,4,9,7,0,0.0,62.0,1.3,12.0,62.0,53.95,42.99
2016,4,9,7,15,0.0,79.0,1.25,12.0,79.0,68.09,55.74
2016,4,9,7,30,0.0,96.0,1.2,12.0,96.0,82.09,68.15
2016,4,9,7,45,0.0,52.0,1.2,12.5,52.0,45.9,35.66
2016,4,9,8,0,0.0,8.0,1.2,13.0,8.0,7.04,0.41
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,39.28,28.05
2016,4,9,8,30,0.0,81.0,1.2,13.0,81.0,71.71,55.34
2016,4,9,8,45,0.0,94.5,1.2,13.0,94.5,83.62,65.09
2016,4,9,9,0,0.0,108.0,1.2,13.0,108.0,95.36,74.63
2016,4,9,9,15,0.0,131.0,1.2,13.0,131.0,115.35,90.91
2016,4,9,9,30,0.0,154.0,1.2,13.0,154.0,135.49,107.11
2016,4,9,9,45,0.0,135.5,1.2,13.0,135.5,119.78,94.0
2016,4,9,10,0,0.0,117.0,1.2,13.0,117.0,103.73,80.72
2016,4,9,10,15,0.0,110.0,1.15,13.0,110.0,97.65,75.62
2016,4,9,10,30,0.0,103.0,1.1,13.0,103.0,91.52,70.48
2016,4,9,10,45,0.0,80.0,1.1,13.5,80.0,71.08,53.49
2016,4,9,11,0,0.0,57.0,1.1,14.0,57.0,50.62,36.49
2016,4,9,11,15,2.5,119.5,1.1,14.0,122.0,108.46,83.97
2016,4,9,11,30,5.0,182.0,1.1,14.0,187.0,167.2,131.09
2016,4,9,11,45,2.5,157.0,1.1,14.0,159.5,142.76,111.23
2016,4,9,12,0,0.0,132.0,1.1,14.0,132.0,118.05,91.3
2016,4,9,12,15,4.5,178.0,1.1,14.0,182.0,164.4,128.75
2016,4,9,12,30,9.0,224.0,1.1,14.0,232.0,211.79,166.29
2016,4,9,12,45,11.5,245.5,1.15,14.0,255.5,235.14,184.58
2016,4,9,13,0,14.0,267.0,1.2,14.0,279.0,258.94,203.26
2016,4,9,13,15,7.0,204.0,1.2,14.0,210.0,192.6,151.05
2016,4,9,13,30,0.0,141.0,1.2,14.0,141.0,126.81,98.5
2016,4,9,13,45,0.0,135.0,1.2,14.0,135.0,121.31,94.33
2016,4,9,14,0,0.0,129.0,1.2,14.0,129.0,115.78,89.98
2016,4,9,14,15,0.0,126.5,1.2,14.0,126.5,113.5,88.28
2016,4,9,14,30,0.0,124.0,1.2,14.0,124.0,111.22,86.58
2016,4,9,14,45,0.0,104.0,1.2,14.0,104.0,92.65,71.54
2016,4,9,15,0,0.0,84.0,1.2,14.0,84.0,74.48,56.73
2016,4,9,15,15,0.0,80.0,1.2,14.0,80.0,70.89,53.92
2016,4,9,15,30,0.0,76.0,1.2,14.0,76.0,67.3,51.09
2016,4,9,15,45,0.0,90.0,1.2,14.0,90.0,79.74,61.65
2016,4,9,16,0,0.0,104.0,1.2,14.0,104.0,93.28,73.15
2016,4,9,16,15,0.0,93.0,1.15,14.0,93.0,83.05,64.8
2016,4,9,16,30,0.0,82.0,1.1,14.0,82.0,72.83,56.42
2016,4,9,16,45,0.0,70.5,1.1,14.0,70.5,62.33,47.71
2016,4,9,17,0,0.0,59.0,1.1,14.0,59.0,52.11,39.12
2016,4,9,17,15,0.0,48.0,1.05,13.5,48.0,42.35,30.86
2016,4,9,17,30,0.0,37.0,1.0,13.0,37.0,32.61,22.46
2016,4,9,17,45,0.0,27.0,0.95,13.0,27.0,23.77,14.67
2016,4,9,18,0,0.0,17.0,0.9,13.0,17.0,14.94,6.87
2016,4,9,18,15,0.0,9.5,0.85,12.5,9.5,8.34,0.53
2016,4,9,18,30,0.0,2.0,0.8,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,0.8,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.38,0.0
2016,4,10,6,45,0.0,8.0,1.75,12.0,8.0,7.02,0.66
2016,4,10,7,0,0.0,11.0,1.8,12.0,11.0,9.66,3.1
2016,4,10,7,15,0.0,13.5,1.8,12.0,13.5,11.86,5.12
2016,4,10,7,30,0.0,16.0,1.8,12.0,16.0,14.07,7.12
2016,4,10,7,45,0.0,35.0,1.8,12.5,35.0,30.85,22.19
2016,4,10,8,0,0.0,54.0,1.8,13.0,54.0,47.69,35.28
2016,4,10,8,15,0.0,72.5,1.8,13.0,72.5,64.13,49.09
2016,4,10,8,30,0.0,91.0,1.8,13.0,91.0,80.5,62.68
2016,4,10,8,45,1.5,135.0,1.8,13.0,136.0,118.29,93.89
2016,4,10,9,0,3.0,179.0,1.8,13.0,181.0,156.24,124.72
2016,4,10,9,15,1.5,110.5,1.85,13.0,111.5,98.28,76.73
2016,4,10,9,30,0.0,42.0,1.9,13.0,42.0,37.17,25.71
2016,4,10,9,45,3.0,121.0,1.95,13.5,123.5,108.64,84.98
2016,4,10,10,0,6.0,200.0,2.0,14.0,205.0,179.74,142.27
2016,4,10,10,15,46.5,286.5,2.05,14.0,323.5,283.23,224.59
2016,4,10,10,30,87.0,373.0,2.1,14.0,442.0,392.01,308.7
2016,4,10,10,45,114.5,392.0,2.15,14.0,485.5,441.93,346.54
2016,4,10,11,0,142.0,411.0,2.2,14.0,529.0,490.67,383.46
2016,4,10,11,15,215.0,411.0,2.25,14.0,593.0,560.5,436.94
2016,4,10,11,30,288.0,411.0,2.3,14.0,657.0,644.13,499.46
2016,4,10,11,45,297.0,407.0,2.4,14.0,662.5,664.61,514.56
2016,4,10,12,0,306.0,403.0,2.5,14.0,668.0,684.28,529.55
2016,4,10,12,15,248.0,414.5,2.55,14.0,629.5,656.08,507.81
2016,4,10,12,30,190.0,426.0,2.6,14.0,591.0,610.33,473.52
2016,4,10,12,45,184.0,426.5,2.7,14.0,585.0,613.48,476.56
2016,4,10,13,0,178.0,427.0,2.8,14.0,579.0,615.55,478.51
2016,4,10,13,15,179.5,418.0,2.8,14.0,569.0,613.96,477.87
2016,4,10,13,30,181.0,409.0,2.8,14.0,559.0,611.3,476.54
2016,4,10,13,45,134.5,390.0,2.85,14.0,499.5,547.95,429.06
2016,4,10,14,0,88.0,371.0,2.9,14.0,440.0,465.27,366.57
2016,4,10,14,15,88.5,356.0,2.85,13.5,423.0,451.92,358.07
2016,4,10,14,30,89.0,341.0,2.8,13.0,406.0,438.05,348.81
2016,4,10,14,45,55.5,295.0,2.8,13.0,335.0,354.95,284.09
2016,4,10,15,0,22.0,249.0,2.8,13.0,264.0,256.46,205.84
2016,4,10,15,15,25.0,240.0,2.8,13.0,256.0,251.26,202.6
2016,4,10,15,30,28.0,231.0,2.8,13.0,248.0,261.77,211.73
2016,4,10,15,45,35.0,218.5,2.8,13.0,238.0,255.75,207.75
2016,4,10,16,0,42.0,206.0,2.8,13.0,228.0,249.31,203.45
2016,4,10,16,15,26.5,178.0,2.75,12.5,191.0,192.46,157.29
2016,4,10,16,30,11.0,150.0,2.7,12.0,154.0,151.44,123.45
2016,4,10,16,45,5.5,131.0,2.7,12.0,133.0,128.83,104.66
2016,4,10,17,0,0.0,112.0,2.7,12.0,112.0,106.66,85.95
2016,4,10,17,15,0.0,91.5,2.65,12.0,91.5,86.76,69.06
2016,4,10,17,30,0.0,71.0,2.6,12.0,71.0,66.68,51.73
2016,4,10,17,45,0.0,52.0,2.55,12.0,52.0,48.06,35.44
2016,4,10,18,0,0.0,33.0,2.5,12.0,33.0,29.12,18.8
2016,4,10,18,15,0.0,19.0,2.45,11.5,19.0,16.73,7.03
2016,4,10,18,30,0.0,5.0,2.4,11.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,2.35,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.45,11.0,4.0,3.64,0.0
2016,4,11,6,0,0.0,8.0,0.4,11.0,8.0,7.02,0.0
2016,4,11,6,15,0.0,21.0,0.3,11.0,21.0,18.49,10.13
2016,4,11,6,30,0.0,34.0,0.2,11.0,34.0,29.99,21.12
2016,4,11,6,45,0.0,50.0,0.15,11.5,50.0,43.79,33.84
2016,4,11,7,0,0.0,66.0,0.1,12.0,66.0,57.24,46.05
2016,4,11,7,15,0.0,83.5,0.1,12.0,83.5,71.72,58.98
2016,4,11,7,30,0.0,101.0,0.1,12.0,101.0,86.06,71.52
2016,4,11,7,45,0.0,104.0,0.15,12.5,104.0,89.4,74.09
2016,4,11,8,0,0.0,107.0,0.2,13.0,107.0,92.86,73.26
2016,4,11,8,15,6.0,145.5,0.25,13.0,149.0,125.36,99.64
2016,4,11,8,30,12.0,184.0,0.3,13.0,191.0,158.86,126.29
2016,4,11,8,45,12.5,197.5,0.35,13.5,205.0,172.33,136.46
2016,4,11,9,0,13.0,211.0,0.4,14.0,219.0,185.87,146.72
2016,4,11,9,15,43.5,258.5,0.45,14.0,288.0,236.68,186.15
2016,4,11,9,30,74.0,306.0,0.5,14.0,357.0,294.8,230.69
2016,4,11,9,45,93.0,329.5,0.55,14.5,397.0,331.99,258.38
2016,4,11,10,0,112.0,353.0,0.6,15.0,437.0,371.66,287.8
2016,4,11,10,15,82.5,352.0,0.6,15.0,415.5,362.52,280.32
2016,4,11,10,30,53.0,351.0,0.6,15.0,394.0,349.75,270.24
2016,4,11,10,45,44.5,348.5,0.65,15.0,385.0,347.32,268.42
2016,4,11,11,0,36.0,346.0,0.7,15.0,376.0,343.71,265.59
2016,4,11,11,15,67.0,382.0,0.7,15.0,439.5,406.85,313.17
2016,4,11,11,30,98.0,418.0,0.7,15.0,503.0,473.39,361.8
2016,4,11,11,45,62.5,379.0,0.75,15.0,433.0,411.64,315.66
2016,4,11,12,0,27.0,340.0,0.8,15.0,363.0,346.28,266.87
2016,4,11,12,15,69.5,385.0,0.85,15.0,445.0,434.1,334.04
2016,4,11,12,30,112.0,430.0,0.9,15.0,527.0,525.55,401.07
2016,4,11,12,45,112.0,423.5,0.95,15.0,520.0,524.72,400.2
2016,4,11,13,0,112.0,417.0,1.0,15.0,513.0,539.19,411.1
2016,4,11,13,15,69.5,370.5,1.05,15.0,430.0,435.86,335.57
2016,4,11,13,30,27.0,324.0,1.1,15.0,347.0,346.84,269.0
2016,4,11,13,45,27.0,314.5,1.15,15.0,337.0,339.05,264.14
2016,4,11,14,0,27.0,305.0,1.2,15.0,327.0,331.01,258.59
2016,4,11,14,15,30.5,301.0,1.2,15.0,325.0,332.28,260.16
2016,4,11,14,30,34.0,297.0,1.2,15.0,323.0,333.47,261.66
2016,4,11,14,45,27.5,272.5,1.25,15.0,293.0,301.9,237.81
2016,4,11,15,0,21.0,248.0,1.3,15.0,263.0,254.27,201.26
2016,4,11,15,15,177.0,248.5,1.3,14.5,356.0,437.24,349.71
2016,4,11,15,30,333.0,249.0,1.3,14.0,449.0,596.79,472.93
2016,4,11,15,45,316.5,234.5,1.35,14.0,412.5,557.66,443.75
2016,4,11,16,0,300.0,220.0,1.4,14.0,376.0,518.29,415.76
2016,4,11,16,15,289.5,199.0,1.4,14.0,337.0,475.99,384.97
2016,4,11,16,30,279.0,178.0,1.4,14.0,298.0,433.33,353.21
2016,4,11,16,45,414.0,136.5,1.45,14.0,288.5,486.93,398.61
2016,4,11,17,0,549.0,95.0,1.5,14.0,279.0,517.77,424.44
2016,4,11,17,15,490.5,85.5,1.55,13.5,228.5,441.21,363.71
2016,4,11,17,30,432.0,76.0,1.6,13.0,178.0,366.28,302.55
2016,4,11,17,45,354.5,62.5,1.65,12.5,132.5,285.91,234.37
2016,4,11,18,0,277.0,49.0,1.7,12.0,87.0,213.66,170.77
2016,4,11,18,15,164.5,31.5,1.7,12.0,51.5,130.01,92.4
2016,4,11,18,30,52.0,14.0,1.7,12.0,16.0,31.72,0.0
2016,4,11,18,45,26.0,7.0,1.75,12.0,8.0,6.37,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.0,2.8,11.0,5.0,4.55,0.0
2016,4,12,6,0,0.0,10.0,2.9,11.0,10.0,8.78,0.0
2016,4,12,6,15,0.0,24.5,2.95,11.0,24.5,21.59,12.84
2016,4,12,6,30,0.0,39.0,3.0,11.0,39.0,34.28,24.84
2016,4,12,6,45,0.0,57.5,3.1,11.5,57.5,49.73,39.04
2016,4,12,7,0,0.0,76.0,3.2,12.0,76.0,64.98,52.88
2016,4,12,7,15,0.0,95.5,3.25,12.0,95.5,80.82,67.12
2016,4,12,7,30,0.0,115.0,3.3,12.0,115.0,96.5,80.97
2016,4,12,7,45,0.0,113.5,3.35,12.5,113.5,96.75,77.17
2016,4,12,8,0,0.0,112.0,3.4,13.0,112.0,96.9,76.91
2016,4,12,8,15,4.0,145.5,3.45,13.0,147.5,125.16,100.15
2016,4,12,8,30,8.0,179.0,3.5,13.0,183.0,154.22,123.75
2016,4,12,8,45,31.0,219.5,3.55,13.5,238.5,191.02,152.6
2016,4,12,9,0,54.0,260.0,3.6,14.0,294.0,235.16,187.35
2016,4,12,9,15,144.0,288.5,3.65,14.0,386.0,298.7,237.01
2016,4,12,9,30,234.0,317.0,3.7,14.0,478.0,375.72,297.77
2016,4,12,9,45,223.5,337.0,3.8,14.5,497.5,405.26,320.98
2016,4,12,10,0,213.0,357.0,3.9,15.0,517.0,433.62,342.82
2016,4,12,10,15,260.0,363.0,3.95,15.0,565.5,486.93,384.63
2016,4,12,10,30,307.0,369.0,4.0,15.0,614.0,543.02,428.15
2016,4,12,10,45,587.5,253.0,4.05,15.0,738.0,667.06,527.12
2016,4,12,11,0,868.0,137.0,4.1,15.0,862.0,797.07,627.77
2016,4,12,11,15,873.0,138.0,4.1,15.0,878.0,839.99,657.45
2016,4,12,11,30,878.0,139.0,4.1,15.0,894.0,880.47,685.73
2016,4,12,11,45,883.0,138.0,4.15,15.5,903.0,916.44,709.61
2016,4,12,12,0,888.0,137.0,4.2,16.0,912.0,949.57,731.35
2016,4,12,12,15,888.5,137.5,4.2,16.0,912.0,976.92,750.12
2016,4,12,12,30,889.0,138.0,4.2,16.0,912.0,1000.92,766.62
2016,4,12,12,45,862.5,152.5,4.25,16.0,898.0,1020.66,780.58
2016,4,12,13,0,836.0,167.0,4.3,16.0,884.0,1025.65,784.55
2016,4,12,13,15,831.5,166.0,4.25,15.5,868.0,1032.4,790.84
2016,4,12,13,30,827.0,165.0,4.2,15.0,852.0,1035.41,794.69
2016,4,12,13,45,818.5,164.5,4.2,15.0,827.5,1031.14,792.54
2016,4,12,14,0,810.0,164.0,4.2,15.0,803.0,1023.16,788.04
2016,4,12,14,15,800.5,161.5,4.2,14.5,772.5,1008.46,780.49
2016,4,12,14,30,791.0,159.0,4.2,14.0,742.0,990.25,770.61
2016,4,12,14,45,695.5,178.5,4.2,14.0,673.0,916.57,719.89
2016,4,12,15,0,600.0,198.0,4.2,14.0,604.0,833.94,662.11
2016,4,12,15,15,460.5,225.0,4.1,14.0,525.0,713.78,571.66
2016,4,12,15,30,321.0,252.0,4.0,14.0,446.0,588.76,475.3
2016,4,12,15,45,321.5,230.0,3.95,14.0,411.0,556.25,452.37
2016,4,12,16,0,322.0,208.0,3.9,14.0,376.0,522.22,427.48
2016,4,12,16,15,288.5,190.5,3.8,13.5,330.0,464.31,383.12
2016,4,12,16,30,255.0,173.0,3.7,13.0,284.0,407.89,339.06
2016,4,12,16,45,224.0,158.0,3.65,13.0,246.0,358.35,299.04
2016,4,12,17,0,193.0,143.0,3.6,13.0,208.0,298.69,249.99
2016,4,12,17,15,169.5,120.5,3.55,12.5,170.5,250.05,209.52
2016,4,12,17,30,146.0,98.0,3.5,12.0,133.0,203.13,169.36
2016,4,12,17,45,109.5,76.0,3.45,12.0,98.5,151.74,124.12
2016,4,12,18,0,73.0,54.0,3.4,12.0,64.0,103.53,81.23
2016,4,12,18,15,36.5,33.0,3.3,11.5,38.0,59.62,40.66
2016,4,12,18,30,0.0,12.0,3.2,11.0,12.0,10.56,0.0
2016,4,12,18,45,0.0,6.0,3.15,11.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,11.5,1.95,9.5,15.0,10.46,0.0
2016,4,13,6,0,107.0,23.0,2.0,10.0,30.0,18.03,3.89
2016,4,13,6,15,221.5,39.5,2.0,10.5,70.0,30.62,20.8
2016,4,13,6,30,336.0,56.0,2.0,11.0,110.0,42.86,32.52
2016,4,13,6,45,417.5,67.0,2.05,11.5,159.5,50.48,39.76
2016,4,13,7,0,499.0,78.0,2.1,12.0,209.0,59.31,47.83
2016,4,13,7,15,553.0,86.5,2.1,12.0,261.5,63.75,51.86
2016,4,13,7,30,607.0,95.0,2.1,12.0,314.0,68.01,55.59
2016,4,13,7,45,648.5,101.0,2.15,12.5,366.5,80.04,55.81
