Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,0,690.0,107.0,2.2,13.0,419.0,133.22,80.36
2016,4,13,8,15,718.0,112.0,2.15,13.0,469.5,188.91,120.8
2016,4,13,8,30,746.0,117.0,2.1,13.0,520.0,247.9,170.38
2016,4,13,8,45,769.5,120.0,2.05,13.5,567.0,307.09,222.3
2016,4,13,9,0,793.0,123.0,2.0,14.0,614.0,372.14,278.82
2016,4,13,9,15,808.5,126.5,1.95,14.0,656.0,432.01,330.85
2016,4,13,9,30,824.0,130.0,1.9,14.0,698.0,492.54,381.88
2016,4,13,9,45,842.0,129.0,1.85,14.5,736.0,550.75,428.76
2016,4,13,10,0,860.0,128.0,1.8,15.0,774.0,609.22,474.07
2016,4,13,10,15,868.5,130.0,1.75,15.0,804.0,664.47,516.25
2016,4,13,10,30,877.0,132.0,1.7,15.0,834.0,715.77,554.32
2016,4,13,10,45,879.5,135.0,1.7,15.0,856.0,763.74,589.28
2016,4,13,11,0,882.0,138.0,1.7,15.0,878.0,809.43,620.71
2016,4,13,11,15,886.0,139.0,1.65,15.0,893.5,852.05,648.55
2016,4,13,11,30,890.0,140.0,1.6,15.0,909.0,892.11,674.3
2016,4,13,11,45,885.5,144.5,1.6,15.5,914.5,925.27,694.52
2016,4,13,12,0,881.0,149.0,1.6,16.0,920.0,955.08,712.41
2016,4,13,12,15,880.5,149.0,1.6,16.0,919.5,980.91,728.99
2016,4,13,12,30,880.0,149.0,1.6,16.0,919.0,1003.34,743.4
2016,4,13,12,45,876.0,149.5,1.6,16.0,910.0,1030.9,761.21
2016,4,13,13,0,872.0,150.0,1.6,16.0,901.0,1043.74,769.49
2016,4,13,13,15,868.0,149.0,1.6,15.5,884.5,1051.16,776.05
2016,4,13,13,30,864.0,148.0,1.6,15.0,868.0,1054.72,780.36
2016,4,13,13,45,850.0,151.0,1.6,15.0,842.0,1048.62,777.18
2016,4,13,14,0,836.0,154.0,1.6,15.0,816.0,1038.72,771.8
2016,4,13,14,15,826.5,151.5,1.65,15.0,785.5,1023.78,764.1
2016,4,13,14,30,817.0,149.0,1.7,15.0,755.0,1005.28,754.16
2016,4,13,14,45,798.5,148.5,1.75,15.0,716.5,976.64,737.51
2016,4,13,15,0,780.0,148.0,1.8,15.0,678.0,952.17,723.67
2016,4,13,15,15,763.0,144.0,1.85,14.5,635.0,915.58,702.72
2016,4,13,15,30,746.0,140.0,1.9,14.0,592.0,876.55,679.82
2016,4,13,15,45,721.5,135.5,1.95,14.0,544.5,828.08,648.58
2016,4,13,16,0,697.0,131.0,2.0,14.0,497.0,778.2,615.76
2016,4,13,16,15,666.0,125.0,2.05,13.5,446.0,720.21,577.31
2016,4,13,16,30,635.0,119.0,2.1,13.0,395.0,662.01,537.53
2016,4,13,16,45,584.0,113.0,2.2,13.0,342.0,589.18,483.23
2016,4,13,17,0,533.0,107.0,2.3,13.0,289.0,514.65,425.68
2016,4,13,17,15,472.5,96.0,2.25,12.5,237.5,437.19,363.75
2016,4,13,17,30,412.0,85.0,2.2,12.0,186.0,364.67,303.48
2016,4,13,17,45,317.0,71.0,2.2,11.5,137.5,275.53,227.46
2016,4,13,18,0,222.0,57.0,2.2,11.0,89.0,196.5,158.19
2016,4,13,18,15,111.0,37.0,2.15,11.0,53.0,105.09,76.36
2016,4,13,18,30,0.0,17.0,2.1,11.0,17.0,15.73,0.0
2016,4,13,18,45,0.0,8.5,2.1,11.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.5,2.0,9.5,16.5,12.28,0.0
2016,4,14,6,0,91.0,27.0,2.0,10.0,33.0,21.78,7.88
2016,4,14,6,15,204.5,44.0,2.05,10.0,73.5,34.05,23.96
2016,4,14,6,30,318.0,61.0,2.1,10.0,114.0,46.56,36.01
2016,4,14,6,45,388.5,75.0,2.2,10.5,162.5,56.27,45.14
2016,4,14,7,0,459.0,89.0,2.3,11.0,211.0,65.62,53.7
2016,4,14,7,15,532.5,85.5,2.35,11.0,256.5,62.54,50.97
2016,4,14,7,30,606.0,82.0,2.4,11.0,302.0,57.64,46.5
2016,4,14,7,45,640.5,87.5,2.45,11.5,351.5,71.1,47.41
2016,4,14,8,0,675.0,93.0,2.5,12.0,401.0,122.67,72.07
2016,4,14,8,15,664.0,110.0,2.55,12.0,441.5,180.63,116.91
2016,4,14,8,30,653.0,127.0,2.6,12.0,482.0,237.38,166.53
2016,4,14,8,45,692.0,141.0,2.65,12.5,546.5,304.09,223.82
2016,4,14,9,0,731.0,155.0,2.7,13.0,611.0,375.29,284.71
2016,4,14,9,15,748.5,159.0,2.7,13.0,653.0,433.68,335.61
2016,4,14,9,30,766.0,163.0,2.7,13.0,695.0,493.11,386.11
2016,4,14,9,45,790.0,160.5,2.75,13.5,733.5,550.99,433.45
2016,4,14,10,0,814.0,158.0,2.8,14.0,772.0,610.85,480.85
2016,4,14,10,15,823.0,160.0,2.85,14.0,801.5,664.29,522.98
2016,4,14,10,30,832.0,162.0,2.9,14.0,831.0,716.65,563.28
2016,4,14,10,45,693.5,233.0,2.95,14.0,801.0,726.35,568.84
2016,4,14,11,0,555.0,304.0,3.0,14.0,771.0,719.83,562.01
2016,4,14,11,15,686.0,247.5,3.05,14.0,835.0,803.61,626.13
2016,4,14,11,30,817.0,191.0,3.1,14.0,899.0,887.04,687.28
2016,4,14,11,45,808.5,198.5,3.2,14.0,904.0,918.52,709.02
2016,4,14,12,0,800.0,206.0,3.3,14.0,909.0,953.42,733.58
2016,4,14,12,15,543.5,315.0,3.35,14.0,792.5,844.4,652.72
2016,4,14,12,30,287.0,424.0,3.4,14.0,676.0,713.75,552.89
2016,4,14,12,45,572.5,293.5,3.5,14.0,790.0,884.46,685.57
2016,4,14,13,0,858.0,163.0,3.6,14.0,904.0,1043.52,798.81
2016,4,14,13,15,853.5,162.0,3.65,14.0,887.5,1050.35,802.96
2016,4,14,13,30,849.0,161.0,3.7,14.0,871.0,1053.35,806.02
2016,4,14,13,45,839.0,161.0,3.75,14.0,846.0,1048.02,803.56
2016,4,14,14,0,829.0,161.0,3.8,14.0,821.0,1038.91,798.72
2016,4,14,14,15,819.5,158.5,3.8,14.0,789.5,1024.0,789.66
2016,4,14,14,30,810.0,156.0,3.8,14.0,758.0,1005.53,778.29
2016,4,14,14,45,804.5,148.5,3.85,14.0,721.5,982.24,763.97
2016,4,14,15,0,799.0,141.0,3.9,14.0,685.0,955.52,747.27
2016,4,14,15,15,502.0,207.5,3.9,13.5,542.0,732.43,586.23
2016,4,14,15,30,205.0,274.0,3.9,13.0,399.0,489.67,396.79
2016,4,14,15,45,470.5,195.5,3.9,13.0,452.0,665.01,541.53
2016,4,14,16,0,736.0,117.0,3.9,13.0,505.0,794.82,642.92
2016,4,14,16,15,706.0,112.0,3.85,12.5,454.0,737.57,601.82
2016,4,14,16,30,676.0,107.0,3.8,12.0,403.0,679.98,560.81
2016,4,14,16,45,635.5,100.0,3.8,12.0,350.5,612.41,509.64
2016,4,14,17,0,595.0,93.0,3.8,12.0,298.0,546.25,457.14
2016,4,14,17,15,536.5,84.5,3.7,11.5,246.0,468.75,394.13
2016,4,14,17,30,478.0,76.0,3.6,11.0,194.0,395.33,332.21
2016,4,14,17,45,391.5,64.0,3.5,11.0,145.5,306.19,254.68
2016,4,14,18,0,305.0,52.0,3.4,11.0,97.0,229.46,185.93
2016,4,14,18,15,186.0,35.5,3.35,10.5,59.5,142.91,106.68
2016,4,14,18,30,67.0,19.0,3.3,10.0,22.0,52.62,0.0
2016,4,14,18,45,33.5,9.5,3.3,10.0,11.0,18.95,0.0
2016,4,14,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,12.5,3.1,7.5,19.5,11.37,0.0
2016,4,15,6,0,206.0,25.0,3.1,8.0,39.0,20.48,8.51
2016,4,15,6,15,327.5,37.5,3.0,8.5,83.0,30.17,20.85
2016,4,15,6,30,449.0,50.0,2.9,9.0,127.0,39.49,29.88
2016,4,15,6,45,521.5,59.5,2.85,9.5,178.5,45.7,35.83
2016,4,15,7,0,594.0,69.0,2.8,10.0,230.0,51.68,41.35
2016,4,15,7,15,644.0,76.0,2.7,10.5,284.0,55.31,44.56
2016,4,15,7,30,694.0,83.0,2.6,11.0,338.0,58.79,47.53
2016,4,15,7,45,727.5,88.5,2.55,11.5,391.5,75.41,48.78
2016,4,15,8,0,761.0,94.0,2.5,12.0,445.0,132.48,76.55
2016,4,15,8,15,787.0,98.5,2.4,12.5,496.5,196.71,124.44
2016,4,15,8,30,813.0,103.0,2.3,13.0,548.0,258.48,176.65
2016,4,15,8,45,834.0,105.5,2.25,13.5,596.0,319.9,231.01
2016,4,15,9,0,855.0,108.0,2.2,14.0,644.0,383.09,286.66
2016,4,15,9,15,869.0,110.5,2.1,14.0,687.0,444.95,340.61
2016,4,15,9,30,883.0,113.0,2.0,14.0,730.0,507.16,393.09
2016,4,15,9,45,900.0,112.0,1.95,14.5,768.5,568.84,442.69
2016,4,15,10,0,917.0,111.0,1.9,15.0,807.0,628.68,489.06
2016,4,15,10,15,924.5,113.0,1.95,15.0,837.0,684.88,532.62
2016,4,15,10,30,932.0,115.0,2.0,15.0,867.0,739.55,573.89
2016,4,15,10,45,938.0,115.5,2.05,15.5,890.0,789.98,609.72
2016,4,15,11,0,944.0,116.0,2.1,16.0,913.0,838.23,641.55
2016,4,15,11,15,946.5,116.5,2.2,16.0,928.0,881.25,671.11
2016,4,15,11,30,949.0,117.0,2.3,16.0,943.0,921.38,698.62
2016,4,15,11,45,951.0,117.0,2.45,16.5,950.0,957.54,722.52
2016,4,15,12,0,953.0,117.0,2.6,17.0,957.0,990.45,744.16
2016,4,15,12,15,952.0,117.0,2.7,17.0,955.5,1017.14,762.59
2016,4,15,12,30,951.0,117.0,2.8,17.0,954.0,1040.15,778.7
2016,4,15,12,45,949.5,116.0,2.9,17.0,944.5,1057.86,791.44
2016,4,15,13,0,948.0,115.0,3.0,17.0,935.0,1071.67,801.77
2016,4,15,13,15,943.5,114.0,3.05,17.0,917.5,1078.5,807.18
2016,4,15,13,30,939.0,113.0,3.1,17.0,900.0,1081.3,810.14
2016,4,15,13,45,931.5,112.0,3.15,17.0,874.5,1077.04,808.6
2016,4,15,14,0,924.0,111.0,3.2,17.0,849.0,1068.8,804.61
2016,4,15,14,15,915.5,109.5,3.25,17.0,816.5,1055.12,797.14
2016,4,15,14,30,907.0,108.0,3.3,17.0,784.0,1037.68,787.27
2016,4,15,14,45,894.0,106.5,3.35,17.0,745.5,1012.2,772.01
2016,4,15,15,0,881.0,105.0,3.4,17.0,707.0,983.42,754.51
2016,4,15,15,15,865.5,102.5,3.45,16.5,663.0,957.68,740.45
2016,4,15,15,30,850.0,100.0,3.5,16.0,619.0,919.15,717.22
2016,4,15,15,45,829.0,96.5,3.55,16.0,570.5,871.99,686.22
2016,4,15,16,0,808.0,93.0,3.6,16.0,522.0,822.94,653.39
2016,4,15,16,15,781.5,89.0,3.65,15.5,470.0,767.22,616.15
2016,4,15,16,30,755.0,85.0,3.7,15.0,418.0,710.69,577.32
2016,4,15,16,45,718.5,80.0,3.75,15.0,365.0,649.03,532.34
2016,4,15,17,0,682.0,75.0,3.8,15.0,312.0,584.69,483.3
2016,4,15,17,15,629.5,68.5,3.75,14.5,258.5,509.65,423.41
2016,4,15,17,30,577.0,62.0,3.7,14.0,205.0,438.12,363.94
2016,4,15,17,45,497.0,53.0,3.7,13.5,155.5,352.91,290.98
2016,4,15,18,0,417.0,44.0,3.7,13.0,106.0,275.38,222.06
2016,4,15,18,15,288.0,31.0,3.65,12.5,66.0,181.49,136.34
2016,4,15,18,30,159.0,18.0,3.6,12.0,26.0,92.76,0.0
2016,4,15,18,45,79.5,9.0,3.55,12.0,13.0,32.62,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,13.0,0.75,11.5,21.0,11.82,0.0
2016,4,16,6,0,223.0,26.0,0.7,12.0,42.0,21.26,9.89
2016,4,16,6,15,335.0,38.5,0.7,12.5,85.5,30.9,21.28
2016,4,16,6,30,447.0,51.0,0.7,13.0,129.0,40.17,30.09
2016,4,16,6,45,516.5,60.0,0.7,14.0,179.5,45.91,35.42
2016,4,16,7,0,586.0,69.0,0.7,15.0,230.0,51.44,40.35
2016,4,16,7,15,634.5,76.0,0.65,15.0,283.5,55.06,43.56
2016,4,16,7,30,683.0,83.0,0.6,15.0,337.0,58.52,46.54
2016,4,16,7,45,715.0,89.0,0.55,15.5,390.0,76.98,48.47
2016,4,16,8,0,747.0,95.0,0.5,16.0,443.0,133.5,76.11
2016,4,16,8,15,772.0,99.5,0.5,16.5,493.5,196.71,122.2
2016,4,16,8,30,797.0,104.0,0.5,17.0,544.0,257.3,171.81
2016,4,16,8,45,812.5,109.5,0.55,17.5,590.5,318.67,224.27
2016,4,16,9,0,828.0,115.0,0.6,18.0,637.0,381.2,277.27
2016,4,16,9,15,842.5,118.0,0.6,18.0,679.0,442.09,328.04
2016,4,16,9,30,857.0,121.0,0.6,18.0,721.0,503.44,377.5
2016,4,16,9,45,873.5,120.0,0.65,18.5,759.0,562.45,423.25
2016,4,16,10,0,890.0,119.0,0.7,19.0,797.0,621.31,467.29
2016,4,16,10,15,897.5,120.5,0.7,19.0,826.5,675.68,507.04
2016,4,16,10,30,905.0,122.0,0.7,19.0,856.0,728.55,544.53
2016,4,16,10,45,917.5,119.0,0.75,19.5,880.5,779.24,579.1
2016,4,16,11,0,930.0,116.0,0.8,20.0,905.0,828.27,609.96
2016,4,16,11,15,933.0,116.5,0.85,20.0,919.5,871.02,637.54
2016,4,16,11,30,936.0,117.0,0.9,20.0,934.0,910.98,663.22
2016,4,16,11,45,939.0,116.5,1.0,20.5,941.5,947.0,685.9
2016,4,16,12,0,942.0,116.0,1.1,21.0,949.0,979.85,706.52
2016,4,16,12,15,941.5,115.5,1.15,21.0,947.5,1006.11,723.45
2016,4,16,12,30,941.0,115.0,1.2,21.0,946.0,1028.74,738.25
2016,4,16,12,45,939.5,114.0,1.3,21.0,937.0,1046.15,750.86
2016,4,16,13,0,938.0,113.0,1.4,21.0,928.0,1059.7,761.22
2016,4,16,13,15,934.0,112.5,1.45,20.5,910.5,1067.36,768.67
2016,4,16,13,30,930.0,112.0,1.5,20.0,893.0,1071.05,773.87
2016,4,16,13,45,924.5,110.0,1.55,20.0,868.5,1067.62,773.32
2016,4,16,14,0,919.0,108.0,1.6,20.0,844.0,1060.23,770.49
2016,4,16,14,15,911.0,106.5,1.6,20.0,812.5,1046.99,763.28
2016,4,16,14,30,903.0,105.0,1.6,20.0,781.0,1030.01,753.87
2016,4,16,14,45,887.0,105.5,1.65,20.0,742.0,1003.83,739.4
2016,4,16,15,0,871.0,106.0,1.7,20.0,703.0,974.53,722.9
2016,4,16,15,15,856.0,103.5,1.65,20.0,660.0,949.47,707.78
2016,4,16,15,30,841.0,101.0,1.6,20.0,617.0,911.62,684.09
2016,4,16,15,45,805.5,103.5,1.6,20.0,566.5,858.89,650.88
2016,4,16,16,0,770.0,106.0,1.6,20.0,516.0,805.0,616.41
2016,4,16,16,15,701.5,102.5,1.55,19.5,448.5,721.49,560.85
2016,4,16,16,30,633.0,99.0,1.5,19.0,381.0,636.05,502.3
2016,4,16,16,45,551.0,107.0,1.45,18.5,330.5,557.18,445.32
2016,4,16,17,0,469.0,115.0,1.4,18.0,280.0,478.56,385.78
2016,4,16,17,15,427.5,101.0,1.3,17.5,232.0,412.89,334.86
2016,4,16,17,30,386.0,87.0,1.2,17.0,184.0,350.3,284.34
2016,4,16,17,45,314.0,72.0,1.1,17.0,139.0,273.71,220.26
2016,4,16,18,0,242.0,57.0,1.0,17.0,94.0,204.58,160.88
2016,4,16,18,15,121.0,40.0,1.0,16.5,58.5,111.72,81.6
2016,4,16,18,30,0.0,23.0,1.0,16.0,23.0,23.18,0.0
2016,4,16,18,45,0.0,11.5,1.0,16.0,11.5,10.46,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.0,0.65,13.0,21.5,12.73,0.0
2016,4,17,6,0,200.0,28.0,0.7,13.0,43.0,21.94,11.08
2016,4,17,6,15,305.0,41.5,0.75,13.0,86.0,33.39,23.47
2016,4,17,6,30,410.0,55.0,0.8,13.0,129.0,43.41,32.99
2016,4,17,6,45,484.0,64.5,0.9,13.5,179.5,49.42,38.63
2016,4,17,7,0,558.0,74.0,1.0,14.0,230.0,55.22,43.86
2016,4,17,7,15,606.5,81.5,1.0,14.5,282.5,59.03,47.16
2016,4,17,7,30,655.0,89.0,1.0,15.0,335.0,62.68,50.19
2016,4,17,7,45,692.5,94.0,1.0,15.5,388.0,81.51,51.7
2016,4,17,8,0,730.0,99.0,1.0,16.0,441.0,136.41,79.01
2016,4,17,8,15,755.5,103.5,1.0,16.0,492.0,193.72,121.15
2016,4,17,8,30,781.0,108.0,1.0,16.0,543.0,258.52,175.02
2016,4,17,8,45,802.0,111.5,1.05,16.5,590.0,318.74,226.98
2016,4,17,9,0,823.0,115.0,1.1,17.0,637.0,380.78,280.15
2016,4,17,9,15,837.5,118.0,1.15,17.5,679.0,441.31,331.04
2016,4,17,9,30,852.0,121.0,1.2,18.0,721.0,502.29,380.62
2016,4,17,9,45,868.5,120.5,1.25,18.5,759.0,561.39,427.13
2016,4,17,10,0,885.0,120.0,1.3,19.0,797.0,620.35,471.92
2016,4,17,10,15,893.0,121.5,1.3,19.0,827.0,674.69,512.49
2016,4,17,10,30,901.0,123.0,1.3,19.0,857.0,727.6,550.85
2016,4,17,10,45,906.5,124.5,1.35,19.5,879.5,777.04,585.18
2016,4,17,11,0,912.0,126.0,1.4,20.0,902.0,824.36,615.49
2016,4,17,11,15,915.0,127.0,1.45,20.0,917.0,866.88,643.45
2016,4,17,11,30,918.0,128.0,1.5,20.0,932.0,906.67,669.49
2016,4,17,11,45,919.0,128.5,1.55,20.5,939.0,941.34,690.77
2016,4,17,12,0,920.0,129.0,1.6,21.0,946.0,972.82,709.91
2016,4,17,12,15,920.0,129.0,1.55,21.0,944.5,999.56,725.9
2016,4,17,12,30,920.0,129.0,1.5,21.0,943.0,1022.8,739.64
2016,4,17,12,45,918.5,128.0,1.5,21.5,934.0,1039.95,748.95
2016,4,17,13,0,917.0,127.0,1.5,22.0,925.0,1053.33,756.02
2016,4,17,13,15,912.5,126.0,1.4,22.0,908.0,1059.86,758.71
2016,4,17,13,30,908.0,125.0,1.3,22.0,891.0,1062.49,759.08
2016,4,17,13,45,903.0,123.0,1.25,22.0,866.5,1059.66,757.13
2016,4,17,14,0,898.0,121.0,1.2,22.0,842.0,1052.94,752.99
2016,4,17,14,15,889.5,119.0,1.1,22.0,810.5,1038.89,743.5
2016,4,17,14,30,881.0,117.0,1.0,22.0,779.0,1021.18,731.92
2016,4,17,14,45,871.5,113.5,0.95,22.0,741.5,997.27,717.6
2016,4,17,15,0,862.0,110.0,0.9,22.0,704.0,980.16,707.71
2016,4,17,15,15,847.5,107.0,0.8,22.0,660.5,945.15,685.47
2016,4,17,15,30,833.0,104.0,0.7,22.0,617.0,907.37,661.63
2016,4,17,15,45,815.0,100.0,0.65,22.0,569.5,862.77,634.23
2016,4,17,16,0,797.0,96.0,0.6,22.0,522.0,816.13,605.24
2016,4,17,16,15,771.0,91.5,0.55,21.5,471.0,760.62,570.95
2016,4,17,16,30,745.0,87.0,0.5,21.0,420.0,704.32,535.34
2016,4,17,16,45,710.5,81.5,0.45,21.0,367.5,644.02,494.93
2016,4,17,17,0,676.0,76.0,0.4,21.0,315.0,580.83,450.6
2016,4,17,17,15,626.0,69.0,0.45,20.5,262.0,507.12,397.72
2016,4,17,17,30,576.0,62.0,0.5,20.0,209.0,436.71,344.52
2016,4,17,17,45,501.0,53.0,0.55,19.5,159.5,354.34,279.23
2016,4,17,18,0,426.0,44.0,0.6,19.0,110.0,279.12,216.65
2016,4,17,18,15,308.0,31.5,0.65,18.5,69.5,189.89,139.72
2016,4,17,18,30,190.0,19.0,0.7,18.0,29.0,106.29,25.62
2016,4,17,18,45,95.0,9.5,0.8,17.5,14.5,37.75,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.0,0.6,14.5,24.5,12.73,0.0
2016,4,18,6,0,249.0,28.0,0.6,15.0,49.0,22.81,12.2
2016,4,18,6,15,356.5,40.5,0.55,15.0,93.5,32.39,22.5
2016,4,18,6,30,464.0,53.0,0.5,15.0,138.0,41.59,31.17
2016,4,18,6,45,531.0,62.5,0.5,15.5,189.5,47.7,36.83
2016,4,18,7,0,598.0,72.0,0.5,16.0,241.0,53.56,42.07
2016,4,18,7,15,645.5,78.5,0.5,16.5,295.0,56.7,44.72
2016,4,18,7,30,693.0,85.0,0.5,17.0,349.0,59.71,47.17
2016,4,18,7,45,723.5,91.5,0.5,17.5,401.5,82.04,50.28
2016,4,18,8,0,754.0,98.0,0.5,18.0,454.0,139.36,79.38
2016,4,18,8,15,779.0,102.5,0.5,18.5,505.5,203.14,126.01
2016,4,18,8,30,804.0,107.0,0.5,19.0,557.0,264.13,175.7
2016,4,18,8,45,823.0,110.5,0.55,19.5,604.0,325.16,227.41
2016,4,18,9,0,842.0,114.0,0.6,20.0,651.0,387.74,279.93
2016,4,18,9,15,856.0,117.0,0.6,20.0,693.5,449.12,330.65
2016,4,18,9,30,870.0,120.0,0.6,20.0,736.0,510.87,379.93
2016,4,18,9,45,886.0,119.0,0.65,20.5,773.5,570.99,426.0
2016,4,18,10,0,902.0,118.0,0.7,21.0,811.0,629.39,469.27
2016,4,18,10,15,909.5,120.0,0.7,21.0,841.0,684.62,509.19
2016,4,18,10,30,917.0,122.0,0.7,21.0,871.0,738.35,546.83
2016,4,18,10,45,923.0,122.5,0.75,21.0,893.5,787.89,581.22
2016,4,18,11,0,929.0,123.0,0.8,21.0,916.0,835.29,611.91
2016,4,18,11,15,932.0,123.5,0.8,21.0,931.0,877.91,638.41
2016,4,18,11,30,935.0,124.0,0.8,21.0,946.0,917.73,662.9
2016,4,18,11,45,935.0,125.0,0.85,21.5,952.0,952.44,683.65
2016,4,18,12,0,935.0,126.0,0.9,22.0,958.0,983.85,702.29
2016,4,18,12,15,934.0,126.5,0.85,22.0,957.0,1010.42,717.23
2016,4,18,12,30,933.0,127.0,0.8,22.0,956.0,1033.4,729.94
2016,4,18,12,45,924.0,130.5,0.8,22.0,944.5,1047.88,738.62
2016,4,18,13,0,915.0,134.0,0.8,22.0,933.0,1058.42,745.15
2016,4,18,13,15,910.5,133.0,0.8,21.5,916.0,1064.97,750.88
2016,4,18,13,30,906.0,132.0,0.8,21.0,899.0,1067.62,754.46
2016,4,18,13,45,892.5,134.5,0.85,21.0,872.5,1060.94,752.29
2016,4,18,14,0,879.0,137.0,0.9,21.0,846.0,1062.51,755.4
2016,4,18,14,15,870.0,135.5,0.9,21.0,814.0,1048.61,747.93
2016,4,18,14,30,861.0,134.0,0.9,21.0,782.0,1031.04,738.51
2016,4,18,14,45,743.0,165.0,0.9,21.0,705.0,945.76,686.52
2016,4,18,15,0,625.0,196.0,0.9,21.0,628.0,853.6,629.51
2016,4,18,15,15,707.0,162.0,0.9,20.5,622.0,880.95,651.41
2016,4,18,15,30,789.0,128.0,0.9,20.0,616.0,893.76,662.37
2016,4,18,15,45,764.5,125.0,0.95,20.0,567.5,851.55,636.97
2016,4,18,16,0,740.0,122.0,1.0,20.0,519.0,802.12,606.91
2016,4,18,16,15,573.5,138.5,1.0,19.5,428.5,657.02,509.0
2016,4,18,16,30,407.0,155.0,1.0,19.0,338.0,517.07,408.0
2016,4,18,16,45,364.5,146.5,1.05,18.5,295.0,458.68,366.49
2016,4,18,17,0,322.0,138.0,1.1,18.0,252.0,390.36,315.22
2016,4,18,17,15,295.0,118.0,1.15,17.5,210.0,335.23,272.61
2016,4,18,17,30,268.0,98.0,1.2,17.0,168.0,281.95,229.67
2016,4,18,17,45,226.0,78.5,1.25,16.5,128.0,223.39,180.68
2016,4,18,18,0,184.0,59.0,1.3,16.0,88.0,168.8,133.59
2016,4,18,18,15,115.0,40.0,1.3,15.5,55.5,107.62,79.84
2016,4,18,18,30,46.0,21.0,1.3,15.0,23.0,42.8,11.44
2016,4,18,18,45,23.0,10.5,1.35,14.5,11.5,16.59,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,15.5,0.9,13.0,25.5,12.23,0.0
2016,4,19,6,0,227.0,31.0,0.9,13.0,51.0,24.26,13.92
2016,4,19,6,15,332.0,44.5,0.85,13.5,95.5,35.79,25.67
2016,4,19,6,30,437.0,58.0,0.8,14.0,140.0,45.74,34.99
2016,4,19,6,45,516.5,65.5,0.75,14.5,192.5,49.99,39.02
2016,4,19,7,0,596.0,73.0,0.7,15.0,245.0,54.17,42.77
2016,4,19,7,15,643.0,80.0,0.65,15.5,298.5,57.66,45.75
2016,4,19,7,30,690.0,87.0,0.6,16.0,352.0,61.0,48.49
2016,4,19,7,45,727.5,91.0,0.6,16.5,405.5,83.25,50.56
2016,4,19,8,0,765.0,95.0,0.6,17.0,459.0,145.02,83.66
2016,4,19,8,15,789.5,99.0,0.65,17.0,510.0,203.33,126.6
2016,4,19,8,30,814.0,103.0,0.7,17.0,561.0,264.4,177.44
2016,4,19,8,45,829.0,108.0,0.75,17.5,607.5,326.08,230.47
2016,4,19,9,0,844.0,113.0,0.8,18.0,654.0,388.83,283.85
2016,4,19,9,15,858.0,116.0,0.85,18.5,696.5,450.25,334.88
2016,4,19,9,30,872.0,119.0,0.9,19.0,739.0,512.03,384.43
2016,4,19,9,45,875.5,124.5,0.95,19.5,774.0,570.62,429.89
2016,4,19,10,0,879.0,130.0,1.0,20.0,809.0,627.93,472.73
2016,4,19,10,15,887.0,132.0,1.0,20.0,838.5,681.76,512.23
2016,4,19,10,30,895.0,134.0,1.0,20.0,868.0,734.76,549.96
2016,4,19,10,45,895.0,138.5,1.05,20.0,889.5,782.52,583.63
2016,4,19,11,0,895.0,143.0,1.1,20.0,911.0,827.77,613.72
2016,4,19,11,15,734.5,232.0,1.05,20.0,869.0,829.96,611.89
2016,4,19,11,30,574.0,321.0,1.0,20.0,827.0,808.41,593.34
2016,4,19,11,45,538.0,338.0,1.0,20.5,815.5,818.41,598.43
2016,4,19,12,0,502.0,355.0,1.0,21.0,804.0,824.35,600.34
2016,4,19,12,15,492.0,356.5,1.0,21.0,796.0,836.01,607.9
2016,4,19,12,30,482.0,358.0,1.0,21.0,788.0,844.98,613.65
2016,4,19,12,45,495.5,350.0,1.05,21.0,788.0,864.96,627.98
2016,4,19,13,0,509.0,342.0,1.1,21.0,788.0,882.78,640.82
2016,4,19,13,15,463.5,348.5,1.15,20.5,749.0,853.62,623.06
2016,4,19,13,30,418.0,355.0,1.2,20.0,710.0,821.35,603.52
2016,4,19,13,45,348.0,368.5,1.25,20.0,658.5,754.9,559.18
2016,4,19,14,0,278.0,382.0,1.3,20.0,607.0,701.75,522.92
2016,4,19,14,15,236.0,373.0,1.35,19.5,559.0,633.6,477.69
2016,4,19,14,30,194.0,364.0,1.4,19.0,511.0,582.7,443.24
2016,4,19,14,45,188.5,345.0,1.45,19.0,482.0,556.47,426.08
2016,4,19,15,0,183.0,326.0,1.5,19.0,453.0,529.36,407.89
2016,4,19,15,15,124.5,297.0,1.5,18.5,381.0,439.95,342.37
2016,4,19,15,30,66.0,268.0,1.5,18.0,309.0,335.87,263.96
2016,4,19,15,45,93.0,252.5,1.55,17.5,305.5,343.4,272.68
2016,4,19,16,0,120.0,237.0,1.6,17.0,302.0,364.29,291.0
2016,4,19,16,15,65.0,196.5,1.6,16.5,231.5,255.39,205.32
2016,4,19,16,30,10.0,156.0,1.6,16.0,161.0,155.21,123.97
2016,4,19,16,45,181.5,139.5,1.6,16.0,205.0,300.75,247.35
2016,4,19,17,0,353.0,123.0,1.6,16.0,249.0,406.54,333.53
2016,4,19,17,15,302.5,111.5,1.55,15.5,207.5,331.25,272.64
2016,4,19,17,30,252.0,100.0,1.5,15.0,166.0,274.58,225.82
2016,4,19,17,45,223.0,79.5,1.45,15.0,128.0,222.56,181.34
2016,4,19,18,0,194.0,59.0,1.4,15.0,90.0,172.98,137.72
2016,4,19,18,15,125.0,40.5,1.3,14.5,57.5,111.91,83.89
2016,4,19,18,30,56.0,22.0,1.2,14.0,25.0,53.18,19.66
2016,4,19,18,45,28.0,11.0,1.15,14.0,12.5,18.57,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.0,15.5,1.6,12.0,26.5,12.21,0.0
2016,4,20,6,0,240.0,31.0,1.7,12.0,53.0,24.23,14.3
2016,4,20,6,15,341.5,43.5,1.7,12.5,97.0,34.68,24.85
2016,4,20,6,30,443.0,56.0,1.7,13.0,141.0,43.75,33.39
2016,4,20,6,45,507.0,65.0,1.75,13.5,191.0,49.31,38.57
2016,4,20,7,0,571.0,74.0,1.8,14.0,241.0,54.66,43.36
2016,4,20,7,15,311.5,113.0,1.75,14.0,206.5,79.53,65.4
2016,4,20,7,30,52.0,152.0,1.7,14.0,172.0,118.28,99.21
2016,4,20,7,45,131.5,177.0,1.65,14.5,237.5,135.81,106.06
2016,4,20,8,0,211.0,202.0,1.6,15.0,303.0,173.91,130.65
2016,4,20,8,15,288.0,212.0,1.55,15.5,366.0,207.06,152.65
2016,4,20,8,30,365.0,222.0,1.5,16.0,429.0,255.05,188.61
2016,4,20,8,45,263.5,260.0,1.5,16.5,416.0,281.88,214.6
2016,4,20,9,0,162.0,298.0,1.5,17.0,403.0,299.76,231.7
2016,4,20,9,15,229.0,309.5,1.45,17.0,468.0,351.13,271.09
2016,4,20,9,30,296.0,321.0,1.4,17.0,533.0,408.83,315.21
2016,4,20,9,45,339.0,326.5,1.4,17.0,581.0,458.4,353.16
2016,4,20,10,0,382.0,332.0,1.4,17.0,629.0,512.01,393.66
2016,4,20,10,15,477.5,309.0,1.4,17.0,693.0,580.26,444.92
2016,4,20,10,30,573.0,286.0,1.4,17.0,757.0,655.01,499.95
2016,4,20,10,45,520.5,313.5,1.4,17.5,750.5,674.0,511.45
2016,4,20,11,0,468.0,341.0,1.4,18.0,744.0,687.32,518.95
2016,4,20,11,15,694.0,231.0,1.35,18.0,839.0,796.45,599.07
2016,4,20,11,30,920.0,121.0,1.3,18.0,934.0,902.98,669.99
2016,4,20,11,45,908.0,130.0,1.3,18.0,938.0,933.98,688.68
2016,4,20,12,0,896.0,139.0,1.3,18.0,942.0,961.14,705.76
2016,4,20,12,15,692.5,248.5,1.3,18.0,868.5,921.21,679.1
2016,4,20,12,30,489.0,358.0,1.3,18.0,795.0,851.46,628.14
2016,4,20,12,45,533.5,337.5,1.3,18.0,810.0,889.52,655.7
2016,4,20,13,0,578.0,317.0,1.3,18.0,825.0,925.86,680.68
2016,4,20,13,15,546.5,320.0,1.3,18.0,793.0,907.77,668.31
2016,4,20,13,30,515.0,323.0,1.3,18.0,761.0,886.51,654.53
2016,4,20,13,45,498.5,315.5,1.3,18.0,730.0,866.77,642.31
2016,4,20,14,0,482.0,308.0,1.3,18.0,699.0,844.41,628.31
2016,4,20,14,15,503.5,286.5,1.3,17.5,681.0,843.11,630.7
2016,4,20,14,30,525.0,265.0,1.3,17.0,663.0,838.61,630.78
2016,4,20,14,45,672.0,196.0,1.3,17.0,680.0,909.19,682.19
2016,4,20,15,0,819.0,127.0,1.3,17.0,697.0,956.82,714.22
2016,4,20,15,15,802.5,123.5,1.25,17.0,654.0,920.27,690.29
2016,4,20,15,30,786.0,120.0,1.2,17.0,611.0,881.17,665.63
2016,4,20,15,45,768.0,115.0,1.2,17.0,564.0,836.78,637.88
2016,4,20,16,0,750.0,110.0,1.2,17.0,517.0,795.24,611.73
2016,4,20,16,15,658.5,115.0,1.15,16.5,447.5,699.18,546.9
2016,4,20,16,30,567.0,120.0,1.1,16.0,378.0,607.02,482.52
2016,4,20,16,45,533.5,110.0,1.05,16.0,329.0,545.94,438.02
2016,4,20,17,0,500.0,100.0,1.0,16.0,280.0,479.86,388.17
2016,4,20,17,15,440.5,93.5,0.9,15.5,234.0,410.23,333.8
2016,4,20,17,30,381.0,87.0,0.8,15.0,188.0,345.49,281.44
2016,4,20,17,45,326.5,71.5,0.75,14.5,144.5,277.93,225.4
2016,4,20,18,0,272.0,56.0,0.7,14.0,101.0,215.76,171.99
2016,4,20,18,15,186.0,39.5,0.6,13.5,65.0,144.87,109.98
2016,4,20,18,30,100.0,23.0,0.5,13.0,29.0,78.07,36.0
2016,4,20,18,45,50.0,11.5,0.45,13.0,14.5,25.73,0.0
2016,4,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,16.0,1.3,12.5,16.5,14.08,0.0
2016,4,21,6,0,14.0,32.0,1.3,13.0,33.0,27.32,17.08
2016,4,21,6,15,38.5,53.0,1.3,13.0,59.5,43.94,32.97
2016,4,21,6,30,63.0,74.0,1.3,13.0,86.0,58.56,46.54
2016,4,21,6,45,78.5,96.5,1.35,13.5,116.5,74.84,61.24
2016,4,21,7,0,94.0,119.0,1.4,14.0,147.0,90.66,75.21
2016,4,21,7,15,111.0,140.0,1.4,14.0,179.0,105.12,87.83
2016,4,21,7,30,128.0,161.0,1.4,14.0,211.0,119.16,99.85
2016,4,21,7,45,78.5,172.5,1.45,14.5,204.5,137.2,108.14
2016,4,21,8,0,29.0,184.0,1.5,15.0,198.0,149.5,118.1
2016,4,21,8,15,43.0,211.5,1.5,15.0,234.5,176.85,139.25
2016,4,21,8,30,57.0,239.0,1.5,15.0,271.0,206.59,162.36
2016,4,21,8,45,85.0,268.0,1.5,15.0,321.0,243.8,191.07
2016,4,21,9,0,113.0,297.0,1.5,15.0,371.0,285.04,223.05
2016,4,21,9,15,162.0,317.5,1.5,15.0,430.5,330.08,257.75
2016,4,21,9,30,211.0,338.0,1.5,15.0,490.0,383.98,299.29
2016,4,21,9,45,514.0,243.0,1.55,15.5,637.0,481.83,374.49
2016,4,21,10,0,817.0,148.0,1.6,16.0,784.0,609.74,471.69
2016,4,21,10,15,427.0,246.5,1.65,16.0,580.0,495.0,385.34
2016,4,21,10,30,37.0,345.0,1.7,16.0,376.0,332.77,258.14
2016,4,21,10,45,29.5,331.0,1.75,16.5,356.5,319.65,248.26
2016,4,21,11,0,22.0,317.0,1.8,17.0,337.0,300.16,232.76
2016,4,21,11,15,25.0,334.0,1.8,17.0,357.0,326.76,253.03
2016,4,21,11,30,28.0,351.0,1.8,17.0,377.0,348.89,269.6
2016,4,21,11,45,29.0,353.5,1.85,17.0,380.0,355.89,274.84
2016,4,21,12,0,30.0,356.0,1.9,17.0,383.0,362.83,280.14
2016,4,21,12,15,18.5,271.5,1.95,17.0,288.0,263.76,204.63
2016,4,21,12,30,7.0,187.0,2.0,17.0,193.0,175.32,135.75
2016,4,21,12,45,27.5,289.0,2.05,17.0,313.5,303.13,236.2
2016,4,21,13,0,48.0,391.0,2.1,17.0,434.0,429.36,331.57
2016,4,21,13,15,197.5,391.0,2.1,17.0,560.5,599.4,460.88
2016,4,21,13,30,347.0,391.0,2.1,17.0,687.0,772.27,586.08
2016,4,21,13,45,316.0,387.5,2.15,17.0,651.0,741.94,563.61
2016,4,21,14,0,285.0,384.0,2.2,17.0,615.0,709.97,541.64
2016,4,21,14,15,261.5,372.5,2.2,17.0,578.5,675.56,517.8
2016,4,21,14,30,238.0,361.0,2.2,17.0,542.0,622.18,480.37
2016,4,21,14,45,212.0,345.0,2.2,17.0,500.5,578.52,449.33
2016,4,21,15,0,186.0,329.0,2.2,17.0,459.0,534.62,417.61
2016,4,21,15,15,182.0,307.5,2.2,16.5,428.5,505.27,397.85
2016,4,21,15,30,178.0,286.0,2.2,16.0,398.0,475.17,377.13
2016,4,21,15,45,250.5,253.0,2.2,16.0,397.0,515.22,410.85
2016,4,21,16,0,323.0,220.0,2.2,16.0,396.0,532.43,426.91
2016,4,21,16,15,289.0,202.5,2.2,15.5,348.5,474.25,383.58
2016,4,21,16,30,255.0,185.0,2.2,15.0,301.0,417.61,340.82
2016,4,21,16,45,158.5,164.0,2.2,15.0,233.5,299.42,245.95
2016,4,21,17,0,62.0,143.0,2.2,15.0,166.0,191.83,156.81
2016,4,21,17,15,52.5,121.5,2.15,14.5,138.5,160.79,131.47
2016,4,21,17,30,43.0,100.0,2.1,14.0,111.0,130.42,105.91
2016,4,21,17,45,32.0,78.5,2.1,14.0,86.0,99.88,79.5
2016,4,21,18,0,21.0,57.0,2.1,14.0,61.0,70.03,53.41
2016,4,21,18,15,10.5,37.5,2.1,13.5,39.5,43.57,30.11
2016,4,21,18,30,0.0,18.0,2.1,13.0,18.0,15.86,3.85
2016,4,21,18,45,0.0,9.0,2.1,13.0,9.0,8.19,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,3.05,13.0,10.5,9.23,0.0
2016,4,22,6,0,0.0,21.0,3.1,13.0,21.0,18.49,9.88
2016,4,22,6,15,0.0,37.0,3.15,13.0,37.0,32.57,23.04
2016,4,22,6,30,0.0,53.0,3.2,13.0,53.0,46.09,35.51
2016,4,22,6,45,0.0,72.0,3.3,13.0,72.0,61.78,49.79
2016,4,22,7,0,0.0,91.0,3.4,13.0,91.0,77.29,63.72
2016,4,22,7,15,0.0,110.0,3.45,13.0,110.0,92.65,77.28
2016,4,22,7,30,0.0,129.0,3.5,13.0,129.0,107.85,90.5
2016,4,22,7,45,0.0,113.0,3.6,13.0,113.0,97.28,77.26
2016,4,22,8,0,0.0,97.0,3.7,13.0,97.0,85.21,66.85
2016,4,22,8,15,35.5,171.5,3.75,13.0,192.0,147.27,116.86
2016,4,22,8,30,71.0,246.0,3.8,13.0,287.0,214.96,170.81
2016,4,22,8,45,35.5,137.0,3.9,13.5,157.5,128.23,100.64
2016,4,22,9,0,0.0,28.0,4.0,14.0,28.0,24.75,15.2
2016,4,22,9,15,0.0,72.0,4.1,13.5,72.0,63.82,47.96
2016,4,22,9,30,0.0,116.0,4.2,13.0,116.0,102.66,80.18
2016,4,22,9,45,0.0,72.5,4.3,13.0,72.5,64.33,48.22
2016,4,22,10,0,0.0,29.0,4.4,13.0,29.0,25.7,15.91
2016,4,22,10,15,160.0,206.5,4.45,13.0,339.5,288.26,233.27
2016,4,22,10,30,320.0,384.0,4.5,13.0,650.0,565.46,450.09
2016,4,22,10,45,171.5,353.0,4.6,13.0,496.0,447.2,356.55
2016,4,22,11,0,23.0,322.0,4.7,13.0,342.0,305.38,242.53
2016,4,22,11,15,90.5,385.5,4.65,13.0,466.0,427.52,340.05
2016,4,22,11,30,158.0,449.0,4.6,13.0,590.0,559.83,442.13
2016,4,22,11,45,232.0,441.0,4.55,13.0,649.5,628.45,495.24
2016,4,22,12,0,306.0,433.0,4.5,13.0,709.0,711.07,558.04
2016,4,22,12,15,334.5,422.0,4.45,13.0,723.5,741.32,580.68
2016,4,22,12,30,363.0,411.0,4.4,13.0,738.0,771.07,603.12
2016,4,22,12,45,615.0,282.5,4.35,13.0,829.5,915.98,715.2
2016,4,22,13,0,867.0,154.0,4.3,13.0,921.0,1042.26,804.83
2016,4,22,13,15,864.0,153.0,4.3,13.0,905.0,1050.11,809.75
2016,4,22,13,30,861.0,152.0,4.3,13.0,889.0,1054.16,813.16
2016,4,22,13,45,869.5,142.5,4.3,13.0,869.0,1056.89,815.85
2016,4,22,14,0,878.0,133.0,4.3,13.0,849.0,1043.83,807.76
2016,4,22,14,15,869.5,131.5,4.25,13.0,818.0,1041.98,807.19
2016,4,22,14,30,861.0,130.0,4.2,13.0,787.0,1024.76,796.23
2016,4,22,14,45,628.0,208.0,4.2,13.0,675.0,877.66,693.1
2016,4,22,15,0,395.0,286.0,4.2,13.0,563.0,704.68,562.44
2016,4,22,15,15,298.0,286.0,4.15,13.0,487.5,606.82,488.13
2016,4,22,15,30,201.0,286.0,4.1,13.0,412.0,495.72,401.51
2016,4,22,15,45,479.0,200.0,4.05,13.0,470.5,673.51,547.63
2016,4,22,16,0,757.0,114.0,4.0,13.0,529.0,804.93,649.88
2016,4,22,16,15,729.0,109.5,3.95,12.5,478.0,749.27,610.12
2016,4,22,16,30,701.0,105.0,3.9,12.0,427.0,693.11,570.4
2016,4,22,16,45,657.5,100.5,3.85,12.0,374.0,625.43,519.38
2016,4,22,17,0,614.0,96.0,3.8,12.0,321.0,559.33,467.05
2016,4,22,17,15,559.5,88.0,3.7,12.0,268.5,484.37,405.88
2016,4,22,17,30,505.0,80.0,3.6,12.0,216.0,413.09,345.83
2016,4,22,17,45,426.5,69.5,3.5,12.0,167.0,328.05,272.62
2016,4,22,18,0,348.0,59.0,3.4,12.0,118.0,255.08,207.77
2016,4,22,18,15,232.0,44.0,3.3,11.5,77.5,169.3,131.88
2016,4,22,18,30,116.0,29.0,3.2,11.0,37.0,86.26,48.34
2016,4,22,18,45,58.0,14.5,3.1,11.0,18.5,30.88,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
