Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,45,139.0,17.0,2.05,10.5,31.5,13.35,0.0
2016,4,23,6,0,278.0,34.0,2.1,11.0,63.0,27.55,17.85
2016,4,23,6,15,376.5,45.0,2.1,11.0,108.0,35.56,25.96
2016,4,23,6,30,475.0,56.0,2.1,11.0,153.0,43.28,33.34
2016,4,23,6,45,529.0,66.0,2.15,11.5,203.0,49.68,39.26
2016,4,23,7,0,583.0,76.0,2.2,12.0,253.0,55.76,44.71
2016,4,23,7,15,627.0,82.5,2.2,12.0,305.0,58.75,47.34
2016,4,23,7,30,671.0,89.0,2.2,12.0,357.0,61.61,49.77
2016,4,23,7,45,695.5,96.5,2.2,12.5,407.0,91.45,56.03
2016,4,23,8,0,720.0,104.0,2.2,13.0,457.0,147.09,87.97
2016,4,23,8,15,744.0,108.0,2.2,13.0,506.5,203.02,131.24
2016,4,23,8,30,768.0,112.0,2.2,13.0,556.0,266.3,185.53
2016,4,23,8,45,783.5,117.0,2.2,13.5,600.5,325.11,237.64
2016,4,23,9,0,799.0,122.0,2.2,14.0,645.0,385.08,290.26
2016,4,23,9,15,813.0,124.5,2.2,14.0,686.0,443.21,340.86
2016,4,23,9,30,827.0,127.0,2.2,14.0,727.0,501.74,390.34
2016,4,23,9,45,848.5,123.5,2.25,14.5,764.5,559.1,436.88
2016,4,23,10,0,870.0,120.0,2.3,15.0,802.0,616.92,482.3
2016,4,23,10,15,877.5,122.0,2.3,15.0,831.0,670.06,523.49
2016,4,23,10,30,885.0,124.0,2.3,15.0,860.0,721.76,562.52
2016,4,23,10,45,888.5,126.0,2.3,15.5,881.5,768.89,596.06
2016,4,23,11,0,892.0,128.0,2.3,16.0,903.0,813.8,625.58
2016,4,23,11,15,895.0,129.0,2.3,16.0,917.0,854.97,653.33
2016,4,23,11,30,898.0,130.0,2.3,16.0,931.0,893.51,679.07
2016,4,23,11,45,895.0,133.0,2.35,16.0,936.5,925.82,700.91
2016,4,23,12,0,892.0,136.0,2.4,16.0,942.0,954.86,720.56
2016,4,23,12,15,891.5,136.0,2.45,16.0,940.5,980.01,737.65
2016,4,23,12,30,891.0,136.0,2.5,16.0,939.0,1001.77,752.57
2016,4,23,12,45,887.5,136.5,2.65,16.0,929.5,1017.6,764.67
2016,4,23,13,0,884.0,137.0,2.8,16.0,920.0,1029.78,774.5
2016,4,23,13,15,879.5,136.0,2.85,15.5,903.0,1035.75,780.83
2016,4,23,13,30,875.0,135.0,2.9,15.0,886.0,1037.97,784.86
2016,4,23,13,45,862.5,137.0,2.95,15.0,860.0,1031.47,781.74
2016,4,23,14,0,850.0,139.0,3.0,15.0,834.0,1033.4,784.53
2016,4,23,14,15,841.0,137.0,3.05,15.0,803.0,1018.94,776.28
2016,4,23,14,30,832.0,135.0,3.1,15.0,772.0,1000.95,765.84
2016,4,23,14,45,816.0,134.5,3.15,15.0,734.5,974.35,749.55
2016,4,23,15,0,800.0,134.0,3.2,15.0,697.0,944.76,731.17
2016,4,23,15,15,784.0,130.5,3.15,14.5,654.5,909.08,709.03
2016,4,23,15,30,768.0,127.0,3.1,14.0,612.0,870.89,684.93
2016,4,23,15,45,742.0,125.0,3.1,14.0,564.5,828.77,656.79
2016,4,23,16,0,716.0,123.0,3.1,14.0,517.0,780.04,623.46
2016,4,23,16,15,688.0,118.0,3.05,14.0,467.5,725.22,584.83
2016,4,23,16,30,660.0,113.0,3.0,14.0,418.0,670.01,545.22
2016,4,23,16,45,615.0,108.0,3.0,14.0,366.0,602.27,494.35
2016,4,23,17,0,570.0,103.0,3.0,14.0,314.0,536.3,442.96
2016,4,23,17,15,517.5,94.0,2.9,13.5,263.0,463.53,385.03
2016,4,23,17,30,465.0,85.0,2.8,13.0,212.0,391.13,325.46
2016,4,23,17,45,395.0,72.5,2.75,13.0,164.0,314.48,259.86
2016,4,23,18,0,325.0,60.0,2.7,13.0,116.0,244.86,198.5
2016,4,23,18,15,222.0,44.0,2.65,12.5,76.5,164.56,127.87
2016,4,23,18,30,119.0,28.0,2.6,12.0,37.0,93.26,55.49
2016,4,23,18,45,59.5,14.0,2.6,12.0,18.5,30.87,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,5,45,110.0,20.5,3.9,10.5,32.5,16.06,2.02
2016,4,24,6,0,220.0,41.0,4.0,11.0,65.0,31.84,21.66
2016,4,24,6,15,317.5,55.0,4.0,11.0,110.5,42.1,31.77
2016,4,24,6,30,415.0,69.0,4.0,11.0,156.0,52.06,41.2
2016,4,24,6,45,488.5,78.0,4.05,11.5,208.0,59.53,48.09
2016,4,24,7,0,562.0,87.0,4.1,12.0,260.0,64.48,52.51
2016,4,24,7,15,608.5,94.5,4.1,12.5,313.0,67.87,55.37
2016,4,24,7,30,655.0,102.0,4.1,13.0,366.0,71.11,57.99
2016,4,24,7,45,694.0,106.0,4.1,13.5,419.5,99.67,62.16
2016,4,24,8,0,733.0,110.0,4.1,14.0,473.0,154.18,92.96
2016,4,24,8,15,757.5,114.5,4.1,14.0,523.0,211.43,137.51
2016,4,24,8,30,782.0,119.0,4.1,14.0,573.0,271.43,189.44
2016,4,24,8,45,805.0,121.0,4.1,14.5,620.5,335.77,246.21
2016,4,24,9,0,828.0,123.0,4.1,15.0,668.0,397.15,300.36
2016,4,24,9,15,841.5,126.0,4.1,15.0,709.5,457.15,353.13
2016,4,24,9,30,855.0,129.0,4.1,15.0,751.0,517.48,404.78
2016,4,24,9,45,863.0,132.5,4.15,15.5,786.0,575.38,452.33
2016,4,24,10,0,871.0,136.0,4.2,16.0,821.0,632.47,497.76
2016,4,24,10,15,878.0,138.0,4.3,16.0,850.0,686.51,540.81
2016,4,24,10,30,885.0,140.0,4.4,16.0,879.0,736.15,579.74
2016,4,24,10,45,885.0,144.5,4.55,16.0,899.5,782.99,616.01
2016,4,24,11,0,885.0,149.0,4.7,16.0,920.0,827.34,648.72
2016,4,24,11,15,888.0,150.0,4.85,16.0,934.0,868.41,678.56
2016,4,24,11,30,891.0,151.0,5.0,16.0,948.0,906.86,706.49
2016,4,24,11,45,694.0,257.0,5.15,16.0,881.0,880.53,686.74
2016,4,24,12,0,497.0,363.0,5.3,16.0,814.0,826.34,643.16
2016,4,24,12,15,684.0,264.5,5.4,15.5,884.0,927.88,724.4
2016,4,24,12,30,871.0,166.0,5.5,15.0,954.0,1023.14,794.85
2016,4,24,12,45,848.0,179.5,5.65,15.0,939.5,1033.44,802.9
2016,4,24,13,0,825.0,193.0,5.8,15.0,925.0,1039.43,808.56
2016,4,24,13,15,820.5,191.5,5.85,15.0,908.0,1045.11,813.43
2016,4,24,13,30,816.0,190.0,5.9,15.0,891.0,1047.07,815.83
2016,4,24,13,45,808.0,188.0,5.95,15.0,866.5,1041.29,812.89
2016,4,24,14,0,800.0,186.0,6.0,15.0,842.0,1040.54,813.72
2016,4,24,14,15,790.0,183.5,6.0,14.5,811.0,1025.14,805.4
2016,4,24,14,30,780.0,181.0,6.0,14.0,780.0,1006.32,794.76
2016,4,24,14,45,779.5,170.5,6.05,14.0,744.5,984.65,780.91
2016,4,24,15,0,779.0,160.0,6.1,14.0,709.0,959.46,764.51
2016,4,24,15,15,761.5,156.0,6.1,14.0,666.0,922.25,738.94
2016,4,24,15,30,744.0,152.0,6.1,14.0,623.0,882.66,711.49
2016,4,24,15,45,729.0,144.0,6.1,14.0,576.5,838.67,680.5
2016,4,24,16,0,714.0,136.0,6.1,14.0,530.0,792.73,647.7
2016,4,24,16,15,685.0,130.0,6.1,13.5,479.5,735.91,607.18
2016,4,24,16,30,656.0,124.0,6.1,13.0,429.0,678.73,565.53
2016,4,24,16,45,610.5,118.0,6.1,13.0,375.5,609.44,510.82
2016,4,24,17,0,565.0,112.0,6.1,13.0,322.0,541.92,456.21
2016,4,24,17,15,512.5,102.0,6.05,12.5,270.0,464.66,392.92
2016,4,24,17,30,460.0,92.0,6.0,12.0,218.0,396.18,334.82
2016,4,24,17,45,390.5,78.5,6.0,11.5,169.5,318.95,267.65
2016,4,24,18,0,321.0,65.0,6.0,11.0,121.0,248.67,204.8
2016,4,24,18,15,222.0,47.5,5.95,11.0,80.0,168.62,132.83
2016,4,24,18,30,123.0,30.0,5.9,11.0,39.0,90.37,56.19
2016,4,24,18,45,61.5,15.0,5.9,11.0,19.5,32.38,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,5,45,193.5,17.0,4.45,7.5,38.5,13.4,2.09
2016,4,25,6,0,387.0,34.0,4.5,8.0,77.0,27.43,18.26
2016,4,25,6,15,482.5,43.0,4.5,8.5,125.5,33.78,24.71
2016,4,25,6,30,578.0,52.0,4.5,9.0,174.0,39.95,30.62
2016,4,25,6,45,638.5,58.0,4.55,9.5,228.0,43.35,33.84
2016,4,25,7,0,699.0,64.0,4.6,10.0,282.0,51.1,40.83
2016,4,25,7,15,739.0,69.0,4.55,10.5,336.5,53.72,43.06
2016,4,25,7,30,779.0,74.0,4.5,11.0,391.0,56.25,45.13
2016,4,25,7,45,807.0,78.0,4.5,11.5,444.5,90.39,51.31
2016,4,25,8,0,835.0,82.0,4.5,12.0,498.0,150.05,85.72
2016,4,25,8,15,855.5,85.5,4.45,12.0,549.0,211.37,134.35
2016,4,25,8,30,876.0,89.0,4.4,12.0,600.0,280.21,194.82
2016,4,25,8,45,890.5,92.0,4.35,12.5,647.0,342.73,251.63
2016,4,25,9,0,905.0,95.0,4.3,13.0,694.0,406.01,308.62
2016,4,25,9,15,916.5,97.0,4.3,13.0,736.0,467.69,363.79
2016,4,25,9,30,928.0,99.0,4.3,13.0,778.0,529.22,417.29
2016,4,25,9,45,931.5,103.5,4.3,13.5,812.5,588.25,466.36
2016,4,25,10,0,935.0,108.0,4.3,14.0,847.0,645.79,512.54
2016,4,25,10,15,941.5,109.5,4.3,14.0,876.0,700.87,556.45
2016,4,25,10,30,948.0,111.0,4.3,14.0,905.0,754.25,597.93
2016,4,25,10,45,951.0,112.5,4.35,14.5,926.5,803.15,633.35
2016,4,25,11,0,954.0,114.0,4.4,15.0,948.0,849.59,665.18
2016,4,25,11,15,956.5,114.5,4.45,15.0,961.5,892.03,695.16
2016,4,25,11,30,959.0,115.0,4.5,15.0,975.0,931.59,722.96
2016,4,25,11,45,957.0,117.0,4.55,15.0,980.5,965.56,746.76
2016,4,25,12,0,955.0,119.0,4.6,15.0,986.0,996.08,768.16
2016,4,25,12,15,954.0,118.5,4.6,15.0,984.0,1021.54,785.63
2016,4,25,12,30,953.0,118.0,4.6,15.0,982.0,1043.34,800.64
2016,4,25,12,45,948.0,119.5,4.65,15.0,971.0,1059.49,812.35
2016,4,25,13,0,943.0,121.0,4.7,15.0,960.0,1071.74,821.55
2016,4,25,13,15,938.5,120.0,4.75,15.0,942.5,1078.0,826.79
2016,4,25,13,30,934.0,119.0,4.8,15.0,925.0,1080.27,829.5
2016,4,25,13,45,926.0,119.0,4.85,15.0,899.5,1076.11,827.94
2016,4,25,14,0,918.0,119.0,4.9,15.0,874.0,1068.07,823.87
2016,4,25,14,15,909.5,117.0,4.95,15.0,841.5,1053.58,815.46
2016,4,25,14,30,901.0,115.0,5.0,15.0,809.0,1035.37,804.57
2016,4,25,14,45,888.5,113.5,5.05,15.0,770.5,1010.24,788.85
2016,4,25,15,0,876.0,112.0,5.1,15.0,732.0,981.87,770.82
2016,4,25,15,15,861.0,109.5,5.1,15.0,688.0,956.63,754.65
2016,4,25,15,30,846.0,107.0,5.1,15.0,644.0,918.58,729.12
2016,4,25,15,45,825.5,104.0,5.15,15.0,595.5,872.56,697.9
2016,4,25,16,0,805.0,101.0,5.2,15.0,547.0,824.66,664.87
2016,4,25,16,15,779.5,97.0,5.2,14.5,496.0,769.96,627.1
2016,4,25,16,30,754.0,93.0,5.2,14.0,445.0,718.21,590.79
2016,4,25,16,45,717.0,88.5,5.2,14.0,391.5,653.35,542.21
2016,4,25,17,0,680.0,84.0,5.2,14.0,338.0,589.49,492.16
2016,4,25,17,15,631.0,77.5,5.15,13.5,285.0,517.02,433.69
2016,4,25,17,30,582.0,71.0,5.1,13.0,232.0,447.65,375.65
2016,4,25,17,45,507.0,62.0,5.05,12.5,181.0,365.13,304.65
2016,4,25,18,0,432.0,53.0,5.0,12.0,130.0,289.56,237.48
2016,4,25,18,15,319.0,41.0,4.85,11.5,87.5,202.52,159.73
2016,4,25,18,30,206.0,29.0,4.7,11.0,45.0,127.08,83.3
2016,4,25,18,45,103.0,14.5,4.6,11.0,22.5,44.55,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,3.1,9.5,28.0,17.22,5.43
2016,4,26,6,0,121.0,42.0,3.2,10.0,56.0,33.42,23.41
2016,4,26,6,15,166.5,61.5,3.2,10.0,91.0,47.99,37.26
2016,4,26,6,30,212.0,81.0,3.2,10.0,126.0,62.13,50.48
2016,4,26,6,45,236.0,101.5,3.25,10.5,165.0,76.39,63.46
2016,4,26,7,0,260.0,122.0,3.3,11.0,204.0,90.12,75.68
2016,4,26,7,15,294.5,136.0,3.25,11.5,244.5,99.22,83.5
2016,4,26,7,30,329.0,150.0,3.2,12.0,285.0,107.96,90.84
2016,4,26,7,45,506.0,126.0,3.2,12.5,365.0,108.65,73.65
2016,4,26,8,0,683.0,102.0,3.2,13.0,445.0,144.96,87.34
2016,4,26,8,15,657.0,125.0,3.1,13.0,481.5,204.38,136.47
2016,4,26,8,30,631.0,148.0,3.0,13.0,518.0,260.92,186.95
2016,4,26,8,45,583.0,180.5,2.9,13.0,543.5,315.49,236.88
2016,4,26,9,0,535.0,213.0,2.8,13.0,569.0,363.03,279.81
2016,4,26,9,15,480.5,251.5,2.75,13.0,586.0,407.52,318.64
2016,4,26,9,30,426.0,290.0,2.7,13.0,603.0,445.78,350.78
2016,4,26,9,45,355.0,329.5,2.7,13.5,599.0,470.32,370.25
2016,4,26,10,0,284.0,369.0,2.7,14.0,595.0,486.6,382.12
2016,4,26,10,15,319.0,376.0,2.75,14.0,638.0,535.68,420.11
2016,4,26,10,30,354.0,383.0,2.8,14.0,681.0,587.58,459.6
2016,4,26,10,45,310.0,404.5,2.9,14.5,670.0,597.16,465.31
2016,4,26,11,0,266.0,426.0,3.0,15.0,659.0,602.51,467.79
2016,4,26,11,15,296.5,425.0,3.1,15.0,688.5,643.94,499.24
2016,4,26,11,30,327.0,424.0,3.2,15.0,718.0,686.57,531.15
2016,4,26,11,45,567.0,310.5,3.35,15.0,824.5,817.06,632.02
2016,4,26,12,0,807.0,197.0,3.5,15.0,931.0,945.08,726.14
2016,4,26,12,15,656.0,280.0,3.55,15.0,876.0,915.64,703.18
2016,4,26,12,30,505.0,363.0,3.6,15.0,821.0,869.74,667.27
2016,4,26,12,45,679.0,261.5,3.7,15.0,871.5,957.1,735.16
2016,4,26,13,0,853.0,160.0,3.8,15.0,922.0,1033.32,788.48
2016,4,26,13,15,849.0,159.0,3.85,15.0,905.5,1039.88,793.18
2016,4,26,13,30,845.0,158.0,3.9,15.0,889.0,1042.71,796.07
2016,4,26,13,45,837.5,157.0,3.95,15.0,864.5,1038.25,794.17
2016,4,26,14,0,830.0,156.0,4.0,15.0,840.0,1030.12,789.91
2016,4,26,14,15,820.5,153.5,4.0,15.0,809.0,1014.76,780.49
2016,4,26,14,30,811.0,151.0,4.0,15.0,778.0,995.93,768.81
2016,4,26,14,45,794.0,150.5,4.05,15.0,739.5,968.57,751.54
2016,4,26,15,0,777.0,150.0,4.1,15.0,701.0,944.85,736.86
2016,4,26,15,15,760.0,146.0,4.1,14.5,658.5,908.17,713.93
2016,4,26,15,30,743.0,142.0,4.1,14.0,616.0,869.13,689.11
2016,4,26,15,45,558.0,178.0,4.15,14.0,519.0,716.4,577.67
2016,4,26,16,0,373.0,214.0,4.2,14.0,422.0,565.36,460.69
2016,4,26,16,15,243.5,206.5,4.15,13.5,337.0,439.17,361.22
2016,4,26,16,30,114.0,199.0,4.1,13.0,252.0,308.22,254.37
2016,4,26,16,45,238.0,164.0,4.1,13.0,258.5,368.62,307.68
2016,4,26,17,0,362.0,129.0,4.1,13.0,265.0,416.52,348.94
2016,4,26,17,15,317.0,117.0,4.0,12.5,223.0,343.96,289.19
2016,4,26,17,30,272.0,105.0,3.9,12.0,181.0,289.1,242.76
2016,4,26,17,45,226.0,87.0,3.8,12.0,141.0,230.36,191.6
2016,4,26,18,0,180.0,69.0,3.7,12.0,101.0,176.19,143.46
2016,4,26,18,15,123.0,49.5,3.6,11.5,68.0,120.07,93.6
2016,4,26,18,30,66.0,30.0,3.5,11.0,35.0,62.81,40.12
2016,4,26,18,45,33.0,15.0,3.45,11.0,17.5,23.69,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,2.3,10.0,5.0,0.0,0.0
2016,4,27,5,30,27.0,10.0,2.5,10.0,10.0,9.1,0.0
2016,4,27,5,45,138.0,26.5,2.75,10.5,41.5,20.75,8.72
2016,4,27,6,0,249.0,43.0,3.0,11.0,73.0,33.29,23.31
2016,4,27,6,15,341.0,55.5,3.2,11.0,118.0,42.34,32.15
2016,4,27,6,30,433.0,68.0,3.4,11.0,163.0,52.86,42.01
2016,4,27,6,45,216.5,64.0,3.6,11.5,111.5,46.19,36.14
2016,4,27,7,0,0.0,60.0,3.8,12.0,60.0,53.0,42.22
2016,4,27,7,15,0.0,72.0,3.95,12.0,72.0,63.62,51.65
2016,4,27,7,30,0.0,84.0,4.1,12.0,84.0,73.82,60.6
2016,4,27,7,45,0.0,92.0,4.3,12.0,92.0,80.79,63.54
2016,4,27,8,0,0.0,100.0,4.5,12.0,100.0,87.81,69.25
2016,4,27,8,15,7.0,152.0,4.55,12.0,156.0,131.87,105.68
2016,4,27,8,30,14.0,204.0,4.6,12.0,212.0,176.52,142.11
2016,4,27,8,45,54.0,253.5,4.7,12.0,288.5,224.91,180.33
2016,4,27,9,0,94.0,303.0,4.8,12.0,365.0,283.77,227.26
2016,4,27,9,15,268.0,293.5,4.8,12.0,487.5,353.94,282.14
2016,4,27,9,30,442.0,284.0,4.8,12.0,610.0,448.8,358.05
2016,4,27,9,45,641.5,218.0,4.85,12.0,715.0,531.11,425.31
2016,4,27,10,0,841.0,152.0,4.9,12.0,820.0,630.72,506.3
2016,4,27,10,15,849.5,154.0,4.9,12.0,849.5,684.11,549.2
2016,4,27,10,30,858.0,156.0,4.9,12.0,879.0,736.28,590.35
2016,4,27,10,45,854.0,164.0,4.95,12.0,899.0,783.31,626.77
2016,4,27,11,0,850.0,172.0,5.0,12.0,919.0,827.68,660.41
2016,4,27,11,15,854.0,173.0,5.0,12.0,933.5,869.33,690.35
2016,4,27,11,30,858.0,174.0,5.0,12.0,948.0,908.53,718.32
2016,4,27,11,45,854.0,178.0,5.0,12.0,953.5,940.87,741.21
2016,4,27,12,0,850.0,182.0,5.0,12.0,959.0,969.98,761.78
2016,4,27,12,15,849.5,182.0,5.0,12.0,957.5,995.18,779.57
2016,4,27,12,30,849.0,182.0,5.0,12.0,956.0,1017.04,795.04
2016,4,27,12,45,854.0,176.5,5.05,12.5,948.0,1035.37,807.0
2016,4,27,13,0,859.0,171.0,5.1,13.0,940.0,1050.15,816.55
2016,4,27,13,15,854.0,169.5,5.1,13.0,922.5,1055.33,820.62
2016,4,27,13,30,849.0,168.0,5.1,13.0,905.0,1056.72,822.24
2016,4,27,13,45,846.5,163.5,5.15,13.0,881.0,1053.72,821.39
2016,4,27,14,0,844.0,159.0,5.2,13.0,857.0,1046.93,818.03
2016,4,27,14,15,834.5,156.5,5.2,13.0,825.0,1031.49,808.26
2016,4,27,14,30,825.0,154.0,5.2,13.0,793.0,1012.51,796.14
2016,4,27,14,45,818.5,147.5,5.2,13.5,756.0,988.81,779.21
2016,4,27,15,0,812.0,141.0,5.2,14.0,719.0,961.75,759.98
2016,4,27,15,15,795.5,137.5,5.2,14.0,675.5,925.33,735.42
2016,4,27,15,30,779.0,134.0,5.2,14.0,632.0,892.15,713.14
2016,4,27,15,45,765.5,126.5,5.2,14.0,586.0,849.0,683.29
2016,4,27,16,0,752.0,119.0,5.2,14.0,540.0,803.73,651.57
2016,4,27,16,15,724.0,114.0,5.15,13.5,489.0,747.74,612.15
2016,4,27,16,30,696.0,109.0,5.1,13.0,438.0,691.29,571.6
2016,4,27,16,45,666.5,101.0,5.1,13.0,386.5,630.2,525.28
2016,4,27,17,0,637.0,93.0,5.1,13.0,335.0,569.59,477.15
2016,4,27,17,15,587.0,85.5,5.1,12.5,282.5,497.32,418.71
2016,4,27,17,30,537.0,78.0,5.1,12.0,230.0,428.31,360.91
2016,4,27,17,45,471.0,67.5,5.1,12.0,180.5,351.28,293.88
2016,4,27,18,0,405.0,57.0,5.1,12.0,131.0,280.29,230.26
2016,4,27,18,15,297.5,44.0,5.05,11.5,89.0,194.52,154.02
2016,4,27,18,30,190.0,31.0,5.0,11.0,47.0,124.08,85.36
2016,4,27,18,45,95.0,15.5,5.0,11.0,23.5,43.0,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.5,4.3,9.5,6.5,0.0,0.0
2016,4,28,5,30,0.0,13.0,4.3,10.0,13.0,11.82,0.0
2016,4,28,5,45,165.5,26.0,4.3,10.5,46.5,20.35,9.22
2016,4,28,6,0,331.0,39.0,4.3,11.0,80.0,31.4,21.75
2016,4,28,6,15,421.0,49.0,4.2,11.0,126.5,38.39,28.66
2016,4,28,6,30,511.0,59.0,4.1,11.0,173.0,45.14,35.1
2016,4,28,6,45,574.0,65.5,4.0,11.5,225.0,48.65,38.36
2016,4,28,7,0,637.0,72.0,3.9,12.0,277.0,52.08,41.38
2016,4,28,7,15,677.5,77.5,3.8,12.5,330.0,54.5,43.39
2016,4,28,7,30,718.0,83.0,3.7,13.0,383.0,56.8,45.23
2016,4,28,7,45,748.5,87.0,3.65,13.5,435.0,98.4,57.38
2016,4,28,8,0,779.0,91.0,3.6,14.0,487.0,154.61,90.67
2016,4,28,8,15,801.0,95.0,3.5,14.0,537.0,212.99,136.91
2016,4,28,8,30,823.0,99.0,3.4,14.0,587.0,273.74,189.93
2016,4,28,8,45,838.5,102.5,3.3,14.5,632.5,334.23,244.01
2016,4,28,9,0,854.0,106.0,3.2,15.0,678.0,395.76,298.34
2016,4,28,9,15,867.0,108.5,3.1,15.5,719.5,459.21,352.71
2016,4,28,9,30,880.0,111.0,3.0,16.0,761.0,518.93,402.42
2016,4,28,9,45,893.5,110.5,2.95,16.5,797.5,576.21,448.68
2016,4,28,10,0,907.0,110.0,2.9,17.0,834.0,633.03,492.94
2016,4,28,10,15,914.0,111.5,2.9,17.0,863.0,686.74,534.57
2016,4,28,10,30,921.0,113.0,2.9,17.0,892.0,738.86,573.93
2016,4,28,10,45,918.5,118.5,2.9,17.0,911.5,785.82,607.88
2016,4,28,11,0,916.0,124.0,2.9,17.0,931.0,830.0,638.15
2016,4,28,11,15,919.0,125.0,2.95,17.0,945.5,871.65,666.73
2016,4,28,11,30,922.0,126.0,3.0,17.0,960.0,910.6,693.3
2016,4,28,11,45,917.5,129.5,3.15,17.5,964.5,942.4,714.27
2016,4,28,12,0,913.0,133.0,3.3,18.0,969.0,970.78,732.92
2016,4,28,12,15,913.0,133.0,3.4,18.0,967.5,996.56,750.86
2016,4,28,12,30,913.0,133.0,3.5,18.0,966.0,1018.92,766.58
2016,4,28,12,45,914.0,130.5,3.6,18.0,957.5,1036.27,779.05
2016,4,28,13,0,915.0,128.0,3.7,18.0,949.0,1049.94,789.22
2016,4,28,13,15,911.5,127.0,3.8,17.5,932.5,1056.88,796.53
2016,4,28,13,30,908.0,126.0,3.9,17.0,916.0,1059.97,801.47
2016,4,28,13,45,898.0,127.5,4.0,17.0,890.5,1055.28,799.8
2016,4,28,14,0,888.0,129.0,4.1,17.0,865.0,1046.85,795.77
2016,4,28,14,15,880.0,127.0,4.2,17.0,833.5,1033.1,788.21
2016,4,28,14,30,872.0,125.0,4.3,17.0,802.0,1015.77,778.29
2016,4,28,14,45,856.0,125.5,4.45,17.0,763.5,1000.7,770.66
2016,4,28,15,0,840.0,126.0,4.6,17.0,725.0,971.52,753.27
2016,4,28,15,15,825.0,122.5,4.6,16.5,682.5,935.91,731.41
2016,4,28,15,30,810.0,119.0,4.6,16.0,640.0,897.65,707.43
2016,4,28,15,45,789.0,116.0,4.65,16.0,592.5,852.24,676.94
2016,4,28,16,0,768.0,113.0,4.7,16.0,545.0,809.62,648.11
2016,4,28,16,15,742.0,108.5,4.7,15.5,494.5,755.34,610.94
2016,4,28,16,30,716.0,104.0,4.7,15.0,444.0,700.41,572.48
2016,4,28,16,45,680.5,98.5,4.75,14.5,391.5,637.06,526.55
2016,4,28,17,0,645.0,93.0,4.8,14.0,339.0,574.65,478.5
2016,4,28,17,15,596.0,85.5,4.7,13.5,286.5,502.7,420.61
2016,4,28,17,30,547.0,78.0,4.6,13.0,234.0,433.88,363.34
2016,4,28,17,45,470.5,69.0,4.55,13.0,184.0,352.34,293.11
2016,4,28,18,0,394.0,60.0,4.5,13.0,134.0,275.8,225.49
2016,4,28,18,15,288.0,46.5,4.35,12.5,91.5,193.36,152.62
2016,4,28,18,30,182.0,33.0,4.2,12.0,49.0,123.41,86.05
2016,4,28,18,45,91.0,16.5,4.05,11.5,24.5,54.61,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,9.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,9.0,11.0,10.01,0.0
2016,4,29,5,45,99.0,31.0,3.05,9.5,43.5,24.9,13.36
2016,4,29,6,0,198.0,51.0,3.1,10.0,76.0,40.2,29.64
2016,4,29,6,15,285.5,66.0,3.1,10.0,121.0,50.05,39.24
2016,4,29,6,30,373.0,81.0,3.1,10.0,166.0,60.44,49.05
2016,4,29,6,45,441.5,91.0,3.15,10.5,216.5,66.72,54.81
2016,4,29,7,0,510.0,101.0,3.2,11.0,267.0,72.79,60.17
2016,4,29,7,15,555.5,109.5,3.25,11.0,319.0,78.48,65.14
2016,4,29,7,30,601.0,118.0,3.3,11.0,371.0,81.98,68.07
2016,4,29,7,45,633.5,125.0,3.4,11.5,422.0,116.4,75.77
2016,4,29,8,0,666.0,132.0,3.5,12.0,473.0,168.7,107.85
2016,4,29,8,15,691.5,137.5,3.5,12.0,521.5,222.68,150.63
2016,4,29,8,30,717.0,143.0,3.5,12.0,570.0,279.62,200.03
2016,4,29,8,45,733.0,149.0,3.5,12.0,615.0,336.82,251.32
2016,4,29,9,0,749.0,155.0,3.5,12.0,660.0,395.34,303.44
2016,4,29,9,15,764.0,159.0,3.55,12.0,700.0,452.87,353.9
2016,4,29,9,30,779.0,163.0,3.6,12.0,740.0,511.04,403.63
2016,4,29,9,45,806.5,156.5,3.65,12.5,778.5,569.13,451.27
2016,4,29,10,0,834.0,150.0,3.7,13.0,817.0,625.72,496.53
2016,4,29,10,15,842.0,152.0,3.75,13.5,845.5,678.24,537.29
2016,4,29,10,30,850.0,154.0,3.8,14.0,874.0,729.51,575.98
2016,4,29,10,45,858.0,153.5,3.9,14.5,896.5,777.03,611.21
2016,4,29,11,0,866.0,153.0,4.0,15.0,919.0,822.76,643.57
2016,4,29,11,15,870.0,154.0,4.05,15.0,933.0,864.63,673.05
2016,4,29,11,30,874.0,155.0,4.1,15.0,947.0,895.99,694.93
2016,4,29,11,45,877.5,154.0,4.2,15.5,954.0,929.4,717.21
2016,4,29,12,0,881.0,153.0,4.3,16.0,961.0,959.94,737.35
2016,4,29,12,15,881.0,153.0,4.4,16.0,960.0,985.11,755.48
2016,4,29,12,30,881.0,153.0,4.5,16.0,959.0,1006.98,771.47
2016,4,29,12,45,867.5,159.5,4.65,16.0,946.5,1030.67,789.3
2016,4,29,13,0,854.0,166.0,4.8,16.0,934.0,1039.21,796.79
2016,4,29,13,15,850.0,165.0,4.85,16.0,917.0,1045.73,802.2
2016,4,29,13,30,846.0,164.0,4.9,16.0,900.0,1048.51,805.2
2016,4,29,13,45,842.5,160.0,5.0,16.0,876.5,1044.91,804.38
2016,4,29,14,0,839.0,156.0,5.1,16.0,853.0,1037.56,801.11
2016,4,29,14,15,830.5,154.0,5.1,16.0,822.5,1023.64,792.52
2016,4,29,14,30,822.0,152.0,5.1,16.0,792.0,1006.21,781.61
2016,4,29,14,45,814.5,147.0,5.15,16.0,756.0,983.16,767.19
2016,4,29,15,0,807.0,142.0,5.2,16.0,720.0,956.83,750.46
2016,4,29,15,15,792.0,138.5,5.2,15.5,678.0,921.96,728.58
2016,4,29,15,30,777.0,135.0,5.2,15.0,636.0,890.24,708.83
2016,4,29,15,45,762.5,129.0,5.2,15.0,590.5,848.08,679.8
2016,4,29,16,0,748.0,123.0,5.2,15.0,545.0,803.87,648.99
2016,4,29,16,15,722.0,118.0,5.2,14.5,495.0,749.69,611.34
2016,4,29,16,30,696.0,113.0,5.2,14.0,445.0,694.9,572.43
2016,4,29,16,45,668.5,105.0,5.2,14.0,394.0,635.32,527.34
2016,4,29,17,0,641.0,97.0,5.2,14.0,343.0,576.04,480.5
2016,4,29,17,15,592.5,89.5,5.2,13.5,291.0,504.55,423.01
2016,4,29,17,30,544.0,82.0,5.2,13.0,239.0,436.11,366.03
2016,4,29,17,45,482.0,71.5,5.25,13.0,189.5,360.83,300.88
2016,4,29,18,0,420.0,61.0,5.3,13.0,140.0,291.06,238.61
2016,4,29,18,15,314.0,47.5,5.25,12.5,96.5,205.2,162.61
2016,4,29,18,30,208.0,34.0,5.2,12.0,53.0,133.69,94.89
2016,4,29,18,45,104.0,17.0,5.2,12.0,26.5,59.47,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,8.5,2.9,10.0,8.5,7.73,0.0
2016,4,30,5,30,0.0,17.0,2.9,10.0,17.0,15.46,0.0
2016,4,30,5,45,202.5,27.5,2.95,10.5,54.0,21.52,11.22
2016,4,30,6,0,405.0,38.0,3.0,11.0,91.0,30.36,21.0
2016,4,30,6,15,491.0,46.5,2.9,11.5,139.5,36.15,26.69
2016,4,30,6,30,577.0,55.0,2.8,12.0,188.0,41.78,31.99
2016,4,30,6,45,633.5,61.0,2.75,12.5,241.0,45.09,35.03
2016,4,30,7,0,690.0,67.0,2.7,13.0,294.0,48.31,37.85
2016,4,30,7,15,728.0,72.0,2.65,13.0,347.5,55.45,44.15
2016,4,30,7,30,766.0,77.0,2.6,13.0,401.0,57.88,46.17
2016,4,30,7,45,793.0,81.0,2.6,13.5,454.0,98.23,54.93
2016,4,30,8,0,820.0,85.0,2.6,14.0,507.0,156.72,90.28
2016,4,30,8,15,840.0,88.0,2.55,14.0,556.5,216.35,137.79
2016,4,30,8,30,860.0,91.0,2.5,14.0,606.0,278.02,191.73
2016,4,30,8,45,875.0,94.0,2.5,14.5,652.0,344.85,250.83
2016,4,30,9,0,890.0,97.0,2.5,15.0,698.0,406.99,305.51
2016,4,30,9,15,901.0,99.0,2.45,15.5,739.0,467.17,357.22
2016,4,30,9,30,912.0,101.0,2.4,16.0,780.0,527.15,406.93
2016,4,30,9,45,925.0,100.0,2.35,16.5,816.0,585.18,453.34
2016,4,30,10,0,938.0,99.0,2.3,17.0,852.0,642.61,497.57
2016,4,30,10,15,943.5,100.0,2.3,17.0,880.0,696.19,538.63
2016,4,30,10,30,949.0,101.0,2.3,17.0,908.0,747.95,577.24
2016,4,30,10,45,952.5,102.0,2.3,17.0,929.0,796.22,611.13
2016,4,30,11,0,956.0,103.0,2.3,17.0,950.0,842.06,642.03
2016,4,30,11,15,958.0,104.0,2.25,17.0,963.5,884.07,669.55
2016,4,30,11,30,960.0,105.0,2.2,17.0,977.0,923.17,694.82
2016,4,30,11,45,960.0,105.5,2.2,17.5,982.5,956.96,715.48
2016,4,30,12,0,960.0,106.0,2.2,18.0,988.0,987.42,733.79
2016,4,30,12,15,959.0,106.0,2.15,18.0,986.0,1012.97,749.64
2016,4,30,12,30,958.0,106.0,2.1,18.0,984.0,1034.88,763.13
2016,4,30,12,45,950.0,109.0,2.1,18.0,972.5,1049.25,772.43
2016,4,30,13,0,942.0,112.0,2.1,18.0,961.0,1059.69,779.37
2016,4,30,13,15,937.5,111.5,2.1,18.0,943.5,1066.09,783.88
2016,4,30,13,30,933.0,111.0,2.1,18.0,926.0,1068.57,786.05
2016,4,30,13,45,928.5,109.0,2.15,18.5,901.0,1065.53,784.03
2016,4,30,14,0,924.0,107.0,2.2,19.0,876.0,1058.59,779.67
2016,4,30,14,15,916.0,105.5,2.2,19.0,844.5,1044.82,771.9
2016,4,30,14,30,908.0,104.0,2.2,19.0,813.0,1027.38,761.9
2016,4,30,14,45,898.0,102.0,2.25,19.0,775.5,1003.85,748.59
2016,4,30,15,0,888.0,100.0,2.3,19.0,738.0,976.99,733.07
2016,4,30,15,15,874.5,97.5,2.35,18.5,695.0,943.12,714.11
2016,4,30,15,30,861.0,95.0,2.4,18.0,652.0,906.48,693.02
2016,4,30,15,45,842.5,92.5,2.45,18.0,604.0,871.16,671.24
2016,4,30,16,0,824.0,90.0,2.5,18.0,556.0,825.17,641.61
2016,4,30,16,15,801.0,86.5,2.5,17.5,505.5,772.63,607.61
2016,4,30,16,30,778.0,83.0,2.5,17.0,455.0,719.06,572.06
2016,4,30,16,45,743.5,79.0,2.55,17.0,402.0,655.79,527.52
2016,4,30,17,0,709.0,75.0,2.6,17.0,349.0,593.21,481.69
2016,4,30,17,15,665.0,69.5,2.55,16.5,296.5,527.01,430.56
2016,4,30,17,30,621.0,64.0,2.5,16.0,244.0,460.53,377.23
2016,4,30,17,45,552.0,57.0,2.5,15.5,193.5,381.94,312.13
2016,4,30,18,0,483.0,50.0,2.5,15.0,143.0,309.61,249.81
2016,4,30,18,15,379.0,40.0,2.45,14.5,99.0,225.96,176.9
2016,4,30,18,30,275.0,30.0,2.4,14.0,55.0,154.06,109.56
2016,4,30,18,45,137.5,15.0,2.4,14.0,27.5,69.24,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.1,12.5,9.0,6.37,0.0
2016,5,1,5,30,110.0,14.0,1.1,13.0,18.0,11.04,0.0
2016,5,1,5,45,243.5,27.0,1.1,13.5,54.5,21.8,11.68
2016,5,1,6,0,377.0,40.0,1.1,14.0,91.0,31.95,22.2
2016,5,1,6,15,463.0,49.0,1.1,14.0,138.5,38.08,28.17
2016,5,1,6,30,549.0,58.0,1.1,14.0,186.0,44.01,33.76
2016,5,1,6,45,603.0,65.0,1.15,14.5,238.0,47.98,37.34
2016,5,1,7,0,657.0,72.0,1.2,15.0,290.0,51.79,40.64
2016,5,1,7,15,695.5,77.0,1.15,15.5,343.0,53.86,42.3
2016,5,1,7,30,734.0,82.0,1.1,16.0,396.0,61.44,48.74
2016,5,1,7,45,761.0,86.5,1.1,16.5,447.5,101.87,57.67
2016,5,1,8,0,788.0,91.0,1.1,17.0,499.0,158.74,91.83
2016,5,1,8,15,809.0,94.5,1.1,17.5,548.5,216.95,137.05
2016,5,1,8,30,830.0,98.0,1.1,18.0,598.0,277.35,188.12
2016,5,1,8,45,844.5,101.5,1.1,18.5,643.0,337.75,240.28
2016,5,1,9,0,859.0,105.0,1.1,19.0,688.0,399.03,292.33
2016,5,1,9,15,871.0,107.5,1.1,19.0,729.0,462.22,344.86
2016,5,1,9,30,883.0,110.0,1.1,19.0,770.0,521.41,392.79
2016,5,1,9,45,892.0,112.0,1.1,19.5,804.5,578.3,436.63
2016,5,1,10,0,901.0,114.0,1.1,20.0,839.0,634.31,478.16
2016,5,1,10,15,907.0,115.5,1.05,20.0,867.5,686.86,516.23
2016,5,1,10,30,913.0,117.0,1.0,20.0,896.0,737.74,551.86
2016,5,1,10,45,917.0,118.5,0.95,20.5,917.0,785.27,582.38
2016,5,1,11,0,921.0,120.0,0.9,21.0,938.0,830.54,609.34
2016,5,1,11,15,923.5,120.5,0.8,21.0,951.5,871.23,633.1
2016,5,1,11,30,926.0,121.0,0.7,21.0,965.0,909.16,654.6
2016,5,1,11,45,926.5,121.5,0.65,21.5,970.5,942.41,672.45
2016,5,1,12,0,927.0,122.0,0.6,22.0,976.0,972.47,688.09
2016,5,1,12,15,926.5,122.0,0.55,22.0,974.0,997.8,702.0
2016,5,1,12,30,926.0,122.0,0.5,22.0,972.0,1019.66,713.79
2016,5,1,12,45,924.5,120.5,0.45,22.0,962.5,1035.45,721.96
2016,5,1,13,0,923.0,119.0,0.4,22.0,953.0,1047.5,728.03
2016,5,1,13,15,919.0,118.0,0.5,21.5,935.5,1053.76,735.91
2016,5,1,13,30,915.0,117.0,0.6,21.0,918.0,1056.17,741.74
2016,5,1,13,45,908.5,116.5,0.7,21.0,893.5,1052.73,742.79
2016,5,1,14,0,902.0,116.0,0.8,21.0,869.0,1045.51,741.65
2016,5,1,14,15,894.0,114.0,0.9,21.0,837.5,1031.45,736.36
2016,5,1,14,30,886.0,112.0,1.0,21.0,806.0,1013.77,728.82
2016,5,1,14,45,874.5,110.5,1.1,21.0,768.0,989.74,717.2
2016,5,1,15,0,863.0,109.0,1.2,21.0,730.0,962.53,703.38
2016,5,1,15,15,849.0,106.0,1.2,20.5,687.5,937.67,690.59
2016,5,1,15,30,835.0,103.0,1.2,20.0,645.0,900.32,669.46
2016,5,1,15,45,815.0,100.5,1.3,19.5,597.5,855.78,644.73
2016,5,1,16,0,795.0,98.0,1.4,19.0,550.0,809.42,618.0
2016,5,1,16,15,771.0,94.0,1.4,18.5,500.0,756.52,584.75
2016,5,1,16,30,747.0,90.0,1.4,18.0,450.0,702.75,550.04
2016,5,1,16,45,713.0,85.5,1.4,18.0,398.0,643.81,509.57
2016,5,1,17,0,679.0,81.0,1.4,18.0,346.0,582.51,465.2
2016,5,1,17,15,634.0,75.0,1.4,17.5,294.0,513.59,413.59
2016,5,1,17,30,589.0,69.0,1.4,17.0,242.0,447.41,361.91
2016,5,1,17,45,522.5,61.0,1.4,16.5,192.0,370.61,299.58
2016,5,1,18,0,456.0,53.0,1.4,16.0,142.0,299.83,239.73
2016,5,1,18,15,355.5,42.0,1.3,15.5,98.5,218.03,169.48
2016,5,1,18,30,255.0,31.0,1.2,15.0,55.0,147.63,105.24
2016,5,1,18,45,127.5,15.5,1.2,14.5,27.5,64.89,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.15,10.5,6.0,5.46,0.0
2016,5,2,5,30,0.0,12.0,1.1,11.0,12.0,10.56,0.0
2016,5,2,5,45,32.0,30.5,1.1,11.5,35.0,25.4,15.05
2016,5,2,6,0,64.0,49.0,1.1,12.0,58.0,39.87,29.39
2016,5,2,6,15,89.0,70.5,1.1,12.0,89.0,56.04,44.4
2016,5,2,6,30,114.0,92.0,1.1,12.0,120.0,71.8,58.85
2016,5,2,6,45,140.0,111.5,1.1,12.5,153.0,85.9,71.42
2016,5,2,7,0,166.0,131.0,1.1,13.0,186.0,99.66,83.38
2016,5,2,7,15,101.0,147.5,1.1,13.0,183.0,110.59,92.76
2016,5,2,7,30,36.0,164.0,1.1,13.0,180.0,127.19,106.91
2016,5,2,7,45,53.0,190.5,1.1,13.5,217.0,150.73,119.39
2016,5,2,8,0,70.0,217.0,1.1,14.0,254.0,178.36,139.71
2016,5,2,8,15,65.5,236.5,1.1,14.0,273.5,200.06,156.86
2016,5,2,8,30,61.0,256.0,1.1,14.0,293.0,221.39,173.92
2016,5,2,8,45,75.0,282.0,1.1,14.5,330.5,252.72,197.9
2016,5,2,9,0,89.0,308.0,1.1,15.0,368.0,286.2,223.37
2016,5,2,9,15,60.0,302.5,1.05,15.0,344.0,279.27,218.25
2016,5,2,9,30,31.0,297.0,1.0,15.0,320.0,268.02,209.51
2016,5,2,9,45,228.0,311.5,1.0,15.5,495.0,388.24,301.7
2016,5,2,10,0,425.0,326.0,1.0,16.0,670.0,533.79,409.32
2016,5,2,10,15,410.5,346.0,1.0,16.0,687.0,569.29,434.15
2016,5,2,10,30,396.0,366.0,1.0,16.0,704.0,600.99,456.69
2016,5,2,10,45,635.0,256.0,1.05,16.5,814.0,707.27,535.66
2016,5,2,11,0,874.0,146.0,1.1,17.0,924.0,817.13,613.44
2016,5,2,11,15,877.0,147.0,1.1,17.0,938.0,857.05,638.31
2016,5,2,11,30,880.0,148.0,1.1,17.0,952.0,894.41,662.12
2016,5,2,11,45,874.5,153.0,1.15,17.0,956.0,925.17,682.3
2016,5,2,12,0,869.0,158.0,1.2,17.0,960.0,962.76,706.96
2016,5,2,12,15,722.0,249.0,1.2,17.0,914.5,945.87,695.52
2016,5,2,12,30,575.0,340.0,1.2,17.0,869.0,912.05,669.68
2016,5,2,12,45,508.5,356.5,1.25,17.0,821.0,878.78,647.89
2016,5,2,13,0,442.0,373.0,1.3,17.0,773.0,841.14,622.81
2016,5,2,13,15,467.5,357.5,1.25,17.0,774.0,860.52,636.78
2016,5,2,13,30,493.0,342.0,1.2,17.0,775.0,877.58,648.51
2016,5,2,13,45,501.0,326.5,1.2,17.0,756.5,874.35,647.33
2016,5,2,14,0,509.0,311.0,1.2,17.0,738.0,868.35,644.67
2016,5,2,14,15,514.0,294.5,1.15,17.0,711.5,855.47,636.82
2016,5,2,14,30,519.0,278.0,1.1,17.0,685.0,839.8,627.26
2016,5,2,14,45,510.0,265.0,1.1,17.0,649.5,811.4,609.56
2016,5,2,15,0,501.0,252.0,1.1,17.0,614.0,780.84,590.41
2016,5,2,15,15,495.0,237.5,1.05,16.5,578.0,749.48,571.09
2016,5,2,15,30,489.0,223.0,1.0,16.0,542.0,716.15,550.16
2016,5,2,15,45,488.0,206.0,1.0,16.0,504.5,682.68,528.56
2016,5,2,16,0,487.0,189.0,1.0,16.0,467.0,647.2,505.18
2016,5,2,16,15,394.5,189.0,1.0,15.5,401.5,554.36,438.32
2016,5,2,16,30,302.0,189.0,1.0,15.0,336.0,453.2,363.5
2016,5,2,16,45,301.5,166.5,1.0,15.0,299.0,415.26,336.16
2016,5,2,17,0,301.0,144.0,1.0,15.0,262.0,376.28,306.67
2016,5,2,17,15,252.0,133.0,1.0,14.5,222.0,319.4,261.66
2016,5,2,17,30,203.0,122.0,1.0,14.0,182.0,267.05,219.1
2016,5,2,17,45,169.0,100.5,1.0,13.5,144.0,205.32,167.99
2016,5,2,18,0,135.0,79.0,1.0,13.0,106.0,156.82,126.48
2016,5,2,18,15,91.5,57.5,1.0,13.0,73.5,107.48,83.46
2016,5,2,18,30,48.0,36.0,1.0,13.0,41.0,62.1,43.14
2016,5,2,18,45,24.0,18.0,1.0,13.0,20.5,28.15,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
