Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.1,11.0,2.5,2.27,0.0
2016,5,3,5,30,0.0,5.0,1.1,11.0,5.0,4.38,0.0
2016,5,3,5,45,0.0,14.5,1.1,11.5,14.5,12.75,4.89
2016,5,3,6,0,0.0,24.0,1.1,12.0,24.0,21.13,13.0
2016,5,3,6,15,0.0,37.0,1.1,12.0,37.0,32.62,23.62
2016,5,3,6,30,0.0,50.0,1.1,12.0,50.0,44.14,34.2
2016,5,3,6,45,0.0,64.0,1.15,12.5,64.0,56.25,45.07
2016,5,3,7,0,0.0,78.0,1.2,13.0,78.0,68.08,55.49
2016,5,3,7,15,1.0,109.0,1.25,13.0,109.5,92.86,77.26
2016,5,3,7,30,2.0,140.0,1.3,13.0,141.0,116.88,98.01
2016,5,3,7,45,15.5,169.5,1.4,13.5,178.0,141.4,112.94
2016,5,3,8,0,29.0,199.0,1.5,14.0,215.0,161.74,128.16
2016,5,3,8,15,56.0,232.5,1.55,14.0,265.5,195.76,154.15
2016,5,3,8,30,83.0,266.0,1.6,14.0,316.0,233.91,183.57
2016,5,3,8,45,125.5,292.0,1.65,14.5,374.5,271.07,211.61
2016,5,3,9,0,168.0,318.0,1.7,15.0,433.0,318.76,248.17
2016,5,3,9,15,134.0,335.0,1.7,15.0,430.0,332.75,259.87
2016,5,3,9,30,100.0,352.0,1.7,15.0,427.0,344.91,269.59
2016,5,3,9,45,73.5,350.5,1.7,15.5,407.5,339.39,264.81
2016,5,3,10,0,47.0,349.0,1.7,16.0,388.0,330.34,257.11
2016,5,3,10,15,88.0,385.5,1.65,16.0,460.5,393.54,305.3
2016,5,3,10,30,129.0,422.0,1.6,16.0,533.0,463.67,357.47
2016,5,3,10,45,150.0,434.5,1.6,16.5,566.5,501.63,384.49
2016,5,3,11,0,171.0,447.0,1.6,17.0,600.0,541.27,412.58
2016,5,3,11,15,98.5,400.0,1.6,17.0,488.5,445.58,341.39
2016,5,3,11,30,26.0,353.0,1.6,17.0,377.0,347.15,266.83
2016,5,3,11,45,57.0,401.5,1.6,17.0,454.5,424.07,325.47
2016,5,3,12,0,88.0,450.0,1.6,17.0,532.0,504.22,384.28
2016,5,3,12,15,184.0,450.0,1.55,17.0,620.5,612.03,463.55
2016,5,3,12,30,280.0,450.0,1.5,17.0,709.0,725.37,543.83
2016,5,3,12,45,288.5,443.0,1.5,17.0,707.0,737.54,551.62
2016,5,3,13,0,297.0,436.0,1.5,17.0,705.0,748.29,559.52
2016,5,3,13,15,328.5,417.5,1.5,17.0,710.0,768.71,574.89
2016,5,3,13,30,360.0,399.0,1.5,17.0,715.0,787.51,589.09
2016,5,3,13,45,404.5,365.5,1.5,17.0,712.0,815.67,610.03
2016,5,3,14,0,449.0,332.0,1.5,17.0,709.0,828.85,621.03
2016,5,3,14,15,360.5,349.5,1.55,17.0,645.0,743.21,561.66
2016,5,3,14,30,272.0,367.0,1.6,17.0,581.0,673.57,512.54
2016,5,3,14,45,279.0,347.0,1.65,17.0,557.5,657.36,503.48
2016,5,3,15,0,286.0,327.0,1.7,17.0,534.0,639.37,492.58
2016,5,3,15,15,279.5,307.0,1.75,16.5,500.0,606.91,471.7
2016,5,3,15,30,273.0,287.0,1.8,16.0,466.0,573.37,449.74
2016,5,3,15,45,270.0,265.0,1.85,16.0,431.0,539.69,426.58
2016,5,3,16,0,267.0,243.0,1.9,16.0,396.0,504.95,402.22
2016,5,3,16,15,231.0,224.0,1.9,15.5,348.0,431.26,347.45
2016,5,3,16,30,195.0,205.0,1.9,15.0,300.0,374.84,304.62
2016,5,3,16,45,219.0,179.0,1.95,15.0,274.5,369.28,301.84
2016,5,3,17,0,243.0,153.0,2.0,15.0,249.0,346.86,285.18
2016,5,3,17,15,205.0,138.0,2.0,14.5,211.0,295.09,243.46
2016,5,3,17,30,167.0,123.0,2.0,14.0,173.0,236.64,195.4
2016,5,3,17,45,139.0,101.0,2.0,14.0,137.0,189.48,155.32
2016,5,3,18,0,111.0,79.0,2.0,14.0,101.0,144.82,116.56
2016,5,3,18,15,74.0,57.5,1.95,13.5,70.5,99.56,77.14
2016,5,3,18,30,37.0,36.0,1.9,13.0,40.0,57.55,40.01
2016,5,3,18,45,18.5,18.0,1.9,13.0,20.0,23.1,0.0
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,12.0,2.5,2.27,0.0
2016,5,4,5,30,0.0,5.0,1.3,12.0,5.0,4.38,0.0
2016,5,4,5,45,0.0,17.5,1.25,12.0,17.5,15.4,7.19
2016,5,4,6,0,0.0,30.0,1.2,12.0,30.0,26.44,17.71
2016,5,4,6,15,0.0,45.5,1.1,12.0,45.5,40.06,30.27
2016,5,4,6,30,0.0,61.0,1.0,12.0,61.0,53.15,42.28
2016,5,4,6,45,0.0,79.0,0.95,12.0,79.0,68.06,55.72
2016,5,4,7,0,0.0,97.0,0.9,12.0,97.0,82.8,68.78
2016,5,4,7,15,7.0,125.0,0.85,12.0,128.0,104.78,87.98
2016,5,4,7,30,14.0,153.0,0.8,12.0,159.0,126.29,106.42
2016,5,4,7,45,10.0,161.5,0.8,12.5,166.0,135.41,108.32
2016,5,4,8,0,6.0,170.0,0.8,13.0,173.0,144.17,114.96
2016,5,4,8,15,32.5,214.0,0.75,13.0,233.5,178.74,141.45
2016,5,4,8,30,59.0,258.0,0.7,13.0,294.0,222.55,175.11
2016,5,4,8,45,83.0,287.0,0.7,13.0,342.0,258.98,202.96
2016,5,4,9,0,107.0,316.0,0.7,13.0,390.0,298.87,233.54
2016,5,4,9,15,137.5,338.5,0.7,13.0,439.0,336.87,262.51
2016,5,4,9,30,168.0,361.0,0.7,13.0,488.0,382.42,297.07
2016,5,4,9,45,169.5,379.0,0.75,13.5,512.0,412.5,319.31
2016,5,4,10,0,171.0,397.0,0.8,14.0,536.0,442.75,341.39
2016,5,4,10,15,225.5,403.5,0.8,14.0,593.5,497.44,382.06
2016,5,4,10,30,280.0,410.0,0.8,14.0,651.0,558.79,426.76
2016,5,4,10,45,288.5,419.0,0.8,14.5,672.5,592.33,449.47
2016,5,4,11,0,297.0,428.0,0.8,15.0,694.0,625.99,472.13
2016,5,4,11,15,219.0,445.0,0.8,15.0,642.5,590.9,445.61
2016,5,4,11,30,141.0,462.0,0.8,15.0,591.0,553.89,417.85
2016,5,4,11,45,159.5,466.0,0.8,15.0,613.5,584.43,440.25
2016,5,4,12,0,178.0,470.0,0.8,15.0,636.0,615.49,462.17
2016,5,4,12,15,99.0,398.5,0.85,15.0,490.5,481.57,366.02
2016,5,4,12,30,20.0,327.0,0.9,15.0,345.0,317.55,244.33
2016,5,4,12,45,213.0,358.5,0.95,15.0,552.0,577.88,442.98
2016,5,4,13,0,406.0,390.0,1.0,15.0,759.0,820.83,612.44
2016,5,4,13,15,365.0,400.5,1.05,15.0,728.0,787.17,586.92
2016,5,4,13,30,324.0,411.0,1.1,15.0,697.0,763.17,571.01
2016,5,4,13,45,239.5,412.5,1.2,15.0,621.0,684.01,516.29
2016,5,4,14,0,155.0,414.0,1.3,15.0,545.0,586.91,447.73
2016,5,4,14,15,348.5,343.5,1.35,15.0,623.0,724.12,553.06
2016,5,4,14,30,542.0,273.0,1.4,15.0,701.0,856.06,649.0
2016,5,4,14,45,481.5,280.5,1.45,15.0,647.5,798.85,608.6
2016,5,4,15,0,421.0,288.0,1.5,15.0,594.0,741.23,569.33
2016,5,4,15,15,413.5,272.0,1.5,15.0,558.0,708.93,548.43
2016,5,4,15,30,406.0,256.0,1.5,15.0,522.0,675.0,525.85
2016,5,4,15,45,327.5,251.5,1.55,15.0,456.5,574.54,453.23
2016,5,4,16,0,249.0,247.0,1.6,15.0,391.0,493.74,393.18
2016,5,4,16,15,232.5,225.5,1.6,14.5,350.5,448.36,360.72
2016,5,4,16,30,216.0,204.0,1.6,14.0,310.0,389.46,316.84
2016,5,4,16,45,211.0,181.0,1.6,14.0,274.5,352.36,288.65
2016,5,4,17,0,206.0,158.0,1.6,14.0,239.0,314.95,259.4
2016,5,4,17,15,179.0,140.0,1.55,13.5,203.5,269.39,222.68
2016,5,4,17,30,152.0,122.0,1.5,13.0,168.0,226.13,186.95
2016,5,4,17,45,131.5,100.0,1.45,13.0,134.0,183.72,150.84
2016,5,4,18,0,111.0,78.0,1.4,13.0,100.0,143.02,115.41
2016,5,4,18,15,77.0,57.0,1.3,12.5,70.5,99.63,77.51
2016,5,4,18,30,43.0,36.0,1.2,12.0,41.0,59.23,41.71
2016,5,4,18,45,21.5,18.0,1.15,12.0,20.5,27.19,3.17
2016,5,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.85,12.0,8.0,7.28,0.0
2016,5,5,5,30,0.0,16.0,0.9,12.0,16.0,14.1,0.0
2016,5,5,5,45,44.0,36.5,1.0,12.5,43.0,29.98,19.5
2016,5,5,6,0,88.0,57.0,1.1,13.0,70.0,45.71,34.54
2016,5,5,6,15,126.0,78.5,1.1,13.0,105.0,61.75,49.37
2016,5,5,6,30,164.0,100.0,1.1,13.0,140.0,77.43,63.65
2016,5,5,6,45,211.0,113.5,1.15,13.0,178.0,84.28,69.85
2016,5,5,7,0,258.0,127.0,1.2,13.0,216.0,93.27,77.73
2016,5,5,7,15,299.5,143.5,1.2,13.0,263.0,103.82,86.81
2016,5,5,7,30,341.0,160.0,1.2,13.0,310.0,113.97,95.39
2016,5,5,7,45,329.5,185.0,1.2,13.5,344.0,151.14,111.05
2016,5,5,8,0,318.0,210.0,1.2,14.0,378.0,192.25,140.15
2016,5,5,8,15,360.0,222.0,1.2,14.0,429.5,233.33,171.0
2016,5,5,8,30,402.0,234.0,1.2,14.0,481.0,275.08,204.35
2016,5,5,8,45,239.5,271.0,1.2,14.0,421.0,286.33,220.21
2016,5,5,9,0,77.0,308.0,1.2,14.0,361.0,282.0,221.06
2016,5,5,9,15,298.0,285.5,1.15,14.0,508.0,361.07,280.44
2016,5,5,9,30,519.0,263.0,1.1,14.0,655.0,469.97,362.98
2016,5,5,9,45,366.5,329.0,1.1,14.5,612.0,476.4,367.64
2016,5,5,10,0,214.0,395.0,1.1,15.0,569.0,466.31,358.88
2016,5,5,10,15,160.5,407.0,1.1,15.0,540.0,458.68,352.97
2016,5,5,10,30,107.0,419.0,1.1,15.0,511.0,443.56,341.0
2016,5,5,10,45,122.5,433.5,1.1,15.0,541.5,480.13,368.09
2016,5,5,11,0,138.0,448.0,1.1,15.0,572.0,516.03,394.04
2016,5,5,11,15,112.5,447.0,1.1,15.0,549.5,505.68,385.61
2016,5,5,11,30,87.0,446.0,1.1,15.0,527.0,485.44,370.38
2016,5,5,11,45,43.5,268.0,1.1,15.5,308.5,286.04,221.62
2016,5,5,12,0,0.0,90.0,1.1,16.0,90.0,80.3,59.71
2016,5,5,12,15,0.0,94.5,1.1,16.0,94.5,84.37,63.34
2016,5,5,12,30,0.0,99.0,1.1,16.0,99.0,88.44,66.64
2016,5,5,12,45,72.5,278.5,1.15,16.0,345.0,347.23,271.39
2016,5,5,13,0,145.0,458.0,1.2,16.0,591.0,604.7,458.57
2016,5,5,13,15,130.0,446.5,1.2,16.0,564.0,583.59,441.14
2016,5,5,13,30,115.0,435.0,1.2,16.0,537.0,561.22,425.45
2016,5,5,13,45,71.5,381.5,1.25,16.0,444.5,448.07,343.66
2016,5,5,14,0,28.0,328.0,1.3,16.0,352.0,350.25,270.87
2016,5,5,14,15,37.0,333.0,1.3,16.0,363.5,366.35,284.32
2016,5,5,14,30,46.0,338.0,1.3,16.0,375.0,382.46,297.12
2016,5,5,14,45,68.0,336.5,1.35,16.0,387.5,404.17,314.86
2016,5,5,15,0,90.0,335.0,1.4,16.0,400.0,425.18,332.05
2016,5,5,15,15,57.5,291.0,1.4,15.5,332.0,346.69,272.84
2016,5,5,15,30,25.0,247.0,1.4,15.0,264.0,254.83,201.98
2016,5,5,15,45,84.5,252.0,1.4,15.0,302.0,329.05,263.23
2016,5,5,16,0,144.0,257.0,1.4,15.0,340.0,400.35,320.27
2016,5,5,16,15,130.0,239.0,1.35,14.5,308.5,365.73,293.99
2016,5,5,16,30,116.0,221.0,1.3,14.0,277.0,331.74,268.45
2016,5,5,16,45,106.0,191.5,1.3,14.0,238.5,275.34,224.48
2016,5,5,17,0,96.0,162.0,1.3,14.0,200.0,232.55,190.51
2016,5,5,17,15,77.0,142.0,1.2,13.5,170.0,195.98,160.77
2016,5,5,17,30,58.0,122.0,1.1,13.0,140.0,161.08,131.79
2016,5,5,17,45,159.0,102.0,1.0,13.0,138.0,200.51,164.85
2016,5,5,18,0,260.0,82.0,0.9,13.0,136.0,227.31,184.41
2016,5,5,18,15,182.0,62.5,0.9,12.5,95.5,158.32,124.85
2016,5,5,18,30,104.0,43.0,0.9,12.0,55.0,97.79,71.95
2016,5,5,18,45,52.0,21.5,0.95,12.0,27.5,45.57,12.85
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,22.0,10.0,2.5,10.5,11.0,9.1,0.0
2016,5,6,5,30,44.0,20.0,2.5,11.0,22.0,16.92,0.0
2016,5,6,5,45,120.5,40.0,2.5,11.5,56.0,31.8,21.27
2016,5,6,6,0,197.0,60.0,2.5,12.0,90.0,46.86,35.72
2016,5,6,6,15,269.5,76.0,2.45,12.0,134.0,57.02,45.39
2016,5,6,6,30,342.0,92.0,2.4,12.0,178.0,67.83,55.39
2016,5,6,6,45,196.5,112.5,2.35,12.0,164.5,83.53,69.51
2016,5,6,7,0,51.0,133.0,2.3,12.0,151.0,104.69,88.22
2016,5,6,7,15,59.0,155.5,2.15,12.0,179.5,120.7,102.07
2016,5,6,7,30,67.0,178.0,2.0,12.0,208.0,136.34,115.39
2016,5,6,7,45,189.0,195.5,1.95,12.5,293.0,156.64,120.46
2016,5,6,8,0,311.0,213.0,1.9,13.0,378.0,193.74,142.48
2016,5,6,8,15,252.0,244.5,1.75,13.0,387.0,229.21,173.33
2016,5,6,8,30,193.0,276.0,1.6,13.0,396.0,263.24,203.55
2016,5,6,8,45,96.5,188.5,1.45,13.0,248.5,185.56,145.08
2016,5,6,9,0,0.0,101.0,1.3,13.0,101.0,89.49,69.13
2016,5,6,9,15,0.0,104.5,1.15,13.0,104.5,92.59,71.68
2016,5,6,9,30,0.0,108.0,1.0,13.0,108.0,95.71,74.07
2016,5,6,9,45,0.0,113.5,0.9,13.5,113.5,100.6,77.76
2016,5,6,10,0,0.0,119.0,0.8,14.0,119.0,105.53,81.44
2016,5,6,10,15,13.5,227.0,0.7,14.0,238.5,208.9,163.95
2016,5,6,10,30,27.0,335.0,0.6,14.0,358.0,315.53,245.2
2016,5,6,10,45,68.0,389.0,0.55,14.5,449.5,397.48,305.42
2016,5,6,11,0,109.0,443.0,0.5,15.0,541.0,484.35,367.31
2016,5,6,11,15,124.0,453.5,0.5,15.0,567.0,520.63,392.4
2016,5,6,11,30,139.0,464.0,0.5,15.0,593.0,553.36,415.33
2016,5,6,11,45,81.5,409.0,0.5,15.0,485.0,452.17,342.12
2016,5,6,12,0,24.0,354.0,0.5,15.0,377.0,342.99,261.8
2016,5,6,12,15,47.5,397.0,0.5,15.0,441.5,419.7,319.72
2016,5,6,12,30,71.0,440.0,0.5,15.0,506.0,488.85,369.35
2016,5,6,12,45,76.0,439.0,0.5,15.0,509.0,497.46,375.08
2016,5,6,13,0,81.0,438.0,0.5,15.0,512.0,505.8,381.31
2016,5,6,13,15,50.0,373.0,0.5,15.0,419.0,411.99,313.44
2016,5,6,13,30,19.0,308.0,0.5,15.0,326.0,302.9,232.89
2016,5,6,13,45,19.0,300.0,0.55,15.0,317.5,296.06,229.0
2016,5,6,14,0,19.0,292.0,0.6,15.0,309.0,289.11,224.24
2016,5,6,14,15,20.5,292.0,0.6,15.0,309.5,291.41,226.42
2016,5,6,14,30,22.0,292.0,0.6,15.0,310.0,293.74,228.6
2016,5,6,14,45,11.0,222.5,0.6,15.0,232.0,215.24,168.14
2016,5,6,15,0,0.0,153.0,0.6,15.0,154.0,138.26,107.52
2016,5,6,15,15,3.0,173.0,0.6,15.0,175.5,160.42,125.96
2016,5,6,15,30,6.0,193.0,0.6,15.0,197.0,183.14,144.43
2016,5,6,15,45,3.0,151.5,0.65,15.0,153.5,140.39,110.37
2016,5,6,16,0,0.0,110.0,0.7,15.0,110.0,98.4,76.49
2016,5,6,16,15,12.5,146.5,0.75,15.0,153.0,144.3,115.0
2016,5,6,16,30,25.0,183.0,0.8,15.0,196.0,192.24,154.48
2016,5,6,16,45,51.5,172.0,0.85,15.0,194.0,212.24,171.71
2016,5,6,17,0,78.0,161.0,0.9,15.0,192.0,218.66,177.91
2016,5,6,17,15,66.0,140.0,0.9,14.5,164.0,186.17,151.68
2016,5,6,17,30,54.0,119.0,0.9,14.0,136.0,154.63,125.81
2016,5,6,17,45,41.5,97.0,0.9,14.0,108.5,122.57,98.69
2016,5,6,18,0,29.0,75.0,0.9,14.0,81.0,91.51,71.98
2016,5,6,18,15,14.5,54.5,0.95,13.5,57.5,62.45,46.84
2016,5,6,18,30,0.0,34.0,1.0,13.0,34.0,31.66,20.21
2016,5,6,18,45,0.0,17.0,1.05,12.5,17.0,14.98,1.7
2016,5,6,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2016,5,7,5,30,0.0,8.0,0.9,12.0,8.0,7.02,0.0
2016,5,7,5,45,0.0,21.0,0.95,12.0,21.0,18.49,10.12
2016,5,7,6,0,0.0,34.0,1.0,12.0,34.0,29.98,20.95
2016,5,7,6,15,0.0,50.5,1.0,12.0,50.5,44.18,34.02
2016,5,7,6,30,0.0,67.0,1.0,12.0,67.0,57.99,46.64
2016,5,7,6,45,0.0,84.5,1.05,12.5,84.5,72.44,59.5
2016,5,7,7,0,0.0,102.0,1.1,13.0,102.0,86.75,71.98
2016,5,7,7,15,0.0,79.0,1.15,13.0,79.0,69.6,56.63
2016,5,7,7,30,0.0,56.0,1.2,13.0,56.0,49.46,38.63
2016,5,7,7,45,3.5,115.0,1.25,13.0,117.0,99.82,78.99
2016,5,7,8,0,7.0,174.0,1.3,13.0,178.0,147.53,117.92
2016,5,7,8,15,3.5,116.5,1.35,13.0,118.5,102.71,80.64
2016,5,7,8,30,0.0,59.0,1.4,13.0,59.0,52.21,38.52
2016,5,7,8,45,0.0,91.5,1.45,13.5,91.5,81.15,62.5
2016,5,7,9,0,0.0,124.0,1.5,14.0,124.0,109.29,85.33
2016,5,7,9,15,0.0,104.0,1.5,14.0,104.0,92.16,71.03
2016,5,7,9,30,0.0,84.0,1.5,14.0,84.0,74.58,56.45
2016,5,7,9,45,0.0,86.0,1.5,14.0,86.0,76.41,57.86
2016,5,7,10,0,0.0,88.0,1.5,14.0,88.0,78.23,59.26
2016,5,7,10,15,0.0,107.0,1.5,14.0,107.0,95.05,72.92
2016,5,7,10,30,0.0,126.0,1.5,14.0,126.0,111.93,86.52
2016,5,7,10,45,0.0,108.5,1.5,14.0,108.5,96.53,73.89
2016,5,7,11,0,0.0,91.0,1.5,14.0,91.0,81.02,61.22
2016,5,7,11,15,4.5,148.5,1.5,14.0,153.0,136.1,105.98
2016,5,7,11,30,9.0,206.0,1.5,14.0,215.0,191.98,150.49
2016,5,7,11,45,4.5,160.0,1.5,14.0,164.5,147.15,114.49
2016,5,7,12,0,0.0,114.0,1.5,14.0,114.0,101.87,77.96
2016,5,7,12,15,4.0,155.5,1.45,14.0,159.5,143.23,111.54
2016,5,7,12,30,8.0,197.0,1.4,14.0,205.0,185.23,145.04
2016,5,7,12,45,5.5,176.0,1.4,14.0,181.5,163.89,127.93
2016,5,7,13,0,3.0,155.0,1.4,14.0,158.0,142.38,110.76
2016,5,7,13,15,3.5,159.0,1.35,14.0,162.0,146.67,114.34
2016,5,7,13,30,4.0,163.0,1.3,14.0,166.0,150.97,117.87
2016,5,7,13,45,5.5,180.0,1.3,14.0,184.5,168.37,131.95
2016,5,7,14,0,7.0,197.0,1.3,14.0,203.0,185.98,146.14
2016,5,7,14,15,6.5,195.5,1.25,14.0,201.0,184.26,144.86
2016,5,7,14,30,6.0,194.0,1.2,14.0,199.0,182.56,143.69
2016,5,7,14,45,7.0,204.5,1.2,14.0,210.0,193.86,153.0
2016,5,7,15,0,8.0,215.0,1.2,14.0,221.0,205.42,162.49
2016,5,7,15,15,36.5,251.0,1.15,14.0,275.5,282.89,224.97
2016,5,7,15,30,65.0,287.0,1.1,14.0,330.0,349.58,277.53
2016,5,7,15,45,32.5,196.5,1.05,14.0,218.0,221.95,177.1
2016,5,7,16,0,0.0,106.0,1.0,14.0,106.0,94.62,73.55
2016,5,7,16,15,0.0,118.0,0.95,14.0,118.0,106.28,83.73
2016,5,7,16,30,0.0,130.0,0.9,14.0,130.0,118.58,94.16
2016,5,7,16,45,0.0,113.0,0.85,14.0,113.0,102.59,81.15
2016,5,7,17,0,0.0,96.0,0.8,14.0,96.0,86.61,68.05
2016,5,7,17,15,0.0,82.0,0.75,13.5,82.0,73.59,57.39
2016,5,7,17,30,0.0,68.0,0.7,13.0,68.0,60.58,46.51
2016,5,7,17,45,0.0,54.0,0.65,13.0,54.0,47.69,35.46
2016,5,7,18,0,0.0,40.0,0.6,13.0,40.0,35.28,24.66
2016,5,7,18,15,0.0,28.5,0.55,13.0,28.5,25.1,15.68
2016,5,7,18,30,0.0,17.0,0.5,13.0,17.0,14.95,6.66
2016,5,7,18,45,0.0,8.5,0.45,13.0,8.5,7.46,0.0
2016,5,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.0,11.5,1.1,11.0,14.0,10.46,0.0
2016,5,8,5,30,94.0,23.0,1.1,11.0,28.0,18.73,3.62
2016,5,8,5,45,198.5,38.0,1.15,11.5,64.5,29.45,19.6
2016,5,8,6,0,303.0,53.0,1.2,12.0,101.0,40.55,30.3
2016,5,8,6,15,379.0,64.0,1.2,12.0,146.0,48.22,37.63
2016,5,8,6,30,455.0,75.0,1.2,12.0,191.0,56.97,45.73
2016,5,8,6,45,511.5,83.0,1.2,12.5,241.0,61.11,49.4
2016,5,8,7,0,568.0,91.0,1.2,13.0,291.0,65.08,52.78
2016,5,8,7,15,402.5,135.0,1.2,13.0,288.0,92.91,77.25
2016,5,8,7,30,237.0,179.0,1.2,13.0,285.0,124.77,104.77
2016,5,8,7,45,122.0,176.5,1.2,13.5,231.5,141.01,108.93
2016,5,8,8,0,7.0,174.0,1.2,14.0,178.0,147.6,117.35
2016,5,8,8,15,62.0,226.0,1.2,14.0,264.5,193.01,151.4
2016,5,8,8,30,117.0,278.0,1.2,14.0,351.0,246.08,191.54
2016,5,8,8,45,153.0,300.5,1.2,14.5,403.0,285.95,221.76
2016,5,8,9,0,189.0,323.0,1.2,15.0,455.0,330.41,255.68
2016,5,8,9,15,244.0,334.0,1.15,15.0,514.5,375.47,290.14
2016,5,8,9,30,299.0,345.0,1.1,15.0,574.0,430.49,332.0
2016,5,8,9,45,250.0,372.0,1.1,15.0,569.0,448.22,345.6
2016,5,8,10,0,201.0,399.0,1.1,15.0,564.0,461.51,355.33
2016,5,8,10,15,148.5,408.5,1.1,15.0,532.5,451.71,347.59
2016,5,8,10,30,96.0,418.0,1.1,15.0,501.0,434.65,334.19
2016,5,8,10,45,116.5,434.0,1.15,15.5,537.5,475.39,364.05
2016,5,8,11,0,137.0,450.0,1.2,16.0,574.0,516.15,393.14
2016,5,8,11,15,85.0,414.5,1.2,16.0,492.0,446.88,341.53
2016,5,8,11,30,33.0,379.0,1.2,16.0,410.0,376.44,288.66
2016,5,8,11,45,123.0,424.5,1.3,16.0,540.0,511.74,391.27
2016,5,8,12,0,213.0,470.0,1.4,16.0,670.0,645.83,488.24
2016,5,8,12,15,295.0,443.0,1.45,16.0,718.5,717.84,539.95
2016,5,8,12,30,377.0,416.0,1.5,16.0,767.0,782.25,586.48
2016,5,8,12,45,345.0,425.5,1.6,16.0,744.5,772.54,579.51
2016,5,8,13,0,313.0,435.0,1.7,16.0,722.0,760.37,571.55
2016,5,8,13,15,402.5,392.0,1.75,16.0,754.0,813.68,612.08
2016,5,8,13,30,492.0,349.0,1.8,16.0,786.0,879.96,660.02
2016,5,8,13,45,463.5,345.5,1.9,16.0,748.5,852.12,641.66
2016,5,8,14,0,435.0,342.0,2.0,16.0,711.0,821.91,622.42
2016,5,8,14,15,341.5,359.5,2.05,16.0,643.0,732.08,559.2
2016,5,8,14,30,248.0,377.0,2.1,16.0,575.0,657.77,505.52
2016,5,8,14,45,162.5,354.5,2.2,16.0,482.0,532.02,413.94
2016,5,8,15,0,77.0,332.0,2.3,16.0,389.0,408.26,320.41
2016,5,8,15,15,112.0,318.5,2.4,15.5,396.0,443.63,350.7
2016,5,8,15,30,147.0,305.0,2.5,15.0,403.0,460.06,365.98
2016,5,8,15,45,141.5,282.5,2.6,15.0,371.0,428.05,342.45
2016,5,8,16,0,136.0,260.0,2.7,15.0,339.0,395.69,318.56
2016,5,8,16,15,154.5,236.0,2.75,14.5,318.5,380.82,309.25
2016,5,8,16,30,173.0,212.0,2.8,14.0,298.0,363.88,297.95
2016,5,8,16,45,195.0,186.5,2.85,14.0,273.5,345.52,284.73
2016,5,8,17,0,217.0,161.0,2.9,14.0,249.0,336.5,278.45
2016,5,8,17,15,200.0,141.0,2.9,13.5,213.5,293.49,243.8
2016,5,8,17,30,183.0,121.0,2.9,13.0,178.0,241.44,200.93
2016,5,8,17,45,311.5,91.5,2.95,13.0,166.5,287.19,238.48
2016,5,8,18,0,440.0,62.0,3.0,13.0,155.0,300.8,246.3
2016,5,8,18,15,348.5,50.5,2.95,12.5,112.0,220.6,176.02
2016,5,8,18,30,257.0,39.0,2.9,12.0,69.0,154.37,116.55
2016,5,8,18,45,138.5,24.0,2.85,12.0,39.0,81.98,40.64
2016,5,8,19,0,20.0,9.0,2.8,12.0,9.0,13.15,0.0
2016,5,8,19,15,10.0,4.5,2.7,12.0,4.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,5,15,40.5,12.5,1.6,10.0,15.0,11.37,0.0
2016,5,9,5,30,81.0,25.0,1.6,10.0,30.0,20.24,5.79
2016,5,9,5,45,182.0,42.0,1.6,10.5,67.5,32.51,22.42
2016,5,9,6,0,283.0,59.0,1.6,11.0,105.0,45.06,34.45
2016,5,9,6,15,361.0,71.5,1.55,11.0,151.0,53.73,42.72
2016,5,9,6,30,439.0,84.0,1.5,11.0,197.0,62.11,50.52
2016,5,9,6,45,219.5,83.0,1.5,11.5,139.5,63.51,51.74
2016,5,9,7,0,0.0,82.0,1.5,12.0,82.0,71.48,58.7
2016,5,9,7,15,0.0,102.5,1.5,12.0,102.5,88.23,73.4
2016,5,9,7,30,0.0,123.0,1.5,12.0,123.0,104.73,87.67
2016,5,9,7,45,5.5,153.0,1.5,12.5,156.0,129.3,103.56
2016,5,9,8,0,11.0,183.0,1.5,13.0,189.0,154.94,123.77
2016,5,9,8,15,21.0,211.5,1.45,13.0,224.5,181.36,144.39
2016,5,9,8,30,31.0,240.0,1.4,13.0,260.0,203.13,161.18
2016,5,9,8,45,49.5,273.5,1.35,13.5,307.5,239.13,188.79
2016,5,9,9,0,68.0,307.0,1.3,14.0,355.0,278.05,218.43
2016,5,9,9,15,41.5,281.5,1.25,14.0,311.5,254.92,200.45
2016,5,9,9,30,15.0,256.0,1.2,14.0,268.0,229.29,180.33
2016,5,9,9,45,14.5,259.0,1.2,14.5,271.0,233.64,183.29
2016,5,9,10,0,14.0,262.0,1.2,15.0,274.0,237.82,185.96
2016,5,9,10,15,20.5,300.0,1.2,15.0,317.5,276.58,215.83
2016,5,9,10,30,27.0,338.0,1.2,15.0,361.0,317.79,247.04
2016,5,9,10,45,29.5,352.0,1.25,15.5,378.5,336.12,260.2
2016,5,9,11,0,32.0,366.0,1.3,16.0,396.0,354.87,273.73
2016,5,9,11,15,32.5,373.0,1.35,16.0,403.5,366.01,281.97
2016,5,9,11,30,33.0,380.0,1.4,16.0,411.0,377.19,290.3
2016,5,9,11,45,52.5,412.0,1.45,16.0,461.5,428.73,329.09
2016,5,9,12,0,72.0,444.0,1.5,16.0,512.0,482.17,368.55
2016,5,9,12,15,73.5,444.5,1.55,16.0,514.0,489.64,373.92
2016,5,9,12,30,75.0,445.0,1.6,16.0,516.0,496.77,379.42
2016,5,9,12,45,104.5,452.5,1.7,16.5,550.0,537.95,410.03
2016,5,9,13,0,134.0,460.0,1.8,17.0,584.0,594.07,450.62
2016,5,9,13,15,117.5,446.5,1.85,17.0,553.5,569.31,432.65
2016,5,9,13,30,101.0,433.0,1.9,17.0,523.0,527.43,402.92
2016,5,9,13,45,116.0,424.5,2.0,17.0,525.5,553.27,423.22
2016,5,9,14,0,131.0,416.0,2.1,17.0,528.0,562.49,431.22
2016,5,9,14,15,133.0,400.5,2.15,16.5,510.5,550.28,424.08
2016,5,9,14,30,135.0,385.0,2.2,16.0,493.0,537.15,416.39
2016,5,9,14,45,96.5,353.0,2.3,16.0,428.5,448.61,350.75
2016,5,9,15,0,58.0,321.0,2.4,16.0,364.0,377.62,296.98
2016,5,9,15,15,91.5,313.0,2.45,16.0,376.0,401.53,317.65
2016,5,9,15,30,125.0,305.0,2.5,16.0,388.0,439.6,348.51
2016,5,9,15,45,103.0,279.0,2.55,16.0,344.5,374.39,298.68
2016,5,9,16,0,81.0,253.0,2.6,16.0,301.0,325.94,261.37
2016,5,9,16,15,82.5,231.5,2.6,15.5,276.5,302.83,244.61
2016,5,9,16,30,84.0,210.0,2.6,15.0,252.0,279.28,227.09
2016,5,9,16,45,92.5,188.0,2.65,15.0,229.5,259.82,212.38
2016,5,9,17,0,101.0,166.0,2.7,15.0,207.0,250.66,205.64
2016,5,9,17,15,88.0,145.0,2.75,14.5,177.5,205.13,168.68
2016,5,9,17,30,75.0,124.0,2.8,14.0,148.0,171.98,141.24
2016,5,9,17,45,62.0,102.0,2.85,14.0,119.5,138.66,112.8
2016,5,9,18,0,49.0,80.0,2.9,14.0,91.0,106.37,84.78
2016,5,9,18,15,140.5,61.0,2.85,13.5,80.5,137.01,108.53
2016,5,9,18,30,232.0,42.0,2.8,13.0,70.0,148.79,112.46
2016,5,9,18,45,125.5,25.5,2.8,12.5,39.5,80.36,42.75
2016,5,9,19,0,19.0,9.0,2.8,12.0,9.0,12.9,0.0
2016,5,9,19,15,9.5,4.5,2.75,12.0,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,12.0,1.1,12.0,16.0,10.91,0.0
2016,5,10,5,30,121.0,24.0,1.0,12.0,32.0,18.79,5.91
2016,5,10,5,45,232.0,38.5,0.9,12.5,70.5,29.83,20.04
2016,5,10,6,0,343.0,53.0,0.8,13.0,109.0,40.57,30.28
2016,5,10,6,15,418.5,63.0,0.75,13.0,155.5,48.86,38.1
2016,5,10,6,30,494.0,73.0,0.7,13.0,202.0,55.12,43.93
2016,5,10,6,45,258.5,101.0,0.65,13.5,170.0,76.13,62.54
2016,5,10,7,0,23.0,129.0,0.6,14.0,138.0,106.63,89.03
2016,5,10,7,15,15.0,140.0,0.6,14.5,146.0,116.06,96.69
2016,5,10,7,30,7.0,151.0,0.6,15.0,154.0,125.34,104.15
2016,5,10,7,45,16.0,176.0,0.6,15.5,184.5,146.92,116.0
2016,5,10,8,0,25.0,201.0,0.6,16.0,215.0,170.11,133.39
2016,5,10,8,15,30.0,223.5,0.6,16.0,241.5,185.44,144.87
2016,5,10,8,30,35.0,246.0,0.6,16.0,268.0,208.5,162.6
2016,5,10,8,45,89.5,286.0,0.6,16.5,348.0,260.68,201.19
2016,5,10,9,0,144.0,326.0,0.6,17.0,428.0,316.06,242.03
2016,5,10,9,15,120.0,342.0,0.65,17.0,429.5,331.89,254.53
2016,5,10,9,30,96.0,358.0,0.7,17.0,431.0,347.5,266.6
2016,5,10,9,45,217.0,364.5,0.75,17.5,540.0,425.92,324.87
2016,5,10,10,0,338.0,371.0,0.8,18.0,649.0,518.43,392.16
2016,5,10,10,15,598.5,258.5,0.85,18.0,771.5,614.47,464.24
2016,5,10,10,30,859.0,146.0,0.9,18.0,894.0,728.45,547.91
2016,5,10,10,45,867.0,145.5,1.0,18.5,915.5,771.38,577.38
2016,5,10,11,0,875.0,145.0,1.1,19.0,937.0,815.53,606.52
2016,5,10,11,15,878.5,146.0,1.15,19.0,951.0,855.31,632.66
2016,5,10,11,30,882.0,147.0,1.2,19.0,965.0,892.61,657.06
2016,5,10,11,45,885.0,146.0,1.3,19.5,971.5,925.05,677.7
2016,5,10,12,0,888.0,145.0,1.4,20.0,978.0,954.62,696.45
2016,5,10,12,15,586.5,300.0,1.45,20.0,850.0,862.19,633.55
2016,5,10,12,30,285.0,455.0,1.5,20.0,722.0,731.42,539.04
2016,5,10,12,45,269.0,454.0,1.6,20.0,704.0,725.71,537.19
2016,5,10,13,0,253.0,453.0,1.7,20.0,686.0,718.05,532.72
2016,5,10,13,15,225.5,448.5,1.75,19.5,653.0,678.93,507.15
2016,5,10,13,30,198.0,444.0,1.8,19.0,620.0,651.88,489.62
2016,5,10,13,45,217.0,428.5,1.85,19.0,617.0,658.82,496.31
2016,5,10,14,0,236.0,413.0,1.9,19.0,614.0,664.42,501.83
2016,5,10,14,15,203.5,400.0,1.95,19.0,569.0,619.73,470.42
2016,5,10,14,30,171.0,387.0,2.0,19.0,524.0,574.47,438.51
2016,5,10,14,45,139.0,365.5,2.05,19.0,474.0,520.25,399.69
2016,5,10,15,0,107.0,344.0,2.1,19.0,424.0,449.5,348.08
2016,5,10,15,15,96.5,321.0,2.1,18.5,390.0,414.74,323.64
2016,5,10,15,30,86.0,298.0,2.1,18.0,356.0,379.96,298.57
2016,5,10,15,45,201.0,269.5,2.1,18.0,391.5,464.84,367.65
2016,5,10,16,0,316.0,241.0,2.1,18.0,427.0,540.81,428.0
2016,5,10,16,15,207.0,227.0,2.05,17.5,344.5,412.23,329.45
2016,5,10,16,30,98.0,213.0,2.0,17.0,262.0,293.22,235.76
2016,5,10,16,45,76.5,187.0,1.95,17.0,222.5,246.64,199.16
2016,5,10,17,0,55.0,161.0,1.9,17.0,183.0,201.59,162.86
2016,5,10,17,15,47.5,140.0,1.85,16.5,157.5,173.06,140.05
2016,5,10,17,30,40.0,119.0,1.8,16.0,132.0,145.07,117.14
2016,5,10,17,45,259.5,89.5,1.8,15.5,148.0,245.94,202.05
2016,5,10,18,0,479.0,60.0,1.8,15.0,164.0,317.23,256.77
2016,5,10,18,15,390.0,49.5,1.75,14.5,119.5,239.62,189.28
2016,5,10,18,30,301.0,39.0,1.7,14.0,75.0,171.62,129.13
2016,5,10,18,45,178.0,25.0,1.7,14.0,43.5,96.11,54.1
2016,5,10,19,0,55.0,11.0,1.7,14.0,12.0,23.67,0.0
2016,5,10,19,15,27.5,5.5,1.65,13.5,6.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.0,1.05,11.0,18.5,10.91,0.0
2016,5,11,5,30,188.0,24.0,1.1,11.0,37.0,18.86,6.8
2016,5,11,5,45,301.0,36.5,1.15,11.5,77.0,29.38,19.82
2016,5,11,6,0,414.0,49.0,1.2,12.0,117.0,38.78,28.84
2016,5,11,6,15,488.0,57.5,1.2,12.5,165.5,44.2,34.03
2016,5,11,6,30,562.0,66.0,1.2,13.0,214.0,49.45,38.86
2016,5,11,6,45,281.0,78.5,1.2,13.5,152.5,55.9,44.57
2016,5,11,7,0,0.0,91.0,1.2,14.0,91.0,78.6,64.52
2016,5,11,7,15,0.0,111.5,1.2,14.0,111.5,95.19,78.88
2016,5,11,7,30,0.0,132.0,1.2,14.0,132.0,111.55,92.85
2016,5,11,7,45,14.0,168.5,1.2,14.5,176.0,141.45,112.34
2016,5,11,8,0,28.0,205.0,1.2,15.0,220.0,166.56,131.3
2016,5,11,8,15,30.0,224.0,1.2,15.0,241.5,185.85,146.29
2016,5,11,8,30,32.0,243.0,1.2,15.0,263.0,205.62,161.71
2016,5,11,8,45,47.0,274.5,1.2,15.5,306.5,239.14,187.23
2016,5,11,9,0,62.0,306.0,1.2,16.0,350.0,275.1,214.4
2016,5,11,9,15,66.0,326.5,1.2,16.0,375.5,300.32,233.63
2016,5,11,9,30,70.0,347.0,1.2,16.0,401.0,326.24,253.27
2016,5,11,9,45,79.0,368.0,1.25,16.5,431.5,355.95,275.21
2016,5,11,10,0,88.0,389.0,1.3,17.0,462.0,386.87,297.81
2016,5,11,10,15,115.0,410.0,1.35,17.0,509.0,430.91,330.71
2016,5,11,10,30,142.0,431.0,1.4,17.0,556.0,478.42,365.8
2016,5,11,10,45,204.5,436.0,1.45,17.5,619.5,540.78,411.32
2016,5,11,11,0,267.0,441.0,1.5,18.0,683.0,611.65,461.97
2016,5,11,11,15,330.0,423.0,1.55,18.0,726.5,664.08,500.15
2016,5,11,11,30,393.0,405.0,1.6,18.0,770.0,719.37,540.12
2016,5,11,11,45,370.0,420.5,1.65,18.0,766.5,732.5,548.5
2016,5,11,12,0,347.0,436.0,1.7,18.0,763.0,743.22,555.56
2016,5,11,12,15,372.5,421.0,1.75,18.0,771.0,767.54,573.56
2016,5,11,12,30,398.0,406.0,1.8,18.0,779.0,790.88,590.78
2016,5,11,12,45,426.5,392.0,1.85,18.0,787.5,827.72,616.95
2016,5,11,13,0,455.0,378.0,1.9,18.0,796.0,853.61,635.74
2016,5,11,13,15,373.0,402.0,1.9,18.0,741.0,792.73,592.68
2016,5,11,13,30,291.0,426.0,1.9,18.0,686.0,741.5,556.12
2016,5,11,13,45,296.5,412.0,1.9,18.0,671.0,737.0,554.41
2016,5,11,14,0,302.0,398.0,1.9,18.0,656.0,730.71,551.12
2016,5,11,14,15,384.5,350.5,1.85,17.5,666.5,763.67,578.4
2016,5,11,14,30,467.0,303.0,1.8,17.0,677.0,809.1,613.43
2016,5,11,14,45,392.5,314.5,1.75,17.0,619.0,728.03,555.74
2016,5,11,15,0,318.0,326.0,1.7,17.0,561.0,664.46,510.18
2016,5,11,15,15,254.0,316.5,1.65,17.0,497.5,589.33,455.99
2016,5,11,15,30,190.0,307.0,1.6,17.0,434.0,500.06,390.48
2016,5,11,15,45,177.5,284.5,1.55,17.0,397.0,460.7,362.38
2016,5,11,16,0,165.0,262.0,1.5,17.0,360.0,421.29,333.48
2016,5,11,16,15,131.0,237.5,1.45,16.5,311.0,362.27,289.06
2016,5,11,16,30,97.0,213.0,1.4,16.0,262.0,292.1,235.0
2016,5,11,16,45,121.0,191.0,1.35,16.0,245.5,295.68,239.32
2016,5,11,17,0,145.0,169.0,1.3,16.0,229.0,283.6,230.66
2016,5,11,17,15,131.5,148.0,1.25,15.5,197.0,246.14,200.94
2016,5,11,17,30,118.0,127.0,1.2,15.0,165.0,209.6,171.34
2016,5,11,17,45,105.0,105.0,1.2,14.5,134.0,173.11,141.03
2016,5,11,18,0,92.0,83.0,1.2,14.0,103.0,137.58,110.72
2016,5,11,18,15,70.0,62.5,1.15,13.5,75.5,101.14,79.04
2016,5,11,18,30,48.0,42.0,1.1,13.0,48.0,66.57,48.67
2016,5,11,18,45,24.0,25.0,1.1,13.0,28.0,32.65,16.42
2016,5,11,19,0,0.0,8.0,1.1,13.0,8.0,7.28,0.0
2016,5,11,19,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,60.5,13.5,1.45,10.0,17.5,12.28,0.0
2016,5,12,5,30,121.0,27.0,1.5,10.0,35.0,21.12,9.06
2016,5,12,5,45,219.0,42.5,1.6,10.5,73.5,32.85,22.97
2016,5,12,6,0,317.0,58.0,1.7,11.0,112.0,44.23,33.82
2016,5,12,6,15,158.5,49.0,1.65,11.0,76.0,39.02,29.59
2016,5,12,6,30,0.0,40.0,1.6,11.0,40.0,35.26,26.37
2016,5,12,6,45,0.0,49.5,1.6,11.5,49.5,43.68,33.95
2016,5,12,7,0,0.0,59.0,1.6,12.0,59.0,52.11,41.39
2016,5,12,7,15,0.0,85.5,1.55,12.0,85.5,74.96,61.64
2016,5,12,7,30,0.0,112.0,1.5,12.0,112.0,96.45,80.37
2016,5,12,7,45,0.5,136.5,1.5,12.5,137.0,116.62,93.14
2016,5,12,8,0,1.0,161.0,1.5,13.0,162.0,137.1,109.52
2016,5,12,8,15,11.5,196.0,1.5,13.5,204.0,167.92,133.63
2016,5,12,8,30,22.0,231.0,1.5,14.0,246.0,200.38,158.75
2016,5,12,8,45,20.0,239.5,1.5,14.5,254.0,209.89,165.75
2016,5,12,9,0,18.0,248.0,1.5,15.0,262.0,219.01,172.44
2016,5,12,9,15,28.5,283.0,1.5,15.0,305.5,250.46,196.79
2016,5,12,9,30,39.0,318.0,1.5,15.0,349.0,288.23,225.82
2016,5,12,9,45,44.5,339.5,1.5,15.5,375.5,314.25,245.08
2016,5,12,10,0,50.0,361.0,1.5,16.0,402.0,341.21,264.88
2016,5,12,10,15,55.5,379.5,1.5,16.0,426.5,366.55,283.77
2016,5,12,10,30,61.0,398.0,1.5,16.0,451.0,392.68,303.13
2016,5,12,10,45,110.5,426.5,1.5,16.5,526.0,463.44,355.58
2016,5,12,11,0,160.0,455.0,1.5,17.0,601.0,537.15,408.78
2016,5,12,11,15,176.5,462.0,1.55,17.0,625.0,569.05,431.66
2016,5,12,11,30,193.0,469.0,1.6,17.0,649.0,601.7,455.28
2016,5,12,11,45,255.0,458.5,1.65,17.0,698.0,666.14,502.36
2016,5,12,12,0,317.0,448.0,1.7,17.0,747.0,726.8,546.05
2016,5,12,12,15,240.5,461.5,1.75,17.0,688.0,682.64,513.31
2016,5,12,12,30,164.0,475.0,1.8,17.0,629.0,622.76,469.99
2016,5,12,12,45,292.0,431.5,1.85,17.0,702.0,724.62,546.47
2016,5,12,13,0,420.0,388.0,1.9,17.0,775.0,828.05,620.9
2016,5,12,13,15,423.5,378.5,1.9,17.0,763.0,831.19,622.7
2016,5,12,13,30,427.0,369.0,1.9,17.0,751.0,832.0,624.01
2016,5,12,13,45,455.0,348.0,1.95,17.0,745.5,843.59,634.0
2016,5,12,14,0,483.0,327.0,2.0,17.0,740.0,852.42,642.12
2016,5,12,14,15,372.0,352.0,2.0,16.5,663.5,752.23,572.28
2016,5,12,14,30,261.0,377.0,2.0,16.0,587.0,668.41,512.51
2016,5,12,14,45,245.0,361.5,2.05,16.0,551.5,635.01,490.18
2016,5,12,15,0,229.0,346.0,2.1,16.0,516.0,584.15,454.65
2016,5,12,15,15,277.0,315.0,2.1,15.5,509.0,608.65,476.27
2016,5,12,15,30,325.0,284.0,2.1,15.0,502.0,612.64,482.63
2016,5,12,15,45,361.0,253.5,2.15,15.0,480.0,602.33,477.66
2016,5,12,16,0,397.0,223.0,2.2,15.0,458.0,603.28,480.73
2016,5,12,16,15,340.5,213.0,2.2,15.0,402.0,518.07,416.82
2016,5,12,16,30,284.0,203.0,2.2,15.0,346.0,451.18,365.7
2016,5,12,16,45,215.5,186.5,2.25,15.0,288.5,358.98,293.42
2016,5,12,17,0,147.0,170.0,2.3,15.0,231.0,285.8,234.35
2016,5,12,17,15,129.0,150.0,2.3,14.5,198.0,246.6,203.03
2016,5,12,17,30,111.0,130.0,2.3,14.0,165.0,208.8,171.98
2016,5,12,17,45,98.0,107.5,2.35,13.5,134.5,172.13,141.2
2016,5,12,18,0,85.0,85.0,2.4,13.0,104.0,136.42,110.48
2016,5,12,18,15,61.5,64.0,2.35,12.5,76.0,99.14,77.91
2016,5,12,18,30,38.0,43.0,2.3,12.0,48.0,58.28,42.3
2016,5,12,18,45,19.0,25.5,2.3,12.0,28.0,31.6,16.53
2016,5,12,19,0,0.0,8.0,2.3,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.25,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,5,15,79.5,13.5,1.85,10.5,19.5,12.28,0.0
2016,5,13,5,30,159.0,27.0,1.9,11.0,39.0,21.14,9.6
