Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,45,264.0,41.0,1.95,11.5,79.0,31.74,21.97
2016,5,13,6,0,369.0,55.0,2.0,12.0,119.0,42.05,31.77
2016,5,13,6,15,442.0,65.5,1.95,12.0,166.5,50.74,39.95
2016,5,13,6,30,515.0,76.0,1.9,12.0,214.0,57.37,46.1
2016,5,13,6,45,566.0,83.5,1.9,12.5,265.5,61.11,49.4
2016,5,13,7,0,617.0,91.0,1.9,13.0,317.0,64.7,52.42
2016,5,13,7,15,509.5,124.0,1.9,13.0,329.0,85.65,70.82
2016,5,13,7,30,402.0,157.0,1.9,13.0,341.0,104.75,87.33
2016,5,13,7,45,578.0,134.0,1.9,13.5,432.0,128.2,82.82
2016,5,13,8,0,754.0,111.0,1.9,14.0,523.0,172.62,105.09
2016,5,13,8,15,522.5,190.0,1.9,14.0,487.5,237.72,168.32
2016,5,13,8,30,291.0,269.0,1.9,14.0,452.0,278.17,211.42
2016,5,13,8,45,176.5,288.0,1.95,14.5,402.0,284.55,220.88
2016,5,13,9,0,62.0,307.0,2.0,15.0,352.0,275.83,216.54
2016,5,13,9,15,72.0,331.0,2.05,15.0,385.0,306.26,240.29
2016,5,13,9,30,82.0,355.0,2.1,15.0,418.0,338.2,264.92
2016,5,13,9,45,95.5,376.5,2.2,15.0,453.5,371.46,290.51
2016,5,13,10,0,109.0,398.0,2.3,15.0,489.0,406.41,317.23
2016,5,13,10,15,151.5,415.5,2.35,15.0,546.0,458.39,356.95
2016,5,13,10,30,194.0,433.0,2.4,15.0,603.0,515.35,399.97
2016,5,13,10,45,330.0,400.5,2.5,15.5,697.5,603.64,467.04
2016,5,13,11,0,466.0,368.0,2.6,16.0,792.0,703.84,541.25
2016,5,13,11,15,694.5,247.0,2.65,16.0,889.0,806.45,619.58
2016,5,13,11,30,923.0,126.0,2.7,16.0,986.0,907.26,691.0
2016,5,13,11,45,925.5,125.5,2.8,16.0,992.5,940.6,713.45
2016,5,13,12,0,928.0,125.0,2.9,16.0,999.0,970.93,734.46
2016,5,13,12,15,927.5,124.5,2.9,15.5,997.0,995.3,752.04
2016,5,13,12,30,927.0,124.0,2.9,15.0,995.0,1016.24,767.45
2016,5,13,12,45,928.5,121.5,2.9,15.0,986.5,1033.66,779.17
2016,5,13,13,0,930.0,119.0,2.9,15.0,978.0,1047.44,788.57
2016,5,13,13,15,927.0,118.0,2.8,15.0,961.5,1054.52,792.65
2016,5,13,13,30,924.0,117.0,2.7,15.0,945.0,1057.8,794.33
2016,5,13,13,45,923.5,113.5,2.65,15.0,922.5,1057.17,794.1
2016,5,13,14,0,923.0,110.0,2.6,15.0,900.0,1052.65,791.47
2016,5,13,14,15,673.0,216.5,2.55,14.5,782.0,931.12,711.36
2016,5,13,14,30,423.0,323.0,2.5,14.0,664.0,785.12,606.05
2016,5,13,14,45,385.5,321.0,2.5,14.0,621.0,727.21,566.41
2016,5,13,15,0,348.0,319.0,2.5,14.0,578.0,684.38,535.97
2016,5,13,15,15,613.0,206.5,2.45,14.0,631.0,826.17,646.6
2016,5,13,15,30,878.0,94.0,2.4,14.0,684.0,913.74,708.51
2016,5,13,15,45,867.0,90.0,2.35,14.0,639.0,874.92,681.82
2016,5,13,16,0,856.0,86.0,2.3,14.0,594.0,833.63,654.44
2016,5,13,16,15,836.5,83.0,2.25,13.5,544.0,791.32,627.19
2016,5,13,16,30,817.0,80.0,2.2,13.0,494.0,740.29,593.05
2016,5,13,16,45,793.5,75.5,2.15,13.0,443.0,683.52,552.87
2016,5,13,17,0,770.0,71.0,2.1,13.0,392.0,626.4,511.31
2016,5,13,17,15,733.0,66.5,2.05,12.5,339.0,560.67,460.96
2016,5,13,17,30,696.0,62.0,2.0,12.0,286.0,496.6,409.96
2016,5,13,17,45,644.0,56.0,2.0,12.0,235.0,424.86,350.2
2016,5,13,18,0,592.0,50.0,2.0,12.0,184.0,359.76,293.57
2016,5,13,18,15,508.0,42.5,1.95,11.5,136.5,281.71,225.23
2016,5,13,18,30,424.0,35.0,1.9,11.0,89.0,212.5,162.68
2016,5,13,18,45,280.5,24.0,1.85,11.0,53.5,130.12,83.03
2016,5,13,19,0,137.0,13.0,1.8,11.0,18.0,46.0,0.0
2016,5,13,19,15,68.5,6.5,1.8,11.0,9.0,5.91,0.0
2016,5,13,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,12.5,1.45,12.0,22.0,11.37,0.0
2016,5,14,5,30,251.0,25.0,1.5,12.0,44.0,20.31,9.41
2016,5,14,5,45,358.5,35.0,1.55,12.5,85.0,27.83,18.56
2016,5,14,6,0,466.0,45.0,1.6,13.0,126.0,35.09,25.53
2016,5,14,6,15,534.5,52.0,1.6,13.0,174.5,39.46,29.77
2016,5,14,6,30,603.0,59.0,1.6,13.0,223.0,43.71,33.73
2016,5,14,6,45,301.5,65.0,1.6,13.5,147.0,46.36,36.05
2016,5,14,7,0,0.0,71.0,1.6,14.0,71.0,62.78,50.52
2016,5,14,7,15,0.0,85.0,1.55,14.0,85.0,74.61,60.81
2016,5,14,7,30,0.0,99.0,1.5,14.0,99.0,86.31,70.86
2016,5,14,7,45,0.0,128.5,1.5,14.5,128.5,110.46,87.33
2016,5,14,8,0,0.0,158.0,1.5,15.0,158.0,134.72,106.76
2016,5,14,8,15,25.0,209.5,1.45,15.0,225.5,180.9,142.73
2016,5,14,8,30,50.0,261.0,1.4,15.0,293.0,223.12,175.12
2016,5,14,8,45,30.5,242.0,1.35,15.5,262.0,209.84,164.58
2016,5,14,9,0,11.0,223.0,1.3,16.0,231.0,196.16,153.67
2016,5,14,9,15,11.5,232.5,1.3,16.0,241.0,206.1,161.31
2016,5,14,9,30,12.0,242.0,1.3,16.0,251.0,216.09,168.87
2016,5,14,9,45,13.0,254.5,1.3,16.0,265.5,228.96,178.66
2016,5,14,10,0,14.0,267.0,1.3,16.0,280.0,242.0,188.55
2016,5,14,10,15,139.0,344.5,1.3,16.0,467.0,391.03,303.85
2016,5,14,10,30,264.0,422.0,1.3,16.0,654.0,554.94,424.59
2016,5,14,10,45,151.5,404.0,1.3,16.0,538.0,473.43,362.58
2016,5,14,11,0,39.0,386.0,1.3,16.0,422.0,377.42,289.73
2016,5,14,11,15,63.0,419.0,1.3,16.0,478.0,431.82,331.08
2016,5,14,11,30,87.0,452.0,1.3,16.0,534.0,488.73,372.68
2016,5,14,11,45,80.5,451.0,1.35,16.5,527.0,489.0,371.78
2016,5,14,12,0,74.0,450.0,1.4,17.0,520.0,488.41,370.71
2016,5,14,12,15,149.5,460.5,1.4,17.0,601.5,585.58,442.52
2016,5,14,12,30,225.0,471.0,1.4,17.0,683.0,676.32,507.34
2016,5,14,12,45,133.5,435.0,1.45,17.0,561.0,560.21,423.38
2016,5,14,13,0,42.0,399.0,1.5,17.0,439.0,425.41,324.41
2016,5,14,13,15,54.5,408.0,1.5,17.0,458.0,450.08,344.05
2016,5,14,13,30,67.0,417.0,1.5,17.0,477.0,474.95,362.75
2016,5,14,13,45,89.5,416.5,1.55,17.0,495.0,500.01,382.22
2016,5,14,14,0,112.0,416.0,1.6,17.0,513.0,541.21,413.18
2016,5,14,14,15,184.5,398.0,1.65,16.5,550.0,596.73,457.03
2016,5,14,14,30,257.0,380.0,1.7,16.0,587.0,666.61,510.38
2016,5,14,14,45,182.5,364.0,1.75,16.0,508.0,559.19,432.03
2016,5,14,15,0,108.0,348.0,1.8,16.0,429.0,453.38,353.63
2016,5,14,15,15,70.5,306.5,1.8,16.0,358.0,373.09,293.34
2016,5,14,15,30,33.0,265.0,1.8,16.0,287.0,294.17,232.33
2016,5,14,15,45,16.5,214.5,1.8,16.0,225.5,213.83,169.45
2016,5,14,16,0,0.0,164.0,1.8,16.0,164.0,150.11,118.32
2016,5,14,16,15,111.5,188.5,1.8,15.5,245.5,290.05,235.41
2016,5,14,16,30,223.0,213.0,1.8,15.0,327.0,401.31,325.88
2016,5,14,16,45,297.5,178.5,1.85,15.0,313.5,421.59,343.52
2016,5,14,17,0,372.0,144.0,1.9,15.0,300.0,433.79,354.82
2016,5,14,17,15,469.5,114.0,1.85,14.5,284.0,444.08,364.6
2016,5,14,17,30,567.0,84.0,1.8,14.0,268.0,448.73,368.44
2016,5,14,17,45,519.0,74.0,1.8,14.0,219.5,381.12,312.15
2016,5,14,18,0,471.0,64.0,1.8,14.0,171.0,317.48,257.63
2016,5,14,18,15,385.0,53.5,1.75,13.5,126.5,241.58,192.22
2016,5,14,18,30,299.0,43.0,1.7,13.0,82.0,173.32,132.2
2016,5,14,18,45,149.5,30.0,1.65,13.0,49.5,95.49,61.73
2016,5,14,19,0,0.0,17.0,1.6,13.0,17.0,15.46,0.0
2016,5,14,19,15,0.0,8.5,1.6,13.0,8.5,7.73,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,14.5,3.25,11.5,21.0,13.19,0.0
2016,5,15,5,30,167.0,29.0,3.3,12.0,42.0,22.69,11.55
2016,5,15,5,45,282.0,41.0,3.35,12.5,82.5,31.71,21.94
2016,5,15,6,0,397.0,53.0,3.4,13.0,123.0,41.83,31.48
2016,5,15,6,15,469.0,61.5,3.3,13.0,170.5,47.11,36.57
2016,5,15,6,30,541.0,70.0,3.2,13.0,218.0,52.21,41.32
2016,5,15,6,45,600.0,74.5,3.15,13.5,270.0,53.88,42.75
2016,5,15,7,0,659.0,79.0,3.1,14.0,322.0,55.58,44.1
2016,5,15,7,15,694.0,84.0,3.1,14.5,374.0,57.44,45.53
2016,5,15,7,30,729.0,89.0,3.1,15.0,426.0,59.19,46.82
2016,5,15,7,45,760.0,91.5,3.1,15.5,477.5,115.73,65.53
2016,5,15,8,0,791.0,94.0,3.1,16.0,529.0,170.79,101.35
2016,5,15,8,15,810.5,97.0,3.1,16.0,577.5,227.64,147.62
2016,5,15,8,30,830.0,100.0,3.1,16.0,626.0,286.44,199.14
2016,5,15,8,45,848.0,101.0,3.1,16.5,671.0,349.96,254.9
2016,5,15,9,0,866.0,102.0,3.1,17.0,716.0,408.92,306.43
2016,5,15,9,15,877.0,104.5,3.1,17.0,755.5,466.96,356.71
2016,5,15,9,30,888.0,107.0,3.1,17.0,795.0,524.83,405.44
2016,5,15,9,45,900.0,106.5,3.15,17.5,830.0,580.34,450.28
2016,5,15,10,0,912.0,106.0,3.2,18.0,865.0,635.22,493.21
2016,5,15,10,15,918.0,107.5,3.3,18.0,892.5,687.11,533.78
2016,5,15,10,30,924.0,109.0,3.4,18.0,920.0,737.33,572.2
2016,5,15,10,45,927.0,110.5,3.5,18.5,940.5,783.48,604.86
2016,5,15,11,0,930.0,112.0,3.6,19.0,961.0,827.3,634.34
2016,5,15,11,15,932.5,112.5,3.65,19.0,974.5,867.3,661.87
2016,5,15,11,30,935.0,113.0,3.7,19.0,988.0,904.56,687.39
2016,5,15,11,45,933.5,115.0,3.8,19.0,993.0,936.83,709.69
2016,5,15,12,0,932.0,117.0,3.9,19.0,998.0,965.88,729.81
2016,5,15,12,15,932.0,117.0,3.95,19.0,996.0,991.12,747.08
2016,5,15,12,30,932.0,117.0,4.0,19.0,994.0,1012.97,762.12
2016,5,15,12,45,930.0,116.5,4.05,19.0,984.5,1028.88,773.25
2016,5,15,13,0,928.0,116.0,4.1,19.0,975.0,1041.12,782.06
2016,5,15,13,15,924.5,115.0,4.1,18.5,958.5,1047.63,788.33
2016,5,15,13,30,921.0,114.0,4.1,18.0,942.0,1050.35,792.24
2016,5,15,13,45,916.0,113.0,4.15,18.0,918.0,1047.76,791.57
2016,5,15,14,0,911.0,112.0,4.2,18.0,894.0,1041.42,788.52
2016,5,15,14,15,904.0,110.5,4.25,18.0,863.5,1028.85,781.37
2016,5,15,14,30,897.0,109.0,4.3,18.0,833.0,1012.69,771.89
2016,5,15,14,45,887.5,107.0,4.35,18.0,796.5,990.09,757.98
2016,5,15,15,0,878.0,105.0,4.4,18.0,760.0,964.23,742.11
2016,5,15,15,15,865.5,102.5,4.4,17.5,718.5,931.94,722.66
2016,5,15,15,30,853.0,100.0,4.4,17.0,677.0,896.91,701.1
2016,5,15,15,45,834.5,98.0,4.45,17.0,630.5,862.76,678.99
2016,5,15,16,0,816.0,96.0,4.5,17.0,584.0,818.2,649.01
2016,5,15,16,15,795.0,92.5,4.45,16.5,534.5,768.23,615.23
2016,5,15,16,30,774.0,89.0,4.4,16.0,485.0,717.12,579.97
2016,5,15,16,45,742.5,86.0,4.4,16.0,433.5,658.11,537.08
2016,5,15,17,0,711.0,83.0,4.4,16.0,382.0,602.28,494.7
2016,5,15,17,15,672.0,77.5,4.35,15.5,330.5,536.95,443.57
2016,5,15,17,30,633.0,72.0,4.3,15.0,279.0,473.66,392.33
2016,5,15,17,45,571.5,66.0,4.25,15.0,228.0,400.18,330.31
2016,5,15,18,0,510.0,60.0,4.2,15.0,177.0,331.89,270.86
2016,5,15,18,15,426.0,50.5,4.15,14.5,132.0,255.9,204.41
2016,5,15,18,30,342.0,41.0,4.1,14.0,87.0,188.76,144.45
2016,5,15,18,45,213.5,28.0,4.05,14.0,52.5,112.19,73.81
2016,5,15,19,0,85.0,15.0,4.0,14.0,18.0,43.77,0.0
2016,5,15,19,15,42.5,7.5,3.95,13.5,9.0,15.09,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,15,72.5,14.5,3.3,11.5,20.5,13.19,0.0
2016,5,16,5,30,145.0,29.0,3.3,12.0,41.0,22.62,11.85
2016,5,16,5,45,247.0,43.0,3.3,12.5,80.0,33.15,23.23
2016,5,16,6,0,349.0,57.0,3.3,13.0,119.0,43.38,32.87
2016,5,16,6,15,420.5,67.0,3.25,13.0,165.5,50.22,39.36
2016,5,16,6,30,492.0,77.0,3.2,13.0,212.0,57.72,46.24
2016,5,16,6,45,549.0,83.5,3.15,13.5,263.0,60.66,48.78
2016,5,16,7,0,606.0,90.0,3.1,14.0,314.0,63.51,51.13
2016,5,16,7,15,642.5,95.5,3.05,14.5,365.0,65.34,52.5
2016,5,16,7,30,679.0,101.0,3.0,15.0,416.0,67.07,53.74
2016,5,16,7,45,711.5,104.0,3.0,15.5,467.0,116.13,67.35
2016,5,16,8,0,744.0,107.0,3.0,16.0,518.0,169.44,102.24
2016,5,16,8,15,765.0,111.0,2.95,16.5,566.0,230.27,151.3
2016,5,16,8,30,786.0,115.0,2.9,17.0,614.0,287.56,200.63
2016,5,16,8,45,804.5,117.0,2.85,17.5,658.5,344.4,250.44
2016,5,16,9,0,823.0,119.0,2.8,18.0,703.0,402.61,300.71
2016,5,16,9,15,835.5,121.0,2.75,18.0,742.5,459.36,349.29
2016,5,16,9,30,848.0,123.0,2.7,18.0,782.0,516.25,396.58
2016,5,16,9,45,865.5,120.5,2.7,18.5,818.0,573.25,441.83
2016,5,16,10,0,883.0,118.0,2.7,19.0,854.0,628.04,484.06
2016,5,16,10,15,890.0,119.5,2.7,19.0,882.0,679.19,523.23
2016,5,16,10,30,897.0,121.0,2.7,19.0,910.0,728.85,560.3
2016,5,16,10,45,901.0,122.5,2.75,19.5,930.5,774.59,592.47
2016,5,16,11,0,905.0,124.0,2.8,20.0,951.0,818.16,621.16
2016,5,16,11,15,908.0,125.0,2.9,20.0,964.5,858.12,648.63
2016,5,16,11,30,911.0,126.0,3.0,20.0,978.0,895.5,674.23
2016,5,16,11,45,911.0,126.5,3.1,20.0,984.0,927.04,695.83
2016,5,16,12,0,911.0,127.0,3.2,20.0,990.0,955.51,715.4
2016,5,16,12,15,911.0,127.5,3.3,20.0,988.5,980.8,732.88
2016,5,16,12,30,911.0,128.0,3.4,20.0,987.0,1002.81,748.26
2016,5,16,12,45,909.0,127.5,3.5,20.0,977.5,1018.5,759.53
2016,5,16,13,0,907.0,127.0,3.6,20.0,968.0,1030.62,768.57
2016,5,16,13,15,903.0,126.0,3.7,20.0,951.5,1036.59,773.67
2016,5,16,13,30,899.0,125.0,3.8,20.0,935.0,1038.85,776.47
2016,5,16,13,45,893.5,124.5,3.9,20.0,911.0,1036.41,776.26
2016,5,16,14,0,888.0,124.0,4.0,20.0,887.0,1030.3,773.74
2016,5,16,14,15,880.0,122.0,4.05,19.5,856.5,1016.53,767.3
2016,5,16,14,30,872.0,120.0,4.1,19.0,826.0,999.26,758.57
2016,5,16,14,45,858.0,120.0,4.15,19.0,788.5,974.95,743.6
2016,5,16,15,0,844.0,120.0,4.2,19.0,751.0,957.59,733.48
2016,5,16,15,15,830.5,117.5,4.25,19.0,709.5,924.89,712.61
2016,5,16,15,30,817.0,115.0,4.3,19.0,668.0,889.54,689.83
2016,5,16,15,45,792.0,115.0,4.35,19.0,621.0,844.5,659.9
2016,5,16,16,0,767.0,115.0,4.4,19.0,574.0,797.96,628.68
2016,5,16,16,15,743.5,110.5,4.4,18.5,525.0,750.37,597.06
2016,5,16,16,30,720.0,106.0,4.4,18.0,476.0,698.12,561.28
2016,5,16,16,45,687.5,101.5,4.4,18.0,425.0,638.86,518.03
2016,5,16,17,0,655.0,97.0,4.4,18.0,374.0,580.26,473.09
2016,5,16,17,15,612.5,90.5,4.35,17.5,323.0,514.07,421.57
2016,5,16,17,30,570.0,84.0,4.3,17.0,272.0,450.3,370.31
2016,5,16,17,45,511.0,76.0,4.3,16.5,222.5,378.91,311.21
2016,5,16,18,0,452.0,68.0,4.3,16.0,173.0,312.51,254.38
2016,5,16,18,15,367.5,57.0,4.2,15.5,128.5,235.2,187.42
2016,5,16,18,30,283.0,46.0,4.1,15.0,84.0,170.82,130.53
2016,5,16,18,45,171.5,31.0,4.1,14.5,51.0,102.96,68.76
2016,5,16,19,0,60.0,16.0,4.1,14.0,18.0,35.33,0.0
2016,5,16,19,15,30.0,8.0,4.05,14.0,9.0,13.12,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,13.5,1.8,14.0,24.5,12.28,0.0
2016,5,17,5,30,253.0,27.0,1.8,14.0,49.0,21.91,11.46
2016,5,17,5,45,357.5,37.5,1.8,14.5,90.5,29.8,20.2
2016,5,17,6,0,462.0,48.0,1.8,15.0,132.0,37.42,27.4
2016,5,17,6,15,529.5,55.5,1.8,15.5,180.5,42.1,31.8
2016,5,17,6,30,597.0,63.0,1.8,16.0,229.0,46.63,35.89
2016,5,17,6,45,643.0,69.0,1.8,16.5,280.5,49.71,38.55
2016,5,17,7,0,689.0,75.0,1.8,17.0,332.0,52.66,40.99
2016,5,17,7,15,722.5,79.5,1.75,17.5,384.0,59.72,46.96
2016,5,17,7,30,756.0,84.0,1.7,18.0,436.0,61.75,48.46
2016,5,17,7,45,780.5,88.0,1.7,18.5,487.0,115.21,63.27
2016,5,17,8,0,805.0,92.0,1.7,19.0,538.0,171.7,99.98
2016,5,17,8,15,823.5,95.0,1.7,19.0,586.0,229.07,145.96
2016,5,17,8,30,842.0,98.0,1.7,19.0,634.0,288.25,196.84
2016,5,17,8,45,856.5,100.5,1.7,19.5,678.5,352.51,252.01
2016,5,17,9,0,871.0,103.0,1.7,20.0,723.0,411.71,302.42
2016,5,17,9,15,882.0,105.5,1.7,20.0,763.0,469.9,351.37
2016,5,17,9,30,893.0,108.0,1.7,20.0,803.0,527.92,398.68
2016,5,17,9,45,902.5,109.0,1.7,20.5,837.0,583.48,441.85
2016,5,17,10,0,912.0,110.0,1.7,21.0,871.0,638.19,482.83
2016,5,17,10,15,918.0,111.5,1.7,21.0,899.0,689.99,521.33
2016,5,17,10,30,924.0,113.0,1.7,21.0,927.0,740.13,557.59
2016,5,17,10,45,927.0,114.5,1.75,21.5,947.0,786.21,588.72
2016,5,17,11,0,930.0,116.0,1.8,22.0,967.0,829.95,616.62
2016,5,17,11,15,932.5,116.5,1.85,22.0,980.5,869.89,642.91
2016,5,17,11,30,935.0,117.0,1.9,22.0,994.0,907.12,667.29
2016,5,17,11,45,934.5,118.0,1.95,22.0,999.5,939.3,688.3
2016,5,17,12,0,934.0,119.0,2.0,22.0,1005.0,968.32,707.27
2016,5,17,12,15,933.5,119.0,2.05,22.0,1003.0,993.12,723.56
2016,5,17,12,30,933.0,119.0,2.1,22.0,1001.0,1014.52,737.74
2016,5,17,12,45,929.5,119.5,2.2,22.5,990.5,1029.97,747.39
2016,5,17,13,0,926.0,120.0,2.3,23.0,980.0,1041.76,754.81
2016,5,17,13,15,922.5,119.0,2.35,23.0,963.0,1048.31,759.92
2016,5,17,13,30,919.0,118.0,2.4,23.0,946.0,1051.09,762.79
2016,5,17,13,45,912.5,117.5,2.45,23.0,922.0,1047.6,761.81
2016,5,17,14,0,906.0,117.0,2.5,23.0,898.0,1040.38,758.62
2016,5,17,14,15,898.5,115.5,2.55,22.5,867.0,1027.45,753.32
2016,5,17,14,30,891.0,114.0,2.6,22.0,836.0,1010.97,745.8
2016,5,17,14,45,881.0,112.0,2.7,22.0,799.5,988.09,733.12
2016,5,17,15,0,871.0,110.0,2.8,22.0,763.0,962.0,718.27
2016,5,17,15,15,858.0,107.5,2.8,21.5,721.0,929.53,699.55
2016,5,17,15,30,845.0,105.0,2.8,21.0,679.0,903.01,684.76
2016,5,17,15,45,827.5,102.5,2.85,21.0,633.0,861.0,658.14
2016,5,17,16,0,810.0,100.0,2.9,21.0,587.0,817.02,629.87
2016,5,17,16,15,788.5,96.5,2.9,20.5,537.5,766.95,597.65
2016,5,17,16,30,767.0,93.0,2.9,20.0,488.0,715.79,563.95
2016,5,17,16,45,736.0,89.0,2.9,20.0,436.5,656.36,522.28
2016,5,17,17,0,705.0,85.0,2.9,20.0,385.0,600.19,481.0
2016,5,17,17,15,666.0,79.5,2.85,19.5,333.5,535.23,431.82
2016,5,17,17,30,627.0,74.0,2.8,19.0,282.0,472.3,382.48
2016,5,17,17,45,567.0,68.0,2.8,18.5,231.5,399.97,323.89
2016,5,17,18,0,507.0,62.0,2.8,18.0,181.0,332.65,267.31
2016,5,17,18,15,425.0,52.5,2.75,17.5,135.5,257.66,203.08
2016,5,17,18,30,343.0,43.0,2.7,17.0,90.0,191.24,144.89
2016,5,17,18,45,220.5,29.5,2.7,16.5,55.0,115.85,77.66
2016,5,17,19,0,98.0,16.0,2.7,16.0,20.0,48.73,0.0
2016,5,17,19,15,49.0,8.0,2.65,15.5,10.0,16.84,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,14.5,1.65,15.0,23.5,11.42,0.0
2016,5,18,5,30,206.0,29.0,1.6,15.0,47.0,22.67,12.24
2016,5,18,5,45,303.5,41.5,1.55,15.5,87.0,33.21,23.09
2016,5,18,6,0,401.0,54.0,1.5,16.0,127.0,42.41,31.68
2016,5,18,6,15,468.5,62.5,1.4,16.5,174.0,47.66,36.58
2016,5,18,6,30,536.0,71.0,1.3,17.0,221.0,52.72,41.11
2016,5,18,6,45,582.0,78.0,1.25,17.5,271.0,56.26,44.14
2016,5,18,7,0,628.0,85.0,1.2,18.0,321.0,59.63,46.92
2016,5,18,7,15,662.5,90.5,1.15,18.0,371.5,61.64,48.53
2016,5,18,7,30,697.0,96.0,1.1,18.0,422.0,64.17,50.55
2016,5,18,7,45,720.0,101.5,1.1,18.5,471.0,115.55,65.41
2016,5,18,8,0,743.0,107.0,1.1,19.0,520.0,175.55,105.52
2016,5,18,8,15,762.5,111.0,1.15,19.0,567.0,230.16,148.89
2016,5,18,8,30,782.0,115.0,1.2,19.0,614.0,286.78,197.06
2016,5,18,8,45,793.5,120.0,1.25,19.5,656.5,343.5,245.82
2016,5,18,9,0,805.0,125.0,1.3,20.0,699.0,400.83,294.26
2016,5,18,9,15,817.0,127.5,1.35,20.0,737.5,456.68,340.94
2016,5,18,9,30,829.0,130.0,1.4,20.0,776.0,512.66,386.4
2016,5,18,9,45,843.5,129.0,1.5,20.5,810.5,567.95,429.51
2016,5,18,10,0,858.0,128.0,1.6,21.0,845.0,621.08,469.82
2016,5,18,10,15,864.5,129.5,1.6,21.0,872.5,670.66,506.69
2016,5,18,10,30,871.0,131.0,1.6,21.0,900.0,718.76,541.52
2016,5,18,10,45,875.0,132.5,1.65,21.0,920.0,763.33,573.52
2016,5,18,11,0,879.0,134.0,1.7,21.0,940.0,805.81,601.94
2016,5,18,11,15,882.0,135.0,1.7,21.0,953.5,844.79,627.31
2016,5,18,11,30,885.0,136.0,1.7,21.0,967.0,881.26,650.82
2016,5,18,11,45,888.5,135.0,1.75,21.0,973.0,913.74,672.17
2016,5,18,12,0,892.0,134.0,1.8,21.0,979.0,943.42,691.68
2016,5,18,12,15,891.5,134.0,1.9,21.0,978.0,967.35,708.1
2016,5,18,12,30,891.0,134.0,2.0,21.0,977.0,988.05,722.54
2016,5,18,12,45,886.5,135.5,2.1,21.0,967.0,1002.95,733.36
2016,5,18,13,0,882.0,137.0,2.2,21.0,957.0,1014.34,742.07
2016,5,18,13,15,878.5,136.0,2.3,20.5,940.5,1020.73,749.12
2016,5,18,13,30,875.0,135.0,2.4,20.0,924.0,1023.52,753.99
2016,5,18,13,45,865.5,136.0,2.5,20.0,900.0,1018.69,752.6
2016,5,18,14,0,856.0,137.0,2.6,20.0,876.0,1010.34,749.05
2016,5,18,14,15,848.5,135.5,2.65,19.5,846.5,998.0,743.87
2016,5,18,14,30,841.0,134.0,2.7,19.0,817.0,993.34,743.9
2016,5,18,14,45,832.0,130.5,2.8,19.0,781.5,970.41,730.74
2016,5,18,15,0,823.0,127.0,2.9,19.0,746.0,944.32,715.51
2016,5,18,15,15,810.5,124.5,3.0,19.0,705.5,913.11,696.64
2016,5,18,15,30,798.0,122.0,3.1,19.0,665.0,879.26,675.75
2016,5,18,15,45,787.0,115.5,3.25,19.0,621.0,839.86,650.98
2016,5,18,16,0,776.0,109.0,3.4,19.0,577.0,798.19,624.15
2016,5,18,16,15,754.5,105.5,3.5,18.5,529.0,749.33,592.44
2016,5,18,16,30,733.0,102.0,3.6,18.0,481.0,702.85,561.74
2016,5,18,16,45,707.0,96.5,3.75,18.0,431.0,646.74,522.1
2016,5,18,17,0,681.0,91.0,3.9,18.0,381.0,590.73,480.04
2016,5,18,17,15,641.5,85.0,3.95,17.5,330.5,525.98,430.24
2016,5,18,17,30,602.0,79.0,4.0,17.0,280.0,463.34,380.34
2016,5,18,17,45,542.0,72.5,4.1,16.5,230.0,391.64,321.31
2016,5,18,18,0,482.0,66.0,4.2,16.0,180.0,324.95,264.47
2016,5,18,18,15,399.5,56.0,4.2,15.5,135.5,250.49,199.87
2016,5,18,18,30,317.0,46.0,4.2,15.0,91.0,183.06,140.38
2016,5,18,18,45,196.0,32.0,4.25,14.5,56.0,111.34,76.3
2016,5,18,19,0,75.0,18.0,4.3,14.0,21.0,41.85,0.0
2016,5,18,19,15,37.5,9.0,4.35,14.0,10.5,15.52,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,25.0,15.5,5.25,11.0,17.5,13.27,0.0
2016,5,19,5,30,50.0,31.0,5.4,11.0,35.0,25.76,15.14
2016,5,19,5,45,92.5,50.0,5.55,11.0,64.5,40.55,29.96
2016,5,19,6,0,135.0,69.0,5.7,11.0,94.0,53.29,42.02
2016,5,19,6,15,161.5,89.5,5.6,11.5,128.5,67.82,55.38
2016,5,19,6,30,188.0,110.0,5.5,12.0,163.0,81.84,68.02
2016,5,19,6,45,222.0,126.0,5.45,12.5,200.5,92.47,77.37
2016,5,19,7,0,256.0,142.0,5.4,13.0,238.0,102.72,86.15
2016,5,19,7,15,390.5,138.0,5.35,13.0,309.0,93.76,77.98
2016,5,19,7,30,525.0,134.0,5.3,13.0,380.0,90.82,75.14
2016,5,19,7,45,668.5,117.0,5.3,13.5,466.5,123.34,75.16
2016,5,19,8,0,812.0,100.0,5.3,14.0,553.0,179.34,108.43
2016,5,19,8,15,831.0,103.5,5.25,14.0,601.5,237.54,156.58
2016,5,19,8,30,850.0,107.0,5.2,14.0,650.0,297.65,210.06
2016,5,19,8,45,866.5,109.0,5.2,14.5,695.5,357.41,263.97
2016,5,19,9,0,883.0,111.0,5.2,15.0,741.0,422.44,321.44
2016,5,19,9,15,893.0,113.0,5.2,15.0,780.5,480.45,372.92
2016,5,19,9,30,903.0,115.0,5.2,15.0,820.0,538.15,422.83
2016,5,19,9,45,902.0,122.0,5.2,15.5,852.0,593.48,468.57
2016,5,19,10,0,901.0,129.0,5.2,16.0,884.0,646.94,511.34
2016,5,19,10,15,758.5,210.5,5.2,16.0,860.0,673.12,531.12
2016,5,19,10,30,616.0,292.0,5.2,16.0,836.0,684.86,538.66
2016,5,19,10,45,770.5,212.0,5.25,16.0,908.5,761.85,600.1
2016,5,19,11,0,925.0,132.0,5.3,16.0,981.0,839.09,659.19
2016,5,19,11,15,928.0,132.5,5.3,16.0,994.5,879.34,687.54
2016,5,19,11,30,931.0,133.0,5.3,16.0,1008.0,916.93,714.0
2016,5,19,11,45,935.5,131.0,5.35,16.5,1015.0,950.79,736.6
2016,5,19,12,0,940.0,129.0,5.4,17.0,1022.0,981.72,757.04
2016,5,19,12,15,735.0,252.5,5.5,17.0,950.5,950.82,735.67
2016,5,19,12,30,530.0,376.0,5.6,17.0,879.0,893.15,689.35
2016,5,19,12,45,484.0,382.0,5.7,17.5,837.5,869.16,671.04
2016,5,19,13,0,438.0,388.0,5.8,18.0,796.0,841.5,649.8
2016,5,19,13,15,685.0,255.0,5.9,17.5,880.0,967.23,750.23
2016,5,19,13,30,932.0,122.0,6.0,17.0,964.0,1066.82,822.74
2016,5,19,13,45,924.0,122.0,6.1,17.0,939.0,1062.45,820.58
2016,5,19,14,0,916.0,122.0,6.2,17.0,914.0,1054.32,816.48
2016,5,19,14,15,741.5,199.0,6.2,16.5,825.5,976.98,763.97
2016,5,19,14,30,567.0,276.0,6.2,16.0,737.0,874.81,689.93
2016,5,19,14,45,582.5,253.0,6.2,16.0,708.5,859.18,680.87
2016,5,19,15,0,598.0,230.0,6.2,16.0,680.0,845.6,672.79
2016,5,19,15,15,580.5,219.0,6.2,15.5,636.0,805.67,645.54
2016,5,19,15,30,563.0,208.0,6.2,15.0,592.0,758.24,612.48
2016,5,19,15,45,567.0,189.5,6.25,14.5,554.0,725.68,590.87
2016,5,19,16,0,571.0,171.0,6.3,14.0,516.0,697.41,571.94
2016,5,19,16,15,519.5,170.5,6.25,13.5,464.5,628.28,519.28
2016,5,19,16,30,468.0,170.0,6.2,13.0,413.0,567.97,472.47
2016,5,19,16,45,364.5,168.5,6.2,13.0,346.0,457.45,382.86
2016,5,19,17,0,261.0,167.0,6.2,13.0,279.0,370.01,310.05
2016,5,19,17,15,237.5,150.0,6.1,12.5,242.0,324.52,272.82
2016,5,19,17,30,214.0,133.0,6.0,12.0,205.0,280.71,236.09
2016,5,19,17,45,192.5,112.5,5.95,12.0,169.0,235.71,197.22
2016,5,19,18,0,171.0,92.0,5.9,12.0,133.0,192.5,159.13
2016,5,19,18,15,141.0,72.0,5.9,11.5,100.5,148.2,119.82
2016,5,19,18,30,111.0,52.0,5.9,11.0,68.0,106.83,82.71
2016,5,19,18,45,55.5,34.5,5.9,11.0,42.5,58.25,39.39
2016,5,19,19,0,0.0,17.0,5.9,11.0,17.0,15.21,0.0
2016,5,19,19,15,0.0,8.5,5.9,11.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,111.0,16.5,4.25,10.0,26.5,13.0,0.0
2016,5,20,5,30,222.0,33.0,4.2,10.0,53.0,25.81,15.47
2016,5,20,5,45,331.0,44.0,4.2,10.0,95.0,35.39,25.61
2016,5,20,6,0,440.0,55.0,4.2,10.0,137.0,43.24,33.24
2016,5,20,6,15,509.0,63.0,4.2,10.0,185.5,48.08,37.94
2016,5,20,6,30,578.0,71.0,4.2,10.0,234.0,52.76,42.32
2016,5,20,6,45,629.0,76.0,4.25,10.5,286.0,54.81,44.09
2016,5,20,7,0,680.0,81.0,4.3,11.0,338.0,56.83,45.73
2016,5,20,7,15,713.5,86.0,4.25,11.0,390.0,58.64,47.22
2016,5,20,7,30,747.0,91.0,4.2,11.0,442.0,68.06,55.46
2016,5,20,7,45,771.0,95.0,4.2,11.5,492.5,120.78,69.86
2016,5,20,8,0,795.0,99.0,4.2,12.0,543.0,176.48,107.46
2016,5,20,8,15,814.0,102.5,4.2,12.0,591.5,233.59,154.9
2016,5,20,8,30,833.0,106.0,4.2,12.0,640.0,292.59,207.57
2016,5,20,8,45,845.0,110.0,4.2,12.5,683.5,351.47,260.85
2016,5,20,9,0,857.0,114.0,4.2,13.0,727.0,410.94,313.92
2016,5,20,9,15,868.5,116.5,4.15,13.0,766.5,472.6,367.9
2016,5,20,9,30,880.0,119.0,4.1,13.0,806.0,530.05,417.16
2016,5,20,9,45,890.0,119.5,4.1,13.5,840.5,584.72,462.22
2016,5,20,10,0,900.0,120.0,4.1,14.0,875.0,638.6,505.22
2016,5,20,10,15,906.0,121.5,4.1,14.0,902.5,689.73,545.83
2016,5,20,10,30,912.0,123.0,4.1,14.0,930.0,739.24,584.23
2016,5,20,10,45,914.5,125.5,4.1,14.0,950.0,785.22,618.78
2016,5,20,11,0,917.0,128.0,4.1,14.0,970.0,828.9,649.66
2016,5,20,11,15,919.5,129.0,4.05,14.0,983.5,868.78,677.34
2016,5,20,11,30,922.0,130.0,4.0,14.0,997.0,906.02,702.93
2016,5,20,11,45,919.5,132.5,4.0,14.0,1002.0,937.44,724.55
2016,5,20,12,0,917.0,135.0,4.0,14.0,1007.0,965.68,743.94
2016,5,20,12,15,916.5,134.5,4.0,14.0,1005.0,989.75,760.44
2016,5,20,12,30,916.0,134.0,4.0,14.0,1003.0,1010.5,774.7
2016,5,20,12,45,909.5,136.5,4.05,14.0,992.5,1024.85,784.98
2016,5,20,13,0,903.0,139.0,4.1,14.0,982.0,1035.57,792.93
2016,5,20,13,15,899.0,138.0,4.1,14.0,965.0,1041.72,797.55
2016,5,20,13,30,895.0,137.0,4.1,14.0,948.0,1044.17,799.8
2016,5,20,13,45,888.5,136.0,4.1,14.0,923.5,1040.44,797.97
2016,5,20,14,0,882.0,135.0,4.1,14.0,899.0,1033.06,793.8
2016,5,20,14,15,874.0,133.5,4.05,14.0,868.5,1020.09,785.59
2016,5,20,14,30,866.0,132.0,4.0,14.0,838.0,1003.67,775.14
2016,5,20,14,45,856.0,129.0,4.0,14.0,801.5,990.93,767.7
2016,5,20,15,0,846.0,126.0,4.0,14.0,765.0,964.09,750.41
2016,5,20,15,15,832.5,123.5,3.95,13.5,723.0,931.54,730.22
2016,5,20,15,30,819.0,121.0,3.9,13.0,681.0,896.32,707.99
2016,5,20,15,45,801.5,117.5,3.9,13.0,635.0,854.07,679.41
2016,5,20,16,0,784.0,114.0,3.9,13.0,589.0,809.89,649.14
2016,5,20,16,15,761.0,110.0,3.85,13.0,540.0,759.05,613.29
2016,5,20,16,30,738.0,106.0,3.8,13.0,491.0,710.94,579.0
2016,5,20,16,45,706.5,101.5,3.8,13.0,439.5,651.87,535.69
2016,5,20,17,0,675.0,97.0,3.8,13.0,388.0,593.33,490.44
2016,5,20,17,15,634.5,91.0,3.75,12.5,336.5,528.24,439.37
2016,5,20,17,30,594.0,85.0,3.7,12.0,285.0,465.31,388.35
2016,5,20,17,45,534.0,78.0,3.65,12.0,235.0,393.38,327.56
2016,5,20,18,0,474.0,71.0,3.6,12.0,185.0,326.4,269.24
2016,5,20,18,15,391.0,60.5,3.5,11.5,140.0,249.11,201.71
2016,5,20,18,30,308.0,50.0,3.4,11.0,95.0,184.42,143.96
2016,5,20,18,45,193.0,35.5,3.35,11.0,59.5,114.48,81.16
2016,5,20,19,0,78.0,21.0,3.3,11.0,24.0,46.74,0.0
2016,5,20,19,15,39.0,10.5,3.25,10.5,12.0,17.22,0.0
2016,5,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.25,10.0,7.5,6.58,0.0
2016,5,21,5,30,0.0,15.0,1.3,10.0,15.0,13.19,5.26
2016,5,21,5,45,0.0,27.0,1.4,10.5,27.0,23.78,15.41
2016,5,21,6,0,0.0,39.0,1.5,11.0,39.0,34.4,25.27
2016,5,21,6,15,0.0,53.0,1.55,11.0,53.0,46.67,36.58
2016,5,21,6,30,0.0,67.0,1.6,11.0,67.0,58.55,47.39
2016,5,21,6,45,0.0,82.0,1.7,11.0,82.0,71.11,58.66
2016,5,21,7,0,0.0,97.0,1.8,11.0,97.0,83.58,69.65
2016,5,21,7,15,11.0,134.5,1.8,11.0,140.0,112.76,95.27
2016,5,21,7,30,22.0,172.0,1.8,11.0,183.0,140.95,119.58
2016,5,21,7,45,47.5,204.5,1.8,11.0,230.5,162.02,129.62
2016,5,21,8,0,73.0,237.0,1.8,11.0,278.0,194.31,154.08
2016,5,21,8,15,89.0,262.5,1.75,11.0,317.0,223.97,177.05
2016,5,21,8,30,105.0,288.0,1.7,11.0,356.0,256.02,202.23
2016,5,21,8,45,125.5,311.5,1.7,11.5,398.0,285.05,224.65
2016,5,21,9,0,146.0,335.0,1.7,12.0,440.0,322.69,253.88
2016,5,21,9,15,288.5,321.0,1.7,12.0,542.5,382.96,300.04
2016,5,21,9,30,431.0,307.0,1.7,12.0,645.0,460.12,359.91
2016,5,21,9,45,601.0,246.0,1.7,12.0,738.5,531.05,415.62
2016,5,21,10,0,771.0,185.0,1.7,12.0,832.0,616.06,481.76
2016,5,21,10,15,569.5,289.0,1.7,12.0,775.0,618.19,481.7
2016,5,21,10,30,368.0,393.0,1.7,12.0,718.0,599.16,465.13
2016,5,21,10,45,418.0,383.0,1.7,12.0,761.0,651.09,504.31
2016,5,21,11,0,468.0,373.0,1.7,12.0,804.0,705.62,544.23
2016,5,21,11,15,438.5,387.5,1.7,12.0,796.0,719.33,553.07
2016,5,21,11,30,409.0,402.0,1.7,12.0,788.0,729.78,559.79
2016,5,21,11,45,610.5,298.0,1.7,12.5,877.5,831.41,635.32
2016,5,21,12,0,812.0,194.0,1.7,13.0,967.0,934.22,706.22
2016,5,21,12,15,629.5,295.5,1.7,13.0,894.0,891.05,673.46
2016,5,21,12,30,447.0,397.0,1.7,13.0,821.0,832.48,628.83
2016,5,21,12,45,373.5,422.0,1.75,13.0,774.5,789.51,598.83
2016,5,21,13,0,300.0,447.0,1.8,13.0,728.0,752.33,571.97
2016,5,21,13,15,398.5,402.5,1.8,13.0,768.5,812.93,618.06
2016,5,21,13,30,497.0,358.0,1.8,13.0,809.0,885.71,670.56
2016,5,21,13,45,459.0,356.5,1.85,13.0,764.5,850.67,646.26
2016,5,21,14,0,421.0,355.0,1.9,13.0,720.0,813.31,621.25
2016,5,21,14,15,442.5,332.5,1.9,13.0,704.5,812.01,622.45
2016,5,21,14,30,464.0,310.0,1.9,13.0,689.0,807.81,621.35
2016,5,21,14,45,624.0,231.0,1.95,13.0,716.5,880.66,678.32
2016,5,21,15,0,784.0,152.0,2.0,13.0,744.0,932.73,715.81
2016,5,21,15,15,646.5,190.0,2.0,13.0,660.5,836.29,649.78
2016,5,21,15,30,509.0,228.0,2.0,13.0,577.0,730.33,573.9
2016,5,21,15,45,621.0,179.0,2.05,13.0,576.0,767.82,606.38
2016,5,21,16,0,733.0,130.0,2.1,13.0,575.0,788.77,623.42
2016,5,21,16,15,709.5,125.5,2.1,13.0,527.0,738.72,588.69
2016,5,21,16,30,686.0,121.0,2.1,13.0,479.0,687.94,553.48
2016,5,21,16,45,659.0,114.0,2.15,13.0,429.5,631.39,512.51
2016,5,21,17,0,632.0,107.0,2.2,13.0,380.0,575.09,470.28
2016,5,21,17,15,591.0,100.0,2.15,12.5,330.0,510.47,420.47
2016,5,21,17,30,550.0,93.0,2.1,12.0,280.0,448.12,370.79
2016,5,21,17,45,495.0,84.0,2.05,12.0,231.0,378.83,313.15
2016,5,21,18,0,440.0,75.0,2.0,12.0,182.0,311.07,255.18
2016,5,21,18,15,361.5,63.5,1.9,11.5,138.0,240.04,193.6
2016,5,21,18,30,283.0,52.0,1.8,11.0,94.0,177.47,138.31
2016,5,21,18,45,181.0,36.5,1.75,11.0,59.5,111.8,79.7
2016,5,21,19,0,79.0,21.0,1.7,11.0,25.0,47.06,4.09
2016,5,21,19,15,39.5,10.5,1.6,10.5,12.5,17.33,0.0
2016,5,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,1.0,10.0,26.5,13.76,0.0
2016,5,22,5,30,197.0,35.0,1.0,10.0,53.0,27.3,17.07
2016,5,22,5,45,287.5,48.5,1.05,10.5,93.5,37.33,27.39
2016,5,22,6,0,378.0,62.0,1.1,11.0,134.0,47.06,36.6
2016,5,22,6,15,445.0,72.0,1.1,11.0,181.0,53.8,42.99
2016,5,22,6,30,512.0,82.0,1.1,11.0,228.0,61.42,49.98
2016,5,22,6,45,289.5,115.5,1.15,11.5,201.5,85.94,71.75
2016,5,22,7,0,67.0,149.0,1.2,12.0,175.0,116.15,98.07
2016,5,22,7,15,208.0,161.5,1.2,12.0,257.0,114.06,95.88
2016,5,22,7,30,349.0,174.0,1.2,12.0,339.0,123.26,103.59
2016,5,22,7,45,520.5,154.0,1.2,12.5,430.5,140.68,94.49
2016,5,22,8,0,692.0,134.0,1.2,13.0,522.0,183.48,116.59
2016,5,22,8,15,713.0,139.0,1.2,13.0,569.0,236.64,159.56
2016,5,22,8,30,734.0,144.0,1.2,13.0,616.0,292.08,207.27
2016,5,22,8,45,747.5,149.5,1.2,13.5,658.5,347.61,255.45
2016,5,22,9,0,761.0,155.0,1.2,14.0,701.0,404.08,303.57
2016,5,22,9,15,773.5,158.0,1.2,14.0,739.5,462.49,352.4
2016,5,22,9,30,786.0,161.0,1.2,14.0,778.0,516.73,396.74
2016,5,22,9,45,545.5,274.0,1.25,14.0,711.0,523.99,404.19
2016,5,22,10,0,305.0,387.0,1.3,14.0,644.0,508.65,392.31
2016,5,22,10,15,408.5,363.0,1.35,14.0,718.5,575.92,443.85
2016,5,22,10,30,512.0,339.0,1.4,14.0,793.0,652.89,501.12
2016,5,22,10,45,501.5,354.0,1.45,14.5,807.0,687.09,524.41
2016,5,22,11,0,491.0,369.0,1.5,15.0,821.0,719.38,546.25
2016,5,22,11,15,497.5,375.5,1.55,15.0,839.0,756.1,572.23
2016,5,22,11,30,504.0,382.0,1.6,15.0,857.0,791.86,597.21
2016,5,22,11,45,475.0,390.5,1.65,15.0,841.0,797.12,600.55
2016,5,22,12,0,446.0,399.0,1.7,15.0,825.0,799.03,601.83
2016,5,22,12,15,649.0,282.0,1.75,14.5,899.5,896.14,675.89
2016,5,22,12,30,852.0,165.0,1.8,14.0,974.0,988.59,740.35
2016,5,22,12,45,636.0,279.0,1.85,14.0,880.0,916.15,690.21
2016,5,22,13,0,420.0,393.0,1.9,14.0,786.0,826.75,624.52
2016,5,22,13,15,452.5,377.0,1.95,14.0,793.5,852.49,645.0
2016,5,22,13,30,485.0,361.0,2.0,14.0,801.0,876.08,662.86
2016,5,22,13,45,478.5,349.0,2.05,14.0,774.0,862.14,654.34
2016,5,22,14,0,472.0,337.0,2.1,14.0,747.0,845.64,644.44
2016,5,22,14,15,642.5,244.0,2.1,14.0,781.5,923.41,704.18
2016,5,22,14,30,813.0,151.0,2.1,14.0,816.0,981.86,744.44
2016,5,22,14,45,697.0,194.0,2.15,14.0,747.0,912.43,698.39
2016,5,22,15,0,581.0,237.0,2.2,14.0,678.0,830.07,642.22
2016,5,22,15,15,543.0,233.5,2.2,14.0,627.5,779.54,607.86
2016,5,22,15,30,505.0,230.0,2.2,14.0,577.0,728.49,572.23
2016,5,22,15,45,506.0,212.0,2.2,14.0,540.5,695.88,550.55
2016,5,22,16,0,507.0,194.0,2.2,14.0,504.0,661.11,526.8
2016,5,22,16,15,390.0,204.0,2.2,13.5,430.5,559.43,450.5
2016,5,22,16,30,273.0,214.0,2.2,13.0,357.0,451.94,367.8
2016,5,22,16,45,353.5,176.5,2.2,13.0,342.5,457.89,375.81
2016,5,22,17,0,434.0,139.0,2.2,13.0,328.0,468.96,386.31
2016,5,22,17,15,394.0,129.5,2.2,12.5,284.5,412.18,341.34
2016,5,22,17,30,354.0,120.0,2.2,12.0,241.0,358.2,297.72
2016,5,22,17,45,327.0,102.5,2.2,12.0,200.0,305.53,253.56
2016,5,22,18,0,300.0,85.0,2.2,12.0,159.0,254.99,209.88
2016,5,22,18,15,250.5,68.5,2.1,11.5,121.0,198.38,160.43
2016,5,22,18,30,201.0,52.0,2.0,11.0,83.0,146.98,114.75
2016,5,22,18,45,129.0,36.0,1.9,11.0,53.0,87.87,62.34
2016,5,22,19,0,57.0,20.0,1.8,11.0,23.0,40.17,6.29
2016,5,22,19,15,28.5,10.0,1.75,11.0,11.5,14.73,0.0
2016,5,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
