Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,16.5,1.6,11.0,26.5,12.96,0.0
2016,5,23,5,30,209.0,33.0,1.6,11.0,53.0,25.72,15.78
2016,5,23,5,45,301.5,45.0,1.65,11.5,93.0,34.63,24.91
2016,5,23,6,0,394.0,57.0,1.7,12.0,133.0,44.6,34.26
2016,5,23,6,15,459.0,66.5,1.7,12.0,179.5,50.61,39.95
2016,5,23,6,30,524.0,76.0,1.7,12.0,226.0,56.36,45.24
2016,5,23,6,45,404.0,108.5,1.75,12.5,238.0,77.18,63.71
2016,5,23,7,0,284.0,141.0,1.8,13.0,250.0,102.21,85.54
2016,5,23,7,15,483.5,121.5,1.8,13.5,338.0,83.07,68.28
2016,5,23,7,30,683.0,102.0,1.8,14.0,426.0,69.36,55.9
2016,5,23,7,45,707.5,107.0,1.8,14.5,475.0,119.42,69.81
2016,5,23,8,0,732.0,112.0,1.8,15.0,524.0,172.53,105.31
2016,5,23,8,15,514.0,193.5,1.8,15.0,495.0,239.21,169.09
2016,5,23,8,30,296.0,275.0,1.8,15.0,466.0,283.39,214.3
2016,5,23,8,45,348.0,282.5,1.85,15.5,522.0,328.17,249.39
2016,5,23,9,0,400.0,290.0,1.9,16.0,578.0,378.6,289.15
2016,5,23,9,15,367.0,318.0,1.9,16.0,593.5,413.81,318.4
2016,5,23,9,30,334.0,346.0,1.9,16.0,609.0,445.48,343.9
2016,5,23,9,45,309.0,370.0,1.9,16.0,621.0,474.85,366.76
2016,5,23,10,0,284.0,394.0,1.9,16.0,633.0,501.6,386.95
2016,5,23,10,15,366.5,375.0,1.9,16.0,693.5,558.94,430.59
2016,5,23,10,30,449.0,356.0,1.9,16.0,754.0,623.4,478.78
2016,5,23,10,45,385.0,394.5,1.95,16.0,741.5,634.49,485.68
2016,5,23,11,0,321.0,433.0,2.0,16.0,729.0,641.05,489.28
2016,5,23,11,15,387.0,413.0,2.0,16.0,775.0,695.66,529.74
2016,5,23,11,30,453.0,393.0,2.0,16.0,821.0,757.87,574.53
2016,5,23,11,45,426.0,403.0,2.05,16.0,807.5,764.72,578.65
2016,5,23,12,0,399.0,413.0,2.1,16.0,794.0,762.17,576.81
2016,5,23,12,15,384.0,420.0,2.1,16.0,786.0,770.73,582.55
2016,5,23,12,30,369.0,427.0,2.1,16.0,778.0,777.1,586.66
2016,5,23,12,45,319.5,442.0,2.15,16.0,744.0,755.82,571.06
2016,5,23,13,0,270.0,457.0,2.2,16.0,710.0,731.76,553.6
2016,5,23,13,15,289.0,443.0,2.2,16.0,709.5,744.17,563.59
2016,5,23,13,30,308.0,429.0,2.2,16.0,709.0,755.02,572.25
2016,5,23,13,45,275.0,425.0,2.2,16.0,670.5,722.47,549.1
2016,5,23,14,0,242.0,421.0,2.2,16.0,632.0,688.46,525.1
2016,5,23,14,15,282.5,395.5,2.2,15.5,633.0,703.68,539.37
2016,5,23,14,30,323.0,370.0,2.2,15.0,634.0,716.43,551.58
2016,5,23,14,45,327.5,350.5,2.2,15.0,609.0,697.9,539.57
2016,5,23,15,0,332.0,331.0,2.2,15.0,584.0,677.51,526.45
2016,5,23,15,15,325.5,313.0,2.2,15.0,549.5,646.7,505.41
2016,5,23,15,30,319.0,295.0,2.2,15.0,515.0,614.66,483.34
2016,5,23,15,45,211.0,282.5,2.2,15.0,424.0,483.47,384.27
2016,5,23,16,0,103.0,270.0,2.2,15.0,333.0,359.41,287.57
2016,5,23,16,15,56.0,222.0,2.2,14.5,255.5,266.92,215.13
2016,5,23,16,30,9.0,174.0,2.2,14.0,178.0,168.34,135.12
2016,5,23,16,45,6.0,157.5,2.25,14.0,160.0,150.42,120.93
2016,5,23,17,0,3.0,141.0,2.3,14.0,142.0,132.74,106.6
2016,5,23,17,15,1.5,123.0,2.35,13.5,123.5,114.74,92.03
2016,5,23,17,30,0.0,105.0,2.4,13.0,105.0,96.85,77.3
2016,5,23,17,45,0.0,87.0,2.45,13.0,87.0,79.89,62.97
2016,5,23,18,0,0.0,69.0,2.5,13.0,69.0,62.88,48.36
2016,5,23,18,15,0.0,52.5,2.5,12.5,52.5,47.36,34.9
2016,5,23,18,30,0.0,36.0,2.5,12.0,36.0,31.76,21.25
2016,5,23,18,45,0.0,23.0,2.5,12.0,23.0,20.26,10.81
2016,5,23,19,0,0.0,10.0,2.5,12.0,10.0,8.78,0.0
2016,5,23,19,15,0.0,5.0,2.5,12.0,5.0,4.55,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.0,2.35,11.0,28.0,13.35,0.0
2016,5,24,5,30,222.0,34.0,2.4,11.0,56.0,26.51,16.53
2016,5,24,5,45,316.5,45.5,2.5,11.5,96.5,35.03,25.27
2016,5,24,6,0,411.0,57.0,2.6,12.0,137.0,44.58,34.24
2016,5,24,6,15,476.0,65.5,2.6,12.0,184.0,49.75,39.18
2016,5,24,6,30,541.0,74.0,2.6,12.0,231.0,54.73,43.77
2016,5,24,6,45,584.0,81.5,2.6,12.5,280.5,58.57,47.1
2016,5,24,7,0,627.0,89.0,2.6,13.0,330.0,62.2,50.15
2016,5,24,7,15,660.5,94.5,2.55,13.0,380.5,64.09,51.67
2016,5,24,7,30,694.0,100.0,2.5,13.0,431.0,68.18,55.11
2016,5,24,7,45,716.5,105.5,2.5,13.5,479.5,119.05,69.46
2016,5,24,8,0,739.0,111.0,2.5,14.0,528.0,172.73,105.71
2016,5,24,8,15,501.5,196.5,2.45,14.0,490.0,238.85,170.31
2016,5,24,8,30,264.0,282.0,2.4,14.0,452.0,280.06,214.09
2016,5,24,8,45,294.5,296.5,2.35,14.5,498.5,321.4,246.98
2016,5,24,9,0,325.0,311.0,2.3,15.0,545.0,366.21,282.54
2016,5,24,9,15,275.0,341.5,2.25,15.0,547.0,392.04,304.44
2016,5,24,9,30,225.0,372.0,2.2,15.0,549.0,416.05,323.77
2016,5,24,9,45,196.5,392.0,2.2,15.5,551.5,434.1,337.26
2016,5,24,10,0,168.0,412.0,2.2,16.0,554.0,449.21,347.94
2016,5,24,10,15,165.0,426.5,2.2,16.0,569.5,473.28,365.91
2016,5,24,10,30,162.0,441.0,2.2,16.0,585.0,496.96,383.29
2016,5,24,10,45,146.5,450.5,2.25,16.0,583.5,506.89,390.32
2016,5,24,11,0,131.0,460.0,2.3,16.0,582.0,515.24,396.15
2016,5,24,11,15,118.5,463.5,2.3,16.0,575.0,519.23,398.68
2016,5,24,11,30,106.0,467.0,2.3,16.0,568.0,516.03,395.97
2016,5,24,11,45,74.5,441.5,2.3,16.0,512.5,472.34,363.14
2016,5,24,12,0,43.0,416.0,2.3,16.0,457.0,425.62,327.83
2016,5,24,12,15,45.0,418.5,2.3,16.0,461.5,434.22,334.58
2016,5,24,12,30,47.0,421.0,2.3,16.0,466.0,442.66,340.96
2016,5,24,12,45,65.5,436.5,2.35,16.0,498.5,479.73,369.22
2016,5,24,13,0,84.0,452.0,2.4,16.0,531.0,517.44,397.63
2016,5,24,13,15,135.5,453.0,2.4,15.5,577.5,587.83,451.45
2016,5,24,13,30,187.0,454.0,2.4,15.0,624.0,644.89,495.04
2016,5,24,13,45,130.5,429.5,2.45,15.0,547.0,567.02,437.36
2016,5,24,14,0,74.0,405.0,2.5,15.0,470.0,472.0,366.61
2016,5,24,14,15,207.5,385.0,2.5,15.0,557.5,601.74,468.25
2016,5,24,14,30,341.0,365.0,2.5,15.0,645.0,728.33,563.2
2016,5,24,14,45,435.0,311.0,2.55,15.0,652.0,774.54,599.25
2016,5,24,15,0,529.0,257.0,2.6,15.0,659.0,801.16,622.23
2016,5,24,15,15,395.5,282.5,2.6,14.5,574.0,693.53,543.53
2016,5,24,15,30,262.0,308.0,2.6,14.0,489.0,577.03,456.85
2016,5,24,15,45,375.5,255.0,2.65,14.0,495.5,612.05,488.69
2016,5,24,16,0,489.0,202.0,2.7,14.0,502.0,654.11,524.11
2016,5,24,16,15,592.0,158.5,2.7,13.5,492.0,679.09,546.93
2016,5,24,16,30,695.0,115.0,2.7,13.0,482.0,687.53,556.87
2016,5,24,16,45,486.0,142.0,2.7,13.0,386.0,529.28,433.93
2016,5,24,17,0,277.0,169.0,2.7,13.0,290.0,382.15,315.49
2016,5,24,17,15,253.5,152.0,2.65,13.0,252.5,335.98,278.68
2016,5,24,17,30,230.0,135.0,2.6,13.0,215.0,291.43,241.92
2016,5,24,17,45,209.0,115.0,2.6,13.0,178.5,246.53,204.12
2016,5,24,18,0,188.0,95.0,2.6,13.0,142.0,203.33,166.85
2016,5,24,18,15,154.5,75.5,2.5,12.5,108.5,157.23,126.67
2016,5,24,18,30,121.0,56.0,2.4,12.0,75.0,114.48,88.92
2016,5,24,18,45,70.5,38.5,2.35,12.0,48.5,66.9,47.15
2016,5,24,19,0,20.0,21.0,2.3,12.0,22.0,25.64,5.62
2016,5,24,19,15,10.0,10.5,2.25,12.0,11.0,11.54,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,16.5,2.25,11.0,28.0,12.95,0.0
2016,5,25,5,30,230.0,33.0,2.3,11.0,56.0,25.72,15.96
2016,5,25,5,45,323.5,44.5,2.35,11.5,96.5,35.41,25.63
2016,5,25,6,0,417.0,56.0,2.4,12.0,137.0,43.64,33.42
2016,5,25,6,15,480.5,64.0,2.4,12.0,184.0,48.43,38.0
2016,5,25,6,30,544.0,72.0,2.4,12.0,231.0,53.04,42.26
2016,5,25,6,45,272.0,80.5,2.45,12.5,160.0,56.58,45.33
2016,5,25,7,0,0.0,89.0,2.5,13.0,89.0,77.43,63.68
2016,5,25,7,15,0.0,117.5,2.5,13.5,117.5,100.21,83.4
2016,5,25,7,30,0.0,146.0,2.5,14.0,146.0,122.45,102.3
2016,5,25,7,45,2.5,161.0,2.55,14.5,162.5,135.79,108.13
2016,5,25,8,0,5.0,176.0,2.6,15.0,179.0,149.5,118.66
2016,5,25,8,15,11.0,201.0,2.6,15.0,208.5,172.0,136.32
2016,5,25,8,30,17.0,226.0,2.6,15.0,238.0,195.5,154.7
2016,5,25,8,45,21.5,249.5,2.6,15.5,265.0,218.34,172.22
2016,5,25,9,0,26.0,273.0,2.6,16.0,292.0,236.35,185.78
2016,5,25,9,15,27.5,289.5,2.6,16.0,310.5,254.44,199.76
2016,5,25,9,30,29.0,306.0,2.6,16.0,329.0,272.9,213.95
2016,5,25,9,45,34.5,329.0,2.6,16.5,357.5,299.15,233.67
2016,5,25,10,0,40.0,352.0,2.6,17.0,386.0,326.38,253.92
2016,5,25,10,15,46.0,373.0,2.65,17.0,413.5,353.21,274.25
2016,5,25,10,30,52.0,394.0,2.7,17.0,441.0,380.97,295.17
2016,5,25,10,45,124.5,427.5,2.75,17.0,542.5,470.93,363.94
2016,5,25,11,0,197.0,461.0,2.8,17.0,644.0,566.56,435.35
2016,5,25,11,15,168.5,468.0,2.85,17.0,626.0,563.29,431.9
2016,5,25,11,30,140.0,475.0,2.9,17.0,608.0,557.47,427.05
2016,5,25,11,45,532.5,293.5,2.95,17.0,801.5,757.0,582.41
2016,5,25,12,0,925.0,112.0,3.0,17.0,995.0,948.23,718.34
2016,5,25,12,15,925.0,111.5,3.1,17.0,994.0,972.59,733.91
2016,5,25,12,30,925.0,111.0,3.2,17.0,993.0,993.64,748.81
2016,5,25,12,45,659.0,258.5,3.3,17.0,884.0,916.85,696.59
2016,5,25,13,0,393.0,406.0,3.4,17.0,775.0,800.57,609.17
2016,5,25,13,15,403.0,393.5,3.45,17.0,766.5,817.61,622.89
2016,5,25,13,30,413.0,381.0,3.5,17.0,758.0,822.13,627.17
2016,5,25,13,45,654.0,248.5,3.6,17.0,827.0,937.89,716.75
2016,5,25,14,0,895.0,116.0,3.7,17.0,896.0,1023.47,776.24
2016,5,25,14,15,888.5,114.5,3.75,17.0,867.0,1011.84,768.93
2016,5,25,14,30,882.0,113.0,3.8,17.0,838.0,996.71,760.15
2016,5,25,14,45,871.5,112.0,3.9,17.0,802.5,974.85,747.12
2016,5,25,15,0,861.0,111.0,4.0,17.0,767.0,949.88,731.93
2016,5,25,15,15,849.5,108.5,4.05,16.5,726.5,919.4,713.86
2016,5,25,15,30,838.0,106.0,4.1,16.0,686.0,894.73,699.79
2016,5,25,15,45,819.0,105.0,4.15,16.0,640.5,853.76,672.51
2016,5,25,16,0,800.0,104.0,4.2,16.0,595.0,810.92,643.64
2016,5,25,16,15,779.5,100.5,4.2,15.5,547.0,762.45,611.15
2016,5,25,16,30,759.0,97.0,4.2,15.0,499.0,712.84,577.17
2016,5,25,16,45,724.0,95.0,4.25,15.0,448.0,656.4,536.46
2016,5,25,17,0,689.0,93.0,4.3,15.0,397.0,597.96,491.77
2016,5,25,17,15,651.0,87.5,4.3,14.5,346.0,534.69,442.51
2016,5,25,17,30,613.0,82.0,4.3,14.0,295.0,473.31,393.08
2016,5,25,17,45,550.5,76.5,4.3,14.0,244.5,401.0,332.35
2016,5,25,18,0,488.0,71.0,4.3,14.0,194.0,333.8,274.23
2016,5,25,18,15,410.5,61.0,4.2,13.5,148.5,261.12,210.85
2016,5,25,18,30,333.0,51.0,4.1,13.0,103.0,194.7,151.99
2016,5,25,18,45,218.0,37.5,4.05,13.0,66.5,124.08,89.87
2016,5,25,19,0,103.0,24.0,4.0,13.0,30.0,57.59,21.33
2016,5,25,19,15,51.5,12.0,3.95,12.5,15.0,21.18,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,18.5,2.85,11.5,28.0,14.5,0.0
2016,5,26,5,30,183.0,37.0,2.8,12.0,56.0,28.77,18.51
2016,5,26,5,45,277.5,50.0,2.75,12.5,96.0,38.35,28.11
2016,5,26,6,0,372.0,63.0,2.7,13.0,136.0,47.68,36.86
2016,5,26,6,15,438.5,72.5,2.65,13.0,183.0,54.02,42.83
2016,5,26,6,30,505.0,82.0,2.6,13.0,230.0,61.05,49.24
2016,5,26,6,45,317.0,118.5,2.6,13.5,217.5,88.08,73.11
2016,5,26,7,0,129.0,155.0,2.6,14.0,205.0,115.38,96.77
2016,5,26,7,15,117.0,177.5,2.55,14.5,227.5,129.73,108.73
2016,5,26,7,30,105.0,200.0,2.5,15.0,250.0,144.2,120.61
2016,5,26,7,45,140.0,223.5,2.45,15.5,298.5,173.48,133.62
2016,5,26,8,0,175.0,247.0,2.4,16.0,347.0,207.49,157.49
2016,5,26,8,15,184.0,269.5,2.35,16.0,382.5,240.46,183.19
2016,5,26,8,30,193.0,292.0,2.3,16.0,418.0,274.84,210.66
2016,5,26,8,45,494.0,213.0,2.3,16.5,563.0,317.22,237.06
2016,5,26,9,0,795.0,134.0,2.3,17.0,708.0,402.94,301.48
2016,5,26,9,15,807.5,137.0,2.3,17.0,746.5,458.45,348.67
2016,5,26,9,30,820.0,140.0,2.3,17.0,785.0,514.19,394.88
2016,5,26,9,45,824.0,145.5,2.3,17.5,817.0,567.47,437.05
2016,5,26,10,0,828.0,151.0,2.3,18.0,849.0,619.66,476.96
2016,5,26,10,15,835.5,152.5,2.35,18.0,876.5,669.34,515.06
2016,5,26,10,30,843.0,154.0,2.4,18.0,904.0,717.77,551.37
2016,5,26,10,45,850.5,154.0,2.5,18.5,925.5,763.41,584.18
2016,5,26,11,0,858.0,154.0,2.6,19.0,947.0,801.99,610.79
2016,5,26,11,15,861.5,155.0,2.65,19.0,960.5,840.49,637.07
2016,5,26,11,30,865.0,156.0,2.7,19.0,974.0,876.63,661.59
2016,5,26,11,45,868.5,155.0,2.8,19.5,981.0,908.55,682.24
2016,5,26,12,0,872.0,154.0,2.9,20.0,988.0,937.8,701.04
2016,5,26,12,15,872.0,153.5,3.0,20.0,987.0,961.44,717.41
2016,5,26,12,30,872.0,153.0,3.1,20.0,986.0,981.99,731.83
2016,5,26,12,45,877.0,148.5,3.25,20.0,979.0,1000.44,745.35
2016,5,26,13,0,882.0,144.0,3.4,20.0,972.0,1015.57,756.77
2016,5,26,13,15,878.5,143.0,3.5,19.5,956.0,1022.19,763.73
2016,5,26,13,30,875.0,142.0,3.6,19.0,940.0,1025.23,768.5
2016,5,26,13,45,870.0,141.0,3.7,19.0,917.5,1023.19,768.54
2016,5,26,14,0,865.0,140.0,3.8,19.0,895.0,1017.58,766.33
2016,5,26,14,15,858.0,138.0,3.85,18.5,866.0,1005.47,760.93
2016,5,26,14,30,851.0,136.0,3.9,18.0,837.0,1000.97,760.86
2016,5,26,14,45,842.0,133.5,3.95,18.0,802.0,979.35,747.62
2016,5,26,15,0,833.0,131.0,4.0,18.0,767.0,954.55,732.32
2016,5,26,15,15,821.0,128.0,4.0,18.0,726.5,923.42,712.29
2016,5,26,15,30,809.0,125.0,4.0,18.0,686.0,889.61,690.3
2016,5,26,15,45,792.0,122.0,4.05,18.0,641.0,848.95,663.52
2016,5,26,16,0,775.0,119.0,4.1,18.0,596.0,806.36,635.04
2016,5,26,16,15,753.5,115.0,4.1,17.5,548.0,761.19,605.23
2016,5,26,16,30,732.0,111.0,4.1,17.0,500.0,711.19,571.25
2016,5,26,16,45,701.0,107.0,4.1,16.5,449.5,653.58,530.34
2016,5,26,17,0,670.0,103.0,4.1,16.0,399.0,596.42,487.58
2016,5,26,17,15,631.0,96.5,4.05,15.5,348.0,532.16,437.8
2016,5,26,17,30,592.0,90.0,4.0,15.0,297.0,469.9,387.99
2016,5,26,17,45,534.0,83.0,4.0,15.0,247.0,399.24,329.11
2016,5,26,18,0,476.0,76.0,4.0,15.0,197.0,333.25,272.47
2016,5,26,18,15,398.5,65.0,3.95,14.5,151.0,257.69,207.29
2016,5,26,18,30,321.0,54.0,3.9,14.0,105.0,193.81,150.94
2016,5,26,18,45,211.5,39.5,3.85,13.5,68.5,124.41,90.42
2016,5,26,19,0,102.0,25.0,3.8,13.0,32.0,58.8,24.37
2016,5,26,19,15,51.0,12.5,3.75,12.5,16.0,21.57,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.0,2.95,11.5,28.5,14.89,0.0
2016,5,27,5,30,188.0,38.0,2.9,12.0,57.0,29.54,19.24
2016,5,27,5,45,287.0,50.5,2.85,12.5,98.0,38.74,28.47
2016,5,27,6,0,386.0,63.0,2.8,13.0,139.0,47.7,36.89
2016,5,27,6,15,452.0,72.5,2.65,13.5,186.5,55.48,44.06
2016,5,27,6,30,518.0,82.0,2.5,14.0,234.0,61.05,49.04
2016,5,27,6,45,572.0,87.5,2.45,14.5,285.0,63.07,50.71
2016,5,27,7,0,626.0,93.0,2.4,15.0,336.0,65.06,52.26
2016,5,27,7,15,660.5,98.5,2.25,15.5,387.0,66.84,53.55
2016,5,27,7,30,695.0,104.0,2.1,16.0,438.0,71.1,56.97
2016,5,27,7,45,726.5,106.5,2.0,16.5,488.5,120.41,69.33
2016,5,27,8,0,758.0,109.0,1.9,17.0,539.0,179.42,108.94
2016,5,27,8,15,778.0,113.0,1.8,17.0,586.5,234.51,153.22
2016,5,27,8,30,798.0,117.0,1.7,17.0,634.0,291.66,202.27
2016,5,27,8,45,815.5,118.5,1.65,17.5,678.0,347.84,250.95
2016,5,27,9,0,833.0,120.0,1.6,18.0,722.0,405.25,299.84
2016,5,27,9,15,844.5,122.5,1.55,18.5,761.0,461.89,346.8
2016,5,27,9,30,856.0,125.0,1.5,19.0,800.0,520.91,393.75
2016,5,27,9,45,871.0,123.5,1.45,19.5,835.0,575.07,435.48
2016,5,27,10,0,886.0,122.0,1.4,20.0,870.0,628.95,475.47
2016,5,27,10,15,892.0,123.5,1.45,20.0,897.5,679.08,513.05
2016,5,27,10,30,898.0,125.0,1.5,20.0,925.0,727.64,548.62
2016,5,27,10,45,903.0,125.5,1.55,20.5,945.5,772.84,579.86
2016,5,27,11,0,908.0,126.0,1.6,21.0,966.0,815.97,607.46
2016,5,27,11,15,911.0,127.0,1.65,21.0,979.5,855.67,633.67
2016,5,27,11,30,914.0,128.0,1.7,21.0,993.0,892.82,658.07
2016,5,27,11,45,913.5,129.0,1.8,21.0,998.5,924.22,679.21
2016,5,27,12,0,913.0,130.0,1.9,21.0,1004.0,952.59,698.44
2016,5,27,12,15,912.5,130.0,2.0,21.0,1003.0,976.92,715.09
2016,5,27,12,30,912.0,130.0,2.1,21.0,1002.0,997.98,729.74
2016,5,27,12,45,904.5,133.5,2.25,21.0,991.5,1012.25,740.67
2016,5,27,13,0,897.0,137.0,2.4,21.0,981.0,1022.93,749.43
2016,5,27,13,15,894.0,136.0,2.45,21.0,964.5,1030.12,754.96
2016,5,27,13,30,891.0,135.0,2.5,21.0,948.0,1033.67,758.3
2016,5,27,13,45,883.5,135.0,2.65,21.0,924.5,1030.1,758.2
2016,5,27,14,0,876.0,135.0,2.8,21.0,901.0,1022.95,755.86
2016,5,27,14,15,869.0,133.5,2.85,21.0,871.5,1011.27,749.66
2016,5,27,14,30,862.0,132.0,2.9,21.0,842.0,996.15,741.3
2016,5,27,14,45,848.5,131.5,3.0,21.0,805.5,983.01,734.76
2016,5,27,15,0,835.0,131.0,3.1,21.0,769.0,956.07,718.91
2016,5,27,15,15,822.0,128.5,3.2,20.5,728.5,924.57,701.28
2016,5,27,15,30,809.0,126.0,3.3,20.0,688.0,890.44,681.56
2016,5,27,15,45,787.5,124.5,3.45,20.0,642.0,847.53,654.35
2016,5,27,16,0,766.0,123.0,3.6,20.0,596.0,802.94,625.47
2016,5,27,16,15,743.5,119.0,3.65,19.5,547.5,757.61,596.2
2016,5,27,16,30,721.0,115.0,3.7,19.0,499.0,707.24,562.57
2016,5,27,16,45,688.5,110.5,3.75,19.0,448.5,648.43,520.19
2016,5,27,17,0,656.0,106.0,3.8,19.0,398.0,590.21,476.41
2016,5,27,17,15,616.5,99.5,3.8,18.5,347.0,526.29,427.66
2016,5,27,17,30,577.0,93.0,3.8,18.0,296.0,464.41,378.9
2016,5,27,17,45,520.0,85.5,3.8,17.5,246.5,394.46,321.98
2016,5,27,18,0,463.0,78.0,3.8,17.0,197.0,325.88,264.46
2016,5,27,18,15,387.5,67.0,3.8,16.5,151.5,255.36,203.96
2016,5,27,18,30,312.0,56.0,3.8,16.0,106.0,192.81,149.25
2016,5,27,18,45,209.0,40.5,3.8,15.5,69.5,124.76,90.34
2016,5,27,19,0,106.0,25.0,3.8,15.0,33.0,59.94,26.73
2016,5,27,19,15,53.0,12.5,3.8,14.5,16.5,22.0,0.0
2016,5,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,56.0,18.5,2.35,12.5,24.5,15.22,0.0
2016,5,28,5,30,112.0,37.0,2.3,13.0,49.0,29.6,19.27
2016,5,28,5,45,167.0,54.5,2.25,13.5,83.0,42.86,31.98
2016,5,28,6,0,222.0,72.0,2.2,14.0,117.0,55.8,43.9
2016,5,28,6,15,260.0,90.0,2.1,14.5,156.0,68.65,55.53
2016,5,28,6,30,298.0,108.0,2.0,15.0,195.0,81.09,66.54
2016,5,28,6,45,344.0,117.5,1.95,15.5,237.0,82.98,68.01
2016,5,28,7,0,390.0,127.0,1.9,16.0,279.0,87.89,72.02
2016,5,28,7,15,533.0,119.0,1.85,16.0,357.0,81.25,66.01
2016,5,28,7,30,676.0,111.0,1.8,16.0,435.0,75.8,61.06
2016,5,28,7,45,703.0,115.5,1.75,16.5,485.0,125.07,73.97
2016,5,28,8,0,730.0,120.0,1.7,17.0,535.0,177.68,108.67
2016,5,28,8,15,750.5,124.0,1.65,17.5,582.0,231.82,151.79
2016,5,28,8,30,771.0,128.0,1.6,18.0,629.0,293.36,203.57
2016,5,28,8,45,787.5,131.5,1.6,18.5,673.0,349.27,251.6
2016,5,28,9,0,804.0,135.0,1.6,19.0,717.0,406.37,299.87
2016,5,28,9,15,816.5,137.5,1.6,19.0,756.0,461.89,346.39
2016,5,28,9,30,829.0,140.0,1.6,19.0,795.0,517.62,391.71
2016,5,28,9,45,838.5,142.5,1.6,19.5,828.5,571.71,433.63
2016,5,28,10,0,848.0,145.0,1.6,20.0,862.0,625.2,473.64
2016,5,28,10,15,855.0,146.5,1.6,20.0,889.5,675.4,510.97
2016,5,28,10,30,862.0,148.0,1.6,20.0,917.0,721.55,544.56
2016,5,28,10,45,867.0,149.5,1.65,20.5,937.5,766.22,575.62
2016,5,28,11,0,872.0,151.0,1.7,21.0,958.0,808.94,603.76
2016,5,28,11,15,875.5,151.5,1.75,21.0,971.5,847.48,629.31
2016,5,28,11,30,879.0,152.0,1.8,21.0,985.0,883.61,653.16
2016,5,28,11,45,689.5,274.0,1.85,21.0,930.0,874.35,645.2
2016,5,28,12,0,500.0,396.0,1.9,21.0,875.0,841.36,618.54
2016,5,28,12,15,483.5,399.0,1.95,21.0,862.0,848.01,623.66
2016,5,28,12,30,467.0,402.0,2.0,21.0,849.0,851.84,626.5
2016,5,28,12,45,475.0,395.0,2.05,21.0,845.5,867.18,637.72
2016,5,28,13,0,483.0,388.0,2.1,21.0,842.0,880.29,647.4
2016,5,28,13,15,481.0,378.0,2.15,21.0,824.0,878.25,647.0
2016,5,28,13,30,479.0,368.0,2.2,21.0,806.0,873.59,645.06
2016,5,28,13,45,486.5,352.5,2.25,21.0,788.0,870.37,644.48
2016,5,28,14,0,494.0,337.0,2.3,21.0,770.0,864.48,642.16
2016,5,28,14,15,663.0,243.0,2.35,21.0,803.0,939.57,698.86
2016,5,28,14,30,832.0,149.0,2.4,21.0,836.0,995.39,736.7
2016,5,28,14,45,822.5,146.0,2.45,21.0,800.5,973.17,723.17
2016,5,28,15,0,813.0,143.0,2.5,21.0,765.0,947.84,708.35
2016,5,28,15,15,799.5,139.5,2.55,20.5,724.5,915.32,689.94
2016,5,28,15,30,786.0,136.0,2.6,20.0,684.0,880.25,669.56
2016,5,28,15,45,770.0,132.0,2.7,20.0,639.0,840.11,644.47
2016,5,28,16,0,754.0,128.0,2.8,20.0,594.0,802.55,620.8
2016,5,28,16,15,731.5,123.5,2.85,19.5,546.0,752.96,588.9
2016,5,28,16,30,709.0,119.0,2.9,19.0,498.0,702.5,555.67
2016,5,28,16,45,681.5,113.0,2.95,19.0,448.0,646.14,515.49
2016,5,28,17,0,654.0,107.0,3.0,19.0,398.0,590.0,473.86
2016,5,28,17,15,614.5,100.5,3.05,18.5,347.5,526.19,425.8
2016,5,28,17,30,575.0,94.0,3.1,18.0,297.0,464.43,377.64
2016,5,28,17,45,523.5,85.5,3.15,17.5,247.5,396.52,322.82
2016,5,28,18,0,472.0,77.0,3.2,17.0,198.0,332.7,269.46
2016,5,28,18,15,396.5,66.0,3.15,16.5,152.5,258.14,205.94
2016,5,28,18,30,321.0,55.0,3.1,16.0,107.0,195.05,150.9
2016,5,28,18,45,219.5,40.5,3.1,15.5,70.5,128.03,92.93
2016,5,28,19,0,118.0,26.0,3.1,15.0,34.0,69.56,34.02
2016,5,28,19,15,59.0,13.0,3.05,14.5,17.0,23.71,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,104.5,19.0,2.85,12.5,30.0,14.88,0.31
2016,5,29,5,30,209.0,38.0,2.8,13.0,60.0,29.55,19.28
2016,5,29,5,45,304.0,50.5,2.75,13.5,101.0,38.75,28.39
2016,5,29,6,0,399.0,63.0,2.7,14.0,142.0,47.7,36.76
2016,5,29,6,15,464.0,72.0,2.6,14.5,189.5,54.97,43.44
2016,5,29,6,30,529.0,81.0,2.5,15.0,237.0,60.15,48.05
2016,5,29,6,45,577.0,88.0,2.45,15.5,287.5,63.39,50.79
2016,5,29,7,0,625.0,95.0,2.4,16.0,338.0,66.49,53.29
2016,5,29,7,15,659.0,100.5,2.3,16.5,389.0,68.19,54.51
2016,5,29,7,30,693.0,106.0,2.2,17.0,440.0,72.36,57.83
2016,5,29,7,45,718.5,110.5,2.15,17.5,489.5,122.45,71.05
2016,5,29,8,0,744.0,115.0,2.1,18.0,539.0,175.7,106.14
2016,5,29,8,15,763.5,119.0,2.1,18.0,586.0,236.01,154.54
2016,5,29,8,30,783.0,123.0,2.1,18.0,633.0,292.1,202.65
2016,5,29,8,45,797.0,127.0,2.1,18.5,676.0,348.25,251.34
2016,5,29,9,0,811.0,131.0,2.1,19.0,719.0,405.3,300.04
2016,5,29,9,15,823.0,133.5,2.1,19.0,757.5,460.92,347.08
2016,5,29,9,30,835.0,136.0,2.1,19.0,796.0,516.69,392.89
2016,5,29,9,45,839.0,141.0,2.15,19.5,828.0,570.18,435.01
2016,5,29,10,0,843.0,146.0,2.2,20.0,860.0,622.55,474.91
2016,5,29,10,15,850.0,148.0,2.25,20.0,887.0,672.91,513.16
2016,5,29,10,30,857.0,150.0,2.3,20.0,914.0,721.96,549.57
2016,5,29,10,45,862.5,151.0,2.35,20.5,935.0,763.55,579.0
2016,5,29,11,0,868.0,152.0,2.4,21.0,956.0,806.04,607.53
2016,5,29,11,15,871.0,152.5,2.45,21.0,969.0,844.01,633.09
2016,5,29,11,30,874.0,153.0,2.5,21.0,982.0,879.56,656.92
2016,5,29,11,45,877.0,152.0,2.6,21.0,988.5,911.26,678.5
2016,5,29,12,0,880.0,151.0,2.7,21.0,995.0,940.25,698.29
2016,5,29,12,15,879.5,151.0,2.75,21.0,993.5,964.04,714.24
2016,5,29,12,30,879.0,151.0,2.8,21.0,992.0,984.72,728.23
2016,5,29,12,45,872.5,154.0,2.9,21.0,982.0,999.15,738.64
2016,5,29,13,0,866.0,157.0,3.0,21.0,972.0,1010.15,746.95
2016,5,29,13,15,862.5,156.0,3.05,21.0,956.5,1016.89,752.16
2016,5,29,13,30,859.0,155.0,3.1,21.0,941.0,1032.51,763.39
2016,5,29,13,45,856.5,151.5,3.2,21.0,918.5,1030.58,763.52
2016,5,29,14,0,854.0,148.0,3.3,21.0,896.0,1024.99,761.5
2016,5,29,14,15,846.5,146.0,3.3,20.5,867.0,1012.45,755.62
2016,5,29,14,30,839.0,144.0,3.3,20.0,838.0,996.48,747.57
2016,5,29,14,45,831.0,140.5,3.35,20.0,803.0,975.09,734.87
2016,5,29,15,0,823.0,137.0,3.4,20.0,768.0,950.53,720.05
2016,5,29,15,15,810.0,134.5,3.4,20.0,727.5,919.4,700.35
2016,5,29,15,30,797.0,132.0,3.4,20.0,687.0,885.65,678.78
2016,5,29,15,45,781.5,127.5,3.45,20.0,642.5,845.17,652.59
2016,5,29,16,0,766.0,123.0,3.5,20.0,598.0,802.69,624.69
2016,5,29,16,15,744.0,119.0,3.5,19.5,550.0,757.81,595.56
2016,5,29,16,30,722.0,115.0,3.5,19.0,502.0,707.92,562.17
2016,5,29,16,45,693.5,110.0,3.5,19.0,452.0,651.51,521.65
2016,5,29,17,0,665.0,105.0,3.5,19.0,402.0,595.37,479.53
2016,5,29,17,15,626.5,98.5,3.45,18.5,351.5,531.77,431.15
2016,5,29,17,30,588.0,92.0,3.4,18.0,301.0,470.11,382.73
2016,5,29,17,45,534.0,84.5,3.4,17.5,251.0,401.32,327.02
2016,5,29,18,0,480.0,77.0,3.4,17.0,201.0,336.81,272.98
2016,5,29,18,15,404.5,66.5,3.3,16.5,155.5,262.27,209.4
2016,5,29,18,30,329.0,56.0,3.2,16.0,110.0,199.28,154.38
2016,5,29,18,45,223.5,41.5,3.15,15.5,72.5,130.48,95.05
2016,5,29,19,0,118.0,27.0,3.1,15.0,35.0,71.14,36.73
2016,5,29,19,15,59.0,13.5,3.05,14.5,17.5,24.2,0.0
2016,5,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.0,18.5,0.55,12.5,31.5,14.5,0.68
2016,5,30,5,30,246.0,37.0,0.5,13.0,63.0,28.82,18.8
2016,5,30,5,45,342.0,47.5,0.45,14.0,104.5,37.9,27.69
2016,5,30,6,0,438.0,58.0,0.4,15.0,146.0,45.19,34.48
2016,5,30,6,15,501.5,66.0,0.35,15.0,194.0,49.94,38.96
2016,5,30,6,30,565.0,74.0,0.3,15.0,242.0,54.53,43.12
2016,5,30,6,45,361.0,115.0,0.25,15.5,230.0,81.23,66.45
2016,5,30,7,0,157.0,156.0,0.2,16.0,218.0,116.27,96.31
2016,5,30,7,15,131.0,179.0,0.15,16.5,235.5,130.79,107.96
2016,5,30,7,30,105.0,202.0,0.1,17.0,253.0,153.0,125.88
2016,5,30,7,45,150.0,224.5,0.1,17.5,306.0,174.73,131.61
2016,5,30,8,0,195.0,247.0,0.1,18.0,359.0,209.93,155.03
2016,5,30,8,15,503.0,178.5,0.2,18.5,498.0,225.26,154.05
2016,5,30,8,30,811.0,110.0,0.3,19.0,637.0,288.49,195.1
2016,5,30,8,45,824.5,113.0,0.45,19.5,680.5,345.18,243.42
2016,5,30,9,0,838.0,116.0,0.6,20.0,724.0,402.65,291.81
2016,5,30,9,15,849.0,118.5,0.7,20.0,762.5,462.64,341.22
2016,5,30,9,30,860.0,121.0,0.8,20.0,801.0,518.25,386.17
2016,5,30,9,45,871.5,121.0,0.9,20.5,835.0,571.78,427.65
2016,5,30,10,0,883.0,121.0,1.0,21.0,869.0,624.71,467.44
2016,5,30,10,15,889.0,122.5,1.05,21.0,896.0,674.58,504.38
2016,5,30,10,30,895.0,124.0,1.1,21.0,923.0,722.9,539.33
2016,5,30,10,45,898.5,125.5,1.2,21.0,943.0,767.65,571.6
2016,5,30,11,0,902.0,127.0,1.3,21.0,963.0,810.24,600.33
2016,5,30,11,15,904.5,128.0,1.35,21.0,976.5,849.26,625.94
2016,5,30,11,30,907.0,129.0,1.4,21.0,990.0,885.73,649.77
2016,5,30,11,45,908.0,129.5,1.45,21.5,996.0,917.75,669.35
2016,5,30,12,0,909.0,130.0,1.5,22.0,1002.0,946.87,687.0
2016,5,30,12,15,908.5,130.0,1.5,22.0,1000.5,971.11,702.12
2016,5,30,12,30,908.0,130.0,1.5,22.0,999.0,992.13,715.26
2016,5,30,12,45,901.0,132.5,1.55,22.0,988.5,1005.91,724.67
2016,5,30,13,0,894.0,135.0,1.6,22.0,978.0,1016.14,732.02
2016,5,30,13,15,891.0,134.0,1.65,21.5,962.0,1023.35,739.04
2016,5,30,13,30,888.0,133.0,1.7,21.0,946.0,1026.95,743.95
2016,5,30,13,45,883.0,131.5,1.8,21.0,923.5,1024.45,744.42
2016,5,30,14,0,878.0,130.0,1.9,21.0,901.0,1018.34,742.71
2016,5,30,14,15,871.0,128.5,1.95,21.0,871.5,1006.71,736.88
2016,5,30,14,30,864.0,127.0,2.0,21.0,842.0,991.65,728.94
2016,5,30,14,45,855.0,124.5,2.05,21.0,807.0,970.28,716.94
2016,5,30,15,0,846.0,122.0,2.1,21.0,772.0,955.54,709.35
2016,5,30,15,15,834.5,119.5,2.15,20.5,732.0,925.34,692.74
2016,5,30,15,30,823.0,117.0,2.2,20.0,692.0,892.42,674.2
2016,5,30,15,45,808.5,113.5,2.25,20.0,647.5,853.24,649.83
2016,5,30,16,0,794.0,110.0,2.3,20.0,603.0,811.94,623.69
2016,5,30,16,15,774.0,106.0,2.3,19.5,555.5,763.78,593.04
2016,5,30,16,30,754.0,102.0,2.3,19.0,508.0,714.44,560.91
2016,5,30,16,45,409.0,141.0,2.3,19.0,358.5,471.47,377.72
2016,5,30,17,0,64.0,180.0,2.3,19.0,209.0,224.86,179.57
2016,5,30,17,15,57.5,159.5,2.25,18.5,183.0,197.33,158.62
2016,5,30,17,30,51.0,139.0,2.2,18.0,157.0,170.24,136.95
2016,5,30,17,45,44.5,117.5,2.2,18.0,131.5,142.47,114.03
2016,5,30,18,0,38.0,96.0,2.2,18.0,106.0,115.16,91.1
2016,5,30,18,15,213.5,73.5,2.15,17.0,111.0,179.47,142.96
2016,5,30,18,30,389.0,51.0,2.1,16.0,116.0,218.44,168.98
2016,5,30,18,45,280.0,39.0,2.05,15.5,77.5,145.41,105.79
2016,5,30,19,0,171.0,27.0,2.0,15.0,39.0,85.3,46.13
2016,5,30,19,15,85.5,13.5,2.05,14.5,19.5,29.63,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,122.5,18.5,1.55,13.5,32.0,14.49,1.05
2016,5,31,5,30,245.0,37.0,1.5,14.0,64.0,28.8,18.69
2016,5,31,5,45,340.0,48.5,1.45,14.5,106.0,37.28,27.04
2016,5,31,6,0,435.0,60.0,1.4,15.0,148.0,46.91,35.95
2016,5,31,6,15,500.0,68.0,1.35,15.5,196.0,51.59,40.29
2016,5,31,6,30,565.0,76.0,1.3,16.0,244.0,56.12,44.3
2016,5,31,6,45,354.0,116.5,1.3,16.5,228.5,82.22,67.1
2016,5,31,7,0,143.0,157.0,1.3,17.0,213.0,116.79,96.71
2016,5,31,7,15,434.0,128.0,1.25,17.5,330.5,86.72,70.27
2016,5,31,7,30,725.0,99.0,1.2,18.0,448.0,67.56,53.4
2016,5,31,7,45,751.5,102.5,1.2,18.5,498.5,125.04,71.73
2016,5,31,8,0,778.0,106.0,1.2,19.0,549.0,178.89,106.55
2016,5,31,8,15,797.0,109.5,1.2,19.5,596.5,234.37,150.33
2016,5,31,8,30,816.0,113.0,1.2,20.0,644.0,291.76,198.62
2016,5,31,8,45,832.0,115.5,1.2,20.5,688.5,349.1,247.51
2016,5,31,9,0,848.0,118.0,1.2,21.0,733.0,407.49,296.43
2016,5,31,9,15,859.5,120.0,1.2,21.0,772.0,467.79,346.01
2016,5,31,9,30,871.0,122.0,1.2,21.0,811.0,523.8,390.98
2016,5,31,9,45,881.0,123.5,1.3,21.5,845.5,578.3,433.27
2016,5,31,10,0,891.0,125.0,1.4,22.0,880.0,632.07,473.72
2016,5,31,10,15,897.5,126.5,1.45,22.0,907.5,682.67,511.34
2016,5,31,10,30,904.0,128.0,1.5,22.0,935.0,731.74,546.96
2016,5,31,10,45,542.5,296.5,1.55,22.5,784.0,662.9,493.55
2016,5,31,11,0,181.0,465.0,1.6,23.0,633.0,555.66,411.41
2016,5,31,11,15,550.5,298.0,1.65,23.0,819.5,725.17,538.81
2016,5,31,11,30,920.0,131.0,1.7,23.0,1006.0,897.7,657.57
2016,5,31,11,45,922.0,131.5,1.75,23.0,1012.5,931.04,677.7
2016,5,31,12,0,924.0,132.0,1.8,23.0,1019.0,961.48,697.44
2016,5,31,12,15,924.0,132.0,1.85,23.0,1018.0,986.6,713.8
2016,5,31,12,30,924.0,132.0,1.9,23.0,1017.0,1008.47,728.18
2016,5,31,12,45,927.5,128.0,2.0,23.0,1009.5,1026.55,740.9
2016,5,31,13,0,931.0,124.0,2.1,23.0,1002.0,1041.1,751.52
2016,5,31,13,15,928.0,123.0,2.2,23.0,986.0,1048.54,757.75
2016,5,31,13,30,925.0,122.0,2.3,23.0,970.0,1052.25,761.79
2016,5,31,13,45,920.0,121.0,2.4,23.0,947.0,1050.21,762.3
2016,5,31,14,0,915.0,120.0,2.5,23.0,924.0,1044.45,760.56
2016,5,31,14,15,908.5,118.5,2.55,23.0,894.0,1033.02,754.73
2016,5,31,14,30,902.0,117.0,2.6,23.0,864.0,1018.01,746.71
2016,5,31,14,45,892.5,115.5,2.65,23.0,828.5,996.65,734.6
2016,5,31,15,0,883.0,114.0,2.7,23.0,793.0,972.05,720.4
2016,5,31,15,15,641.5,196.0,2.7,22.5,675.5,834.55,630.51
2016,5,31,15,30,400.0,278.0,2.7,22.0,558.0,666.91,510.82
2016,5,31,15,45,345.5,270.5,2.75,22.0,501.5,601.12,464.72
2016,5,31,16,0,291.0,263.0,2.8,22.0,445.0,537.31,418.32
2016,5,31,16,15,244.0,247.0,2.8,21.5,391.5,472.7,371.26
2016,5,31,16,30,197.0,231.0,2.8,21.0,338.0,397.36,314.99
2016,5,31,16,45,211.5,206.0,2.8,21.0,310.5,373.75,298.27
2016,5,31,17,0,226.0,181.0,2.8,21.0,283.0,359.87,288.35
2016,5,31,17,15,170.0,161.5,2.75,20.5,233.0,281.73,226.78
2016,5,31,17,30,114.0,142.0,2.7,20.0,183.0,220.17,177.21
2016,5,31,17,45,99.5,121.5,2.7,19.5,153.5,185.15,148.81
2016,5,31,18,0,85.0,101.0,2.7,19.0,124.0,151.35,120.72
2016,5,31,18,15,69.5,80.5,2.6,18.5,96.5,118.4,92.78
2016,5,31,18,30,54.0,60.0,2.5,18.0,69.0,86.83,65.66
2016,5,31,18,45,27.0,42.0,2.45,17.5,46.5,51.25,35.41
2016,5,31,19,0,0.0,24.0,2.4,17.0,24.0,21.89,9.1
2016,5,31,19,15,0.0,12.0,2.4,16.5,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,19.0,2.1,13.5,34.0,14.9,1.61
2016,6,1,5,30,275.0,38.0,2.0,14.0,68.0,29.64,19.41
2016,6,1,5,45,369.0,49.0,1.9,14.5,111.0,39.27,28.77
2016,6,1,6,0,463.0,60.0,1.8,15.0,154.0,46.97,36.0
2016,6,1,6,15,250.0,85.5,1.7,15.0,138.5,65.52,52.69
2016,6,1,6,30,37.0,111.0,1.6,15.0,123.0,88.51,73.06
2016,6,1,6,45,45.5,131.5,1.55,15.5,148.0,103.56,85.99
2016,6,1,7,0,54.0,152.0,1.5,16.0,173.0,118.33,98.41
2016,6,1,7,15,35.5,161.5,1.5,16.0,176.0,125.87,104.58
2016,6,1,7,30,17.0,171.0,1.5,16.0,179.0,140.62,116.85
2016,6,1,7,45,54.5,208.5,1.55,16.5,239.0,165.28,129.16
2016,6,1,8,0,92.0,246.0,1.6,17.0,299.0,202.6,156.2
2016,6,1,8,15,343.0,213.5,1.6,17.0,434.0,225.38,163.49
2016,6,1,8,30,594.0,181.0,1.6,17.0,569.0,282.89,201.95
2016,6,1,8,45,393.5,259.5,1.6,17.5,524.0,318.81,238.62
2016,6,1,9,0,193.0,338.0,1.6,18.0,479.0,340.53,260.51
2016,6,1,9,15,456.0,264.0,1.6,18.0,619.5,404.27,307.59
2016,6,1,9,30,719.0,190.0,1.6,18.0,760.0,500.76,381.02
2016,6,1,9,45,812.5,157.5,1.6,18.5,826.5,568.17,432.42
2016,6,1,10,0,906.0,125.0,1.6,19.0,893.0,640.21,486.33
2016,6,1,10,15,912.0,126.5,1.55,19.0,920.5,691.2,523.87
2016,6,1,10,30,918.0,128.0,1.5,19.0,948.0,740.59,559.28
2016,6,1,10,45,795.0,204.0,1.5,19.5,926.0,762.53,571.62
2016,6,1,11,0,672.0,280.0,1.5,20.0,904.0,773.92,576.1
2016,6,1,11,15,626.0,314.0,1.5,20.0,902.0,797.39,591.13
2016,6,1,11,30,580.0,348.0,1.5,20.0,900.0,819.35,604.58
2016,6,1,11,45,756.0,240.5,1.5,20.0,964.5,899.06,662.19
2016,6,1,12,0,932.0,133.0,1.5,20.0,1029.0,968.87,706.65
2016,6,1,12,15,932.0,133.0,1.5,20.0,1027.5,994.22,721.99
2016,6,1,12,30,932.0,133.0,1.5,20.0,1026.0,1016.3,735.79
2016,6,1,12,45,918.5,140.0,1.55,20.0,1014.0,1028.55,744.25
2016,6,1,13,0,905.0,147.0,1.6,20.0,1002.0,1037.06,750.58
2016,6,1,13,15,901.0,146.5,1.6,20.0,985.5,1044.12,755.37
2016,6,1,13,30,897.0,146.0,1.6,20.0,969.0,1047.53,758.0
2016,6,1,13,45,728.0,230.5,1.65,20.0,888.0,989.72,722.54
2016,6,1,14,0,559.0,315.0,1.7,20.0,807.0,905.09,665.95
2016,6,1,14,15,527.0,311.0,1.7,20.0,762.0,868.74,643.17
2016,6,1,14,30,495.0,307.0,1.7,20.0,717.0,830.38,618.26
2016,6,1,14,45,536.5,276.0,1.7,20.0,703.5,833.41,623.11
2016,6,1,15,0,578.0,245.0,1.7,20.0,690.0,832.14,624.71
2016,6,1,15,15,543.0,239.5,1.7,19.5,640.0,782.75,592.8
2016,6,1,15,30,508.0,234.0,1.7,19.0,590.0,732.67,560.24
2016,6,1,15,45,348.0,256.5,1.75,19.0,493.5,587.73,455.61
2016,6,1,16,0,188.0,279.0,1.8,19.0,397.0,453.41,354.78
2016,6,1,16,15,111.0,243.5,1.8,18.5,311.5,347.08,274.5
2016,6,1,16,30,34.0,208.0,1.8,18.0,226.0,233.13,184.95
2016,6,1,16,45,17.0,171.0,1.8,18.0,180.0,171.44,136.02
2016,6,1,17,0,0.0,134.0,1.8,18.0,134.0,122.95,96.63
2016,6,1,17,15,0.0,117.5,1.75,17.5,117.5,107.55,84.5
2016,6,1,17,30,0.0,101.0,1.7,17.0,101.0,92.14,72.09
2016,6,1,17,45,0.0,85.0,1.7,17.0,85.0,77.23,59.73
2016,6,1,18,0,0.0,69.0,1.7,17.0,69.0,62.3,47.15
2016,6,1,18,15,200.0,61.0,1.65,16.5,95.0,158.52,126.29
2016,6,1,18,30,400.0,53.0,1.6,16.0,121.0,225.08,174.21
2016,6,1,18,45,293.0,40.5,1.55,15.5,82.0,151.51,110.68
2016,6,1,19,0,186.0,28.0,1.5,15.0,43.0,91.25,52.58
2016,6,1,19,15,93.0,14.0,1.55,14.5,21.5,31.75,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
