Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,144.0,18.5,1.9,12.5,34.5,14.5,1.75
2016,6,2,5,30,288.0,37.0,1.8,13.0,69.0,30.29,20.1
2016,6,2,5,45,385.5,47.5,1.75,13.5,113.0,37.9,27.71
2016,6,2,6,0,483.0,58.0,1.7,14.0,157.0,45.24,34.63
2016,6,2,6,15,241.5,70.0,1.55,14.5,119.5,51.14,40.06
2016,6,2,6,30,0.0,82.0,1.4,15.0,82.0,70.43,57.15
2016,6,2,6,45,0.0,99.0,1.3,15.5,99.0,84.37,69.22
2016,6,2,7,0,0.0,116.0,1.2,16.0,116.0,98.19,80.94
2016,6,2,7,15,6.0,140.5,1.15,16.5,143.5,117.38,97.06
2016,6,2,7,30,12.0,165.0,1.1,17.0,171.0,136.37,112.68
2016,6,2,7,45,11.0,176.5,1.05,17.5,182.5,147.95,116.02
2016,6,2,8,0,10.0,188.0,1.0,18.0,194.0,159.29,124.39
2016,6,2,8,15,12.5,205.5,1.0,18.5,213.5,175.73,136.69
2016,6,2,8,30,15.0,223.0,1.0,19.0,233.0,192.59,149.23
2016,6,2,8,45,28.5,260.5,1.05,19.5,281.0,222.44,171.51
2016,6,2,9,0,42.0,298.0,1.1,20.0,329.0,260.6,200.0
2016,6,2,9,15,39.5,310.5,1.1,20.5,340.5,275.19,210.42
2016,6,2,9,30,37.0,323.0,1.1,21.0,352.0,289.5,220.59
2016,6,2,9,45,468.5,226.0,1.15,21.5,622.0,439.6,333.55
2016,6,2,10,0,900.0,129.0,1.2,22.0,892.0,639.33,478.43
2016,6,2,10,15,906.0,130.5,1.2,22.0,919.5,690.04,514.01
2016,6,2,10,30,912.0,132.0,1.2,22.0,947.0,739.17,548.88
2016,6,2,10,45,694.5,254.5,1.25,22.5,883.5,734.69,541.95
2016,6,2,11,0,477.0,377.0,1.3,23.0,820.0,709.12,520.16
2016,6,2,11,15,701.5,255.5,1.35,23.0,917.5,806.91,591.93
2016,6,2,11,30,926.0,134.0,1.4,23.0,1015.0,903.94,657.04
2016,6,2,11,45,927.5,134.0,1.45,23.0,1021.0,936.63,677.34
2016,6,2,12,0,929.0,134.0,1.5,23.0,1027.0,966.38,696.5
2016,6,2,12,15,660.5,275.5,1.55,23.0,910.5,893.34,648.48
2016,6,2,12,30,392.0,417.0,1.6,23.0,794.0,784.05,570.98
2016,6,2,12,45,665.0,270.0,1.7,23.0,901.5,928.5,675.95
2016,6,2,13,0,938.0,123.0,1.8,23.0,1009.0,1045.75,751.57
2016,6,2,13,15,592.5,286.0,1.9,23.0,842.5,896.88,654.21
2016,6,2,13,30,247.0,449.0,2.0,23.0,676.0,710.17,521.94
2016,6,2,13,45,584.0,284.0,2.1,23.0,803.0,898.61,661.76
2016,6,2,14,0,921.0,119.0,2.2,23.0,930.0,1048.49,761.3
2016,6,2,14,15,914.0,117.5,2.25,23.0,900.0,1036.62,753.59
2016,6,2,14,30,907.0,116.0,2.3,23.0,870.0,1021.16,745.43
2016,6,2,14,45,898.5,114.0,2.4,23.0,834.0,1000.25,734.34
2016,6,2,15,0,890.0,112.0,2.5,23.0,798.0,976.05,721.04
2016,6,2,15,15,878.0,109.5,2.55,23.0,756.5,944.93,702.6
2016,6,2,15,30,866.0,107.0,2.6,23.0,715.0,911.02,682.17
2016,6,2,15,45,851.0,104.0,2.7,23.0,669.5,879.38,663.47
2016,6,2,16,0,836.0,101.0,2.8,23.0,624.0,837.07,637.11
2016,6,2,16,15,502.0,167.5,2.85,22.5,475.0,608.34,474.92
2016,6,2,16,30,168.0,234.0,2.9,22.0,326.0,378.07,297.83
2016,6,2,16,45,457.0,160.5,2.95,21.5,375.5,528.19,420.69
2016,6,2,17,0,746.0,87.0,3.0,21.0,425.0,628.21,500.76
2016,6,2,17,15,711.0,82.0,3.0,20.5,373.0,567.64,454.73
2016,6,2,17,30,676.0,77.0,3.0,20.0,321.0,506.1,407.39
2016,6,2,17,45,628.0,71.0,3.0,19.5,270.5,438.19,353.28
2016,6,2,18,0,580.0,65.0,3.0,19.0,220.0,373.87,300.02
2016,6,2,18,15,508.5,57.0,3.0,18.5,172.0,301.11,238.39
2016,6,2,18,30,437.0,49.0,3.0,18.0,124.0,235.37,181.15
2016,6,2,18,45,328.5,38.0,3.0,17.5,84.5,162.21,118.14
2016,6,2,19,0,220.0,27.0,3.0,17.0,45.0,100.64,59.02
2016,6,2,19,15,110.0,13.5,3.0,16.5,22.5,34.86,0.0
2016,6,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.8,14.0,10.0,8.19,0.0
2016,6,3,5,15,180.0,22.0,1.75,14.5,39.5,17.97,3.76
2016,6,3,5,30,314.0,35.0,1.7,15.0,69.0,28.43,18.37
2016,6,3,5,45,406.5,44.5,1.7,16.0,112.0,35.22,25.09
2016,6,3,6,0,499.0,54.0,1.7,17.0,155.0,41.78,31.17
2016,6,3,6,15,559.5,60.5,1.65,17.5,204.0,45.49,34.6
2016,6,3,6,30,620.0,67.0,1.6,18.0,253.0,49.1,37.78
2016,6,3,6,45,663.0,72.5,1.55,18.5,304.0,51.72,39.96
2016,6,3,7,0,706.0,78.0,1.5,19.0,355.0,54.22,41.96
2016,6,3,7,15,732.5,76.0,1.45,19.5,398.5,56.34,43.58
2016,6,3,7,30,759.0,74.0,1.4,20.0,442.0,55.34,42.47
2016,6,3,7,45,579.0,142.0,1.35,20.5,440.0,134.5,84.86
2016,6,3,8,0,399.0,210.0,1.3,21.0,438.0,197.93,136.93
2016,6,3,8,15,623.5,154.5,1.25,21.5,545.0,228.53,151.49
2016,6,3,8,30,848.0,99.0,1.2,22.0,652.0,287.47,192.63
2016,6,3,8,45,861.5,101.5,1.2,22.5,696.0,351.13,246.23
2016,6,3,9,0,875.0,104.0,1.2,23.0,740.0,409.29,294.83
2016,6,3,9,15,885.5,105.5,1.2,23.5,778.5,465.77,340.86
2016,6,3,9,30,896.0,107.0,1.2,24.0,817.0,522.04,385.1
2016,6,3,9,45,908.5,106.0,1.2,24.5,851.5,576.86,426.7
2016,6,3,10,0,921.0,105.0,1.2,25.0,886.0,631.12,466.37
2016,6,3,10,15,926.5,106.5,1.2,25.0,913.5,682.28,503.44
2016,6,3,10,30,932.0,108.0,1.2,25.0,941.0,731.77,538.3
2016,6,3,10,45,934.5,109.5,1.3,25.0,961.0,777.21,570.14
2016,6,3,11,0,937.0,111.0,1.4,25.0,981.0,820.32,598.73
2016,6,3,11,15,939.5,111.5,1.45,25.0,994.5,860.04,624.39
2016,6,3,11,30,942.0,112.0,1.5,25.0,1008.0,897.11,648.21
2016,6,3,11,45,942.0,113.0,1.6,25.0,1014.0,929.65,669.69
2016,6,3,12,0,942.0,114.0,1.7,25.0,1020.0,959.13,689.26
2016,6,3,12,15,942.0,114.0,1.75,25.0,1019.0,984.5,705.63
2016,6,3,12,30,942.0,114.0,1.8,25.0,1018.0,1006.56,720.0
2016,6,3,12,45,932.0,119.0,1.85,25.0,1007.0,1020.38,729.29
2016,6,3,13,0,922.0,124.0,1.9,25.0,996.0,1030.5,736.46
2016,6,3,13,15,919.0,123.5,1.95,25.0,980.5,1038.46,742.42
2016,6,3,13,30,916.0,123.0,2.0,25.0,965.0,1042.73,746.21
2016,6,3,13,45,911.5,121.5,2.05,25.0,942.0,1040.81,746.26
2016,6,3,14,0,907.0,120.0,2.1,25.0,919.0,1035.19,744.16
2016,6,3,14,15,900.5,118.5,2.15,25.0,890.0,1023.95,738.62
2016,6,3,14,30,894.0,117.0,2.2,25.0,861.0,1009.17,730.94
2016,6,3,14,45,887.0,114.5,2.25,25.0,826.0,989.42,720.13
2016,6,3,15,0,880.0,112.0,2.3,25.0,791.0,966.36,707.21
2016,6,3,15,15,695.0,173.0,2.3,24.5,692.0,859.02,639.06
2016,6,3,15,30,510.0,234.0,2.3,24.0,593.0,734.14,554.27
2016,6,3,15,45,407.0,248.0,2.3,24.0,523.0,644.94,491.43
2016,6,3,16,0,304.0,262.0,2.3,24.0,453.0,546.7,420.26
2016,6,3,16,15,391.5,219.0,2.3,23.5,445.0,574.74,445.25
2016,6,3,16,30,479.0,176.0,2.3,23.0,437.0,581.02,453.61
2016,6,3,16,45,535.0,142.5,2.3,23.0,407.5,565.23,444.01
2016,6,3,17,0,591.0,109.0,2.3,23.0,378.0,549.59,433.92
2016,6,3,17,15,447.0,119.0,2.25,22.5,308.5,434.14,345.73
2016,6,3,17,30,303.0,129.0,2.2,22.0,239.0,326.81,261.61
2016,6,3,17,45,272.0,114.0,2.15,21.5,201.5,278.58,223.24
2016,6,3,18,0,241.0,99.0,2.1,21.0,164.0,233.05,185.77
2016,6,3,18,15,210.0,80.5,2.05,20.0,128.5,186.29,146.7
2016,6,3,18,30,179.0,62.0,2.0,19.0,93.0,142.55,109.26
2016,6,3,18,45,130.0,44.5,1.95,18.5,63.5,97.38,70.42
2016,6,3,19,0,81.0,27.0,1.9,18.0,34.0,56.94,32.75
2016,6,3,19,15,40.5,13.5,1.85,17.5,17.0,20.62,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.2,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.2,17.0,6.0,5.46,0.0
2016,6,4,5,15,14.5,21.0,1.1,17.0,23.0,18.24,4.08
2016,6,4,5,30,29.0,36.0,1.0,17.0,40.0,30.6,20.06
2016,6,4,5,45,47.0,55.5,0.95,17.5,64.5,46.01,34.27
2016,6,4,6,0,65.0,75.0,0.9,18.0,89.0,59.4,46.38
2016,6,4,6,15,77.5,96.0,0.8,18.0,116.5,74.61,59.95
2016,6,4,6,30,90.0,117.0,0.7,18.0,144.0,89.42,72.9
2016,6,4,6,45,100.5,137.5,0.65,18.5,173.0,103.52,84.8
2016,6,4,7,0,111.0,158.0,0.6,19.0,202.0,117.21,96.06
2016,6,4,7,15,198.0,174.0,0.55,19.0,265.0,128.45,105.22
2016,6,4,7,30,285.0,190.0,0.5,19.0,328.0,131.89,107.7
2016,6,4,7,45,165.0,209.5,0.5,19.5,291.5,166.31,124.16
2016,6,4,8,0,45.0,229.0,0.5,20.0,255.0,185.3,141.87
2016,6,4,8,15,42.0,245.0,0.55,20.0,271.0,202.73,155.17
2016,6,4,8,30,39.0,261.0,0.6,20.0,287.0,219.87,168.34
2016,6,4,8,45,70.5,297.5,0.7,20.0,348.0,262.22,199.9
2016,6,4,9,0,102.0,334.0,0.8,20.0,409.0,308.96,234.73
2016,6,4,9,15,90.5,348.5,0.8,20.0,418.0,325.41,247.1
2016,6,4,9,30,79.0,363.0,0.8,20.0,427.0,340.53,258.36
2016,6,4,9,45,168.5,383.0,0.85,20.0,525.0,409.48,309.46
2016,6,4,10,0,258.0,403.0,0.9,20.0,623.0,489.27,367.64
2016,6,4,10,15,235.0,421.5,0.85,20.0,626.5,510.31,381.67
2016,6,4,10,30,212.0,440.0,0.8,20.0,630.0,526.75,392.53
2016,6,4,10,45,139.0,436.0,0.8,20.0,562.0,485.88,362.51
2016,6,4,11,0,66.0,432.0,0.8,20.0,494.0,435.23,325.24
2016,6,4,11,15,94.0,453.5,0.8,20.0,543.0,483.45,360.47
2016,6,4,11,30,122.0,475.0,0.8,20.0,592.0,539.11,399.55
2016,6,4,11,45,253.0,449.0,0.8,20.5,692.5,644.67,474.21
2016,6,4,12,0,384.0,423.0,0.8,21.0,793.0,751.81,546.93
2016,6,4,12,15,249.0,450.5,0.75,21.0,690.5,668.95,486.83
2016,6,4,12,30,114.0,478.0,0.7,21.0,588.0,569.64,416.3
2016,6,4,12,45,95.0,464.5,0.7,21.0,555.5,533.31,392.16
2016,6,4,13,0,76.0,451.0,0.7,21.0,523.0,506.05,373.3
2016,6,4,13,15,65.0,432.0,0.7,21.0,493.0,479.95,355.32
2016,6,4,13,30,54.0,413.0,0.7,21.0,463.0,452.94,336.54
2016,6,4,13,45,51.0,398.5,0.75,21.5,445.0,437.75,325.97
2016,6,4,14,0,48.0,384.0,0.8,22.0,427.0,422.08,314.91
2016,6,4,14,15,222.5,365.0,0.8,22.0,552.0,607.86,451.29
2016,6,4,14,30,397.0,346.0,0.8,22.0,677.0,759.09,556.13
2016,6,4,14,45,388.0,336.0,0.8,22.0,648.0,736.76,540.24
2016,6,4,15,0,379.0,326.0,0.8,22.0,619.0,712.93,525.44
2016,6,4,15,15,476.0,269.5,0.8,21.5,618.0,751.72,556.47
2016,6,4,15,30,573.0,213.0,0.8,21.0,617.0,768.28,572.16
2016,6,4,15,45,665.0,169.0,0.85,21.0,609.0,792.91,591.86
2016,6,4,16,0,757.0,125.0,0.9,21.0,601.0,801.13,599.38
2016,6,4,16,15,736.0,120.5,0.9,20.5,553.5,753.03,569.51
2016,6,4,16,30,715.0,116.0,0.9,20.0,506.0,703.93,538.95
2016,6,4,16,45,443.0,152.5,0.9,20.0,386.5,509.19,397.7
2016,6,4,17,0,171.0,189.0,0.9,20.0,267.0,319.1,252.17
2016,6,4,17,15,386.5,139.5,0.9,19.5,288.0,418.23,333.44
2016,6,4,17,30,602.0,90.0,0.9,19.0,309.0,477.49,379.61
2016,6,4,17,45,560.5,81.0,0.9,18.5,261.0,413.35,329.03
2016,6,4,18,0,519.0,72.0,0.9,18.0,213.0,352.27,279.92
2016,6,4,18,15,450.5,63.0,0.85,17.0,167.0,282.84,222.79
2016,6,4,18,30,382.0,54.0,0.8,16.0,121.0,220.12,169.53
2016,6,4,18,45,290.5,41.0,0.8,15.5,82.5,151.57,111.02
2016,6,4,19,0,199.0,28.0,0.8,15.0,44.0,95.83,58.54
2016,6,4,19,15,99.5,14.0,0.8,14.5,22.0,33.33,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,50.0,9.0,0.4,12.0,10.0,8.19,0.0
2016,6,5,5,15,173.5,22.0,0.35,12.5,39.0,17.3,3.99
2016,6,5,5,30,297.0,35.0,0.3,13.0,68.0,28.34,18.6
2016,6,5,5,45,385.5,45.5,0.3,13.5,110.5,36.0,26.16
2016,6,5,6,0,474.0,56.0,0.3,14.0,153.0,43.37,33.07
2016,6,5,6,15,237.0,67.0,0.35,14.5,115.5,48.89,38.13
2016,6,5,6,30,0.0,78.0,0.4,15.0,78.0,67.39,54.48
2016,6,5,6,45,0.0,93.5,0.45,15.5,93.5,80.24,65.55
2016,6,5,7,0,0.0,109.0,0.5,16.0,109.0,92.98,76.32
2016,6,5,7,15,6.5,137.5,0.55,16.5,141.0,115.25,95.07
2016,6,5,7,30,13.0,166.0,0.6,17.0,173.0,137.09,113.06
2016,6,5,7,45,25.0,194.5,0.7,17.5,208.5,161.87,126.52
2016,6,5,8,0,37.0,223.0,0.8,18.0,244.0,180.26,139.68
2016,6,5,8,15,45.5,248.5,0.9,18.0,276.5,205.72,159.05
2016,6,5,8,30,54.0,274.0,1.0,18.0,309.0,232.68,179.66
2016,6,5,8,45,66.0,300.0,1.1,18.5,345.5,262.53,202.05
2016,6,5,9,0,78.0,326.0,1.2,19.0,382.0,294.21,225.75
2016,6,5,9,15,91.0,349.5,1.2,19.0,418.5,326.23,249.8
2016,6,5,9,30,104.0,373.0,1.2,19.0,455.0,360.01,274.99
2016,6,5,9,45,502.0,244.0,1.3,19.5,667.5,470.59,358.58
2016,6,5,10,0,900.0,115.0,1.4,20.0,880.0,625.91,473.93
2016,6,5,10,15,906.0,116.5,1.4,20.0,907.0,676.42,510.56
2016,6,5,10,30,912.0,118.0,1.4,20.0,934.0,725.36,545.99
2016,6,5,10,45,916.0,119.0,1.4,20.0,955.0,770.65,577.89
2016,6,5,11,0,920.0,120.0,1.4,20.0,976.0,813.79,606.05
2016,6,5,11,15,611.0,288.0,1.4,20.0,860.0,760.64,565.25
2016,6,5,11,30,302.0,456.0,1.4,20.0,744.0,676.65,500.92
2016,6,5,11,45,615.0,289.0,1.45,20.5,880.0,817.51,605.16
2016,6,5,12,0,928.0,122.0,1.5,21.0,1016.0,952.56,694.42
2016,6,5,12,15,928.0,122.0,1.5,21.0,1015.0,977.73,708.87
2016,6,5,12,30,928.0,122.0,1.5,21.0,1014.0,999.66,722.58
2016,6,5,12,45,619.5,286.0,1.55,21.0,879.5,898.06,655.92
2016,6,5,13,0,311.0,450.0,1.6,21.0,745.0,759.0,556.64
2016,6,5,13,15,341.0,428.5,1.6,21.0,747.0,775.14,570.33
2016,6,5,13,30,371.0,407.0,1.6,21.0,749.0,789.55,581.38
2016,6,5,13,45,632.5,267.5,1.6,21.5,832.5,929.69,680.85
2016,6,5,14,0,894.0,128.0,1.6,22.0,916.0,1029.69,743.78
2016,6,5,14,15,606.0,253.0,1.6,22.0,779.5,890.0,652.36
2016,6,5,14,30,318.0,378.0,1.6,22.0,643.0,715.33,529.75
2016,6,5,14,45,223.0,372.5,1.65,22.0,554.5,600.26,450.73
2016,6,5,15,0,128.0,367.0,1.7,22.0,466.0,502.85,380.52
2016,6,5,15,15,190.5,342.5,1.75,21.5,481.5,534.04,407.54
2016,6,5,15,30,253.0,318.0,1.8,21.0,497.0,576.74,441.68
2016,6,5,15,45,146.5,284.5,1.85,21.0,386.5,426.44,330.29
2016,6,5,16,0,40.0,251.0,1.9,21.0,276.0,282.97,220.19
2016,6,5,16,15,37.5,230.5,1.95,20.5,253.0,259.3,203.43
2016,6,5,16,30,35.0,210.0,2.0,20.0,230.0,235.62,185.91
2016,6,5,16,45,22.5,182.5,2.05,20.0,194.5,186.94,147.55
2016,6,5,17,0,10.0,155.0,2.1,20.0,159.0,150.81,118.72
2016,6,5,17,15,5.0,128.0,2.1,19.5,130.0,121.12,95.04
2016,6,5,17,30,0.0,101.0,2.1,19.0,101.0,91.95,71.34
2016,6,5,17,45,0.0,85.0,2.1,18.5,85.0,77.04,59.22
2016,6,5,18,0,0.0,69.0,2.1,18.0,69.0,62.12,46.82
2016,6,5,18,15,0.0,54.0,2.05,17.5,54.0,48.18,35.03
2016,6,5,18,30,0.0,39.0,2.0,17.0,39.0,34.41,23.22
2016,6,5,18,45,0.0,26.5,2.0,16.5,26.5,23.35,13.58
2016,6,5,19,0,0.0,14.0,2.0,16.0,14.0,12.31,3.44
2016,6,5,19,15,0.0,7.0,2.0,15.5,7.0,6.14,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.5,1.1,14.0,5.0,0.0,0.0
2016,6,6,5,0,48.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,6,6,5,15,161.5,21.5,1.05,14.0,37.5,16.88,3.84
2016,6,6,5,30,275.0,34.0,1.0,14.0,65.0,27.35,17.63
2016,6,6,5,45,359.5,44.0,1.0,14.5,105.5,34.57,24.74
2016,6,6,6,0,444.0,54.0,1.0,15.0,146.0,41.52,31.24
2016,6,6,6,15,502.0,61.5,1.0,15.5,192.0,46.0,35.37
2016,6,6,6,30,560.0,69.0,1.0,16.0,238.0,50.31,39.18
2016,6,6,6,45,280.0,85.5,1.0,16.5,170.0,59.88,47.5
2016,6,6,7,0,0.0,102.0,1.0,17.0,102.0,87.66,71.52
2016,6,6,7,15,0.0,124.0,1.0,17.0,124.0,105.26,86.43
2016,6,6,7,30,0.0,146.0,1.0,17.0,146.0,122.6,100.95
2016,6,6,7,45,14.0,180.5,1.05,17.5,188.5,151.04,118.45
2016,6,6,8,0,28.0,215.0,1.1,18.0,231.0,173.71,135.13
2016,6,6,8,15,29.0,233.0,1.1,18.0,251.5,191.89,149.05
2016,6,6,8,30,30.0,251.0,1.1,18.0,272.0,210.39,163.26
2016,6,6,8,45,22.0,246.5,1.1,18.5,262.5,215.87,167.2
2016,6,6,9,0,14.0,242.0,1.1,19.0,253.0,212.42,164.11
2016,6,6,9,15,14.5,250.0,1.1,19.0,261.5,221.4,170.84
2016,6,6,9,30,15.0,258.0,1.1,19.0,270.0,230.39,177.5
2016,6,6,9,45,16.0,273.0,1.15,19.5,286.5,245.53,188.56
2016,6,6,10,0,17.0,288.0,1.2,20.0,303.0,260.88,199.66
2016,6,6,10,15,20.5,311.0,1.2,20.0,329.0,284.84,217.53
2016,6,6,10,30,24.0,334.0,1.2,20.0,355.0,309.15,235.5
2016,6,6,10,45,26.5,350.5,1.2,20.0,374.5,329.09,250.08
2016,6,6,11,0,29.0,367.0,1.2,20.0,394.0,349.52,264.97
2016,6,6,11,15,24.0,347.0,1.2,20.0,369.5,331.73,251.52
2016,6,6,11,30,19.0,327.0,1.2,20.0,345.0,308.17,233.96
2016,6,6,11,45,31.0,372.5,1.2,20.0,402.5,368.19,278.68
2016,6,6,12,0,43.0,418.0,1.2,20.0,460.0,425.26,320.03
2016,6,6,12,15,46.0,424.0,1.2,20.0,469.0,438.09,328.98
2016,6,6,12,30,49.0,430.0,1.2,20.0,478.0,450.89,338.24
2016,6,6,12,45,54.0,432.5,1.2,20.0,484.5,462.12,346.48
2016,6,6,13,0,59.0,435.0,1.2,20.0,491.0,473.22,354.66
2016,6,6,13,15,53.0,419.5,1.2,20.0,469.5,455.26,341.83
2016,6,6,13,30,47.0,404.0,1.2,20.0,448.0,436.59,328.66
2016,6,6,13,45,42.5,386.5,1.25,20.0,425.5,416.78,314.87
2016,6,6,14,0,38.0,369.0,1.3,20.0,403.0,396.47,300.61
2016,6,6,14,15,36.0,353.0,1.3,19.5,384.5,379.78,289.4
2016,6,6,14,30,34.0,337.0,1.3,19.0,366.0,362.76,277.84
2016,6,6,14,45,32.0,319.5,1.3,19.0,346.0,343.9,264.3
2016,6,6,15,0,30.0,302.0,1.3,19.0,326.0,324.81,250.52
2016,6,6,15,15,32.5,291.5,1.3,18.5,316.5,317.12,245.91
2016,6,6,15,30,35.0,281.0,1.3,18.0,307.0,309.18,241.03
2016,6,6,15,45,48.0,273.5,1.35,18.0,306.0,313.46,245.52
2016,6,6,16,0,61.0,266.0,1.4,18.0,305.0,316.95,249.35
2016,6,6,16,15,59.0,245.0,1.4,17.5,280.0,292.5,231.54
2016,6,6,16,30,57.0,224.0,1.4,17.0,255.0,267.93,213.48
2016,6,6,16,45,28.5,177.0,1.4,17.0,192.5,195.28,155.69
2016,6,6,17,0,0.0,130.0,1.4,17.0,130.0,118.74,93.37
2016,6,6,17,15,0.0,99.0,1.4,16.5,99.0,89.12,69.45
2016,6,6,17,30,0.0,68.0,1.4,16.0,68.0,60.11,45.46
2016,6,6,17,45,0.0,57.0,1.45,16.0,57.0,50.34,37.29
2016,6,6,18,0,0.0,46.0,1.5,16.0,46.0,40.58,29.0
2016,6,6,18,15,0.0,36.0,1.5,15.5,36.0,31.72,21.41
2016,6,6,18,30,0.0,26.0,1.5,15.0,26.0,22.88,13.74
2016,6,6,18,45,0.0,18.0,1.5,15.0,18.0,15.83,7.49
2016,6,6,19,0,0.0,10.0,1.5,15.0,10.0,8.78,0.93
2016,6,6,19,15,0.0,5.0,1.5,14.5,5.0,4.38,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,1.15,13.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,1.2,13.0,10.0,8.19,0.0
2016,6,7,5,15,142.0,23.0,1.2,13.0,38.0,18.05,4.68
2016,6,7,5,30,251.0,37.0,1.2,13.0,66.0,28.76,18.92
2016,6,7,5,45,341.5,48.0,1.2,13.5,107.0,38.1,27.94
2016,6,7,6,0,432.0,59.0,1.2,14.0,148.0,45.81,35.17
2016,6,7,6,15,493.0,67.0,1.15,14.0,195.0,50.53,39.62
2016,6,7,6,30,554.0,75.0,1.1,14.0,242.0,55.08,43.75
2016,6,7,6,45,277.0,97.5,1.1,14.5,181.0,68.23,55.28
2016,6,7,7,0,0.0,120.0,1.1,15.0,120.0,101.18,83.88
2016,6,7,7,15,0.0,133.0,1.1,15.0,133.0,111.93,92.88
2016,6,7,7,30,0.0,146.0,1.1,15.0,146.0,122.6,101.74
2016,6,7,7,45,1.5,158.5,1.15,15.5,159.5,133.92,105.89
2016,6,7,8,0,3.0,171.0,1.2,16.0,173.0,145.42,114.58
2016,6,7,8,15,17.5,212.5,1.2,16.5,224.0,181.92,142.65
2016,6,7,8,30,32.0,254.0,1.2,17.0,275.0,212.97,165.97
2016,6,7,8,45,21.0,238.0,1.3,17.5,252.5,208.84,162.54
2016,6,7,9,0,10.0,222.0,1.4,18.0,230.0,194.74,151.26
2016,6,7,9,15,27.0,277.5,1.45,18.0,299.5,243.96,189.3
2016,6,7,9,30,44.0,333.0,1.5,18.0,369.0,300.18,232.06
2016,6,7,9,45,51.0,356.0,1.55,18.0,399.0,328.2,253.0
2016,6,7,10,0,58.0,379.0,1.6,18.0,429.0,357.32,274.78
2016,6,7,10,15,43.0,364.5,1.6,18.0,402.5,342.53,263.25
2016,6,7,10,30,28.0,350.0,1.6,18.0,376.0,325.42,250.06
2016,6,7,10,45,47.0,391.0,1.6,18.0,435.0,378.81,290.28
2016,6,7,11,0,66.0,432.0,1.6,18.0,494.0,434.72,331.42
2016,6,7,11,15,85.0,451.0,1.5,18.0,532.0,473.42,359.25
2016,6,7,11,30,104.0,470.0,1.4,18.0,570.0,513.73,387.92
2016,6,7,11,45,202.0,467.0,1.35,18.0,661.5,610.08,458.19
2016,6,7,12,0,300.0,464.0,1.3,18.0,753.0,713.35,530.65
2016,6,7,12,15,200.5,469.0,1.25,18.0,662.5,632.33,471.25
2016,6,7,12,30,101.0,474.0,1.2,18.0,572.0,542.32,405.96
2016,6,7,12,45,67.0,430.5,1.15,18.0,495.0,472.5,356.12
2016,6,7,13,0,33.0,387.0,1.1,18.0,418.0,400.34,303.33
2016,6,7,13,15,57.0,413.0,1.1,18.0,466.0,452.56,342.78
2016,6,7,13,30,81.0,439.0,1.1,18.0,514.0,505.63,381.42
2016,6,7,13,45,69.0,418.0,1.1,18.0,481.0,475.16,359.22
2016,6,7,14,0,57.0,397.0,1.1,18.0,448.0,444.0,337.03
2016,6,7,14,15,58.0,384.5,1.15,18.0,435.0,434.02,330.76
2016,6,7,14,30,59.0,372.0,1.2,18.0,422.0,423.63,324.01
2016,6,7,14,45,98.0,370.5,1.25,18.0,448.5,461.23,353.78
2016,6,7,15,0,137.0,369.0,1.3,18.0,475.0,513.19,393.29
2016,6,7,15,15,122.5,346.5,1.35,18.0,438.0,474.95,365.74
2016,6,7,15,30,108.0,324.0,1.4,18.0,401.0,421.46,327.28
2016,6,7,15,45,67.0,280.0,1.45,18.0,327.0,337.03,263.76
2016,6,7,16,0,26.0,236.0,1.5,18.0,253.0,242.14,190.3
2016,6,7,16,15,29.0,222.5,1.55,17.5,240.0,243.52,192.83
2016,6,7,16,30,32.0,209.0,1.6,17.0,227.0,232.01,184.79
2016,6,7,16,45,16.0,176.0,1.65,17.0,185.0,175.41,139.57
2016,6,7,17,0,0.0,143.0,1.7,17.0,143.0,131.67,104.07
2016,6,7,17,15,0.0,106.0,1.75,16.5,106.0,95.92,75.11
2016,6,7,17,30,0.0,69.0,1.8,16.0,69.0,61.0,46.2
2016,6,7,17,45,0.0,58.5,1.85,15.5,58.5,51.67,38.49
2016,6,7,18,0,0.0,48.0,1.9,15.0,48.0,42.35,30.63
2016,6,7,18,15,0.0,37.5,1.85,14.5,37.5,33.05,22.64
2016,6,7,18,30,0.0,27.0,1.8,14.0,27.0,23.77,14.56
2016,6,7,18,45,0.0,18.5,1.8,14.0,18.5,16.27,7.91
2016,6,7,19,0,0.0,10.0,1.8,14.0,10.0,8.78,1.01
2016,6,7,19,15,0.0,5.0,1.8,13.5,5.0,4.38,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,1.7,12.0,7.0,6.37,0.0
2016,6,8,5,15,30.5,22.5,1.75,12.0,26.0,18.97,5.36
2016,6,8,5,30,61.0,38.0,1.8,12.0,45.0,31.36,21.22
2016,6,8,5,45,83.0,57.0,1.9,12.5,71.5,45.96,34.96
2016,6,8,6,0,105.0,76.0,2.0,13.0,98.0,60.25,48.1
2016,6,8,6,15,120.0,96.5,2.05,13.0,128.0,75.16,61.68
2016,6,8,6,30,135.0,117.0,2.1,13.0,158.0,89.7,74.7
2016,6,8,6,45,146.5,137.5,2.15,13.5,189.5,103.84,86.94
2016,6,8,7,0,158.0,158.0,2.2,14.0,221.0,117.57,98.58
2016,6,8,7,15,96.5,171.5,2.2,14.0,211.5,126.17,105.75
2016,6,8,7,30,35.0,185.0,2.2,14.0,202.0,141.98,119.05
2016,6,8,7,45,56.5,214.0,2.25,14.5,245.5,168.54,132.99
2016,6,8,8,0,78.0,243.0,2.3,15.0,289.0,198.36,154.9
2016,6,8,8,15,163.5,265.5,2.3,15.0,370.0,232.32,178.08
2016,6,8,8,30,249.0,288.0,2.3,15.0,451.0,277.42,211.32
2016,6,8,8,45,245.0,310.0,2.3,15.5,479.5,312.19,239.67
2016,6,8,9,0,241.0,332.0,2.3,16.0,508.0,346.73,267.44
2016,6,8,9,15,375.0,306.0,2.3,16.0,596.0,403.0,310.65
2016,6,8,9,30,509.0,280.0,2.3,16.0,684.0,469.16,362.21
2016,6,8,9,45,501.5,299.0,2.3,16.0,711.0,512.7,396.57
2016,6,8,10,0,494.0,318.0,2.3,16.0,738.0,554.96,429.17
2016,6,8,10,15,418.0,364.0,2.3,16.0,727.5,574.63,443.49
2016,6,8,10,30,342.0,410.0,2.3,16.0,717.0,587.86,452.32
2016,6,8,10,45,369.0,404.0,2.3,16.5,742.0,623.63,478.24
2016,6,8,11,0,396.0,398.0,2.3,17.0,767.0,660.4,504.35
2016,6,8,11,15,419.0,398.5,2.3,17.0,794.0,703.11,535.03
2016,6,8,11,30,442.0,399.0,2.3,17.0,821.0,744.72,564.56
2016,6,8,11,45,250.0,421.0,2.3,17.0,660.5,614.89,468.5
2016,6,8,12,0,58.0,443.0,2.3,17.0,500.0,461.85,352.79
2016,6,8,12,15,188.5,452.0,2.3,16.5,634.0,604.91,462.57
2016,6,8,12,30,319.0,461.0,2.3,16.0,768.0,754.95,571.98
2016,6,8,12,45,592.0,308.0,2.35,16.0,871.5,890.42,673.33
2016,6,8,13,0,865.0,155.0,2.4,16.0,975.0,1001.65,750.69
2016,6,8,13,15,861.5,154.0,2.4,16.0,959.5,1008.72,754.61
2016,6,8,13,30,858.0,153.0,2.4,16.0,944.0,1012.3,757.46
2016,6,8,13,45,684.5,245.0,2.45,16.0,866.5,958.08,722.35
2016,6,8,14,0,511.0,337.0,2.5,16.0,789.0,877.14,663.93
2016,6,8,14,15,489.0,327.5,2.55,16.0,748.5,845.78,644.03
2016,6,8,14,30,467.0,318.0,2.6,16.0,708.0,812.31,621.97
2016,6,8,14,45,419.0,324.5,2.65,16.0,664.0,768.23,591.26
2016,6,8,15,0,371.0,331.0,2.7,16.0,620.0,709.99,550.3
2016,6,8,15,15,298.0,327.5,2.75,15.5,552.0,632.74,495.05
2016,6,8,15,30,225.0,324.0,2.8,15.0,484.0,542.23,428.67
2016,6,8,15,45,299.0,286.0,2.85,15.0,484.5,576.3,458.08
2016,6,8,16,0,373.0,248.0,2.9,15.0,485.0,589.15,470.97
2016,6,8,16,15,355.0,231.0,2.9,15.0,442.0,544.1,437.59
2016,6,8,16,30,337.0,214.0,2.9,15.0,399.0,499.07,404.01
2016,6,8,16,45,275.5,201.0,2.95,15.0,343.0,426.9,347.78
2016,6,8,17,0,214.0,188.0,3.0,15.0,287.0,347.37,284.67
2016,6,8,17,15,319.5,150.5,3.0,14.5,278.5,375.79,310.39
2016,6,8,17,30,425.0,113.0,3.0,14.0,270.0,393.19,325.7
2016,6,8,17,45,379.5,103.5,3.0,14.0,228.5,335.96,277.74
2016,6,8,18,0,334.0,94.0,3.0,14.0,187.0,282.62,232.17
2016,6,8,18,15,293.5,78.0,2.9,13.5,148.0,228.51,185.37
2016,6,8,18,30,253.0,62.0,2.8,13.0,109.0,178.42,141.06
2016,6,8,18,45,190.5,46.5,2.75,13.0,75.5,126.04,94.76
2016,6,8,19,0,128.0,31.0,2.7,13.0,42.0,74.8,47.96
2016,6,8,19,15,64.0,15.5,2.65,13.0,21.0,32.0,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,12.0,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.0,12.0,11.0,9.1,0.0
2016,6,9,5,15,160.5,23.5,3.1,12.5,40.0,18.46,5.1
2016,6,9,5,30,279.0,37.0,3.2,13.0,69.0,28.81,18.94
2016,6,9,5,45,367.5,47.5,3.3,13.5,110.5,37.7,27.56
2016,6,9,6,0,456.0,58.0,3.4,14.0,152.0,45.0,34.42
2016,6,9,6,15,228.0,64.5,3.45,14.0,111.5,47.0,36.45
2016,6,9,6,30,0.0,71.0,3.5,14.0,71.0,61.95,49.85
2016,6,9,6,45,0.0,85.5,3.55,14.5,85.5,74.09,60.46
2016,6,9,7,0,0.0,100.0,3.6,15.0,100.0,86.13,70.8
2016,6,9,7,15,0.0,108.5,3.55,15.0,108.5,93.47,77.01
2016,6,9,7,30,0.0,117.0,3.5,15.0,117.0,100.75,83.08
2016,6,9,7,45,0.0,137.5,3.5,15.5,137.5,117.77,93.01
2016,6,9,8,0,0.0,158.0,3.5,16.0,158.0,134.97,106.62
2016,6,9,8,15,1.0,165.0,3.45,16.0,165.5,141.87,111.86
2016,6,9,8,30,2.0,172.0,3.4,16.0,173.0,148.82,117.14
2016,6,9,8,45,3.0,178.5,3.4,16.5,180.5,155.43,121.93
2016,6,9,9,0,4.0,185.0,3.4,17.0,188.0,162.12,126.77
2016,6,9,9,15,7.0,206.5,3.35,17.0,212.5,182.27,142.59
2016,6,9,9,30,10.0,228.0,3.3,17.0,237.0,202.94,158.72
2016,6,9,9,45,10.5,233.5,3.25,17.5,243.0,209.28,163.16
2016,6,9,10,0,11.0,239.0,3.2,18.0,249.0,215.65,167.63
2016,6,9,10,15,15.5,279.0,3.2,18.0,293.5,254.21,197.56
2016,6,9,10,30,20.0,319.0,3.2,18.0,338.0,293.59,227.77
2016,6,9,10,45,23.5,339.0,3.25,18.5,361.0,315.75,244.11
2016,6,9,11,0,27.0,359.0,3.3,19.0,384.0,340.63,262.45
2016,6,9,11,15,38.5,392.0,3.35,19.0,428.5,383.26,294.72
2016,6,9,11,30,50.0,425.0,3.4,19.0,473.0,427.46,327.83
2016,6,9,11,45,51.5,426.5,3.45,19.0,476.0,435.39,333.64
2016,6,9,12,0,53.0,428.0,3.5,19.0,479.0,443.16,339.51
2016,6,9,12,15,189.0,442.5,3.55,18.5,624.5,596.12,456.93
2016,6,9,12,30,325.0,457.0,3.6,18.0,770.0,756.4,575.39
2016,6,9,12,45,343.0,438.0,3.65,18.0,766.0,766.84,582.97
2016,6,9,13,0,361.0,419.0,3.7,18.0,762.0,775.65,590.46
2016,6,9,13,15,294.0,437.0,3.7,18.0,713.5,736.03,560.73
2016,6,9,13,30,227.0,455.0,3.7,18.0,665.0,680.5,519.8
2016,6,9,13,45,309.0,416.0,3.75,18.0,694.0,740.62,566.47
2016,6,9,14,0,391.0,377.0,3.8,18.0,723.0,784.77,601.03
2016,6,9,14,15,452.0,341.0,3.85,18.0,729.0,822.62,630.25
2016,6,9,14,30,513.0,305.0,3.9,18.0,735.0,843.83,648.06
2016,6,9,14,45,689.0,209.0,3.95,18.0,760.5,914.5,703.21
2016,6,9,15,0,865.0,113.0,4.0,18.0,786.0,952.51,730.74
2016,6,9,15,15,853.5,110.5,4.0,17.5,746.5,922.76,712.48
2016,6,9,15,30,842.0,108.0,4.0,17.0,707.0,890.29,692.66
2016,6,9,15,45,828.0,105.0,4.0,17.0,662.5,860.56,673.34
2016,6,9,16,0,814.0,102.0,4.0,17.0,618.0,820.2,646.19
2016,6,9,16,15,795.0,99.0,4.0,16.5,571.0,773.84,615.55
2016,6,9,16,30,776.0,96.0,4.0,16.0,524.0,726.16,583.39
2016,6,9,16,45,751.0,92.0,4.0,16.0,474.5,671.92,544.54
2016,6,9,17,0,726.0,88.0,4.0,16.0,425.0,617.46,503.95
2016,6,9,17,15,693.0,83.0,4.0,15.5,374.5,559.24,459.3
2016,6,9,17,30,660.0,78.0,4.0,15.0,324.0,499.94,412.35
2016,6,9,17,45,616.0,72.0,4.0,15.0,274.5,435.12,358.63
2016,6,9,18,0,572.0,66.0,4.0,15.0,225.0,373.47,305.85
2016,6,9,18,15,507.5,58.5,3.9,14.5,178.5,304.66,246.26
2016,6,9,18,30,443.0,51.0,3.8,14.0,132.0,242.03,190.56
2016,6,9,18,45,352.0,40.0,3.7,14.0,92.5,173.75,130.01
2016,6,9,19,0,261.0,29.0,3.6,14.0,53.0,115.89,75.66
2016,6,9,19,15,130.5,14.5,3.55,13.5,26.5,49.66,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,13.0,10.0,9.1,0.0
2016,6,10,5,15,121.5,23.0,3.35,13.0,37.0,18.01,4.87
2016,6,10,5,30,243.0,36.0,3.4,13.0,64.0,27.95,18.21
2016,6,10,5,45,303.5,50.0,3.45,13.5,101.5,38.25,28.04
2016,6,10,6,0,364.0,64.0,3.5,14.0,139.0,48.21,37.25
2016,6,10,6,15,411.0,75.5,3.55,14.0,182.0,55.9,44.36
2016,6,10,6,30,458.0,87.0,3.6,14.0,225.0,63.29,51.03
2016,6,10,6,45,502.0,93.0,3.7,14.5,270.0,66.66,53.88
2016,6,10,7,0,546.0,99.0,3.8,15.0,315.0,68.74,55.49
2016,6,10,7,15,427.5,142.5,3.85,15.0,325.5,96.28,79.49
2016,6,10,7,30,309.0,186.0,3.9,15.0,336.0,128.89,107.54
2016,6,10,7,45,228.0,218.5,3.95,15.5,335.5,167.32,126.07
2016,6,10,8,0,147.0,251.0,4.0,16.0,335.0,204.72,156.9
2016,6,10,8,15,195.0,269.5,4.05,16.0,391.5,240.45,183.24
2016,6,10,8,30,243.0,288.0,4.1,16.0,448.0,275.4,210.1
2016,6,10,8,45,249.0,308.5,4.15,16.5,481.5,311.78,239.71
2016,6,10,9,0,255.0,329.0,4.2,17.0,515.0,349.05,269.77
2016,6,10,9,15,265.0,347.0,4.2,17.0,549.0,386.94,300.35
2016,6,10,9,30,275.0,365.0,4.2,17.0,583.0,425.94,331.4
2016,6,10,9,45,354.5,351.0,4.25,17.5,644.5,477.55,371.39
2016,6,10,10,0,434.0,337.0,4.3,18.0,706.0,534.42,415.26
2016,6,10,10,15,514.5,321.0,4.3,18.0,772.0,599.42,465.51
2016,6,10,10,30,595.0,305.0,4.3,18.0,838.0,670.31,519.48
2016,6,10,10,45,756.5,212.5,4.35,18.0,906.0,737.91,573.0
2016,6,10,11,0,918.0,120.0,4.4,18.0,974.0,808.83,627.05
2016,6,10,11,15,922.0,120.5,4.4,18.0,989.0,849.18,654.93
2016,6,10,11,30,926.0,121.0,4.4,18.0,1004.0,887.05,681.06
2016,6,10,11,45,928.0,121.5,4.45,18.0,1012.0,920.58,704.4
2016,6,10,12,0,930.0,122.0,4.5,18.0,1020.0,951.23,725.74
2016,6,10,12,15,931.0,122.0,4.5,18.0,1020.0,977.5,743.65
2016,6,10,12,30,932.0,122.0,4.5,18.0,1020.0,1000.59,759.4
2016,6,10,12,45,913.0,134.0,4.55,18.0,1007.5,1012.52,768.05
2016,6,10,13,0,894.0,146.0,4.6,18.0,995.0,1020.61,774.26
2016,6,10,13,15,891.5,145.0,4.6,18.0,980.0,1028.91,780.31
2016,6,10,13,30,889.0,144.0,4.6,18.0,965.0,1033.65,784.04
2016,6,10,13,45,887.0,141.0,4.65,18.0,944.0,1033.32,784.93
2016,6,10,14,0,885.0,138.0,4.7,18.0,923.0,1029.34,783.48
2016,6,10,14,15,878.5,136.5,4.7,18.0,894.0,1018.81,777.22
2016,6,10,14,30,872.0,135.0,4.7,18.0,865.0,1004.82,768.72
2016,6,10,14,45,867.0,130.5,4.7,18.0,831.5,985.82,756.85
2016,6,10,15,0,862.0,126.0,4.7,18.0,798.0,973.33,749.62
2016,6,10,15,15,850.0,123.5,4.7,18.0,757.5,942.95,729.85
2016,6,10,15,30,838.0,121.0,4.7,18.0,717.0,909.81,708.16
2016,6,10,15,45,825.0,117.0,4.75,18.0,673.0,871.57,683.03
2016,6,10,16,0,812.0,113.0,4.8,18.0,629.0,831.07,655.98
2016,6,10,16,15,792.0,109.5,4.8,17.5,581.0,783.4,624.24
2016,6,10,16,30,772.0,106.0,4.8,17.0,533.0,734.46,590.98
2016,6,10,16,45,746.5,101.5,4.8,17.0,482.5,682.45,553.62
2016,6,10,17,0,721.0,97.0,4.8,17.0,432.0,627.24,511.83
2016,6,10,17,15,686.0,91.5,4.75,16.5,380.5,564.95,463.82
2016,6,10,17,30,651.0,86.0,4.7,16.0,329.0,504.11,415.46
2016,6,10,17,45,603.5,79.5,4.7,15.5,278.5,437.14,360.63
2016,6,10,18,0,556.0,73.0,4.7,15.0,228.0,373.64,306.84
2016,6,10,18,15,487.0,64.5,4.65,14.5,181.0,302.41,245.19
2016,6,10,18,30,418.0,56.0,4.6,14.0,134.0,237.83,187.91
2016,6,10,18,45,318.5,44.5,4.55,14.0,93.5,165.81,124.58
2016,6,10,19,0,219.0,33.0,4.5,14.0,53.0,107.9,71.3
2016,6,10,19,15,109.5,16.5,4.5,13.5,26.5,46.26,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.85,11.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.8,12.0,9.0,8.19,0.0
2016,6,11,5,15,76.5,24.5,2.75,12.5,33.0,19.88,6.0
2016,6,11,5,30,153.0,40.0,2.7,13.0,57.0,31.96,21.63
2016,6,11,5,45,210.5,56.0,2.7,13.5,92.5,42.6,31.86
2016,6,11,6,0,268.0,72.0,2.7,14.0,128.0,53.88,42.28
2016,6,11,6,15,305.5,88.0,2.6,14.0,167.5,64.64,52.13
2016,6,11,6,30,343.0,104.0,2.5,14.0,207.0,74.93,61.36
2016,6,11,6,45,389.5,112.5,2.45,14.5,250.0,79.49,65.22
2016,6,11,7,0,436.0,121.0,2.4,15.0,293.0,83.85,68.77
2016,6,11,7,15,514.5,119.5,2.3,15.5,349.5,81.57,66.42
2016,6,11,7,30,593.0,118.0,2.2,16.0,406.0,77.26,62.31
2016,6,11,7,45,689.0,109.5,2.15,16.5,478.5,115.19,67.48
2016,6,11,8,0,785.0,101.0,2.1,17.0,551.0,171.13,101.28
2016,6,11,8,15,804.0,104.5,2.05,17.5,598.5,226.53,145.16
2016,6,11,8,30,823.0,108.0,2.0,18.0,646.0,283.85,193.99
2016,6,11,8,45,841.0,109.0,2.0,18.5,690.5,340.56,243.29
2016,6,11,9,0,859.0,110.0,2.0,19.0,735.0,403.25,296.57
2016,6,11,9,15,870.5,112.5,2.0,19.5,774.5,459.93,344.08
2016,6,11,9,30,882.0,115.0,2.0,20.0,814.0,516.57,390.03
2016,6,11,9,45,882.5,121.5,2.05,20.5,846.0,570.37,432.48
2016,6,11,10,0,883.0,128.0,2.1,21.0,878.0,622.57,472.3
2016,6,11,10,15,890.0,129.5,2.1,21.0,906.5,672.98,510.35
2016,6,11,10,30,897.0,131.0,2.1,21.0,935.0,721.96,546.36
2016,6,11,10,45,902.5,131.5,2.15,21.5,956.5,767.4,578.3
2016,6,11,11,0,908.0,132.0,2.2,22.0,978.0,810.86,606.87
2016,6,11,11,15,911.0,133.0,2.25,22.0,992.0,850.6,633.37
2016,6,11,11,30,914.0,134.0,2.3,22.0,1006.0,887.84,658.06
2016,6,11,11,45,915.5,134.5,2.35,22.5,1013.0,920.72,678.47
2016,6,11,12,0,917.0,135.0,2.4,23.0,1020.0,950.75,696.9
2016,6,11,12,15,917.0,135.0,2.45,23.0,1019.5,975.98,713.53
2016,6,11,12,30,917.0,135.0,2.5,23.0,1019.0,998.05,728.18
2016,6,11,12,45,920.5,131.0,2.6,23.0,1012.0,1016.43,741.04
2016,6,11,13,0,924.0,127.0,2.7,23.0,1005.0,1031.36,751.79
2016,6,11,13,15,921.5,126.5,2.8,23.0,990.0,1040.22,758.77
2016,6,11,13,30,919.0,126.0,2.9,23.0,975.0,1045.42,763.54
2016,6,11,13,45,913.0,125.5,3.0,23.0,952.5,1043.46,763.81
2016,6,11,14,0,907.0,125.0,3.1,23.0,930.0,1037.83,761.84
2016,6,11,14,15,901.0,123.5,3.2,22.5,901.0,1027.57,758.42
2016,6,11,14,30,895.0,122.0,3.3,22.0,872.0,1013.77,752.72
2016,6,11,14,45,885.5,120.5,3.45,22.0,837.0,993.15,741.42
2016,6,11,15,0,876.0,119.0,3.6,22.0,802.0,969.32,727.91
2016,6,11,15,15,864.5,116.5,3.7,22.0,761.5,939.52,709.91
2016,6,11,15,30,853.0,114.0,3.8,22.0,721.0,915.65,695.88
2016,6,11,15,45,837.0,111.5,3.95,22.0,676.5,876.09,671.02
2016,6,11,16,0,821.0,109.0,4.1,22.0,632.0,834.41,644.36
2016,6,11,16,15,801.5,105.5,4.1,21.5,583.5,786.91,613.64
2016,6,11,16,30,782.0,102.0,4.1,21.0,535.0,738.07,581.38
2016,6,11,16,45,754.5,98.5,4.2,20.5,484.5,682.32,543.59
2016,6,11,17,0,727.0,95.0,4.3,20.0,434.0,629.4,505.82
2016,6,11,17,15,692.5,90.0,4.3,19.5,382.5,567.78,459.39
2016,6,11,17,30,658.0,85.0,4.3,19.0,331.0,507.54,412.49
2016,6,11,17,45,608.5,79.0,4.3,18.5,280.5,439.7,357.89
2016,6,11,18,0,559.0,73.0,4.3,18.0,230.0,375.51,304.4
2016,6,11,18,15,492.0,64.5,4.2,17.5,182.5,304.99,244.17
2016,6,11,18,30,425.0,56.0,4.1,17.0,135.0,240.88,188.03
2016,6,11,18,45,326.0,44.0,4.1,16.5,94.5,169.74,126.45
2016,6,11,19,0,227.0,32.0,4.1,16.0,54.0,108.9,71.69
2016,6,11,19,15,113.5,16.0,4.05,15.5,27.0,46.68,0.0
