Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,12,5,0,42.0,10.0,2.1,13.0,11.0,9.1,0.0
2016,6,12,5,15,161.0,24.0,1.85,13.5,40.5,18.86,5.36
2016,6,12,5,30,280.0,38.0,1.6,14.0,70.0,29.59,19.54
2016,6,12,5,45,368.0,49.0,1.35,14.5,112.5,39.07,28.67
2016,6,12,6,0,456.0,60.0,1.1,15.0,155.0,46.77,35.87
2016,6,12,6,15,517.0,68.0,0.95,15.0,203.0,51.48,40.3
2016,6,12,6,30,578.0,76.0,0.8,15.0,251.0,56.02,44.41
2016,6,12,6,45,622.5,82.0,0.7,15.5,301.5,58.7,46.65
2016,6,12,7,0,667.0,88.0,0.6,16.0,352.0,61.26,48.69
2016,6,12,7,15,698.5,93.0,0.6,16.0,402.5,62.86,49.93
2016,6,12,7,30,730.0,98.0,0.6,16.0,453.0,64.34,51.05
2016,6,12,7,45,754.5,102.0,0.6,16.5,502.5,120.05,69.33
2016,6,12,8,0,779.0,106.0,0.6,17.0,552.0,173.66,103.03
2016,6,12,8,15,797.0,109.5,0.6,17.0,599.0,228.51,146.05
2016,6,12,8,30,815.0,113.0,0.6,17.0,646.0,285.18,193.91
2016,6,12,8,45,829.0,115.5,0.65,17.5,689.0,341.42,242.12
2016,6,12,9,0,843.0,118.0,0.7,18.0,732.0,398.52,290.37
2016,6,12,9,15,853.5,120.5,0.7,18.0,770.5,454.76,337.09
2016,6,12,9,30,864.0,123.0,0.7,18.0,809.0,513.72,384.22
2016,6,12,9,45,874.5,123.5,0.75,18.5,842.5,567.08,425.5
2016,6,12,10,0,885.0,124.0,0.8,19.0,876.0,619.79,464.96
2016,6,12,10,15,890.5,125.5,0.85,19.0,903.0,669.32,501.87
2016,6,12,10,30,896.0,127.0,0.9,19.0,930.0,717.29,536.77
2016,6,12,10,45,898.5,129.0,1.0,19.5,950.0,761.77,568.04
2016,6,12,11,0,901.0,131.0,1.1,20.0,970.0,804.05,595.97
2016,6,12,11,15,903.0,131.5,1.15,20.0,983.0,842.3,621.07
2016,6,12,11,30,905.0,132.0,1.2,20.0,996.0,878.0,644.41
2016,6,12,11,45,904.5,133.5,1.3,20.0,1001.5,909.75,665.84
2016,6,12,12,0,904.0,135.0,1.4,20.0,1007.0,938.58,685.42
2016,6,12,12,15,903.0,135.0,1.4,20.0,1006.0,962.6,700.48
2016,6,12,12,30,902.0,135.0,1.4,20.0,1005.0,983.46,713.58
2016,6,12,12,45,899.0,135.5,1.45,20.0,996.0,999.6,724.55
2016,6,12,13,0,896.0,136.0,1.5,20.0,987.0,1012.31,733.49
2016,6,12,13,15,892.5,135.0,1.55,20.0,971.5,1019.59,739.14
2016,6,12,13,30,889.0,134.0,1.6,20.0,956.0,1023.29,742.69
2016,6,12,13,45,883.0,133.0,1.65,20.0,933.5,1020.91,742.53
2016,6,12,14,0,877.0,132.0,1.7,20.0,911.0,1014.96,740.26
2016,6,12,14,15,870.0,130.5,1.7,20.0,882.0,1004.01,734.2
2016,6,12,14,30,863.0,129.0,1.7,20.0,853.0,989.65,726.08
2016,6,12,14,45,853.0,127.5,1.75,20.0,818.5,969.08,714.72
2016,6,12,15,0,843.0,126.0,1.8,20.0,784.0,955.3,707.84
2016,6,12,15,15,831.0,123.5,1.8,19.5,744.5,925.42,690.97
2016,6,12,15,30,819.0,121.0,1.8,19.0,705.0,892.83,672.28
2016,6,12,15,45,803.5,118.0,1.85,19.0,661.0,854.13,648.51
2016,6,12,16,0,788.0,115.0,1.9,19.0,617.0,813.38,623.01
2016,6,12,16,15,563.0,165.0,1.9,18.5,510.0,662.46,517.57
2016,6,12,16,30,338.0,215.0,1.9,18.0,403.0,501.13,397.13
2016,6,12,16,45,520.0,156.0,1.9,18.0,414.0,570.53,454.59
2016,6,12,17,0,702.0,97.0,1.9,18.0,425.0,614.78,490.37
2016,6,12,17,15,668.0,91.5,1.9,17.5,374.5,554.05,444.86
2016,6,12,17,30,634.0,86.0,1.9,17.0,324.0,494.71,399.64
2016,6,12,17,45,591.5,79.0,1.9,17.0,275.0,430.79,348.43
2016,6,12,18,0,549.0,72.0,1.9,17.0,226.0,369.88,297.91
2016,6,12,18,15,484.0,63.5,1.85,16.5,179.5,300.79,239.77
2016,6,12,18,30,419.0,55.0,1.8,16.0,133.0,237.94,185.33
2016,6,12,18,45,326.0,43.5,1.8,15.5,93.5,169.57,126.38
2016,6,12,19,0,233.0,32.0,1.8,15.0,54.0,110.64,73.35
2016,6,12,19,15,116.5,16.0,1.8,14.5,27.0,47.52,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,4,45,24.5,5.0,3.15,11.0,5.5,0.0,0.0
2016,6,13,5,0,49.0,10.0,3.2,11.0,11.0,9.1,0.0
2016,6,13,5,15,168.5,23.5,3.2,11.5,40.0,18.47,5.17
2016,6,13,5,30,288.0,37.0,3.2,12.0,69.0,30.13,20.15
2016,6,13,5,45,380.5,46.5,3.25,12.5,111.0,36.84,26.92
2016,6,13,6,0,473.0,56.0,3.3,13.0,153.0,43.34,33.08
2016,6,13,6,15,236.5,71.0,3.35,13.0,119.5,51.8,40.89
2016,6,13,6,30,0.0,86.0,3.4,13.0,86.0,73.5,60.35
2016,6,13,6,45,0.0,103.5,3.5,13.5,103.5,87.76,72.82
2016,6,13,7,0,0.0,121.0,3.6,14.0,121.0,101.9,84.96
2016,6,13,7,15,2.5,138.5,3.65,14.5,139.5,115.94,96.8
2016,6,13,7,30,5.0,156.0,3.7,15.0,158.0,129.86,108.35
2016,6,13,7,45,7.5,172.0,3.75,15.5,175.5,144.25,114.57
2016,6,13,8,0,10.0,188.0,3.8,16.0,193.0,159.1,125.91
2016,6,13,8,15,60.0,240.5,3.8,16.0,279.0,202.34,158.36
2016,6,13,8,30,110.0,293.0,3.8,16.0,365.0,258.66,201.42
2016,6,13,8,45,197.5,308.0,3.85,16.5,447.5,301.14,232.51
2016,6,13,9,0,285.0,323.0,3.9,17.0,530.0,354.58,273.26
2016,6,13,9,15,324.5,333.0,3.95,17.0,580.5,400.33,309.77
2016,6,13,9,30,364.0,343.0,4.0,17.0,631.0,450.09,349.28
2016,6,13,9,45,632.5,228.0,4.05,17.5,754.5,521.33,405.49
2016,6,13,10,0,901.0,113.0,4.1,18.0,878.0,619.31,482.55
2016,6,13,10,15,907.0,114.5,4.2,18.0,906.0,669.83,522.45
2016,6,13,10,30,913.0,116.0,4.3,18.0,934.0,718.81,560.56
2016,6,13,10,45,914.5,118.5,4.45,18.5,954.5,763.66,594.12
2016,6,13,11,0,916.0,121.0,4.6,19.0,975.0,806.21,623.76
2016,6,13,11,15,919.0,122.0,4.6,19.0,988.5,846.19,651.58
2016,6,13,11,30,922.0,123.0,4.6,19.0,1002.0,883.65,677.45
2016,6,13,11,45,919.5,125.5,4.7,19.0,1007.5,915.05,699.68
2016,6,13,12,0,917.0,128.0,4.8,19.0,1013.0,943.38,719.82
2016,6,13,12,15,916.5,128.0,4.85,19.0,1012.5,968.13,737.16
2016,6,13,12,30,916.0,128.0,4.9,19.0,1012.0,989.69,752.37
2016,6,13,12,45,914.0,128.0,4.95,19.0,1003.5,1006.51,764.41
2016,6,13,13,0,912.0,128.0,5.0,19.0,995.0,1019.87,774.2
2016,6,13,13,15,908.5,127.5,5.0,18.5,979.5,1027.74,781.47
2016,6,13,13,30,905.0,127.0,5.0,18.0,964.0,1031.97,786.42
2016,6,13,13,45,897.0,128.0,5.05,18.0,941.0,1029.61,785.86
2016,6,13,14,0,889.0,129.0,5.1,18.0,918.0,1023.67,782.99
2016,6,13,14,15,882.0,127.0,5.05,17.5,889.0,1012.16,777.09
2016,6,13,14,30,875.0,125.0,5.0,17.0,860.0,997.18,768.88
2016,6,13,14,45,871.5,120.0,4.95,17.0,826.5,979.06,757.07
2016,6,13,15,0,868.0,115.0,4.9,17.0,793.0,957.52,742.95
2016,6,13,15,15,856.5,112.5,4.9,17.0,753.0,927.95,723.54
2016,6,13,15,30,845.0,110.0,4.9,17.0,713.0,904.16,708.27
2016,6,13,15,45,618.0,177.5,4.9,17.0,604.0,761.16,605.44
2016,6,13,16,0,391.0,245.0,4.9,17.0,495.0,601.18,481.82
2016,6,13,16,15,592.0,168.5,4.9,16.5,514.0,689.85,556.56
2016,6,13,16,30,793.0,92.0,4.9,16.0,533.0,735.94,595.21
2016,6,13,16,45,568.5,131.5,4.9,16.0,432.5,586.13,479.4
2016,6,13,17,0,344.0,171.0,4.9,16.0,332.0,430.03,353.67
2016,6,13,17,15,510.5,124.0,4.85,15.5,332.0,482.56,399.3
2016,6,13,17,30,677.0,77.0,4.8,15.0,332.0,510.49,423.08
2016,6,13,17,45,621.5,73.5,4.75,14.5,281.0,441.44,365.82
2016,6,13,18,0,566.0,70.0,4.7,14.0,230.0,376.54,310.58
2016,6,13,18,15,502.0,62.0,4.65,13.5,183.5,307.55,250.52
2016,6,13,18,30,438.0,54.0,4.6,13.0,137.0,244.65,194.32
2016,6,13,18,45,337.5,43.5,4.55,13.0,96.5,173.68,131.5
2016,6,13,19,0,237.0,33.0,4.5,13.0,56.0,113.1,76.27
2016,6,13,19,15,118.5,16.5,4.45,13.0,28.0,48.77,0.0
2016,6,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,5.0,3.4,11.0,6.0,0.0,0.0
2016,6,14,5,0,58.0,10.0,3.4,11.0,12.0,9.1,0.0
2016,6,14,5,15,184.0,23.0,3.4,11.5,41.5,18.1,4.88
2016,6,14,5,30,310.0,36.0,3.4,12.0,71.0,29.25,19.39
2016,6,14,5,45,410.0,43.5,3.45,12.5,114.0,34.26,24.64
2016,6,14,6,0,510.0,51.0,3.5,13.0,157.0,39.2,29.39
2016,6,14,6,15,567.0,57.5,3.5,13.0,204.5,43.03,33.05
2016,6,14,6,30,624.0,64.0,3.5,13.0,252.0,46.74,36.44
2016,6,14,6,45,658.0,65.5,3.55,13.5,296.0,50.87,40.03
2016,6,14,7,0,692.0,67.0,3.6,14.0,340.0,50.69,39.69
2016,6,14,7,15,675.5,83.0,3.6,14.0,379.5,55.64,43.95
2016,6,14,7,30,659.0,99.0,3.6,14.0,419.0,64.43,51.56
2016,6,14,7,45,737.5,92.0,3.6,14.5,485.5,110.13,62.79
2016,6,14,8,0,816.0,85.0,3.6,15.0,552.0,161.03,92.75
2016,6,14,8,15,694.5,136.5,3.6,15.0,557.0,222.98,148.71
2016,6,14,8,30,573.0,188.0,3.6,15.0,562.0,277.27,200.52
2016,6,14,8,45,528.5,221.0,3.6,15.0,584.0,326.43,244.85
2016,6,14,9,0,484.0,254.0,3.6,15.0,606.0,370.29,283.86
2016,6,14,9,15,464.5,278.0,3.6,15.0,630.5,412.83,320.17
2016,6,14,9,30,445.0,302.0,3.6,15.0,655.0,453.09,353.61
2016,6,14,9,45,410.0,334.0,3.6,15.5,669.5,489.19,382.04
2016,6,14,10,0,375.0,366.0,3.6,16.0,684.0,523.6,408.05
2016,6,14,10,15,490.0,332.5,3.6,16.0,762.5,591.42,460.97
2016,6,14,10,30,605.0,299.0,3.6,16.0,841.0,668.05,519.82
2016,6,14,10,45,549.0,336.0,3.65,16.0,836.5,693.45,537.78
2016,6,14,11,0,493.0,373.0,3.7,16.0,832.0,711.55,550.2
2016,6,14,11,15,703.0,247.5,3.7,16.0,912.5,793.56,615.01
2016,6,14,11,30,913.0,122.0,3.7,16.0,993.0,874.71,674.24
2016,6,14,11,45,688.5,264.0,3.75,16.0,924.0,853.83,657.26
2016,6,14,12,0,464.0,406.0,3.8,16.0,855.0,809.0,619.48
2016,6,14,12,15,452.5,406.0,3.9,16.0,843.0,817.14,626.02
2016,6,14,12,30,441.0,406.0,4.0,16.0,831.0,822.77,630.42
2016,6,14,12,45,683.0,260.0,4.1,16.0,912.0,930.42,714.61
2016,6,14,13,0,925.0,114.0,4.2,16.0,993.0,1018.63,776.16
2016,6,14,13,15,922.5,113.5,4.25,16.0,978.5,1027.45,782.24
2016,6,14,13,30,920.0,113.0,4.3,16.0,964.0,1032.61,786.57
2016,6,14,13,45,916.0,112.0,4.35,16.0,942.5,1032.11,787.25
2016,6,14,14,0,912.0,111.0,4.4,16.0,921.0,1027.92,785.69
2016,6,14,14,15,906.0,109.5,4.45,16.0,892.5,1017.61,780.05
2016,6,14,14,30,900.0,108.0,4.5,16.0,864.0,1003.74,772.07
2016,6,14,14,45,777.5,161.5,4.6,16.0,795.5,942.66,731.43
2016,6,14,15,0,655.0,215.0,4.7,16.0,727.0,878.01,687.75
2016,6,14,15,15,760.5,157.0,4.75,16.0,722.5,901.78,706.98
2016,6,14,15,30,866.0,99.0,4.8,16.0,718.0,902.7,709.4
2016,6,14,15,45,746.5,131.0,4.85,16.0,641.0,818.67,650.18
2016,6,14,16,0,627.0,163.0,4.9,16.0,564.0,734.51,589.88
2016,6,14,16,15,622.5,148.5,4.9,15.5,521.0,693.72,561.96
2016,6,14,16,30,618.0,134.0,4.9,15.0,478.0,650.96,531.65
2016,6,14,16,45,574.5,132.0,4.95,15.0,428.5,591.36,485.85
2016,6,14,17,0,531.0,130.0,5.0,15.0,379.0,527.17,435.64
2016,6,14,17,15,474.0,123.5,4.95,14.5,326.5,458.65,381.16
2016,6,14,17,30,417.0,117.0,4.9,14.0,274.0,394.2,328.63
2016,6,14,17,45,378.0,106.0,4.85,14.0,233.0,339.21,282.28
2016,6,14,18,0,339.0,95.0,4.8,14.0,192.0,287.41,237.55
2016,6,14,18,15,402.5,73.5,4.7,13.5,166.0,272.81,222.7
2016,6,14,18,30,466.0,52.0,4.6,13.0,140.0,253.82,201.7
2016,6,14,18,45,356.5,42.5,4.55,12.5,98.5,179.31,136.09
2016,6,14,19,0,247.0,33.0,4.5,12.0,57.0,115.97,78.85
2016,6,14,19,15,123.5,16.5,4.45,12.0,28.5,50.05,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.55,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,6,15,5,15,155.0,24.0,3.5,11.0,41.5,18.86,5.25
2016,6,15,5,30,310.0,36.0,3.5,11.0,71.0,29.27,19.48
2016,6,15,5,45,408.5,44.0,3.5,11.5,113.5,34.71,25.14
2016,6,15,6,0,507.0,52.0,3.5,12.0,156.0,40.05,30.28
2016,6,15,6,15,565.0,58.0,3.55,12.0,204.0,43.44,33.55
2016,6,15,6,30,623.0,64.0,3.6,12.0,252.0,46.75,36.6
2016,6,15,6,45,498.0,97.5,3.65,12.5,265.5,69.66,57.0
2016,6,15,7,0,373.0,131.0,3.7,13.0,279.0,90.34,75.1
2016,6,15,7,15,407.5,144.5,3.7,13.0,326.0,97.53,81.19
2016,6,15,7,30,442.0,158.0,3.7,13.0,373.0,104.31,86.87
2016,6,15,7,45,406.0,187.5,3.75,13.5,400.5,150.34,107.48
2016,6,15,8,0,370.0,217.0,3.8,14.0,428.0,201.97,146.17
2016,6,15,8,15,612.0,152.5,3.75,14.0,537.0,219.27,149.69
2016,6,15,8,30,854.0,88.0,3.7,14.0,646.0,279.63,193.25
2016,6,15,8,45,566.0,206.0,3.7,14.5,586.0,326.13,244.09
2016,6,15,9,0,278.0,324.0,3.7,15.0,526.0,352.15,273.24
2016,6,15,9,15,228.5,351.0,3.7,15.0,523.5,378.12,295.47
2016,6,15,9,30,179.0,378.0,3.7,15.0,521.0,393.24,308.22
2016,6,15,9,45,336.5,347.5,3.7,15.5,629.0,463.49,362.67
2016,6,15,10,0,494.0,317.0,3.7,16.0,737.0,550.67,429.87
2016,6,15,10,15,703.5,213.5,3.65,16.0,832.5,624.86,489.09
2016,6,15,10,30,913.0,110.0,3.6,16.0,928.0,712.38,558.05
2016,6,15,10,45,921.5,108.5,3.6,16.0,950.0,758.78,592.86
2016,6,15,11,0,930.0,107.0,3.6,16.0,972.0,803.37,624.12
2016,6,15,11,15,932.5,107.5,3.55,16.0,986.5,842.96,651.3
2016,6,15,11,30,935.0,108.0,3.5,16.0,1001.0,879.94,676.42
2016,6,15,11,45,939.0,106.5,3.5,16.0,1008.5,913.66,699.4
2016,6,15,12,0,943.0,105.0,3.5,16.0,1016.0,944.53,720.35
2016,6,15,12,15,943.0,105.0,3.4,16.0,1015.5,970.17,736.96
2016,6,15,12,30,943.0,105.0,3.3,16.0,1015.0,992.53,751.3
2016,6,15,12,45,685.0,251.5,3.25,16.0,909.5,923.86,703.79
2016,6,15,13,0,427.0,398.0,3.2,16.0,804.0,827.46,629.44
2016,6,15,13,15,671.0,257.0,3.15,16.0,883.5,941.22,716.94
2016,6,15,13,30,915.0,116.0,3.1,16.0,963.0,1030.46,776.97
2016,6,15,13,45,639.5,254.0,3.05,16.0,839.5,920.58,701.01
2016,6,15,14,0,364.0,392.0,3.0,16.0,716.0,772.46,590.63
2016,6,15,14,15,390.0,366.0,2.95,15.5,703.0,772.29,594.31
2016,6,15,14,30,416.0,340.0,2.9,15.0,690.0,783.78,604.91
2016,6,15,14,45,659.5,217.0,2.85,15.0,745.0,893.98,690.15
2016,6,15,15,0,903.0,94.0,2.8,15.0,800.0,968.09,741.26
2016,6,15,15,15,892.5,92.0,2.75,15.0,760.5,939.15,721.65
2016,6,15,15,30,882.0,90.0,2.7,15.0,721.0,907.33,700.98
2016,6,15,15,45,870.5,87.0,2.65,15.0,677.5,870.8,676.95
2016,6,15,16,0,859.0,84.0,2.6,15.0,634.0,831.84,651.05
2016,6,15,16,15,842.0,81.5,2.55,14.5,586.5,786.79,621.7
2016,6,15,16,30,825.0,79.0,2.5,14.0,539.0,740.21,590.75
2016,6,15,16,45,801.5,76.5,2.45,14.0,489.0,693.23,557.86
2016,6,15,17,0,778.0,74.0,2.4,14.0,439.0,639.73,519.47
2016,6,15,17,15,747.5,70.0,2.25,13.5,388.5,579.81,473.89
2016,6,15,17,30,717.0,66.0,2.1,13.0,338.0,520.77,427.5
2016,6,15,17,45,674.5,61.5,2.0,13.0,287.5,455.78,374.24
2016,6,15,18,0,632.0,57.0,1.9,13.0,237.0,395.28,322.86
2016,6,15,18,15,572.0,51.0,1.75,12.5,189.5,327.03,264.15
2016,6,15,18,30,512.0,45.0,1.6,12.0,142.0,264.4,208.53
2016,6,15,18,45,420.5,36.5,1.5,12.0,101.0,194.51,146.55
2016,6,15,19,0,329.0,28.0,1.4,12.0,60.0,134.89,91.24
2016,6,15,19,15,164.5,14.0,1.3,11.5,30.0,57.96,0.0
2016,6,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,12.0,3.0,2.73,0.0
2016,6,16,5,15,0.0,11.5,1.0,12.0,11.5,10.11,0.11
2016,6,16,5,30,0.0,20.0,1.0,12.0,20.0,17.6,9.46
2016,6,16,5,45,0.0,32.0,1.05,12.5,32.0,28.21,19.35
2016,6,16,6,0,0.0,44.0,1.1,13.0,44.0,38.83,29.12
2016,6,16,6,15,0.0,57.5,1.05,13.0,57.5,50.49,39.75
2016,6,16,6,30,0.0,71.0,1.0,13.0,71.0,61.92,50.04
2016,6,16,6,45,0.0,85.5,1.0,13.0,85.5,74.06,60.78
2016,6,16,7,0,0.0,100.0,1.0,13.0,100.0,86.1,71.26
2016,6,16,7,15,0.0,99.0,0.95,13.0,99.0,86.03,70.95
2016,6,16,7,30,0.0,98.0,0.9,13.0,98.0,85.75,70.46
2016,6,16,7,45,33.5,168.5,0.9,13.5,187.5,136.87,108.13
2016,6,16,8,0,67.0,239.0,0.9,14.0,277.0,193.54,151.44
2016,6,16,8,15,43.0,235.5,0.9,14.5,261.0,195.51,153.09
2016,6,16,8,30,19.0,232.0,0.9,15.0,245.0,200.1,157.16
2016,6,16,8,45,29.0,263.0,0.9,15.5,284.0,223.48,174.7
2016,6,16,9,0,39.0,294.0,0.9,16.0,323.0,255.31,198.64
2016,6,16,9,15,31.0,293.5,0.9,16.0,317.5,257.37,200.04
2016,6,16,9,30,23.0,293.0,0.9,16.0,312.0,262.6,203.93
2016,6,16,9,45,54.5,345.0,0.95,16.5,391.5,320.28,247.38
2016,6,16,10,0,86.0,397.0,1.0,17.0,471.0,386.76,296.4
2016,6,16,10,15,209.5,403.0,1.0,17.0,589.5,475.89,362.8
2016,6,16,10,30,333.0,409.0,1.0,17.0,708.0,577.89,436.95
2016,6,16,10,45,288.5,432.5,1.05,17.0,695.5,587.07,442.32
2016,6,16,11,0,244.0,456.0,1.1,17.0,683.0,592.3,445.48
2016,6,16,11,15,209.5,468.0,1.1,17.0,665.5,589.23,442.6
2016,6,16,11,30,175.0,480.0,1.1,17.0,648.0,584.67,438.58
2016,6,16,11,45,185.5,473.0,1.15,17.0,652.0,598.96,449.44
2016,6,16,12,0,196.0,466.0,1.2,17.0,656.0,612.86,459.88
2016,6,16,12,15,235.5,468.0,1.15,17.0,695.5,661.27,494.07
2016,6,16,12,30,275.0,470.0,1.1,17.0,735.0,719.74,534.05
2016,6,16,12,45,286.0,462.5,1.1,17.5,736.5,734.08,542.71
2016,6,16,13,0,297.0,455.0,1.1,18.0,738.0,747.1,550.96
2016,6,16,13,15,153.0,331.0,1.1,17.5,477.0,477.7,362.88
2016,6,16,13,30,9.0,207.0,1.1,17.0,216.0,196.09,150.5
2016,6,16,13,45,13.0,250.5,1.15,17.0,262.5,240.87,186.55
2016,6,16,14,0,17.0,294.0,1.2,17.0,309.0,286.45,221.61
2016,6,16,14,15,31.0,326.0,1.15,17.0,352.5,346.42,267.34
2016,6,16,14,30,45.0,358.0,1.1,17.0,396.0,394.53,303.43
2016,6,16,14,45,46.5,345.0,1.1,17.0,383.0,383.8,295.72
2016,6,16,15,0,48.0,332.0,1.1,17.0,370.0,372.74,288.18
2016,6,16,15,15,42.5,309.5,1.05,17.0,342.0,344.76,267.52
2016,6,16,15,30,37.0,287.0,1.0,17.0,314.0,316.69,246.74
2016,6,16,15,45,68.0,285.5,1.0,17.0,330.5,343.26,268.82
2016,6,16,16,0,99.0,284.0,1.0,17.0,347.0,368.13,289.14
2016,6,16,16,15,90.5,260.0,0.95,16.5,315.0,333.93,263.83
2016,6,16,16,30,82.0,236.0,0.9,16.0,283.0,299.94,238.67
2016,6,16,16,45,193.0,207.5,0.9,16.0,302.5,361.33,289.95
2016,6,16,17,0,304.0,179.0,0.9,16.0,322.0,411.72,330.85
2016,6,16,17,15,319.0,155.0,0.8,15.5,290.0,381.56,307.96
2016,6,16,17,30,334.0,131.0,0.7,15.0,258.0,349.04,283.09
2016,6,16,17,45,313.5,114.0,0.65,15.0,219.5,302.63,245.61
2016,6,16,18,0,293.0,97.0,0.6,15.0,181.0,267.16,215.81
2016,6,16,18,15,264.0,80.5,0.5,14.5,145.0,219.68,175.73
2016,6,16,18,30,235.0,64.0,0.4,14.0,109.0,174.95,137.0
2016,6,16,18,45,189.5,48.0,0.35,14.0,77.5,128.26,96.24
2016,6,16,19,0,144.0,32.0,0.3,14.0,46.0,86.59,58.4
2016,6,16,19,15,72.0,16.0,0.3,13.5,23.0,38.53,0.0
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,0.8,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,0.8,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,7.5,0.8,13.0,7.5,6.58,0.0
2016,6,17,5,30,0.0,13.0,0.8,13.0,13.0,11.42,4.12
2016,6,17,5,45,0.0,21.0,0.8,13.5,21.0,18.47,10.69
2016,6,17,6,0,0.0,29.0,0.8,14.0,29.0,25.53,17.18
2016,6,17,6,15,0.0,38.0,0.8,14.0,38.0,33.49,24.45
2016,6,17,6,30,0.0,47.0,0.8,14.0,47.0,41.46,31.64
2016,6,17,6,45,0.0,56.0,0.8,14.5,56.0,49.45,38.65
2016,6,17,7,0,0.0,65.0,0.8,15.0,65.0,57.44,45.54
2016,6,17,7,15,0.0,78.0,0.8,15.0,78.0,69.01,55.55
2016,6,17,7,30,0.0,91.0,0.8,15.0,91.0,80.09,65.02
2016,6,17,7,45,1.5,130.0,0.8,15.5,131.0,111.94,87.93
2016,6,17,8,0,3.0,169.0,0.8,16.0,171.0,143.72,113.12
2016,6,17,8,15,6.5,188.0,0.85,16.0,192.5,160.81,126.28
2016,6,17,8,30,10.0,207.0,0.9,16.0,214.0,178.48,139.9
2016,6,17,8,45,8.5,205.0,0.95,16.5,211.0,178.47,139.35
2016,6,17,9,0,7.0,203.0,1.0,17.0,208.0,177.92,138.46
2016,6,17,9,15,10.0,225.5,1.05,17.0,233.5,199.1,154.88
2016,6,17,9,30,13.0,248.0,1.1,17.0,259.0,220.82,171.54
2016,6,17,9,45,28.0,303.5,1.15,17.0,327.5,273.09,211.63
2016,6,17,10,0,43.0,359.0,1.2,17.0,396.0,331.31,255.53
2016,6,17,10,15,38.0,360.5,1.2,17.0,394.0,335.06,257.8
2016,6,17,10,30,33.0,362.0,1.2,17.0,392.0,338.08,259.79
2016,6,17,10,45,25.5,339.5,1.2,17.5,363.0,317.91,243.91
2016,6,17,11,0,18.0,317.0,1.2,18.0,334.0,294.33,225.56
2016,6,17,11,15,46.5,385.0,1.2,18.0,429.0,382.57,292.02
2016,6,17,11,30,75.0,453.0,1.2,18.0,524.0,472.59,357.42
2016,6,17,11,45,62.5,442.0,1.25,18.0,502.0,458.21,346.25
2016,6,17,12,0,50.0,431.0,1.3,18.0,480.0,442.39,334.78
2016,6,17,12,15,72.0,451.0,1.3,18.0,521.0,486.26,367.23
2016,6,17,12,30,94.0,471.0,1.3,18.0,562.0,531.34,399.75
2016,6,17,12,45,76.0,452.5,1.35,18.0,526.0,501.41,377.99
2016,6,17,13,0,58.0,434.0,1.4,18.0,490.0,469.99,355.52
2016,6,17,13,15,177.0,437.0,1.45,18.0,602.0,606.74,457.67
2016,6,17,13,30,296.0,440.0,1.5,18.0,714.0,745.76,556.46
2016,6,17,13,45,366.0,398.5,1.55,18.0,729.5,777.88,580.33
2016,6,17,14,0,436.0,357.0,1.6,18.0,745.0,821.11,612.46
2016,6,17,14,15,281.5,381.5,1.65,17.5,629.0,681.27,514.43
2016,6,17,14,30,127.0,406.0,1.7,17.0,513.0,540.71,412.83
2016,6,17,14,45,92.5,374.5,1.75,17.0,451.0,459.28,354.42
2016,6,17,15,0,58.0,343.0,1.8,17.0,389.0,393.85,305.83
2016,6,17,15,15,56.0,323.5,1.85,16.5,366.0,372.17,291.09
2016,6,17,15,30,54.0,304.0,1.9,16.0,343.0,350.23,275.7
2016,6,17,15,45,56.5,287.0,1.95,16.0,325.5,334.75,264.75
2016,6,17,16,0,59.0,270.0,2.0,16.0,308.0,318.86,253.36
2016,6,17,16,15,46.5,242.0,2.05,15.5,270.5,278.33,222.46
2016,6,17,16,30,34.0,214.0,2.1,15.0,233.0,238.43,191.54
2016,6,17,16,45,24.0,189.0,2.15,15.0,202.0,194.18,156.24
2016,6,17,17,0,14.0,164.0,2.2,15.0,171.0,162.25,130.45
2016,6,17,17,15,7.0,120.5,2.15,14.5,124.0,114.52,91.37
2016,6,17,17,30,0.0,77.0,2.1,14.0,77.0,68.35,52.78
2016,6,17,17,45,0.0,65.5,2.05,14.0,65.5,57.89,44.03
2016,6,17,18,0,0.0,54.0,2.0,14.0,54.0,47.68,35.32
2016,6,17,18,15,0.0,43.0,1.9,13.5,43.0,37.93,26.95
2016,6,17,18,30,0.0,32.0,1.8,13.0,32.0,28.19,18.47
2016,6,17,18,45,0.0,22.5,1.7,13.0,22.5,19.8,11.03
2016,6,17,19,0,0.0,13.0,1.6,13.0,13.0,11.42,3.47
2016,6,17,19,15,0.0,6.5,1.5,13.0,6.5,5.7,0.0
2016,6,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,11.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,12.0,12.0,10.91,0.0
2016,6,18,5,15,189.0,21.5,1.45,12.0,43.0,17.48,3.97
2016,6,18,5,30,378.0,31.0,1.5,12.0,74.0,24.87,15.63
2016,6,18,5,45,466.5,39.0,1.55,12.5,117.5,30.56,21.39
2016,6,18,6,0,555.0,47.0,1.6,13.0,161.0,36.08,26.64
2016,6,18,6,15,612.5,53.0,1.6,13.5,210.0,39.69,30.02
2016,6,18,6,30,670.0,59.0,1.6,14.0,259.0,47.23,36.75
2016,6,18,6,45,711.5,63.0,1.65,14.5,311.0,49.22,38.42
2016,6,18,7,0,753.0,67.0,1.7,15.0,363.0,51.18,39.99
2016,6,18,7,15,781.5,70.5,1.7,15.0,414.5,52.6,41.11
2016,6,18,7,30,810.0,74.0,1.7,15.0,466.0,53.96,42.16
2016,6,18,7,45,832.5,77.0,1.75,15.5,517.0,102.39,53.88
2016,6,18,8,0,855.0,80.0,1.8,16.0,568.0,166.89,95.46
2016,6,18,8,15,871.5,82.5,1.8,16.5,616.0,224.38,140.76
2016,6,18,8,30,888.0,85.0,1.8,17.0,664.0,283.35,191.32
2016,6,18,8,45,901.0,87.0,1.8,17.5,708.5,342.12,242.88
2016,6,18,9,0,914.0,89.0,1.8,18.0,753.0,401.47,294.32
2016,6,18,9,15,749.5,169.5,1.8,18.0,733.5,443.29,333.5
2016,6,18,9,30,585.0,250.0,1.8,18.0,714.0,475.84,362.22
2016,6,18,9,45,766.0,173.0,1.85,18.5,807.0,545.63,416.32
2016,6,18,10,0,947.0,96.0,1.9,19.0,900.0,627.97,479.21
2016,6,18,10,15,952.5,97.0,1.95,19.0,928.5,679.92,518.78
2016,6,18,10,30,958.0,98.0,2.0,19.0,957.0,730.19,556.35
2016,6,18,10,45,962.5,98.5,2.1,19.5,978.5,777.41,589.71
2016,6,18,11,0,967.0,99.0,2.2,20.0,1000.0,822.42,619.37
2016,6,18,11,15,969.5,99.5,2.25,20.0,1014.0,863.46,646.85
2016,6,18,11,30,972.0,100.0,2.3,20.0,1028.0,901.78,672.36
2016,6,18,11,45,974.0,100.0,2.4,20.0,1035.0,936.35,695.74
2016,6,18,12,0,976.0,100.0,2.5,20.0,1042.0,967.89,717.11
2016,6,18,12,15,976.0,100.0,2.55,20.0,1041.5,994.44,734.74
2016,6,18,12,30,976.0,100.0,2.6,20.0,1041.0,1017.6,750.22
2016,6,18,12,45,973.5,100.5,2.7,20.5,1033.0,1035.35,761.3
2016,6,18,13,0,971.0,101.0,2.8,21.0,1025.0,1049.42,770.1
2016,6,18,13,15,968.5,100.0,2.85,21.0,1009.5,1058.23,776.59
2016,6,18,13,30,966.0,99.0,2.9,21.0,994.0,1063.21,780.76
2016,6,18,13,45,961.0,99.0,2.95,21.0,971.5,1062.89,781.66
2016,6,18,14,0,956.0,99.0,3.0,21.0,949.0,1058.75,780.24
2016,6,18,14,15,950.0,97.5,3.05,21.0,920.5,1048.27,774.81
2016,6,18,14,30,944.0,96.0,3.1,21.0,892.0,1034.08,767.07
2016,6,18,14,45,934.0,96.0,3.15,21.0,856.5,1014.05,755.56
2016,6,18,15,0,924.0,96.0,3.2,21.0,821.0,990.7,741.87
2016,6,18,15,15,914.0,94.0,3.25,20.5,780.5,961.99,725.93
2016,6,18,15,30,904.0,92.0,3.3,20.0,740.0,930.27,707.8
2016,6,18,15,45,888.5,91.0,3.35,20.0,695.0,892.04,683.62
2016,6,18,16,0,873.0,90.0,3.4,20.0,650.0,851.59,657.62
2016,6,18,16,15,856.0,87.0,3.4,19.5,602.0,805.65,628.31
2016,6,18,16,30,839.0,84.0,3.4,19.0,554.0,764.33,601.83
2016,6,18,16,45,816.0,81.0,3.45,19.0,503.5,710.56,564.72
2016,6,18,17,0,793.0,78.0,3.5,19.0,453.0,656.23,526.47
2016,6,18,17,15,763.0,74.0,3.55,18.5,401.0,595.96,481.76
2016,6,18,17,30,733.0,70.0,3.6,18.0,349.0,536.45,435.93
2016,6,18,17,45,692.0,65.0,3.65,18.0,298.0,470.85,382.79
2016,6,18,18,0,651.0,60.0,3.7,18.0,247.0,409.78,331.41
2016,6,18,18,15,590.0,53.5,3.75,17.0,198.5,339.34,271.99
2016,6,18,18,30,529.0,47.0,3.8,16.0,150.0,274.58,215.36
2016,6,18,18,45,437.0,38.5,3.9,15.5,107.5,203.33,152.64
2016,6,18,19,0,345.0,30.0,4.0,15.0,65.0,142.29,96.67
2016,6,18,19,15,172.5,15.0,3.95,15.0,32.5,61.66,6.37
2016,6,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,46.0,5.0,1.6,13.0,6.0,0.0,0.0
2016,6,19,5,0,92.0,10.0,1.5,13.0,12.0,9.1,0.0
2016,6,19,5,15,234.0,21.0,1.45,13.5,43.0,17.09,3.48
2016,6,19,5,30,376.0,32.0,1.4,14.0,74.0,25.8,16.24
2016,6,19,5,45,466.0,40.0,1.4,15.0,118.0,31.44,21.91
2016,6,19,6,0,556.0,48.0,1.4,16.0,162.0,36.94,27.04
2016,6,19,6,15,613.0,54.0,1.4,16.5,211.0,40.51,30.36
2016,6,19,6,30,670.0,60.0,1.4,17.0,260.0,48.11,37.07
2016,6,19,6,45,709.5,64.5,1.4,17.5,311.5,50.46,39.03
2016,6,19,7,0,749.0,69.0,1.4,18.0,363.0,52.75,40.86
2016,6,19,7,15,777.0,72.5,1.4,18.5,414.0,54.1,41.82
2016,6,19,7,30,805.0,76.0,1.4,19.0,465.0,55.39,42.7
2016,6,19,7,45,569.0,150.0,1.4,19.5,439.5,133.12,86.35
2016,6,19,8,0,333.0,224.0,1.4,20.0,414.0,200.57,142.67
2016,6,19,8,15,606.5,155.0,1.4,20.0,537.0,217.94,144.4
2016,6,19,8,30,880.0,86.0,1.4,20.0,660.0,281.43,187.43
2016,6,19,8,45,893.0,88.0,1.4,20.5,704.0,339.75,237.76
2016,6,19,9,0,906.0,90.0,1.4,21.0,748.0,398.66,287.96
2016,6,19,9,15,915.5,92.0,1.45,21.0,787.0,456.48,336.86
2016,6,19,9,30,925.0,94.0,1.5,21.0,826.0,514.02,384.13
2016,6,19,9,45,935.5,93.5,1.6,21.5,861.0,569.45,427.92
2016,6,19,10,0,946.0,93.0,1.7,22.0,896.0,624.15,469.76
2016,6,19,10,15,951.5,94.0,1.8,22.0,924.0,676.05,509.29
2016,6,19,10,30,957.0,95.0,1.9,22.0,952.0,726.27,546.68
2016,6,19,10,45,958.5,97.5,2.0,22.5,972.5,773.06,579.3
2016,6,19,11,0,960.0,100.0,2.1,23.0,993.0,817.44,608.17
2016,6,19,11,15,962.5,100.5,2.15,23.0,1007.5,858.26,635.16
2016,6,19,11,30,965.0,101.0,2.2,23.0,1022.0,896.38,660.23
2016,6,19,11,45,961.5,105.0,2.3,23.0,1028.0,929.71,682.52
2016,6,19,12,0,958.0,109.0,2.4,23.0,1034.0,959.8,702.71
2016,6,19,12,15,739.5,247.5,2.45,23.0,961.5,931.39,684.2
2016,6,19,12,30,521.0,386.0,2.5,23.0,889.0,877.95,643.4
2016,6,19,12,45,732.5,250.5,2.65,23.0,951.5,967.19,710.52
2016,6,19,13,0,944.0,115.0,2.8,23.0,1014.0,1036.72,756.63
2016,6,19,13,15,731.5,238.0,2.85,22.5,928.0,981.17,722.01
2016,6,19,13,30,519.0,361.0,2.9,22.0,842.0,899.01,664.66
2016,6,19,13,45,542.0,338.5,2.95,22.0,830.5,904.95,671.24
2016,6,19,14,0,565.0,316.0,3.0,22.0,819.0,907.86,675.13
2016,6,19,14,15,550.0,308.0,3.05,21.5,784.5,884.92,661.91
2016,6,19,14,30,535.0,300.0,3.1,21.0,750.0,859.56,647.12
2016,6,19,14,45,578.0,266.0,3.15,21.0,734.5,860.96,651.13
2016,6,19,15,0,621.0,232.0,3.2,21.0,719.0,863.44,655.59
2016,6,19,15,15,620.5,216.0,3.2,21.0,682.0,835.19,637.44
2016,6,19,15,30,620.0,200.0,3.2,21.0,645.0,804.17,617.45
2016,6,19,15,45,561.5,204.0,3.25,21.0,588.0,734.17,568.46
2016,6,19,16,0,503.0,208.0,3.3,21.0,531.0,672.11,524.26
2016,6,19,16,15,627.0,151.0,3.3,20.5,523.0,701.48,551.16
2016,6,19,16,30,751.0,94.0,3.3,20.0,515.0,707.86,558.62
2016,6,19,16,45,723.5,89.5,3.35,20.0,465.0,652.52,519.51
2016,6,19,17,0,696.0,85.0,3.4,20.0,415.0,597.23,479.37
2016,6,19,17,15,576.0,98.0,3.35,19.5,350.5,504.48,407.78
2016,6,19,17,30,456.0,111.0,3.3,19.0,286.0,412.36,335.03
2016,6,19,17,45,419.5,101.5,3.3,18.5,244.5,358.44,291.75
2016,6,19,18,0,383.0,92.0,3.3,18.0,203.0,307.35,249.29
2016,6,19,18,15,343.5,78.0,3.25,17.5,163.0,253.05,203.03
2016,6,19,18,30,304.0,64.0,3.2,17.0,123.0,202.56,158.86
2016,6,19,18,45,251.0,49.0,3.15,16.5,88.5,150.5,113.11
2016,6,19,19,0,198.0,34.0,3.1,16.0,54.0,104.37,71.03
2016,6,19,19,15,99.0,17.0,3.1,15.5,27.0,46.16,4.79
2016,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,20,5,0,99.0,10.0,3.3,12.0,12.0,9.1,0.0
2016,6,20,5,15,245.0,21.0,3.25,12.5,43.5,17.13,3.26
2016,6,20,5,30,391.0,32.0,3.2,13.0,75.0,25.85,16.31
2016,6,20,5,45,482.0,39.5,3.2,13.5,119.5,31.08,21.7
2016,6,20,6,0,573.0,47.0,3.2,14.0,164.0,36.19,26.58
2016,6,20,6,15,628.5,52.5,3.2,14.5,213.0,43.05,32.84
2016,6,20,6,30,684.0,58.0,3.2,15.0,262.0,46.49,35.92
2016,6,20,6,45,724.5,61.5,3.2,15.5,313.5,48.12,37.27
2016,6,20,7,0,765.0,65.0,3.2,16.0,365.0,49.74,38.54
2016,6,20,7,15,792.0,68.5,3.25,16.5,416.5,51.22,39.64
2016,6,20,7,30,819.0,72.0,3.3,17.0,468.0,52.63,40.64
2016,6,20,7,45,839.0,75.0,3.35,17.5,518.0,107.82,58.33
2016,6,20,8,0,859.0,78.0,3.4,18.0,568.0,164.39,92.87
2016,6,20,8,15,875.0,80.5,3.4,18.5,615.5,221.98,138.1
2016,6,20,8,30,891.0,83.0,3.4,19.0,663.0,280.98,188.78
2016,6,20,8,45,902.5,85.5,3.4,19.5,706.5,339.85,240.75
2016,6,20,9,0,914.0,88.0,3.4,20.0,750.0,399.14,292.61
2016,6,20,9,15,923.5,89.5,3.4,20.5,789.5,456.99,342.17
2016,6,20,9,30,933.0,91.0,3.4,21.0,829.0,514.54,389.95
2016,6,20,9,45,932.0,97.0,3.45,21.5,861.0,569.83,434.52
2016,6,20,10,0,931.0,103.0,3.5,22.0,893.0,623.31,476.2
2016,6,20,10,15,936.5,104.5,3.5,22.0,921.0,675.03,516.16
2016,6,20,10,30,942.0,106.0,3.5,22.0,949.0,725.11,553.88
2016,6,20,10,45,947.0,106.0,3.55,22.0,970.5,771.69,588.35
2016,6,20,11,0,952.0,106.0,3.6,22.0,992.0,816.14,618.9
2016,6,20,11,15,954.5,107.0,3.65,22.0,1006.5,857.19,646.88
2016,6,20,11,30,957.0,108.0,3.7,22.0,1021.0,895.59,672.88
2016,6,20,11,45,959.5,107.0,3.75,22.0,1028.0,929.38,695.65
2016,6,20,12,0,962.0,106.0,3.8,22.0,1035.0,960.2,716.39
2016,6,20,12,15,961.5,106.0,3.8,22.0,1034.5,986.1,733.51
2016,6,20,12,30,961.0,106.0,3.8,22.0,1034.0,1008.66,748.43
2016,6,20,12,45,958.0,106.5,3.85,22.0,1025.5,1025.84,760.2
2016,6,20,13,0,955.0,107.0,3.9,22.0,1017.0,1039.39,769.68
2016,6,20,13,15,952.0,106.5,3.95,22.0,1001.5,1048.24,776.2
2016,6,20,13,30,949.0,106.0,4.0,22.0,986.0,1053.33,780.37
2016,6,20,13,45,944.5,105.0,4.05,22.0,963.5,1052.63,780.88
2016,6,20,14,0,940.0,104.0,4.1,22.0,941.0,1048.15,779.03
2016,6,20,14,15,933.5,102.5,4.1,21.5,912.0,1037.43,774.33
2016,6,20,14,30,927.0,101.0,4.1,21.0,883.0,1023.06,767.31
2016,6,20,14,45,917.5,100.5,4.15,21.0,848.0,1003.34,755.58
2016,6,20,15,0,908.0,100.0,4.2,21.0,813.0,980.33,741.67
2016,6,20,15,15,897.0,98.0,4.2,20.5,773.0,951.14,724.62
2016,6,20,15,30,886.0,96.0,4.2,20.0,733.0,919.04,705.45
2016,6,20,15,45,871.5,94.5,4.25,20.0,688.0,881.73,681.35
2016,6,20,16,0,857.0,93.0,4.3,20.0,643.0,842.17,655.42
2016,6,20,16,15,839.0,90.0,4.3,19.5,595.5,802.83,630.36
2016,6,20,16,30,821.0,87.0,4.3,19.0,548.0,754.74,598.4
2016,6,20,16,45,677.0,108.5,4.3,19.0,465.5,642.99,516.7
2016,6,20,17,0,533.0,130.0,4.3,19.0,383.0,530.45,429.57
2016,6,20,17,15,379.0,138.0,4.2,18.5,308.0,414.69,337.99
2016,6,20,17,30,225.0,146.0,4.1,18.0,233.0,301.2,245.93
2016,6,20,17,45,206.0,128.0,4.1,17.5,198.5,260.05,212.6
2016,6,20,18,0,187.0,110.0,4.1,17.0,164.0,220.39,179.46
2016,6,20,18,15,167.5,90.5,4.0,16.5,132.0,180.38,145.22
2016,6,20,18,30,148.0,71.0,3.9,16.0,100.0,142.14,111.8
2016,6,20,18,45,119.0,52.5,3.85,16.0,71.5,103.76,77.91
2016,6,20,19,0,90.0,34.0,3.8,16.0,43.0,68.24,45.84
2016,6,20,19,15,45.0,17.0,3.75,15.5,21.5,30.61,2.17
2016,6,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.0,3.25,12.5,6.0,0.0,0.0
2016,6,21,5,0,87.0,10.0,3.3,13.0,12.0,9.1,0.0
2016,6,21,5,15,228.5,21.0,3.25,13.5,42.5,17.13,2.92
2016,6,21,5,30,370.0,32.0,3.2,14.0,73.0,25.84,16.19
2016,6,21,5,45,459.5,40.0,3.2,14.5,116.0,31.48,21.94
2016,6,21,6,0,549.0,48.0,3.2,15.0,159.0,36.96,27.14
2016,6,21,6,15,605.5,53.5,3.15,15.5,207.5,40.13,30.11
2016,6,21,6,30,662.0,59.0,3.1,16.0,256.0,47.26,36.45
2016,6,21,6,45,702.0,63.0,3.05,16.5,307.0,49.23,38.1
2016,6,21,7,0,742.0,67.0,3.0,17.0,358.0,51.17,39.64
2016,6,21,7,15,770.5,70.5,2.95,17.5,408.5,52.58,40.66
2016,6,21,7,30,799.0,74.0,2.9,18.0,459.0,53.92,41.6
2016,6,21,7,45,820.5,77.0,2.9,19.0,509.0,99.42,51.87
2016,6,21,8,0,842.0,80.0,2.9,20.0,559.0,163.04,91.8
2016,6,21,8,15,858.0,82.5,2.85,20.5,606.0,219.66,135.72
2016,6,21,8,30,874.0,85.0,2.8,21.0,653.0,277.69,184.98
2016,6,21,8,45,887.5,86.5,2.8,21.5,696.5,335.41,235.33
2016,6,21,9,0,901.0,88.0,2.8,22.0,740.0,393.77,285.77
2016,6,21,9,15,910.0,89.5,2.8,22.0,779.0,450.7,334.64
2016,6,21,9,30,919.0,91.0,2.8,22.0,818.0,507.29,381.9
2016,6,21,9,45,920.5,96.0,2.85,22.5,850.5,562.33,425.86
2016,6,21,10,0,922.0,101.0,2.9,23.0,883.0,615.84,467.17
2016,6,21,10,15,927.5,102.0,2.9,23.0,910.5,666.69,506.1
2016,6,21,10,30,933.0,103.0,2.9,23.0,938.0,715.93,542.83
2016,6,21,10,45,936.0,105.0,2.95,23.5,959.0,762.43,575.75
2016,6,21,11,0,939.0,107.0,3.0,24.0,980.0,806.7,604.63
2016,6,21,11,15,941.5,107.5,3.05,24.0,994.0,846.85,631.59
2016,6,21,11,30,944.0,108.0,3.1,24.0,1008.0,884.38,656.65
2016,6,21,11,45,944.5,108.5,3.2,24.5,1015.0,917.44,677.63
2016,6,21,12,0,945.0,109.0,3.3,25.0,1022.0,947.49,696.53
2016,6,21,12,15,945.0,109.0,3.4,24.5,1021.5,973.5,715.51
2016,6,21,12,30,945.0,109.0,3.5,24.0,1021.0,996.25,732.49
2016,6,21,12,45,941.5,110.0,3.6,24.0,1013.0,1013.23,744.37
2016,6,21,13,0,938.0,111.0,3.7,24.0,1005.0,1026.64,754.05
2016,6,21,13,15,935.0,110.5,3.75,24.0,990.0,1035.43,760.47
2016,6,21,13,30,932.0,110.0,3.8,24.0,975.0,1040.51,764.61
2016,6,21,13,45,928.0,109.0,3.9,24.0,953.0,1040.37,765.82
2016,6,21,14,0,924.0,108.0,4.0,24.0,931.0,1036.5,764.72
2016,6,21,14,15,918.0,106.5,4.0,23.5,903.0,1026.46,760.48
2016,6,21,14,30,912.0,105.0,4.0,23.0,875.0,1012.82,753.97
2016,6,21,14,45,903.5,104.0,4.05,23.0,840.5,993.8,742.79
2016,6,21,15,0,895.0,103.0,4.1,23.0,806.0,971.5,729.44
