Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,885.0,101.0,4.1,22.5,766.5,943.57,713.36
2016,6,21,15,30,875.0,99.0,4.1,22.0,727.0,912.74,695.19
2016,6,21,15,45,861.0,96.5,4.15,22.0,683.0,875.11,671.03
2016,6,21,16,0,847.0,94.0,4.2,22.0,639.0,835.21,645.06
2016,6,21,16,15,830.0,91.5,4.15,21.5,592.0,797.68,621.27
2016,6,21,16,30,813.0,89.0,4.1,21.0,545.0,751.3,590.67
2016,6,21,16,45,790.5,85.5,4.1,21.0,495.5,698.4,553.81
2016,6,21,17,0,768.0,82.0,4.1,21.0,446.0,644.94,515.72
2016,6,21,17,15,738.0,77.5,4.05,20.0,395.5,585.22,471.98
2016,6,21,17,30,708.0,73.0,4.0,19.0,345.0,526.3,427.21
2016,6,21,17,45,667.5,68.0,4.0,18.5,295.0,464.14,377.37
2016,6,21,18,0,627.0,63.0,4.0,18.0,245.0,402.74,326.36
2016,6,21,18,15,567.0,56.5,3.95,17.5,197.0,333.89,267.62
2016,6,21,18,30,507.0,50.0,3.9,17.0,149.0,270.58,211.9
2016,6,21,18,45,413.5,41.0,3.9,16.5,107.0,199.23,149.52
2016,6,21,19,0,320.0,32.0,3.9,16.0,65.0,138.23,94.39
2016,6,21,19,15,160.0,16.0,3.85,15.5,32.5,60.77,10.05
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,33.0,5.0,4.15,11.5,6.0,0.0,0.0
2016,6,22,5,0,66.0,10.0,4.2,12.0,12.0,9.1,0.0
2016,6,22,5,15,208.0,22.0,4.2,12.5,42.0,18.08,3.06
2016,6,22,5,30,350.0,34.0,4.2,13.0,72.0,27.67,17.78
2016,6,22,5,45,441.5,42.5,4.25,13.5,115.5,33.65,23.93
2016,6,22,6,0,533.0,51.0,4.3,14.0,159.0,39.47,29.46
2016,6,22,6,15,591.5,57.0,4.35,14.0,207.5,42.91,32.77
2016,6,22,6,30,650.0,63.0,4.4,14.0,256.0,46.27,35.86
2016,6,22,6,45,530.0,93.0,4.45,14.5,269.5,67.19,54.37
2016,6,22,7,0,410.0,123.0,4.5,15.0,283.0,85.27,70.09
2016,6,22,7,15,599.5,101.5,4.5,15.5,371.5,68.54,55.04
2016,6,22,7,30,789.0,80.0,4.5,16.0,460.0,58.26,45.75
2016,6,22,7,45,535.0,156.5,4.55,16.5,426.5,134.15,90.09
2016,6,22,8,0,281.0,233.0,4.6,17.0,393.0,199.16,146.46
2016,6,22,8,15,575.0,162.0,4.55,17.5,524.0,215.96,146.64
2016,6,22,8,30,869.0,91.0,4.5,18.0,655.0,280.31,190.09
2016,6,22,8,45,883.5,92.0,4.5,18.5,699.0,337.74,241.13
2016,6,22,9,0,898.0,93.0,4.5,19.0,743.0,395.93,292.52
2016,6,22,9,15,908.0,94.5,4.45,19.0,782.5,453.18,342.73
2016,6,22,9,30,918.0,96.0,4.4,19.0,822.0,510.21,391.43
2016,6,22,9,45,926.0,97.5,4.35,19.5,856.5,565.73,436.7
2016,6,22,10,0,934.0,99.0,4.3,20.0,891.0,620.32,479.71
2016,6,22,10,15,940.0,100.0,4.3,20.0,919.0,672.09,520.42
2016,6,22,10,30,946.0,101.0,4.3,20.0,947.0,722.26,558.97
2016,6,22,10,45,950.0,102.0,4.3,20.5,968.5,769.19,592.92
2016,6,22,11,0,954.0,103.0,4.3,21.0,990.0,813.94,622.78
2016,6,22,11,15,957.0,103.5,4.3,21.0,1005.0,855.07,650.97
2016,6,22,11,30,960.0,104.0,4.3,21.0,1020.0,893.57,677.16
2016,6,22,11,45,961.0,104.5,4.3,21.0,1027.0,927.58,700.11
2016,6,22,12,0,962.0,105.0,4.3,21.0,1034.0,958.56,720.92
2016,6,22,12,15,753.0,240.0,4.3,21.0,967.0,935.84,705.11
2016,6,22,12,30,544.0,375.0,4.3,21.0,900.0,888.67,667.18
2016,6,22,12,45,745.5,244.5,4.3,21.0,958.0,973.24,731.38
2016,6,22,13,0,947.0,114.0,4.3,21.0,1016.0,1038.17,774.88
2016,6,22,13,15,944.5,113.5,4.3,21.0,1001.5,1047.65,781.13
2016,6,22,13,30,942.0,113.0,4.3,21.0,987.0,1053.39,785.43
2016,6,22,13,45,938.0,112.0,4.35,21.0,965.0,1053.38,786.36
2016,6,22,14,0,934.0,111.0,4.4,21.0,943.0,1049.61,784.93
2016,6,22,14,15,928.0,109.5,4.4,21.0,914.5,1039.61,779.17
2016,6,22,14,30,922.0,108.0,4.4,21.0,886.0,1025.98,771.1
2016,6,22,14,45,914.5,106.0,4.4,21.0,851.5,1006.82,759.39
2016,6,22,15,0,907.0,104.0,4.4,21.0,817.0,984.27,745.45
2016,6,22,15,15,896.0,102.0,4.4,20.5,777.0,955.23,728.41
2016,6,22,15,30,885.0,100.0,4.4,20.0,737.0,923.28,709.38
2016,6,22,15,45,871.5,97.5,4.45,20.0,692.5,885.87,685.33
2016,6,22,16,0,858.0,95.0,4.5,20.0,648.0,846.12,659.36
2016,6,22,16,15,840.0,92.0,4.5,19.5,600.0,806.89,634.39
2016,6,22,16,30,822.0,89.0,4.5,19.0,552.0,758.81,602.46
2016,6,22,16,45,798.5,86.0,4.5,19.0,501.5,705.4,564.83
2016,6,22,17,0,775.0,83.0,4.5,19.0,451.0,651.48,526.01
2016,6,22,17,15,744.5,79.0,4.5,18.5,400.0,591.68,480.94
2016,6,22,17,30,714.0,75.0,4.5,18.0,349.0,532.67,434.97
2016,6,22,17,45,669.5,70.0,4.5,17.5,298.0,468.12,382.86
2016,6,22,18,0,625.0,65.0,4.5,17.0,247.0,404.55,329.76
2016,6,22,18,15,563.5,58.5,4.45,16.5,198.5,335.04,270.1
2016,6,22,18,30,502.0,52.0,4.4,16.0,150.0,271.2,213.63
2016,6,22,18,45,404.0,43.0,4.35,15.5,107.5,198.46,149.86
2016,6,22,19,0,306.0,34.0,4.3,15.0,65.0,136.49,93.96
2016,6,22,19,15,153.0,17.0,4.3,14.5,32.5,60.57,11.02
2016,6,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.0,3.65,12.0,37.5,11.77,0.0
2016,6,23,5,30,407.0,30.0,3.6,12.0,75.0,24.16,14.85
2016,6,23,5,45,499.5,37.0,3.6,12.5,119.5,29.05,19.98
2016,6,23,6,0,592.0,44.0,3.6,13.0,164.0,36.92,27.33
2016,6,23,6,15,646.0,49.5,3.6,13.5,213.0,40.56,30.75
2016,6,23,6,30,700.0,55.0,3.6,14.0,262.0,44.12,33.94
2016,6,23,6,45,738.5,58.5,3.65,14.5,313.0,45.85,35.4
2016,6,23,7,0,777.0,62.0,3.7,15.0,364.0,47.57,36.77
2016,6,23,7,15,802.0,65.0,3.65,15.5,415.0,48.76,37.63
2016,6,23,7,30,827.0,68.0,3.6,16.0,466.0,58.02,45.55
2016,6,23,7,45,846.0,70.5,3.6,16.5,515.0,102.67,54.96
2016,6,23,8,0,865.0,73.0,3.6,17.0,564.0,159.04,88.84
2016,6,23,8,15,879.0,75.0,3.55,17.5,610.0,216.15,133.7
2016,6,23,8,30,893.0,77.0,3.5,18.0,656.0,274.44,184.06
2016,6,23,8,45,903.0,79.0,3.5,18.5,698.5,332.52,235.76
2016,6,23,9,0,913.0,81.0,3.5,19.0,741.0,390.86,287.28
2016,6,23,9,15,920.5,82.5,3.5,19.5,779.0,447.79,336.56
2016,6,23,9,30,928.0,84.0,3.5,20.0,817.0,504.22,383.89
2016,6,23,9,45,929.5,88.0,3.5,20.5,849.0,558.91,428.3
2016,6,23,10,0,931.0,92.0,3.5,21.0,881.0,612.04,469.97
2016,6,23,10,15,935.5,93.0,3.55,21.0,908.0,662.7,509.64
2016,6,23,10,30,940.0,94.0,3.6,21.0,935.0,711.62,547.06
2016,6,23,10,45,944.5,93.5,3.65,21.0,955.5,757.3,580.95
2016,6,23,11,0,949.0,93.0,3.7,21.0,976.0,800.81,611.12
2016,6,23,11,15,951.0,93.5,3.75,21.0,990.0,840.9,638.68
2016,6,23,11,30,953.0,94.0,3.8,21.0,1004.0,878.3,664.24
2016,6,23,11,45,955.0,93.5,3.9,21.0,1010.5,911.94,687.41
2016,6,23,12,0,957.0,93.0,4.0,21.0,1017.0,942.61,708.52
2016,6,23,12,15,956.5,93.0,4.05,21.0,1016.5,968.36,726.03
2016,6,23,12,30,956.0,93.0,4.1,21.0,1016.0,990.76,741.35
2016,6,23,12,45,952.5,94.5,4.15,21.0,1008.0,1008.33,753.49
2016,6,23,13,0,949.0,96.0,4.2,21.0,1000.0,1022.29,763.33
2016,6,23,13,15,946.0,95.5,4.2,20.5,985.0,1031.06,770.99
2016,6,23,13,30,943.0,95.0,4.2,20.0,970.0,1036.09,776.31
2016,6,23,13,45,940.5,93.0,4.25,20.0,948.5,1036.3,777.39
2016,6,23,14,0,938.0,91.0,4.3,20.0,927.0,1032.73,776.07
2016,6,23,14,15,931.5,90.0,4.3,20.0,898.5,1022.52,770.1
2016,6,23,14,30,925.0,89.0,4.3,20.0,870.0,1008.69,761.83
2016,6,23,14,45,918.0,87.0,4.35,20.0,835.5,989.76,750.47
2016,6,23,15,0,911.0,85.0,4.4,20.0,801.0,967.44,736.8
2016,6,23,15,15,901.0,83.5,4.35,19.5,762.0,939.63,720.25
2016,6,23,15,30,891.0,82.0,4.3,19.0,723.0,908.88,701.54
2016,6,23,15,45,877.0,80.0,4.3,19.0,679.0,871.29,676.77
2016,6,23,16,0,863.0,78.0,4.3,19.0,635.0,831.39,650.18
2016,6,23,16,15,847.0,76.0,4.25,18.5,588.5,787.82,621.62
2016,6,23,16,30,831.0,74.0,4.2,18.0,542.0,742.61,591.4
2016,6,23,16,45,808.0,71.5,4.2,18.0,492.5,690.27,554.38
2016,6,23,17,0,785.0,69.0,4.2,18.0,443.0,642.58,520.25
2016,6,23,17,15,757.5,66.0,4.15,17.5,393.0,585.61,477.55
2016,6,23,17,30,730.0,63.0,4.1,17.0,343.0,529.19,433.35
2016,6,23,17,45,689.0,59.0,4.05,16.5,293.0,464.98,381.34
2016,6,23,18,0,648.0,55.0,4.0,16.0,243.0,403.37,329.6
2016,6,23,18,15,591.0,49.5,3.9,15.5,196.0,337.42,272.57
2016,6,23,18,30,534.0,44.0,3.8,15.0,149.0,275.3,217.18
2016,6,23,18,45,443.0,36.5,3.7,15.0,107.0,204.97,154.59
2016,6,23,19,0,352.0,29.0,3.6,15.0,65.0,144.73,99.22
2016,6,23,19,15,176.0,14.5,3.5,14.5,32.5,62.93,12.12
2016,6,23,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.5,3.5,12.0,36.5,12.2,0.0
2016,6,24,5,30,385.0,31.0,3.5,12.0,73.0,25.05,15.58
2016,6,24,5,45,473.5,39.0,3.55,12.5,116.5,30.74,21.46
2016,6,24,6,0,562.0,47.0,3.6,13.0,160.0,36.26,26.73
2016,6,24,6,15,373.0,79.5,3.6,13.5,163.5,58.86,47.06
2016,6,24,6,30,184.0,112.0,3.6,14.0,167.0,83.15,68.65
2016,6,24,6,45,197.5,131.5,3.6,14.5,200.0,95.85,79.68
2016,6,24,7,0,211.0,151.0,3.6,15.0,233.0,108.04,90.03
2016,6,24,7,15,274.0,164.0,3.55,15.5,286.0,116.06,96.56
2016,6,24,7,30,337.0,177.0,3.5,16.0,339.0,123.8,102.74
2016,6,24,7,45,594.0,130.0,3.45,16.5,452.0,116.73,74.25
2016,6,24,8,0,851.0,83.0,3.4,17.0,565.0,163.9,93.46
2016,6,24,8,15,867.0,85.5,3.3,17.5,612.5,221.11,138.09
2016,6,24,8,30,883.0,88.0,3.2,18.0,660.0,279.75,188.35
2016,6,24,8,45,894.5,90.5,3.15,18.5,704.0,338.26,240.02
2016,6,24,9,0,906.0,93.0,3.1,19.0,748.0,397.21,291.63
2016,6,24,9,15,915.5,95.0,3.05,19.5,787.5,455.16,341.24
2016,6,24,9,30,925.0,97.0,3.0,20.0,827.0,512.83,389.02
2016,6,24,9,45,933.5,97.5,3.0,20.5,861.5,568.22,433.6
2016,6,24,10,0,942.0,98.0,3.0,21.0,896.0,622.7,475.96
2016,6,24,10,15,947.5,99.0,3.05,21.0,924.0,674.62,516.23
2016,6,24,10,30,953.0,100.0,3.1,21.0,952.0,724.88,554.28
2016,6,24,10,45,957.5,100.5,3.15,21.5,974.0,772.12,587.98
2016,6,24,11,0,962.0,101.0,3.2,22.0,996.0,817.18,617.64
2016,6,24,11,15,965.0,101.5,3.25,22.0,1010.5,858.7,645.75
2016,6,24,11,30,968.0,102.0,3.3,22.0,1025.0,897.56,671.91
2016,6,24,11,45,969.0,102.5,3.4,22.0,1032.5,931.91,695.23
2016,6,24,12,0,970.0,103.0,3.5,22.0,1040.0,963.21,716.49
2016,6,24,12,15,970.0,103.0,3.6,22.0,1040.0,989.94,734.74
2016,6,24,12,30,970.0,103.0,3.7,22.0,1040.0,1013.31,750.83
2016,6,24,12,45,960.5,108.5,3.85,22.5,1030.0,1029.46,761.09
2016,6,24,13,0,951.0,114.0,4.0,23.0,1020.0,1041.87,768.99
2016,6,24,13,15,948.5,113.5,4.05,23.0,1005.5,1051.5,775.99
2016,6,24,13,30,946.0,113.0,4.1,23.0,991.0,1057.38,780.66
2016,6,24,13,45,941.0,112.5,4.2,23.0,969.0,1057.0,781.69
2016,6,24,14,0,936.0,112.0,4.3,23.0,947.0,1052.86,780.38
2016,6,24,14,15,930.0,110.5,4.35,22.5,918.5,1042.98,776.57
2016,6,24,14,30,924.0,109.0,4.4,22.0,890.0,1029.44,770.41
2016,6,24,14,45,915.5,108.0,4.45,22.0,855.0,1010.46,759.1
2016,6,24,15,0,907.0,107.0,4.5,22.0,820.0,988.15,745.85
2016,6,24,15,15,896.5,104.5,4.5,22.0,780.5,959.14,727.58
2016,6,24,15,30,886.0,102.0,4.5,22.0,741.0,927.18,707.24
2016,6,24,15,45,871.5,100.0,4.5,22.0,696.0,889.5,682.81
2016,6,24,16,0,857.0,98.0,4.5,22.0,651.0,856.98,661.85
2016,6,24,16,15,839.5,95.0,4.45,21.5,603.0,810.93,631.93
2016,6,24,16,30,822.0,92.0,4.4,21.0,555.0,763.29,600.44
2016,6,24,16,45,798.0,89.0,4.35,21.0,504.5,709.52,562.72
2016,6,24,17,0,774.0,86.0,4.3,21.0,454.0,655.25,523.88
2016,6,24,17,15,743.0,81.5,4.2,20.5,402.5,594.57,478.46
2016,6,24,17,30,712.0,77.0,4.1,20.0,351.0,536.94,433.91
2016,6,24,17,45,668.0,72.0,4.05,19.5,299.5,470.65,381.1
2016,6,24,18,0,624.0,67.0,4.0,19.0,248.0,407.32,328.81
2016,6,24,18,15,561.5,60.0,3.9,18.0,199.5,336.73,269.52
2016,6,24,18,30,499.0,53.0,3.8,17.0,151.0,271.93,213.23
2016,6,24,18,45,404.0,43.5,3.75,16.5,108.5,199.67,150.25
2016,6,24,19,0,309.0,34.0,3.7,16.0,66.0,137.91,94.78
2016,6,24,19,15,154.5,17.0,3.65,15.5,33.0,61.28,12.32
2016,6,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,170.5,16.5,2.55,13.5,35.0,13.08,0.0
2016,6,25,5,30,341.0,33.0,2.5,14.0,70.0,26.85,16.89
2016,6,25,5,45,434.0,41.5,2.45,15.0,113.0,32.86,23.06
2016,6,25,6,0,527.0,50.0,2.4,16.0,156.0,38.71,28.54
2016,6,25,6,15,586.5,56.5,2.35,16.5,204.5,42.59,32.15
2016,6,25,6,30,646.0,63.0,2.3,17.0,253.0,46.35,35.5
2016,6,25,6,45,688.5,67.5,2.3,17.5,304.0,53.01,41.27
2016,6,25,7,0,731.0,72.0,2.3,18.0,355.0,55.2,43.01
2016,6,25,7,15,760.0,76.0,2.25,18.5,406.5,56.82,44.2
2016,6,25,7,30,789.0,80.0,2.2,19.0,458.0,58.36,45.29
2016,6,25,7,45,812.5,82.5,2.15,19.5,508.0,99.86,53.53
2016,6,25,8,0,836.0,85.0,2.1,20.0,558.0,155.29,85.96
2016,6,25,8,15,852.5,88.0,2.1,20.5,605.5,219.62,135.51
2016,6,25,8,30,869.0,91.0,2.1,21.0,653.0,277.94,184.52
2016,6,25,8,45,882.5,92.5,2.1,21.5,697.5,335.51,234.37
2016,6,25,9,0,896.0,94.0,2.1,22.0,742.0,393.73,284.32
2016,6,25,9,15,906.0,96.0,2.15,22.0,781.0,451.36,333.42
2016,6,25,9,30,916.0,98.0,2.2,22.0,820.0,508.77,381.02
2016,6,25,9,45,916.0,103.5,2.25,22.5,852.5,563.47,424.4
2016,6,25,10,0,916.0,109.0,2.3,23.0,885.0,616.5,465.03
2016,6,25,10,15,922.0,110.5,2.35,23.0,913.0,668.01,504.27
2016,6,25,10,30,928.0,112.0,2.4,23.0,941.0,717.99,541.4
2016,6,25,10,45,932.5,113.0,2.5,23.0,962.5,764.71,575.73
2016,6,25,11,0,937.0,114.0,2.6,23.0,984.0,809.34,606.41
2016,6,25,11,15,939.5,114.5,2.65,23.0,998.5,849.67,633.39
2016,6,25,11,30,942.0,115.0,2.7,23.0,1013.0,887.4,658.48
2016,6,25,11,45,943.5,115.5,2.8,23.0,1020.5,921.52,681.46
2016,6,25,12,0,945.0,116.0,2.9,23.0,1028.0,952.71,702.5
2016,6,25,12,15,945.0,116.0,2.95,23.0,1028.0,979.02,719.93
2016,6,25,12,30,945.0,116.0,3.0,23.0,1028.0,1002.08,735.3
2016,6,25,12,45,946.0,114.0,3.1,23.5,1021.0,1020.8,746.88
2016,6,25,13,0,947.0,112.0,3.2,24.0,1014.0,1035.99,756.25
2016,6,25,13,15,944.5,111.0,3.25,24.0,999.5,1045.1,762.85
2016,6,25,13,30,942.0,110.0,3.3,24.0,985.0,1050.46,767.18
2016,6,25,13,45,938.0,109.0,3.35,24.0,963.5,1050.56,768.26
2016,6,25,14,0,934.0,108.0,3.4,24.0,942.0,1046.9,767.05
2016,6,25,14,15,928.5,107.0,3.45,23.5,913.5,1038.04,764.07
2016,6,25,14,30,923.0,106.0,3.5,23.0,885.0,1025.53,758.8
2016,6,25,14,45,915.0,104.0,3.55,23.0,850.5,1005.99,747.47
2016,6,25,15,0,907.0,102.0,3.6,23.0,816.0,983.06,733.95
2016,6,25,15,15,897.0,100.0,3.6,23.0,776.5,955.05,716.66
2016,6,25,15,30,887.0,98.0,3.6,23.0,737.0,924.08,697.33
2016,6,25,15,45,874.0,95.5,3.65,23.0,692.5,887.13,674.08
2016,6,25,16,0,861.0,93.0,3.7,23.0,648.0,847.8,648.95
2016,6,25,16,15,843.5,90.0,3.7,22.5,600.5,808.9,624.79
2016,6,25,16,30,826.0,87.0,3.7,22.0,553.0,761.15,593.84
2016,6,25,16,45,804.0,84.0,3.7,21.5,503.0,708.75,558.89
2016,6,25,17,0,782.0,81.0,3.7,21.0,453.0,655.7,522.63
2016,6,25,17,15,751.5,76.5,3.65,20.5,401.5,595.04,477.69
2016,6,25,17,30,721.0,72.0,3.6,20.0,350.0,535.19,431.78
2016,6,25,17,45,679.0,67.5,3.6,19.5,299.5,472.01,381.63
2016,6,25,18,0,637.0,63.0,3.6,19.0,249.0,409.79,330.4
2016,6,25,18,15,576.5,56.5,3.55,18.5,200.5,340.03,271.38
2016,6,25,18,30,516.0,50.0,3.5,18.0,152.0,275.85,215.31
2016,6,25,18,45,423.0,41.0,3.5,17.5,109.5,203.89,152.7
2016,6,25,19,0,330.0,32.0,3.5,17.0,67.0,142.22,97.27
2016,6,25,19,15,165.0,16.0,3.5,16.5,33.5,62.65,12.88
2016,6,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,5,15,165.0,16.0,3.55,14.5,33.5,12.66,0.0
2016,6,26,5,30,330.0,32.0,3.5,15.0,67.0,25.95,16.0
2016,6,26,5,45,421.5,40.5,3.5,15.5,109.0,31.99,22.22
2016,6,26,6,0,513.0,49.0,3.5,16.0,151.0,37.85,27.76
2016,6,26,6,15,571.0,55.5,3.4,16.5,198.5,41.74,31.39
2016,6,26,6,30,629.0,62.0,3.3,17.0,246.0,45.52,34.75
2016,6,26,6,45,671.0,66.5,3.25,17.5,296.5,47.56,36.46
2016,6,26,7,0,713.0,71.0,3.2,18.0,347.0,54.3,42.23
2016,6,26,7,15,742.0,75.0,3.2,18.5,397.0,55.94,43.44
2016,6,26,7,30,771.0,79.0,3.2,19.0,447.0,57.5,44.55
2016,6,26,7,45,793.5,82.0,3.2,19.5,496.5,97.64,52.6
2016,6,26,8,0,816.0,85.0,3.2,20.0,546.0,152.19,84.51
2016,6,26,8,15,832.5,87.5,3.2,20.5,592.5,214.96,132.99
2016,6,26,8,30,849.0,90.0,3.2,21.0,639.0,271.73,181.0
2016,6,26,8,45,861.5,92.5,3.25,22.0,682.0,328.61,230.24
2016,6,26,9,0,874.0,95.0,3.3,23.0,725.0,386.08,279.49
2016,6,26,9,15,883.5,97.0,3.35,23.0,764.0,442.3,327.86
2016,6,26,9,30,893.0,99.0,3.4,23.0,803.0,498.29,374.82
2016,6,26,9,45,899.5,101.0,3.45,23.5,836.0,552.27,418.18
2016,6,26,10,0,906.0,103.0,3.5,24.0,869.0,605.23,459.37
2016,6,26,10,15,911.5,104.0,3.55,24.0,896.5,655.5,498.3
2016,6,26,10,30,917.0,105.0,3.6,24.0,924.0,704.2,535.14
2016,6,26,10,45,919.5,107.0,3.65,24.5,944.5,749.86,567.86
2016,6,26,11,0,922.0,109.0,3.7,25.0,965.0,793.3,596.61
2016,6,26,11,15,924.0,109.5,3.75,25.0,979.0,832.65,623.28
2016,6,26,11,30,926.0,110.0,3.8,25.0,993.0,869.4,648.06
2016,6,26,11,45,927.0,110.5,3.85,25.0,999.5,902.56,670.31
2016,6,26,12,0,928.0,111.0,3.9,25.0,1006.0,932.82,690.57
2016,6,26,12,15,927.5,111.0,3.95,25.0,1006.0,958.21,707.58
2016,6,26,12,30,927.0,111.0,4.0,25.0,1006.0,980.38,722.52
2016,6,26,12,45,916.5,117.0,4.05,25.0,996.0,995.42,732.79
2016,6,26,13,0,906.0,123.0,4.1,25.0,986.0,1006.85,740.83
2016,6,26,13,15,678.5,250.5,4.1,25.0,891.5,941.1,697.21
2016,6,26,13,30,451.0,378.0,4.1,25.0,797.0,848.23,628.26
2016,6,26,13,45,524.5,339.0,4.15,25.0,815.5,888.27,659.18
2016,6,26,14,0,598.0,300.0,4.2,25.0,834.0,924.81,686.8
2016,6,26,14,15,739.0,208.0,4.2,24.5,846.5,974.36,724.78
2016,6,26,14,30,880.0,116.0,4.2,24.0,859.0,994.24,740.2
2016,6,26,14,45,872.0,114.0,4.2,24.0,825.5,975.38,728.49
2016,6,26,15,0,864.0,112.0,4.2,24.0,792.0,953.3,714.92
2016,6,26,15,15,853.5,110.0,4.2,24.0,753.5,925.81,697.68
2016,6,26,15,30,843.0,108.0,4.2,24.0,715.0,895.51,678.5
2016,6,26,15,45,830.0,105.0,4.2,24.0,672.0,867.38,660.75
2016,6,26,16,0,817.0,102.0,4.2,24.0,629.0,828.46,635.3
2016,6,26,16,15,799.5,99.0,4.15,23.5,583.0,783.79,606.53
2016,6,26,16,30,782.0,96.0,4.1,23.0,537.0,737.62,576.23
2016,6,26,16,45,761.0,91.5,4.05,22.5,488.5,685.95,541.29
2016,6,26,17,0,740.0,87.0,4.0,22.0,440.0,633.66,504.82
2016,6,26,17,15,709.5,82.5,3.95,21.5,390.0,577.02,462.62
2016,6,26,17,30,679.0,78.0,3.9,21.0,340.0,519.14,418.16
2016,6,26,17,45,640.0,72.0,3.85,20.5,290.5,456.07,368.08
2016,6,26,18,0,601.0,66.0,3.8,20.0,241.0,395.53,318.25
2016,6,26,18,15,541.5,59.0,3.75,19.5,194.0,327.48,260.79
2016,6,26,18,30,482.0,52.0,3.7,19.0,147.0,264.93,206.33
2016,6,26,18,45,396.0,42.0,3.65,18.5,106.0,196.09,146.51
2016,6,26,19,0,310.0,32.0,3.6,18.0,65.0,136.83,93.33
2016,6,26,19,15,155.0,16.0,3.55,17.5,32.5,60.55,12.43
2016,6,26,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,34.5,17.5,3.85,15.5,21.0,15.03,0.0
2016,6,27,5,30,69.0,35.0,3.8,16.0,42.0,28.98,18.37
2016,6,27,5,45,95.0,53.5,3.8,16.5,69.0,43.3,31.88
2016,6,27,6,0,121.0,72.0,3.8,17.0,96.0,57.33,44.66
2016,6,27,6,15,137.0,92.0,3.75,17.5,126.5,72.01,57.79
2016,6,27,6,30,153.0,112.0,3.7,18.0,157.0,86.34,70.35
2016,6,27,6,45,167.0,132.0,3.65,18.5,189.5,100.29,82.3
2016,6,27,7,0,181.0,152.0,3.6,19.0,222.0,113.86,93.66
2016,6,27,7,15,290.5,157.5,3.6,19.5,288.0,112.17,91.75
2016,6,27,7,30,400.0,163.0,3.6,20.0,354.0,107.77,87.52
2016,6,27,7,45,606.5,124.0,3.6,20.5,448.5,111.18,68.93
2016,6,27,8,0,813.0,85.0,3.6,21.0,543.0,151.04,83.48
2016,6,27,8,15,830.0,87.5,3.6,21.5,590.0,213.74,131.66
2016,6,27,8,30,847.0,90.0,3.6,22.0,637.0,270.48,179.49
2016,6,27,8,45,861.0,92.0,3.6,23.0,681.0,327.32,228.52
2016,6,27,9,0,875.0,94.0,3.6,24.0,725.0,384.91,277.72
2016,6,27,9,15,885.0,96.0,3.65,24.0,764.0,441.4,326.24
2016,6,27,9,30,895.0,98.0,3.7,24.0,803.0,497.72,373.41
2016,6,27,9,45,891.0,106.5,3.75,24.5,833.5,551.78,416.73
2016,6,27,10,0,887.0,115.0,3.8,25.0,864.0,603.83,457.07
2016,6,27,10,15,893.0,116.0,3.8,25.0,892.0,653.64,495.46
2016,6,27,10,30,899.0,117.0,3.8,25.0,920.0,701.96,531.8
2016,6,27,10,45,904.5,118.0,3.85,25.5,941.5,748.24,564.92
2016,6,27,11,0,910.0,119.0,3.9,26.0,963.0,792.58,594.63
2016,6,27,11,15,913.0,119.5,3.9,26.0,977.5,832.4,621.37
2016,6,27,11,30,916.0,120.0,3.9,26.0,992.0,869.74,646.25
2016,6,27,11,45,918.0,120.0,3.95,26.0,1000.0,903.15,668.61
2016,6,27,12,0,920.0,120.0,4.0,26.0,1008.0,933.74,689.03
2016,6,27,12,15,920.0,120.0,4.0,26.0,1008.0,959.55,705.99
2016,6,27,12,30,920.0,120.0,4.0,26.0,1008.0,982.21,720.89
2016,6,27,12,45,924.0,116.0,4.05,26.0,1002.0,1001.59,733.98
2016,6,27,13,0,928.0,112.0,4.1,26.0,996.0,1017.55,744.93
2016,6,27,13,15,925.5,111.5,4.05,26.0,981.5,1027.04,751.11
2016,6,27,13,30,923.0,111.0,4.0,26.0,967.0,1032.87,755.05
2016,6,27,13,45,920.0,109.0,4.0,26.0,946.0,1033.0,755.72
2016,6,27,14,0,917.0,107.0,4.0,26.0,925.0,1029.39,754.11
2016,6,27,14,15,911.5,106.0,4.0,25.5,897.5,1020.68,750.76
2016,6,27,14,30,906.0,105.0,4.0,25.0,870.0,1008.39,745.17
2016,6,27,14,45,900.0,102.0,4.0,25.0,836.5,989.98,734.14
2016,6,27,15,0,894.0,99.0,4.0,25.0,803.0,968.16,720.91
2016,6,27,15,15,884.0,97.5,4.0,24.5,764.0,940.99,705.48
2016,6,27,15,30,874.0,96.0,4.0,24.0,725.0,910.91,687.99
2016,6,27,15,45,863.0,92.5,4.0,24.0,682.5,874.99,664.98
2016,6,27,16,0,852.0,89.0,4.0,24.0,640.0,836.59,640.09
2016,6,27,16,15,836.0,86.5,3.95,23.5,593.0,792.98,612.23
2016,6,27,16,30,820.0,84.0,3.9,23.0,546.0,754.02,587.31
2016,6,27,16,45,799.5,80.5,3.9,23.0,497.0,702.42,551.77
2016,6,27,17,0,779.0,77.0,3.9,23.0,448.0,650.08,515.08
2016,6,27,17,15,750.5,73.0,3.85,22.5,398.0,591.47,472.06
2016,6,27,17,30,722.0,69.0,3.8,22.0,348.0,533.48,427.8
2016,6,27,17,45,682.5,64.5,3.8,21.5,297.5,469.74,377.51
2016,6,27,18,0,643.0,60.0,3.8,21.0,247.0,410.31,328.72
2016,6,27,18,15,585.5,53.5,3.75,20.0,199.5,341.57,271.35
2016,6,27,18,30,528.0,47.0,3.7,19.0,152.0,278.11,216.42
2016,6,27,18,45,439.0,39.0,3.65,18.5,109.5,207.9,155.18
2016,6,27,19,0,350.0,31.0,3.6,18.0,67.0,147.47,100.54
2016,6,27,19,15,175.0,15.5,3.6,17.5,33.5,64.64,13.54
2016,6,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,2.5,16.5,3.7,14.0,16.5,14.54,0.0
2016,6,28,5,30,5.0,33.0,3.6,14.0,33.0,28.37,17.97
2016,6,28,5,45,19.0,51.0,3.55,14.5,54.5,42.46,31.4
2016,6,28,6,0,33.0,69.0,3.5,15.0,76.0,56.62,44.39
2016,6,28,6,15,42.0,89.0,3.45,15.5,100.0,71.89,58.14
2016,6,28,6,30,51.0,109.0,3.4,16.0,124.0,86.92,71.41
2016,6,28,6,45,58.0,129.5,3.35,16.5,149.5,101.99,84.42
2016,6,28,7,0,65.0,150.0,3.3,17.0,175.0,116.78,96.92
2016,6,28,7,15,78.0,173.0,3.25,17.5,207.5,132.82,110.25
2016,6,28,7,30,91.0,196.0,3.2,18.0,240.0,148.49,123.03
2016,6,28,7,45,183.5,214.0,3.2,19.0,313.5,165.23,125.17
2016,6,28,8,0,276.0,232.0,3.2,20.0,387.0,195.9,142.22
2016,6,28,8,15,379.5,224.0,3.25,20.5,457.5,230.23,164.0
2016,6,28,8,30,483.0,216.0,3.3,21.0,528.0,269.46,192.2
2016,6,28,8,45,686.5,154.5,3.35,21.5,631.0,314.02,224.12
2016,6,28,9,0,890.0,93.0,3.4,22.0,734.0,388.6,282.14
2016,6,28,9,15,900.0,95.0,3.4,22.5,773.5,445.96,330.93
2016,6,28,9,30,910.0,97.0,3.4,23.0,813.0,503.13,378.14
2016,6,28,9,45,914.5,100.5,3.45,23.5,846.5,558.29,422.4
2016,6,28,10,0,919.0,104.0,3.5,24.0,880.0,612.23,464.28
2016,6,28,10,15,925.0,105.5,3.55,24.0,908.0,663.97,504.25
2016,6,28,10,30,931.0,107.0,3.6,24.0,936.0,714.17,542.11
2016,6,28,10,45,934.0,108.5,3.65,24.0,957.5,760.5,576.37
2016,6,28,11,0,937.0,110.0,3.7,24.0,979.0,804.61,606.76
2016,6,28,11,15,940.0,110.5,3.75,24.0,994.0,845.45,634.48
2016,6,28,11,30,943.0,111.0,3.8,24.0,1009.0,883.72,660.3
2016,6,28,11,45,738.5,245.0,3.85,24.5,952.0,874.91,652.03
2016,6,28,12,0,534.0,379.0,3.9,25.0,895.0,843.57,624.09
2016,6,28,12,15,740.0,245.5,3.9,24.5,959.5,928.12,689.16
2016,6,28,12,30,946.0,112.0,3.9,24.0,1024.0,998.95,737.34
2016,6,28,12,45,939.5,115.0,3.95,24.0,1015.5,1015.42,748.18
2016,6,28,13,0,933.0,118.0,4.0,24.0,1007.0,1028.27,757.15
2016,6,28,13,15,731.5,237.5,4.0,24.0,928.0,980.47,725.69
2016,6,28,13,30,530.0,357.0,4.0,24.0,849.0,906.12,671.3
2016,6,28,13,45,516.0,350.0,4.05,24.0,820.0,891.02,662.32
2016,6,28,14,0,502.0,343.0,4.1,24.0,791.0,873.29,651.12
2016,6,28,14,15,570.0,298.5,4.1,23.5,792.0,896.09,671.18
2016,6,28,14,30,638.0,254.0,4.1,23.0,793.0,918.71,690.86
2016,6,28,14,45,482.5,300.0,4.1,23.0,698.5,805.58,609.6
2016,6,28,15,0,327.0,346.0,4.1,23.0,604.0,685.04,521.84
2016,6,28,15,15,603.5,224.0,4.1,23.0,670.0,829.92,634.02
2016,6,28,15,30,880.0,102.0,4.1,23.0,736.0,923.5,700.68
2016,6,28,15,45,868.5,99.0,4.15,23.0,692.5,887.64,677.03
2016,6,28,16,0,857.0,96.0,4.2,23.0,649.0,849.29,652.35
2016,6,28,16,15,840.0,93.0,4.2,22.5,601.5,811.14,628.55
2016,6,28,16,30,823.0,90.0,4.2,22.0,554.0,763.94,597.79
2016,6,28,16,45,802.5,86.0,4.2,21.5,504.5,711.63,562.69
2016,6,28,17,0,782.0,82.0,4.2,21.0,455.0,658.54,526.21
2016,6,28,17,15,752.0,78.0,4.2,20.5,404.0,598.75,481.9
2016,6,28,17,30,722.0,74.0,4.2,20.0,353.0,539.67,436.51
2016,6,28,17,45,682.5,68.5,4.2,19.5,302.0,476.75,386.38
2016,6,28,18,0,643.0,63.0,4.2,19.0,251.0,414.35,334.85
2016,6,28,18,15,583.0,57.0,4.15,18.5,202.5,344.95,275.9
2016,6,28,18,30,523.0,51.0,4.1,18.0,154.0,281.0,219.82
2016,6,28,18,45,430.5,42.0,4.05,17.5,111.0,208.57,156.6
2016,6,28,19,0,338.0,33.0,4.0,17.0,68.0,146.33,100.42
2016,6,28,19,15,169.0,16.5,3.95,16.5,34.0,64.61,13.59
2016,6,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.5,3.55,12.5,32.5,14.08,0.0
2016,6,29,5,30,297.0,35.0,3.5,13.0,65.0,28.88,18.4
2016,6,29,5,45,394.5,44.5,3.5,13.5,107.5,35.67,25.59
2016,6,29,6,0,492.0,54.0,3.5,14.0,150.0,42.24,31.87
2016,6,29,6,15,260.5,79.5,3.5,14.5,132.0,58.52,46.54
2016,6,29,6,30,29.0,105.0,3.5,15.0,114.0,84.18,69.29
2016,6,29,6,45,36.0,125.0,3.5,15.5,137.5,98.98,82.12
2016,6,29,7,0,43.0,145.0,3.5,16.0,161.0,113.51,94.46
2016,6,29,7,15,43.0,164.5,3.5,16.5,183.0,127.39,106.02
2016,6,29,7,30,43.0,184.0,3.5,17.0,205.0,140.97,117.11
2016,6,29,7,45,52.5,208.0,3.55,17.5,236.0,162.13,127.11
2016,6,29,8,0,62.0,232.0,3.6,18.0,267.0,186.67,145.04
2016,6,29,8,15,132.0,260.0,3.6,18.5,342.5,218.8,166.84
2016,6,29,8,30,202.0,288.0,3.6,19.0,418.0,267.13,202.23
2016,6,29,8,45,149.0,307.0,3.65,19.5,406.5,282.5,216.37
2016,6,29,9,0,96.0,326.0,3.7,20.0,395.0,297.36,229.25
2016,6,29,9,15,106.5,348.0,3.7,20.5,428.5,328.03,252.49
2016,6,29,9,30,117.0,370.0,3.7,21.0,462.0,355.89,273.35
2016,6,29,9,45,513.0,243.0,3.75,21.5,672.5,464.76,356.54
2016,6,29,10,0,909.0,116.0,3.8,22.0,883.0,615.93,471.59
2016,6,29,10,15,915.5,117.0,3.85,22.0,911.5,667.24,511.12
2016,6,29,10,30,922.0,118.0,3.9,22.0,940.0,717.07,549.1
2016,6,29,10,45,927.0,119.0,3.95,22.0,961.5,764.13,584.26
2016,6,29,11,0,932.0,120.0,4.0,22.0,983.0,809.17,615.95
2016,6,29,11,15,934.5,120.5,4.05,22.0,998.0,849.57,643.67
2016,6,29,11,30,937.0,121.0,4.1,22.0,1013.0,887.4,669.46
2016,6,29,11,45,938.5,121.5,4.15,22.5,1020.5,921.64,691.36
2016,6,29,12,0,940.0,122.0,4.2,23.0,1028.0,952.97,711.16
2016,6,29,12,15,940.0,122.0,4.25,23.0,1028.0,979.45,729.01
2016,6,29,12,30,940.0,122.0,4.3,23.0,1028.0,1002.69,744.75
2016,6,29,12,45,937.5,122.0,4.35,23.0,1020.0,1020.19,756.74
2016,6,29,13,0,935.0,122.0,4.4,23.0,1012.0,1034.14,766.48
2016,6,29,13,15,932.0,121.5,4.4,22.5,997.5,1043.48,774.5
2016,6,29,13,30,929.0,121.0,4.4,22.0,983.0,1049.12,780.22
2016,6,29,13,45,925.0,119.5,4.45,22.0,961.5,1049.04,781.08
2016,6,29,14,0,921.0,118.0,4.5,22.0,940.0,1045.22,779.67
2016,6,29,14,15,915.0,117.0,4.5,22.0,912.0,1036.23,774.58
2016,6,29,14,30,909.0,116.0,4.5,22.0,884.0,1023.65,767.22
2016,6,29,14,45,781.0,167.0,4.5,22.0,808.0,954.69,721.57
2016,6,29,15,0,653.0,218.0,4.5,22.0,732.0,882.34,673.18
2016,6,29,15,15,616.5,217.0,4.45,21.5,683.5,835.36,642.22
2016,6,29,15,30,580.0,216.0,4.4,21.0,635.0,787.19,609.69
2016,6,29,15,45,543.0,212.0,4.4,21.0,585.0,729.63,569.18
2016,6,29,16,0,506.0,208.0,4.4,21.0,535.0,677.76,532.07
2016,6,29,16,15,476.5,200.5,4.35,20.5,490.0,628.69,497.4
2016,6,29,16,30,447.0,193.0,4.3,20.0,445.0,579.93,462.26
2016,6,29,16,45,606.0,140.5,4.25,20.0,449.0,629.57,503.76
2016,6,29,17,0,765.0,88.0,4.2,20.0,453.0,653.97,525.06
2016,6,29,17,15,734.0,83.5,4.15,19.5,401.5,593.63,479.49
2016,6,29,17,30,703.0,79.0,4.1,19.0,350.0,536.54,435.33
2016,6,29,17,45,659.5,73.5,4.05,18.5,299.0,470.25,382.39
2016,6,29,18,0,616.0,68.0,4.0,18.0,248.0,406.88,329.96
2016,6,29,18,15,553.0,61.0,3.9,17.5,199.5,336.25,269.96
2016,6,29,18,30,490.0,54.0,3.8,17.0,151.0,271.44,213.22
2016,6,29,18,45,391.0,44.5,3.75,16.5,108.5,197.92,149.33
2016,6,29,19,0,292.0,35.0,3.7,16.0,66.0,135.31,93.41
2016,6,29,19,15,146.0,17.5,3.7,15.5,33.0,60.64,12.41
2016,6,29,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,112.5,18.0,3.05,13.5,29.5,14.14,0.0
2016,6,30,5,30,225.0,36.0,3.0,14.0,59.0,28.1,17.58
2016,6,30,5,45,318.5,48.0,3.0,14.5,99.5,36.99,26.61
2016,6,30,6,0,412.0,60.0,3.0,15.0,140.0,47.4,36.26
2016,6,30,6,15,477.0,69.0,2.95,15.5,187.0,52.92,41.4
2016,6,30,6,30,542.0,78.0,2.9,16.0,234.0,58.23,46.14
2016,6,30,6,45,411.0,109.0,2.85,16.5,240.5,77.67,63.16
2016,6,30,7,0,280.0,140.0,2.8,17.0,247.0,101.57,83.73
2016,6,30,7,15,493.0,121.0,2.75,17.5,341.5,82.95,67.14
2016,6,30,7,30,706.0,102.0,2.7,18.0,436.0,67.62,53.52
2016,6,30,7,45,733.0,106.0,2.7,19.0,486.0,102.8,59.87
2016,6,30,8,0,760.0,110.0,2.7,20.0,536.0,161.94,95.02
2016,6,30,8,15,779.5,113.5,2.7,20.5,583.5,215.77,135.56
2016,6,30,8,30,799.0,117.0,2.7,21.0,631.0,271.68,182.16
2016,6,30,8,45,814.0,120.0,2.7,21.5,675.0,327.74,230.46
2016,6,30,9,0,829.0,123.0,2.7,22.0,719.0,384.85,279.35
2016,6,30,9,15,841.0,125.5,2.75,22.0,758.5,441.17,327.37
2016,6,30,9,30,853.0,128.0,2.8,22.0,798.0,497.69,374.36
2016,6,30,9,45,867.0,127.5,2.85,22.5,833.5,554.59,419.51
2016,6,30,10,0,881.0,127.0,2.9,23.0,869.0,608.54,461.16
2016,6,30,10,15,887.5,128.5,2.95,23.0,897.5,659.04,500.02
2016,6,30,10,30,894.0,130.0,3.0,23.0,926.0,708.12,536.9
2016,6,30,10,45,898.0,131.5,3.1,23.0,947.5,753.82,570.79
2016,6,30,11,0,902.0,133.0,3.2,23.0,969.0,797.48,601.85
2016,6,30,11,15,905.0,133.5,3.25,23.0,983.5,837.3,628.84
2016,6,30,11,30,908.0,134.0,3.3,23.0,998.0,874.66,654.01
2016,6,30,11,45,909.5,134.5,3.4,23.0,1005.5,908.14,676.78
2016,6,30,12,0,911.0,135.0,3.5,23.0,1013.0,938.82,697.65
2016,6,30,12,15,911.0,135.0,3.55,23.0,1013.0,964.76,715.04
2016,6,30,12,30,911.0,135.0,3.6,23.0,1013.0,987.58,730.42
2016,6,30,12,45,909.0,135.0,3.65,23.0,1005.5,1005.25,742.46
2016,6,30,13,0,907.0,135.0,3.7,23.0,998.0,1019.49,752.36
2016,6,30,13,15,903.5,134.0,3.75,23.0,983.0,1027.78,758.46
2016,6,30,13,30,900.0,133.0,3.8,23.0,968.0,1032.45,762.34
2016,6,30,13,45,898.0,130.0,3.85,23.0,947.0,1032.99,763.64
2016,6,30,14,0,896.0,127.0,3.9,23.0,926.0,1029.84,762.65
2016,6,30,14,15,889.0,125.5,3.9,23.0,898.0,1019.61,756.76
2016,6,30,14,30,882.0,124.0,3.9,23.0,870.0,1005.88,748.69
2016,6,30,14,45,875.5,121.0,3.95,23.0,836.0,987.65,738.03
2016,6,30,15,0,869.0,118.0,4.0,23.0,802.0,966.1,725.17
2016,6,30,15,15,857.5,116.0,4.0,23.0,763.0,937.76,707.41
2016,6,30,15,30,846.0,114.0,4.0,23.0,724.0,915.44,693.81
2016,6,30,15,45,832.5,110.5,4.05,23.0,680.5,877.83,669.76
2016,6,30,16,0,819.0,107.0,4.1,23.0,637.0,837.92,643.94
2016,6,30,16,15,800.5,104.0,4.1,22.5,589.5,792.4,614.79
2016,6,30,16,30,782.0,101.0,4.1,22.0,542.0,745.42,584.07
2016,6,30,16,45,757.5,97.0,4.15,22.0,492.5,691.68,546.83
2016,6,30,17,0,733.0,93.0,4.2,22.0,443.0,640.23,510.02
2016,6,30,17,15,700.5,88.0,4.15,21.5,392.0,579.74,464.99
2016,6,30,17,30,668.0,83.0,4.1,21.0,341.0,520.36,419.4
2016,6,30,17,45,624.0,77.5,4.1,20.5,291.0,455.44,367.93
2016,6,30,18,0,580.0,72.0,4.1,20.0,241.0,393.5,317.05
2016,6,30,18,15,516.5,64.0,4.05,19.0,193.5,323.32,258.44
2016,6,30,18,30,453.0,56.0,4.0,18.0,146.0,259.09,203.04
2016,6,30,18,45,359.5,45.5,4.0,17.5,104.5,188.39,141.79
2016,6,30,19,0,266.0,35.0,4.0,17.0,63.0,127.04,87.32
2016,6,30,19,15,133.0,17.5,4.0,16.5,31.5,55.85,10.52
2016,6,30,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,3.3,14.0,28.5,13.75,0.0
2016,7,1,5,30,224.0,35.0,3.2,14.0,57.0,27.33,16.84
2016,7,1,5,45,318.0,46.5,3.15,14.5,97.0,35.85,25.59
2016,7,1,6,0,412.0,58.0,3.1,15.0,137.0,45.67,34.72
2016,7,1,6,15,476.5,66.5,3.0,15.5,183.5,50.82,39.54
2016,7,1,6,30,541.0,75.0,2.9,16.0,230.0,55.79,43.99
2016,7,1,6,45,587.0,81.0,2.85,16.5,279.5,58.45,46.25
2016,7,1,7,0,633.0,87.0,2.8,17.0,329.0,61.01,48.31
2016,7,1,7,15,666.5,92.5,2.65,17.5,379.0,62.98,49.79
2016,7,1,7,30,700.0,98.0,2.5,18.0,429.0,64.82,51.11
2016,7,1,7,45,726.5,102.0,2.4,18.5,478.0,98.91,57.29
2016,7,1,8,0,753.0,106.0,2.3,19.0,527.0,157.3,91.98
2016,7,1,8,15,772.5,109.5,2.15,19.0,574.0,210.71,132.43
2016,7,1,8,30,792.0,113.0,2.0,19.0,621.0,266.2,179.03
2016,7,1,8,45,807.0,116.0,1.95,19.5,664.5,321.84,227.07
2016,7,1,9,0,822.0,119.0,1.9,20.0,708.0,378.55,275.61
2016,7,1,9,15,833.5,121.5,1.9,20.0,747.5,434.26,323.05
2016,7,1,9,30,845.0,124.0,1.9,20.0,787.0,490.13,369.32
2016,7,1,9,45,854.0,126.0,1.9,20.5,821.0,546.2,413.52
2016,7,1,10,0,863.0,128.0,1.9,21.0,855.0,598.7,453.65
2016,7,1,10,15,870.0,129.5,1.95,21.0,883.0,648.67,491.86
2016,7,1,10,30,877.0,131.0,2.0,21.0,911.0,697.31,528.18
