Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,882.0,132.0,2.05,21.0,933.0,742.6,561.32
2016,7,1,11,0,887.0,133.0,2.1,21.0,955.0,785.97,591.78
2016,7,1,11,15,890.0,134.0,2.15,21.0,969.5,825.67,618.47
2016,7,1,11,30,893.0,135.0,2.2,21.0,984.0,862.98,643.4
2016,7,1,11,45,894.5,135.5,2.3,21.0,991.5,896.04,665.83
2016,7,1,12,0,896.0,136.0,2.4,21.0,999.0,926.34,686.44
2016,7,1,12,15,896.0,136.0,2.45,21.0,999.5,951.95,703.51
2016,7,1,12,30,896.0,136.0,2.5,21.0,1000.0,974.49,718.63
2016,7,1,12,45,888.5,139.5,2.6,21.0,991.0,989.93,729.66
2016,7,1,13,0,881.0,143.0,2.7,21.0,982.0,1001.92,738.59
2016,7,1,13,15,877.5,142.5,2.75,21.0,967.5,1010.56,745.0
2016,7,1,13,30,874.0,142.0,2.8,21.0,953.0,1015.69,749.24
2016,7,1,13,45,871.0,139.5,2.85,21.0,932.0,1015.82,750.37
2016,7,1,14,0,868.0,137.0,2.9,21.0,911.0,1012.38,749.3
2016,7,1,14,15,654.5,233.5,2.95,21.0,807.5,918.46,687.89
2016,7,1,14,30,441.0,330.0,3.0,21.0,704.0,800.12,602.78
2016,7,1,14,45,640.0,229.0,3.05,21.0,746.5,890.67,673.23
2016,7,1,15,0,839.0,128.0,3.1,21.0,789.0,958.56,720.44
2016,7,1,15,15,827.0,125.5,3.1,20.5,750.0,929.52,702.88
2016,7,1,15,30,815.0,123.0,3.1,20.0,711.0,897.73,684.14
2016,7,1,15,45,801.0,119.5,3.1,20.0,667.5,860.54,660.18
2016,7,1,16,0,787.0,116.0,3.1,20.0,624.0,821.16,634.48
2016,7,1,16,15,767.5,112.0,3.1,20.0,577.5,774.74,603.47
2016,7,1,16,30,748.0,108.0,3.1,20.0,531.0,727.02,571.1
2016,7,1,16,45,724.0,103.5,3.1,20.0,482.0,677.52,536.87
2016,7,1,17,0,700.0,99.0,3.1,20.0,433.0,624.57,498.47
2016,7,1,17,15,667.0,93.5,3.1,19.5,383.0,564.58,454.05
2016,7,1,17,30,634.0,88.0,3.1,19.0,333.0,505.81,409.08
2016,7,1,17,45,590.0,81.5,3.1,18.5,283.5,441.33,357.98
2016,7,1,18,0,546.0,75.0,3.1,18.0,234.0,379.9,307.54
2016,7,1,18,15,482.5,66.5,3.05,17.5,187.5,310.88,249.35
2016,7,1,18,30,419.0,58.0,3.0,17.0,141.0,247.84,194.67
2016,7,1,18,45,327.5,47.0,3.0,16.5,100.5,177.16,133.67
2016,7,1,19,0,236.0,36.0,3.0,16.0,60.0,119.91,82.77
2016,7,1,19,15,118.0,18.0,2.95,15.5,30.0,53.15,9.38
2016,7,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,17.0,1.5,13.0,28.0,13.37,0.0
2016,7,2,5,30,224.0,34.0,1.4,13.0,56.0,26.56,16.22
2016,7,2,5,45,320.0,45.0,1.3,13.5,96.0,34.72,24.73
2016,7,2,6,0,416.0,56.0,1.2,14.0,136.0,43.96,33.39
2016,7,2,6,15,481.0,64.5,1.1,14.0,182.5,49.2,38.37
2016,7,2,6,30,546.0,73.0,1.0,14.0,229.0,54.24,42.99
2016,7,2,6,45,280.0,102.5,0.9,14.5,183.0,77.17,63.2
2016,7,2,7,0,14.0,132.0,0.8,15.0,137.0,109.39,91.04
2016,7,2,7,15,22.0,153.5,0.8,15.0,163.5,126.19,105.19
2016,7,2,7,30,30.0,175.0,0.8,15.0,190.0,135.27,112.58
2016,7,2,7,45,39.0,199.5,0.85,15.5,220.5,155.78,122.64
2016,7,2,8,0,48.0,224.0,0.9,16.0,251.0,179.58,140.09
2016,7,2,8,15,185.5,244.0,0.95,16.0,361.0,216.8,163.17
2016,7,2,8,30,323.0,264.0,1.0,16.0,471.0,270.92,200.85
2016,7,2,8,45,285.0,293.5,1.05,16.5,486.0,305.3,229.97
2016,7,2,9,0,247.0,323.0,1.1,17.0,501.0,335.72,255.28
2016,7,2,9,15,548.5,222.0,1.1,17.0,644.0,396.18,299.02
2016,7,2,9,30,850.0,121.0,1.1,17.0,787.0,492.38,372.07
2016,7,2,9,45,845.0,131.5,1.1,17.5,817.5,543.71,412.23
2016,7,2,10,0,840.0,142.0,1.1,18.0,848.0,596.17,451.85
2016,7,2,10,15,847.0,143.5,1.05,18.0,876.5,646.25,488.93
2016,7,2,10,30,854.0,145.0,1.0,18.0,905.0,693.2,522.67
2016,7,2,10,45,859.5,146.5,1.0,18.5,926.5,738.41,553.72
2016,7,2,11,0,865.0,148.0,1.0,19.0,948.0,781.82,582.49
2016,7,2,11,15,868.0,149.0,1.0,19.0,963.0,820.86,607.57
2016,7,2,11,30,871.0,150.0,1.0,19.0,978.0,857.58,630.92
2016,7,2,11,45,873.0,150.5,1.0,19.0,986.0,890.56,651.67
2016,7,2,12,0,875.0,151.0,1.0,19.0,994.0,920.89,670.64
2016,7,2,12,15,875.0,151.0,1.0,19.0,994.0,946.19,686.35
2016,7,2,12,30,875.0,151.0,1.0,19.0,994.0,968.51,700.21
2016,7,2,12,45,882.5,144.5,1.05,19.0,989.5,988.93,713.87
2016,7,2,13,0,890.0,138.0,1.1,19.0,985.0,1006.1,725.59
2016,7,2,13,15,887.0,137.0,1.1,19.0,970.5,1014.83,731.2
2016,7,2,13,30,884.0,136.0,1.1,19.0,956.0,1020.01,734.81
2016,7,2,13,45,879.5,134.5,1.15,19.0,935.0,1019.63,736.06
2016,7,2,14,0,875.0,133.0,1.2,19.0,914.0,1015.66,735.22
2016,7,2,14,15,868.0,131.5,1.2,19.0,886.0,1005.67,729.82
2016,7,2,14,30,861.0,130.0,1.2,19.0,858.0,992.25,722.41
2016,7,2,14,45,852.0,128.0,1.3,19.0,824.0,973.03,713.1
2016,7,2,15,0,843.0,126.0,1.4,19.0,790.0,960.65,708.16
2016,7,2,15,15,572.0,220.5,1.45,18.5,660.5,798.49,602.18
2016,7,2,15,30,301.0,315.0,1.5,18.0,531.0,618.85,473.93
2016,7,2,15,45,251.0,302.0,1.55,18.0,475.0,554.01,428.98
2016,7,2,16,0,201.0,289.0,1.6,18.0,419.0,476.3,372.5
2016,7,2,16,15,267.5,255.0,1.65,18.0,414.0,502.82,395.71
2016,7,2,16,30,334.0,221.0,1.7,18.0,409.0,508.8,402.92
2016,7,2,16,45,215.5,209.5,1.75,18.0,326.5,382.59,305.79
2016,7,2,17,0,97.0,198.0,1.8,18.0,244.0,267.51,214.51
2016,7,2,17,15,186.5,170.0,1.8,17.5,246.0,303.94,246.59
2016,7,2,17,30,276.0,142.0,1.8,17.0,248.0,330.25,269.12
2016,7,2,17,45,246.0,126.5,1.85,16.5,211.0,283.07,230.94
2016,7,2,18,0,216.0,111.0,1.9,16.0,174.0,238.47,194.15
2016,7,2,18,15,189.5,91.5,1.85,15.5,139.5,193.53,156.11
2016,7,2,18,30,163.0,72.0,1.8,15.0,105.0,151.08,119.34
2016,7,2,18,45,123.0,54.0,1.8,15.0,74.5,108.43,82.04
2016,7,2,19,0,83.0,36.0,1.8,15.0,44.0,69.99,47.79
2016,7,2,19,15,41.5,18.0,1.75,14.5,22.0,31.69,3.32
2016,7,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,117.0,16.5,0.75,11.5,28.0,12.98,0.0
2016,7,3,5,30,234.0,33.0,0.7,12.0,56.0,25.8,15.59
2016,7,3,5,45,330.5,44.0,0.7,12.5,96.0,35.32,25.38
2016,7,3,6,0,427.0,55.0,0.7,13.0,136.0,43.18,32.85
2016,7,3,6,15,491.0,63.0,0.7,13.0,182.5,48.03,37.5
2016,7,3,6,30,555.0,71.0,0.7,13.0,229.0,52.71,41.82
2016,7,3,6,45,282.0,99.5,0.7,13.5,180.5,70.3,57.36
2016,7,3,7,0,9.0,128.0,0.7,14.0,132.0,106.48,88.86
2016,7,3,7,15,32.5,157.0,0.7,14.5,172.5,122.5,102.19
2016,7,3,7,30,56.0,186.0,0.7,15.0,213.0,142.08,118.37
2016,7,3,7,45,84.0,213.5,0.7,15.5,258.0,166.31,129.91
2016,7,3,8,0,112.0,241.0,0.7,16.0,303.0,189.74,145.31
2016,7,3,8,15,183.5,259.0,0.75,16.0,372.0,225.95,170.17
2016,7,3,8,30,255.0,277.0,0.8,16.0,441.0,264.08,197.62
2016,7,3,8,45,271.5,295.5,0.85,16.5,480.5,302.57,227.82
2016,7,3,9,0,288.0,314.0,0.9,17.0,520.0,343.1,259.51
2016,7,3,9,15,570.5,216.5,0.95,17.0,653.0,399.71,300.77
2016,7,3,9,30,853.0,119.0,1.0,17.0,786.0,491.61,370.89
2016,7,3,9,45,874.5,113.5,1.05,17.0,823.5,545.58,414.13
2016,7,3,10,0,896.0,108.0,1.1,17.0,861.0,599.95,456.78
2016,7,3,10,15,902.0,109.0,1.1,17.0,889.0,650.42,494.94
2016,7,3,10,30,908.0,110.0,1.1,17.0,917.0,699.4,530.93
2016,7,3,10,45,912.5,111.0,1.15,17.5,939.0,745.62,563.54
2016,7,3,11,0,917.0,112.0,1.2,18.0,961.0,789.81,592.54
2016,7,3,11,15,920.0,113.0,1.15,18.0,976.0,830.6,618.35
2016,7,3,11,30,923.0,114.0,1.1,18.0,991.0,868.9,642.15
2016,7,3,11,45,924.5,114.5,1.05,18.0,998.5,902.83,662.79
2016,7,3,12,0,926.0,115.0,1.0,18.0,1006.0,933.89,681.38
2016,7,3,12,15,926.5,115.0,1.0,18.0,1006.5,960.58,697.95
2016,7,3,12,30,927.0,115.0,1.0,18.0,1007.0,984.09,712.53
2016,7,3,12,45,912.0,123.5,1.0,18.0,996.5,997.61,720.87
2016,7,3,13,0,897.0,132.0,1.0,18.0,986.0,1007.39,727.09
2016,7,3,13,15,894.0,131.0,1.0,18.0,971.5,1016.15,732.82
2016,7,3,13,30,891.0,130.0,1.0,18.0,957.0,1021.34,736.43
2016,7,3,13,45,887.0,128.5,1.0,18.0,936.0,1021.43,737.02
2016,7,3,14,0,883.0,127.0,1.0,18.0,915.0,1017.91,735.54
2016,7,3,14,15,539.0,267.5,1.05,18.0,744.5,834.68,616.62
2016,7,3,14,30,195.0,408.0,1.1,18.0,574.0,610.65,457.56
2016,7,3,14,45,181.0,391.5,1.15,18.0,540.0,579.98,439.04
2016,7,3,15,0,167.0,375.0,1.2,18.0,506.0,548.68,417.88
2016,7,3,15,15,290.5,327.5,1.2,18.0,542.5,627.97,479.21
2016,7,3,15,30,414.0,280.0,1.2,18.0,579.0,699.32,532.72
2016,7,3,15,45,335.0,280.5,1.3,18.0,512.5,605.28,466.04
2016,7,3,16,0,256.0,281.0,1.4,18.0,446.0,529.51,411.7
2016,7,3,16,15,276.0,254.5,1.45,17.5,421.0,509.56,400.36
2016,7,3,16,30,296.0,228.0,1.5,17.0,396.0,487.01,386.29
2016,7,3,16,45,186.5,211.5,1.55,17.0,314.0,363.38,291.03
2016,7,3,17,0,77.0,195.0,1.6,17.0,232.0,250.16,200.89
2016,7,3,17,15,38.5,159.0,1.6,16.5,177.5,183.49,147.58
2016,7,3,17,30,0.0,123.0,1.6,16.0,123.0,113.72,90.11
2016,7,3,17,45,0.0,104.5,1.65,16.0,104.5,96.32,75.91
2016,7,3,18,0,0.0,86.0,1.7,16.0,86.0,78.88,61.34
2016,7,3,18,15,219.5,71.0,1.65,15.5,114.0,183.1,148.05
2016,7,3,18,30,439.0,56.0,1.6,15.0,142.0,254.51,200.82
2016,7,3,18,45,349.5,45.0,1.6,14.5,101.5,185.29,140.34
2016,7,3,19,0,260.0,34.0,1.6,14.0,61.0,124.83,86.32
2016,7,3,19,15,130.0,17.0,1.55,13.5,30.5,54.77,8.21
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,125.5,16.0,0.75,12.0,28.0,12.6,0.0
2016,7,4,5,30,251.0,32.0,0.8,12.0,56.0,26.3,15.85
2016,7,4,5,45,350.5,42.0,0.85,12.5,96.5,33.61,23.85
2016,7,4,6,0,450.0,52.0,0.9,13.0,137.0,40.67,30.6
2016,7,4,6,15,513.0,59.5,0.9,13.0,183.5,45.22,34.98
2016,7,4,6,30,576.0,67.0,0.9,13.0,230.0,49.63,39.06
2016,7,4,6,45,288.0,72.0,0.95,13.5,153.5,51.01,40.21
2016,7,4,7,0,0.0,77.0,1.0,14.0,77.0,67.73,54.88
2016,7,4,7,15,0.0,100.0,1.0,14.0,100.0,86.58,71.28
2016,7,4,7,30,0.0,123.0,1.0,14.0,123.0,105.05,87.1
2016,7,4,7,45,11.5,163.0,1.0,14.5,169.5,136.89,108.64
2016,7,4,8,0,23.0,203.0,1.0,15.0,216.0,170.48,134.55
2016,7,4,8,15,18.5,209.5,1.0,15.5,221.0,178.55,140.37
2016,7,4,8,30,14.0,216.0,1.0,16.0,226.0,185.75,145.67
2016,7,4,8,45,25.0,250.5,1.05,16.5,268.5,218.52,170.63
2016,7,4,9,0,36.0,285.0,1.1,17.0,311.0,246.16,191.29
2016,7,4,9,15,39.5,305.0,1.1,17.0,335.0,268.39,208.14
2016,7,4,9,30,43.0,325.0,1.1,17.0,359.0,291.29,225.41
2016,7,4,9,45,45.0,342.0,1.1,17.5,379.0,311.71,240.21
2016,7,4,10,0,47.0,359.0,1.1,18.0,399.0,332.54,255.15
2016,7,4,10,15,40.0,358.5,1.1,18.0,393.5,333.79,255.74
2016,7,4,10,30,33.0,358.0,1.1,18.0,388.0,334.01,255.62
2016,7,4,10,45,222.0,372.0,1.15,18.0,577.0,485.73,370.97
2016,7,4,11,0,411.0,386.0,1.2,18.0,766.0,655.55,493.54
2016,7,4,11,15,350.0,421.0,1.2,18.0,748.0,659.05,493.08
2016,7,4,11,30,289.0,456.0,1.2,18.0,730.0,659.3,491.73
2016,7,4,11,45,586.5,298.5,1.25,18.0,861.0,791.9,590.94
2016,7,4,12,0,884.0,141.0,1.3,18.0,992.0,920.07,678.73
2016,7,4,12,15,884.0,141.0,1.3,18.0,992.5,945.59,693.6
2016,7,4,12,30,884.0,141.0,1.3,18.0,993.0,968.08,707.81
2016,7,4,12,45,655.0,269.0,1.35,18.5,898.0,910.32,668.67
2016,7,4,13,0,426.0,397.0,1.4,19.0,803.0,825.04,606.14
2016,7,4,13,15,662.5,259.5,1.4,19.0,879.5,935.39,687.35
2016,7,4,13,30,899.0,122.0,1.4,19.0,956.0,1021.65,742.32
2016,7,4,13,45,652.5,246.0,1.45,19.0,844.0,927.18,681.6
2016,7,4,14,0,406.0,370.0,1.5,19.0,732.0,806.11,596.5
2016,7,4,14,15,229.0,369.0,1.5,18.5,572.0,617.95,466.13
2016,7,4,14,30,52.0,368.0,1.5,18.0,412.0,412.34,315.21
2016,7,4,14,45,40.5,336.5,1.55,18.0,370.5,369.62,285.03
2016,7,4,15,0,29.0,305.0,1.6,18.0,329.0,326.77,253.22
2016,7,4,15,15,27.5,287.5,1.6,18.0,309.0,308.05,239.65
2016,7,4,15,30,26.0,270.0,1.6,18.0,289.0,289.16,225.75
2016,7,4,15,45,15.5,228.5,1.65,18.0,240.0,224.99,176.22
2016,7,4,16,0,5.0,187.0,1.7,18.0,191.0,175.6,137.48
2016,7,4,16,15,3.5,176.5,1.7,17.5,179.0,164.65,129.44
2016,7,4,16,30,2.0,166.0,1.7,17.0,167.0,153.82,121.32
2016,7,4,16,45,1.0,144.5,1.75,17.0,145.0,132.66,104.51
2016,7,4,17,0,0.0,123.0,1.8,17.0,123.0,111.6,87.59
2016,7,4,17,15,0.0,107.0,1.85,16.5,107.0,96.69,75.72
2016,7,4,17,30,0.0,91.0,1.9,16.0,91.0,81.79,63.65
2016,7,4,17,45,0.0,78.0,1.95,16.0,78.0,69.82,53.72
2016,7,4,18,0,0.0,65.0,2.0,16.0,65.0,57.85,43.64
2016,7,4,18,15,237.0,58.0,2.0,15.5,104.5,185.21,150.01
2016,7,4,18,30,474.0,51.0,2.0,15.0,144.0,263.66,208.22
2016,7,4,18,45,384.5,41.5,2.0,14.5,103.0,194.11,147.01
2016,7,4,19,0,295.0,32.0,2.0,14.0,62.0,134.53,92.94
2016,7,4,19,15,147.5,16.0,2.0,13.5,31.0,59.63,8.11
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,5,15,120.5,16.0,2.4,12.5,27.5,12.61,0.0
2016,7,5,5,30,241.0,32.0,2.4,13.0,55.0,25.07,14.58
2016,7,5,5,45,338.5,42.5,2.4,13.5,95.0,34.12,24.11
2016,7,5,6,0,436.0,53.0,2.4,14.0,135.0,41.59,31.22
2016,7,5,6,15,502.0,61.0,2.35,14.0,182.0,46.52,35.94
2016,7,5,6,30,568.0,69.0,2.3,14.0,229.0,51.28,40.33
2016,7,5,6,45,284.0,88.0,2.3,14.5,168.0,62.26,50.02
2016,7,5,7,0,0.0,107.0,2.3,15.0,107.0,91.03,75.17
2016,7,5,7,15,2.5,129.5,2.25,15.5,131.0,108.85,90.31
2016,7,5,7,30,5.0,152.0,2.2,16.0,155.0,126.43,104.99
2016,7,5,7,45,8.0,168.5,2.2,16.5,173.0,140.66,111.22
2016,7,5,8,0,11.0,185.0,2.2,17.0,191.0,155.96,122.76
2016,7,5,8,15,12.0,199.5,2.2,17.0,206.5,169.87,133.49
2016,7,5,8,30,13.0,214.0,2.2,17.0,222.0,183.94,144.37
2016,7,5,8,45,14.0,226.5,2.2,17.5,236.0,196.6,153.81
2016,7,5,9,0,15.0,239.0,2.2,18.0,250.0,209.4,163.3
2016,7,5,9,15,19.5,264.5,2.2,18.0,279.5,234.25,182.44
2016,7,5,9,30,24.0,290.0,2.2,18.0,309.0,259.86,202.03
2016,7,5,9,45,28.5,313.0,2.2,18.5,337.0,280.17,217.0
2016,7,5,10,0,33.0,336.0,2.2,19.0,365.0,305.99,236.06
2016,7,5,10,15,31.0,341.5,2.2,19.0,369.0,314.17,241.98
2016,7,5,10,30,29.0,347.0,2.2,19.0,373.0,322.06,247.71
2016,7,5,10,45,73.5,400.5,2.25,19.0,468.5,403.72,309.66
2016,7,5,11,0,118.0,454.0,2.3,19.0,564.0,492.43,375.3
2016,7,5,11,15,166.0,463.0,2.35,19.0,620.0,548.55,416.69
2016,7,5,11,30,214.0,472.0,2.4,19.0,676.0,608.0,460.24
2016,7,5,11,45,331.0,438.0,2.45,19.0,755.5,695.54,525.12
2016,7,5,12,0,448.0,404.0,2.5,19.0,835.0,789.8,593.26
2016,7,5,12,15,442.5,404.5,2.55,19.0,830.0,804.09,602.73
2016,7,5,12,30,437.0,405.0,2.6,19.0,825.0,816.22,611.38
2016,7,5,12,45,677.0,267.0,2.65,19.0,913.0,929.65,696.32
2016,7,5,13,0,917.0,129.0,2.7,19.0,1001.0,1024.39,759.74
2016,7,5,13,15,914.5,128.0,2.75,19.0,986.5,1033.92,765.93
2016,7,5,13,30,912.0,127.0,2.8,19.0,972.0,1039.81,770.71
2016,7,5,13,45,703.0,235.5,2.9,19.0,878.0,967.23,723.99
2016,7,5,14,0,494.0,344.0,3.0,19.0,784.0,868.2,653.35
2016,7,5,14,15,344.5,376.0,3.0,19.0,679.0,739.99,562.13
2016,7,5,14,30,195.0,408.0,3.0,19.0,574.0,611.09,467.37
2016,7,5,14,45,183.0,391.5,3.05,19.0,541.5,582.36,447.98
2016,7,5,15,0,171.0,375.0,3.1,19.0,509.0,552.94,427.3
2016,7,5,15,15,109.5,338.0,3.1,18.5,422.5,454.46,354.16
2016,7,5,15,30,48.0,301.0,3.1,18.0,336.0,342.42,268.71
2016,7,5,15,45,34.5,267.0,3.15,18.0,291.5,294.6,232.27
2016,7,5,16,0,21.0,233.0,3.2,18.0,247.0,234.87,185.6
2016,7,5,16,15,13.0,204.0,3.25,17.5,212.5,199.72,158.29
2016,7,5,16,30,5.0,175.0,3.3,17.0,178.0,165.11,130.89
2016,7,5,16,45,8.5,169.0,3.35,17.0,173.5,162.65,129.49
2016,7,5,17,0,12.0,163.0,3.4,17.0,169.0,160.07,127.9
2016,7,5,17,15,6.0,139.5,3.45,16.5,142.5,133.09,106.13
2016,7,5,17,30,0.0,116.0,3.5,16.0,116.0,106.64,84.48
2016,7,5,17,45,0.0,99.0,3.6,16.0,99.0,90.75,71.35
2016,7,5,18,0,0.0,82.0,3.7,16.0,82.0,74.83,57.97
2016,7,5,18,15,231.5,68.0,3.7,15.5,113.5,194.88,158.3
2016,7,5,18,30,463.0,54.0,3.7,15.0,145.0,262.76,208.54
2016,7,5,18,45,365.0,44.5,3.7,14.5,103.5,190.67,145.11
2016,7,5,19,0,267.0,35.0,3.7,14.0,62.0,128.61,89.11
2016,7,5,19,15,133.5,17.5,3.65,13.5,31.0,56.34,5.99
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,14.5,3.45,12.0,27.0,11.63,0.0
2016,7,6,5,30,277.0,29.0,3.4,12.0,54.0,23.66,13.35
2016,7,6,5,45,374.0,38.0,3.4,12.5,94.5,30.19,20.75
2016,7,6,6,0,471.0,47.0,3.4,13.0,135.0,36.53,26.84
2016,7,6,6,15,533.5,54.0,3.25,13.5,181.5,40.86,30.95
2016,7,6,6,30,596.0,61.0,3.1,14.0,228.0,45.05,34.77
2016,7,6,6,45,301.5,93.5,3.0,14.5,178.0,66.31,53.61
2016,7,6,7,0,7.0,126.0,2.9,15.0,128.0,104.9,87.35
2016,7,6,7,15,17.5,149.0,2.8,15.5,157.0,122.82,102.48
2016,7,6,7,30,28.0,172.0,2.7,16.0,186.0,133.22,110.89
2016,7,6,7,45,72.5,205.5,2.6,16.5,245.0,160.37,125.79
2016,7,6,8,0,117.0,239.0,2.5,17.0,304.0,188.41,144.59
2016,7,6,8,15,472.0,165.5,2.45,17.0,461.0,194.73,133.52
2016,7,6,8,30,827.0,92.0,2.4,17.0,618.0,260.66,174.71
2016,7,6,8,45,840.5,94.5,2.35,17.5,661.5,316.88,224.07
2016,7,6,9,0,854.0,97.0,2.3,18.0,705.0,373.86,273.86
2016,7,6,9,15,865.0,99.0,2.3,18.0,744.5,429.95,322.62
2016,7,6,9,30,876.0,101.0,2.3,18.0,784.0,486.04,370.06
2016,7,6,9,45,883.0,103.0,2.35,18.5,817.5,539.85,413.78
2016,7,6,10,0,890.0,105.0,2.4,19.0,851.0,592.75,455.36
2016,7,6,10,15,896.0,106.0,2.45,19.0,879.0,643.06,494.67
2016,7,6,10,30,902.0,107.0,2.5,19.0,907.0,691.89,531.91
2016,7,6,10,45,907.5,107.5,2.55,19.5,929.0,738.26,565.46
2016,7,6,11,0,913.0,108.0,2.6,20.0,951.0,782.68,595.34
2016,7,6,11,15,524.0,290.5,2.7,20.0,776.5,684.59,520.75
2016,7,6,11,30,135.0,473.0,2.8,20.0,602.0,543.97,411.27
2016,7,6,11,45,529.0,291.0,2.9,20.0,799.0,737.05,561.32
2016,7,6,12,0,923.0,109.0,3.0,20.0,996.0,925.78,695.08
2016,7,6,12,15,622.5,281.0,3.1,20.0,879.5,853.97,642.9
2016,7,6,12,30,322.0,453.0,3.2,20.0,763.0,746.86,560.93
2016,7,6,12,45,215.0,460.5,3.35,20.0,667.0,653.55,494.06
2016,7,6,13,0,108.0,468.0,3.5,20.0,571.0,552.48,419.37
2016,7,6,13,15,141.5,465.0,3.55,19.5,597.5,600.42,456.82
2016,7,6,13,30,175.0,462.0,3.6,19.0,624.0,635.74,484.48
2016,7,6,13,45,185.0,450.0,3.65,19.0,618.0,637.9,486.87
2016,7,6,14,0,195.0,438.0,3.7,19.0,612.0,638.92,488.69
2016,7,6,14,15,208.0,421.5,3.7,19.0,602.0,637.02,488.5
2016,7,6,14,30,221.0,405.0,3.7,19.0,592.0,633.75,487.39
2016,7,6,14,45,198.0,389.5,3.75,19.0,552.0,595.06,459.54
2016,7,6,15,0,175.0,374.0,3.8,19.0,512.0,555.93,431.26
2016,7,6,15,15,122.0,345.0,3.8,18.5,439.5,473.95,370.36
2016,7,6,15,30,69.0,316.0,3.8,18.0,367.0,377.95,297.41
2016,7,6,15,45,96.0,303.0,3.8,18.0,368.0,388.37,307.45
2016,7,6,16,0,123.0,290.0,3.8,18.0,369.0,411.42,326.75
2016,7,6,16,15,211.5,258.5,3.8,17.5,382.5,447.49,358.79
2016,7,6,16,30,300.0,227.0,3.8,17.0,396.0,490.01,395.24
2016,7,6,16,45,530.0,152.5,3.8,17.0,417.5,582.71,472.21
2016,7,6,17,0,760.0,78.0,3.8,17.0,439.0,642.91,521.97
2016,7,6,17,15,538.0,107.0,3.8,16.5,348.0,496.89,407.01
2016,7,6,17,30,316.0,136.0,3.8,16.0,257.0,349.06,287.54
2016,7,6,17,45,468.0,98.0,3.8,16.0,248.5,387.77,319.69
2016,7,6,18,0,620.0,60.0,3.8,16.0,240.0,402.89,329.79
2016,7,6,18,15,561.0,53.5,3.7,15.5,192.5,334.3,270.6
2016,7,6,18,30,502.0,47.0,3.6,15.0,145.0,271.18,214.64
2016,7,6,18,45,411.0,38.5,3.55,14.5,104.0,200.62,152.3
2016,7,6,19,0,320.0,30.0,3.5,14.0,63.0,140.2,96.6
2016,7,6,19,15,160.0,15.0,3.4,13.5,31.5,61.39,5.03
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,13.5,3.05,12.0,26.5,10.78,0.0
2016,7,7,5,30,292.0,27.0,3.0,12.0,53.0,21.9,11.77
2016,7,7,5,45,387.5,36.0,2.95,12.5,93.0,28.51,19.26
2016,7,7,6,0,483.0,45.0,2.9,13.0,133.0,34.91,25.4
2016,7,7,6,15,544.5,51.0,2.85,13.5,179.5,38.5,28.85
2016,7,7,6,30,606.0,57.0,2.8,14.0,226.0,42.01,32.05
2016,7,7,6,45,303.0,81.0,2.75,14.5,165.5,57.52,45.82
2016,7,7,7,0,0.0,105.0,2.7,15.0,105.0,89.46,73.82
2016,7,7,7,15,1.0,125.5,2.65,15.0,126.0,105.83,87.9
2016,7,7,7,30,2.0,146.0,2.6,15.0,147.0,122.01,101.64
2016,7,7,7,45,8.5,169.0,2.6,15.5,173.5,140.91,111.94
2016,7,7,8,0,15.0,192.0,2.6,16.0,200.0,161.4,127.61
2016,7,7,8,15,19.0,212.0,2.6,16.0,223.5,180.31,142.25
2016,7,7,8,30,23.0,232.0,2.6,16.0,247.0,199.87,157.45
2016,7,7,8,45,40.0,267.5,2.65,16.5,295.5,228.34,178.99
2016,7,7,9,0,57.0,303.0,2.7,17.0,344.0,266.4,208.07
2016,7,7,9,15,193.0,321.5,2.75,17.0,470.5,337.25,261.43
2016,7,7,9,30,329.0,340.0,2.8,17.0,597.0,424.37,328.02
2016,7,7,9,45,608.0,222.0,2.85,17.5,722.0,492.92,381.3
2016,7,7,10,0,887.0,104.0,2.9,18.0,847.0,589.84,457.0
2016,7,7,10,15,893.5,105.5,2.95,18.0,875.0,640.77,496.94
2016,7,7,10,30,900.0,107.0,3.0,18.0,903.0,690.29,535.11
2016,7,7,10,45,906.0,107.0,3.05,18.0,925.5,736.55,570.08
2016,7,7,11,0,912.0,107.0,3.1,18.0,948.0,780.9,601.49
2016,7,7,11,15,706.5,244.5,3.1,18.0,902.5,786.85,602.36
2016,7,7,11,30,501.0,382.0,3.1,18.0,857.0,771.62,586.35
2016,7,7,11,45,526.5,361.5,3.15,18.5,864.5,798.95,605.89
2016,7,7,12,0,552.0,341.0,3.2,19.0,872.0,825.24,624.24
2016,7,7,12,15,527.5,348.5,3.2,19.0,855.5,830.63,627.48
2016,7,7,12,30,503.0,356.0,3.2,19.0,839.0,832.85,628.66
2016,7,7,12,45,478.5,375.0,3.25,19.0,832.5,842.89,635.25
2016,7,7,13,0,454.0,394.0,3.3,19.0,826.0,850.11,639.85
2016,7,7,13,15,318.5,427.5,3.3,19.0,728.5,749.95,567.02
2016,7,7,13,30,183.0,461.0,3.3,19.0,631.0,642.87,488.07
2016,7,7,13,45,206.0,447.0,3.3,19.0,634.0,655.95,499.39
2016,7,7,14,0,229.0,433.0,3.3,19.0,637.0,667.83,509.2
2016,7,7,14,15,173.0,419.0,3.25,19.0,570.5,599.93,459.15
2016,7,7,14,30,117.0,405.0,3.2,19.0,504.0,531.62,408.44
2016,7,7,14,45,98.5,381.5,3.2,19.0,463.0,473.95,366.46
2016,7,7,15,0,80.0,358.0,3.2,19.0,422.0,432.08,335.5
2016,7,7,15,15,63.5,329.0,3.15,18.5,378.5,386.27,301.74
2016,7,7,15,30,47.0,300.0,3.1,18.0,335.0,340.69,267.6
2016,7,7,15,45,149.5,290.5,3.1,18.0,389.5,437.43,346.12
2016,7,7,16,0,252.0,281.0,3.1,18.0,444.0,527.31,417.25
2016,7,7,16,15,142.0,247.5,3.1,17.5,338.5,378.15,301.96
2016,7,7,16,30,32.0,214.0,3.1,17.0,233.0,237.77,189.83
2016,7,7,16,45,20.0,185.5,3.15,17.0,197.0,188.1,150.37
2016,7,7,17,0,8.0,157.0,3.2,17.0,161.0,151.22,120.48
2016,7,7,17,15,19.5,149.0,3.2,16.5,157.0,151.88,121.98
2016,7,7,17,30,31.0,141.0,3.2,16.0,153.0,159.76,129.24
2016,7,7,17,45,26.0,121.5,3.25,15.5,130.5,135.98,109.72
2016,7,7,18,0,21.0,102.0,3.3,15.0,108.0,112.59,90.2
2016,7,7,18,15,267.0,73.5,3.25,14.5,126.5,218.08,177.85
2016,7,7,18,30,513.0,45.0,3.2,14.0,145.0,273.66,217.47
2016,7,7,18,45,427.5,36.5,3.2,14.0,104.0,204.38,155.21
2016,7,7,19,0,342.0,28.0,3.2,14.0,63.0,144.67,99.27
2016,7,7,19,15,171.0,14.0,3.15,13.5,31.5,62.72,2.96
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.0,2.75,12.5,26.5,9.49,0.0
2016,7,8,5,30,320.0,24.0,2.7,13.0,53.0,19.27,9.46
2016,7,8,5,45,412.0,32.0,2.65,13.5,92.5,25.14,16.21
2016,7,8,6,0,504.0,40.0,2.6,14.0,132.0,30.82,21.67
2016,7,8,6,15,562.5,45.5,2.6,14.5,177.5,37.3,27.65
2016,7,8,6,30,621.0,51.0,2.6,15.0,223.0,40.91,30.94
2016,7,8,6,45,311.5,86.0,2.65,15.5,172.5,61.15,48.84
2016,7,8,7,0,2.0,121.0,2.7,16.0,122.0,101.19,83.78
2016,7,8,7,15,20.5,149.0,2.65,16.0,158.5,122.73,102.22
2016,7,8,7,30,39.0,177.0,2.6,16.0,195.0,136.26,113.52
2016,7,8,7,45,47.5,200.5,2.6,16.5,225.5,155.89,122.81
2016,7,8,8,0,56.0,224.0,2.6,17.0,256.0,179.57,140.09
2016,7,8,8,15,61.0,247.0,2.6,17.5,284.0,203.81,158.38
2016,7,8,8,30,66.0,270.0,2.6,18.0,312.0,229.02,177.64
2016,7,8,8,45,212.5,281.5,2.65,18.5,430.0,281.15,213.8
2016,7,8,9,0,359.0,293.0,2.7,19.0,548.0,350.87,265.33
2016,7,8,9,15,617.0,190.5,2.7,19.0,658.5,395.73,298.99
2016,7,8,9,30,875.0,88.0,2.7,19.0,769.0,473.92,360.84
2016,7,8,9,45,882.0,90.5,2.75,19.5,802.5,528.06,404.93
2016,7,8,10,0,889.0,93.0,2.8,20.0,836.0,581.31,446.99
2016,7,8,10,15,895.5,94.0,2.8,20.0,864.5,631.86,486.5
2016,7,8,10,30,902.0,95.0,2.8,20.0,893.0,680.99,523.92
2016,7,8,10,45,906.5,96.0,2.8,20.0,914.5,727.09,558.23
2016,7,8,11,0,911.0,97.0,2.8,20.0,936.0,771.17,588.59
2016,7,8,11,15,914.0,97.5,2.8,20.0,951.5,811.43,615.9
2016,7,8,11,30,917.0,98.0,2.8,20.0,967.0,849.19,641.3
2016,7,8,11,45,920.5,97.5,2.85,20.5,975.5,883.82,663.47
2016,7,8,12,0,924.0,97.0,2.9,21.0,984.0,915.67,683.63
2016,7,8,12,15,924.5,97.0,2.9,21.0,984.5,942.33,701.18
2016,7,8,12,30,925.0,97.0,2.9,21.0,985.0,965.8,716.63
2016,7,8,12,45,918.5,100.5,2.9,21.0,977.5,982.7,727.78
2016,7,8,13,0,912.0,104.0,2.9,21.0,970.0,996.06,736.71
2016,7,8,13,15,909.5,103.5,2.9,21.0,956.0,1005.76,743.36
2016,7,8,13,30,907.0,103.0,2.9,21.0,942.0,1011.84,747.77
2016,7,8,13,45,684.5,226.5,2.95,21.0,851.5,940.87,701.56
2016,7,8,14,0,462.0,350.0,3.0,21.0,761.0,843.42,631.0
2016,7,8,14,15,323.5,379.0,3.0,20.5,663.0,723.24,546.85
2016,7,8,14,30,185.0,408.0,3.0,20.0,565.0,602.0,458.89
2016,7,8,14,45,329.5,347.0,3.0,20.0,612.0,694.32,531.28
2016,7,8,15,0,474.0,286.0,3.0,20.0,659.0,780.56,596.65
2016,7,8,15,15,393.5,298.0,2.95,20.0,597.5,709.4,544.43
2016,7,8,15,30,313.0,310.0,2.9,20.0,536.0,626.37,484.11
2016,7,8,15,45,330.0,285.0,2.9,20.0,510.0,607.51,472.67
2016,7,8,16,0,347.0,260.0,2.9,20.0,484.0,586.16,458.88
2016,7,8,16,15,264.0,251.5,2.85,19.5,415.0,497.91,393.04
2016,7,8,16,30,181.0,243.0,2.8,19.0,346.0,400.96,319.22
2016,7,8,16,45,162.0,220.5,2.75,19.0,306.0,356.33,285.36
2016,7,8,17,0,143.0,198.0,2.7,19.0,266.0,312.66,251.45
2016,7,8,17,15,422.0,131.0,2.65,18.5,299.5,441.32,358.55
2016,7,8,17,30,701.0,64.0,2.6,18.0,333.0,520.5,422.75
2016,7,8,17,45,663.5,59.0,2.6,17.5,284.5,458.12,372.48
2016,7,8,18,0,626.0,54.0,2.6,17.0,236.0,398.03,322.94
2016,7,8,18,15,568.5,48.5,2.5,16.5,189.0,332.51,267.04
2016,7,8,18,30,511.0,43.0,2.4,16.0,142.0,270.82,212.7
2016,7,8,18,45,424.5,35.0,2.35,16.0,101.5,201.87,151.74
2016,7,8,19,0,338.0,27.0,2.3,16.0,61.0,142.62,96.65
2016,7,8,19,15,169.0,13.5,2.25,15.5,30.5,61.62,0.07
2016,7,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.15,14.0,25.5,10.91,0.0
2016,7,9,5,30,322.0,24.0,1.2,14.0,51.0,19.33,9.28
2016,7,9,5,45,413.5,31.5,1.25,14.5,90.5,24.76,15.81
2016,7,9,6,0,505.0,39.0,1.3,15.0,130.0,30.05,20.9
2016,7,9,6,15,564.0,44.5,1.4,15.5,176.0,36.47,26.82
2016,7,9,6,30,623.0,50.0,1.5,16.0,222.0,40.12,30.12
2016,7,9,6,45,390.5,97.5,1.6,16.5,213.0,69.83,56.29
2016,7,9,7,0,158.0,145.0,1.7,17.0,204.0,109.03,90.2
2016,7,9,7,15,134.5,168.0,1.75,17.0,223.5,123.83,102.65
2016,7,9,7,30,111.0,191.0,1.8,17.0,243.0,138.07,114.5
2016,7,9,7,45,108.0,213.5,1.9,17.5,268.5,158.55,122.98
2016,7,9,8,0,105.0,236.0,2.0,18.0,294.0,191.95,147.3
2016,7,9,8,15,62.5,231.0,2.05,18.0,266.5,193.23,149.35
2016,7,9,8,30,20.0,226.0,2.1,18.0,239.0,194.52,151.91
2016,7,9,8,45,35.0,261.5,2.15,18.5,286.0,222.45,172.94
2016,7,9,9,0,50.0,297.0,2.2,19.0,333.0,259.48,200.97
2016,7,9,9,15,465.5,190.5,2.25,19.0,551.0,336.4,255.53
2016,7,9,9,30,881.0,84.0,2.3,19.0,769.0,472.83,359.41
2016,7,9,9,45,884.0,88.5,2.35,19.0,801.5,526.97,403.76
2016,7,9,10,0,887.0,93.0,2.4,19.0,834.0,579.84,446.24
2016,7,9,10,15,893.5,94.0,2.45,19.0,862.5,630.35,485.86
2016,7,9,10,30,900.0,95.0,2.5,19.0,891.0,679.44,523.43
2016,7,9,10,45,545.0,276.0,2.55,19.5,761.5,631.53,483.18
2016,7,9,11,0,190.0,457.0,2.6,20.0,632.0,548.87,415.85
2016,7,9,11,15,310.0,425.0,2.65,20.0,716.0,631.38,478.6
2016,7,9,11,30,430.0,393.0,2.7,20.0,800.0,723.01,545.83
2016,7,9,11,45,230.0,388.5,2.8,20.0,607.0,564.29,429.22
2016,7,9,12,0,30.0,384.0,2.9,20.0,414.0,380.73,290.0
2016,7,9,12,15,236.5,393.0,2.95,19.5,621.0,598.87,457.9
2016,7,9,12,30,443.0,402.0,3.0,19.0,828.0,819.94,618.29
2016,7,9,12,45,347.5,433.5,3.15,19.0,766.0,765.14,577.11
2016,7,9,13,0,252.0,465.0,3.3,19.0,704.0,714.18,539.72
2016,7,9,13,15,594.0,279.5,3.35,19.0,832.0,888.85,673.65
2016,7,9,13,30,936.0,94.0,3.4,19.0,960.0,1031.77,772.07
2016,7,9,13,45,698.0,221.5,3.5,19.0,859.5,949.64,716.77
2016,7,9,14,0,460.0,349.0,3.6,19.0,759.0,840.82,637.42
2016,7,9,14,15,302.0,378.5,3.65,18.5,644.5,701.71,537.92
2016,7,9,14,30,144.0,408.0,3.7,18.0,530.0,561.87,433.84
2016,7,9,14,45,531.5,247.0,3.75,18.0,669.0,801.64,622.03
2016,7,9,15,0,919.0,86.0,3.8,18.0,808.0,983.61,751.67
2016,7,9,15,15,911.0,84.5,3.85,17.5,770.0,957.97,735.63
2016,7,9,15,30,903.0,83.0,3.9,17.0,732.0,929.2,718.99
2016,7,9,15,45,891.0,82.0,3.95,17.0,689.5,894.5,696.66
2016,7,9,16,0,879.0,81.0,4.0,17.0,647.0,857.31,672.37
2016,7,9,16,15,864.5,78.5,4.0,16.5,600.0,814.02,644.38
2016,7,9,16,30,850.0,76.0,4.0,16.0,553.0,768.86,614.55
2016,7,9,16,45,828.0,73.5,4.0,16.0,503.5,716.49,577.62
2016,7,9,17,0,806.0,71.0,4.0,16.0,454.0,668.82,543.62
2016,7,9,17,15,778.5,67.5,3.95,15.5,403.0,610.07,500.13
2016,7,9,17,30,751.0,64.0,3.9,15.0,352.0,551.77,454.54
2016,7,9,17,45,710.5,60.0,3.85,15.0,301.0,486.32,400.77
2016,7,9,18,0,670.0,56.0,3.8,15.0,250.0,423.31,347.21
2016,7,9,18,15,612.0,50.5,3.7,14.5,201.0,353.38,286.85
2016,7,9,18,30,554.0,45.0,3.6,14.0,152.0,290.91,230.85
2016,7,9,18,45,460.0,37.0,3.5,14.0,108.5,216.8,164.61
2016,7,9,19,0,366.0,29.0,3.4,14.0,65.0,153.17,104.65
2016,7,9,19,15,183.0,14.5,3.4,13.5,32.5,66.11,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,12.5,3.2,12.5,26.0,11.37,0.0
2016,7,10,5,30,322.0,25.0,3.2,13.0,52.0,20.3,9.82
2016,7,10,5,45,422.0,33.5,3.2,13.5,93.5,26.58,17.39
2016,7,10,6,0,522.0,42.0,3.2,14.0,135.0,32.67,23.26
2016,7,10,6,15,584.0,47.5,3.2,14.5,183.0,35.99,26.46
2016,7,10,6,30,646.0,53.0,3.2,15.0,231.0,42.85,32.65
2016,7,10,6,45,690.0,57.5,3.25,15.5,281.5,45.41,34.88
2016,7,10,7,0,734.0,62.0,3.3,16.0,332.0,47.91,36.97
2016,7,10,7,15,763.5,65.5,3.3,16.0,383.0,49.45,38.23
2016,7,10,7,30,793.0,69.0,3.3,16.0,434.0,50.94,39.4
2016,7,10,7,45,816.5,71.5,3.3,16.5,484.5,87.47,49.55
2016,7,10,8,0,840.0,74.0,3.3,17.0,535.0,142.87,78.44
2016,7,10,8,15,857.0,76.5,3.3,17.5,583.0,199.82,121.01
2016,7,10,8,30,874.0,79.0,3.3,18.0,631.0,258.38,170.61
2016,7,10,8,45,888.0,80.5,3.3,18.5,675.5,316.7,222.15
2016,7,10,9,0,902.0,82.0,3.3,19.0,720.0,375.8,274.28
2016,7,10,9,15,912.0,83.5,3.35,19.0,760.5,433.85,325.31
2016,7,10,9,30,922.0,85.0,3.4,19.0,801.0,491.72,374.92
2016,7,10,9,45,925.5,89.0,3.5,19.5,834.5,547.99,421.2
2016,7,10,10,0,929.0,93.0,3.6,20.0,868.0,602.95,464.96
2016,7,10,10,15,935.0,94.0,3.65,20.0,897.0,655.33,506.32
2016,7,10,10,30,941.0,95.0,3.7,20.0,926.0,706.16,545.48
2016,7,10,10,45,945.5,96.0,3.8,20.5,948.5,754.16,580.78
2016,7,10,11,0,950.0,97.0,3.9,21.0,971.0,800.04,611.77
2016,7,10,11,15,953.0,97.5,3.95,21.0,986.5,841.98,640.68
2016,7,10,11,30,956.0,98.0,4.0,21.0,1002.0,881.31,667.61
2016,7,10,11,45,958.0,98.5,4.1,21.0,1010.5,917.02,692.19
2016,7,10,12,0,960.0,99.0,4.2,21.0,1019.0,949.74,714.7
2016,7,10,12,15,960.5,99.0,4.25,21.0,1020.0,977.51,733.57
2016,7,10,12,30,961.0,99.0,4.3,21.0,1021.0,1001.96,750.24
2016,7,10,12,45,954.5,102.5,4.35,21.0,1013.0,1019.69,762.45
2016,7,10,13,0,948.0,106.0,4.4,21.0,1005.0,1033.72,772.33
2016,7,10,13,15,946.0,105.5,4.35,21.0,991.0,1044.46,779.51
2016,7,10,13,30,944.0,105.0,4.3,21.0,977.0,1051.45,784.31
2016,7,10,13,45,941.0,103.5,4.3,21.0,956.5,1052.62,785.69
2016,7,10,14,0,938.0,102.0,4.3,21.0,936.0,1049.97,784.69
2016,7,10,14,15,933.0,100.5,4.3,21.0,908.5,1041.55,779.97
2016,7,10,14,30,928.0,99.0,4.3,21.0,881.0,1029.42,772.9
2016,7,10,14,45,921.0,97.5,4.3,21.0,847.0,1011.71,762.19
2016,7,10,15,0,914.0,96.0,4.3,21.0,813.0,990.54,749.22
2016,7,10,15,15,904.5,94.0,4.25,21.0,774.0,963.14,731.75
2016,7,10,15,30,895.0,92.0,4.2,21.0,735.0,932.69,712.19
2016,7,10,15,45,882.0,90.0,4.2,21.0,691.0,896.25,688.65
2016,7,10,16,0,869.0,88.0,4.2,21.0,647.0,857.37,663.23
2016,7,10,16,15,852.5,85.0,4.2,20.5,599.5,812.23,634.28
2016,7,10,16,30,836.0,82.0,4.2,20.0,552.0,771.82,608.31
2016,7,10,16,45,813.5,79.0,4.2,20.0,501.5,718.57,571.2
2016,7,10,17,0,791.0,76.0,4.2,20.0,451.0,664.67,532.97
2016,7,10,17,15,761.0,72.5,4.1,19.5,399.5,604.85,488.87
2016,7,10,17,30,731.0,69.0,4.0,19.0,348.0,545.73,443.15
2016,7,10,17,45,687.5,64.5,3.95,18.5,296.5,478.84,389.75
2016,7,10,18,0,644.0,60.0,3.9,18.0,245.0,416.88,338.31
2016,7,10,18,15,582.5,53.5,3.85,17.5,196.0,345.65,277.69
2016,7,10,18,30,521.0,47.0,3.8,17.0,147.0,280.14,220.05
2016,7,10,18,45,424.0,38.5,3.8,16.5,104.5,206.17,155.22
2016,7,10,19,0,327.0,30.0,3.8,16.0,62.0,143.04,96.77
2016,7,10,19,15,163.5,15.0,3.8,15.5,31.0,62.12,0.0
2016,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,12.5,2.2,13.5,25.0,11.37,0.0
2016,7,11,5,30,310.0,25.0,2.2,14.0,50.0,20.35,9.54
2016,7,11,5,45,411.0,33.0,2.25,14.5,91.0,26.17,16.94
2016,7,11,6,0,512.0,41.0,2.3,15.0,132.0,31.85,22.43
2016,7,11,6,15,574.5,47.0,2.25,15.5,179.5,35.6,26.01
2016,7,11,6,30,637.0,53.0,2.2,16.0,227.0,42.86,32.53
2016,7,11,6,45,679.5,58.0,2.2,16.5,277.0,45.82,35.11
2016,7,11,7,0,722.0,63.0,2.2,17.0,327.0,48.68,37.5
2016,7,11,7,15,752.0,66.5,2.2,17.5,378.0,50.18,38.64
2016,7,11,7,30,782.0,70.0,2.2,18.0,429.0,51.63,39.69
2016,7,11,7,45,804.5,73.0,2.2,18.5,479.0,79.31,43.04
2016,7,11,8,0,827.0,76.0,2.2,19.0,529.0,142.25,77.88
2016,7,11,8,15,844.0,78.5,2.2,19.0,576.5,198.5,119.54
2016,7,11,8,30,861.0,81.0,2.2,19.0,624.0,256.37,168.28
2016,7,11,8,45,873.5,83.5,2.25,19.5,668.5,314.38,219.02
2016,7,11,9,0,886.0,86.0,2.3,20.0,713.0,373.03,270.19
2016,7,11,9,15,896.5,88.0,2.35,20.0,753.0,430.88,320.35
2016,7,11,9,30,907.0,90.0,2.4,20.0,793.0,488.65,369.12
2016,7,11,9,45,906.5,96.5,2.45,20.5,825.5,544.28,414.08
2016,7,11,10,0,906.0,103.0,2.5,21.0,858.0,598.24,456.19
2016,7,11,10,15,912.5,104.5,2.5,21.0,887.0,650.37,496.38
