Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,919.0,106.0,2.5,21.0,916.0,701.05,534.4
2016,7,11,10,45,924.0,106.5,2.55,21.5,938.5,748.14,568.15
2016,7,11,11,0,929.0,107.0,2.6,22.0,961.0,793.21,598.1
2016,7,11,11,15,932.5,107.5,2.7,22.0,977.0,834.88,626.54
2016,7,11,11,30,936.0,108.0,2.8,22.0,993.0,874.03,653.15
2016,7,11,11,45,938.5,108.0,2.9,22.0,1001.5,909.21,676.99
2016,7,11,12,0,941.0,108.0,3.0,22.0,1010.0,941.5,698.89
2016,7,11,12,15,941.5,108.0,3.1,22.0,1011.0,968.93,717.57
2016,7,11,12,30,942.0,108.0,3.2,22.0,1012.0,993.11,734.17
2016,7,11,12,45,942.5,107.0,3.3,22.0,1006.0,1012.94,747.99
2016,7,11,13,0,943.0,106.0,3.4,22.0,1000.0,1029.24,759.62
2016,7,11,13,15,941.0,105.5,3.5,22.0,986.0,1039.96,767.7
2016,7,11,13,30,939.0,105.0,3.6,22.0,972.0,1046.94,773.49
2016,7,11,13,45,935.5,103.5,3.7,22.0,951.5,1047.63,775.27
2016,7,11,14,0,932.0,102.0,3.8,22.0,931.0,1044.51,774.71
2016,7,11,14,15,926.5,101.0,3.85,22.0,903.0,1036.17,770.45
2016,7,11,14,30,921.0,100.0,3.9,22.0,875.0,1024.16,763.88
2016,7,11,14,45,914.5,98.0,3.95,22.0,841.5,1006.5,753.63
2016,7,11,15,0,908.0,96.0,4.0,22.0,808.0,985.37,741.11
2016,7,11,15,15,898.0,94.0,4.0,21.5,769.0,957.63,725.2
2016,7,11,15,30,888.0,92.0,4.0,21.0,730.0,926.86,707.13
2016,7,11,15,45,876.5,89.0,4.05,21.0,686.5,890.8,684.15
2016,7,11,16,0,865.0,86.0,4.1,21.0,643.0,852.21,659.18
2016,7,11,16,15,848.5,83.5,4.05,20.5,595.5,807.75,630.49
2016,7,11,16,30,832.0,81.0,4.0,20.0,548.0,761.6,600.14
2016,7,11,16,45,811.5,77.5,4.0,20.0,498.0,715.83,568.59
2016,7,11,17,0,791.0,74.0,4.0,20.0,448.0,662.82,531.04
2016,7,11,17,15,761.5,70.5,4.0,19.5,397.0,603.33,487.59
2016,7,11,17,30,732.0,67.0,4.0,19.0,346.0,544.48,442.31
2016,7,11,17,45,692.5,62.0,4.0,18.5,295.0,479.24,390.27
2016,7,11,18,0,653.0,57.0,4.0,18.0,244.0,416.41,338.17
2016,7,11,18,15,593.0,51.0,3.95,17.5,195.5,347.87,279.54
2016,7,11,18,30,533.0,45.0,3.9,17.0,147.0,283.0,222.26
2016,7,11,18,45,439.5,36.5,3.85,16.5,104.5,209.59,157.63
2016,7,11,19,0,346.0,28.0,3.8,16.0,62.0,146.7,98.67
2016,7,11,19,15,173.0,14.0,3.75,15.5,31.0,63.08,0.0
2016,7,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,159.0,12.0,3.9,12.5,25.0,10.91,0.0
2016,7,12,5,30,318.0,24.0,3.9,13.0,50.0,19.51,8.64
2016,7,12,5,45,417.5,32.5,3.9,13.5,91.0,25.81,16.65
2016,7,12,6,0,517.0,41.0,3.9,14.0,132.0,31.93,22.56
2016,7,12,6,15,581.5,47.0,3.95,14.5,180.0,35.69,26.17
2016,7,12,6,30,646.0,53.0,4.0,15.0,228.0,42.96,32.74
2016,7,12,6,45,687.5,58.0,4.05,15.5,278.5,45.92,35.33
2016,7,12,7,0,729.0,63.0,4.1,16.0,329.0,48.78,37.73
2016,7,12,7,15,760.0,67.0,4.05,16.0,381.0,50.67,39.31
2016,7,12,7,30,791.0,71.0,4.0,16.0,433.0,52.49,40.77
2016,7,12,7,45,813.5,74.5,4.0,16.5,483.5,79.97,44.19
2016,7,12,8,0,836.0,78.0,4.0,17.0,534.0,143.84,79.71
2016,7,12,8,15,854.0,80.5,3.95,17.5,582.5,200.88,122.09
2016,7,12,8,30,872.0,83.0,3.9,18.0,631.0,259.66,171.78
2016,7,12,8,45,884.5,85.5,3.85,18.5,676.0,318.41,223.76
2016,7,12,9,0,897.0,88.0,3.8,19.0,721.0,377.79,276.21
2016,7,12,9,15,907.5,90.0,3.75,19.5,761.5,436.36,327.01
2016,7,12,9,30,918.0,92.0,3.7,20.0,802.0,494.83,376.2
2016,7,12,9,45,928.0,92.0,3.7,20.5,837.5,551.02,422.15
2016,7,12,10,0,938.0,92.0,3.7,21.0,873.0,606.5,466.02
2016,7,12,10,15,944.0,93.5,3.7,21.0,902.0,659.88,507.85
2016,7,12,10,30,950.0,95.0,3.7,21.0,931.0,711.71,547.41
2016,7,12,10,45,954.0,95.5,3.7,21.5,953.5,759.46,581.95
2016,7,12,11,0,958.0,96.0,3.7,22.0,976.0,805.02,612.07
2016,7,12,11,15,960.5,97.0,3.7,22.0,991.0,847.46,640.86
2016,7,12,11,30,963.0,98.0,3.7,22.0,1006.0,887.24,667.59
2016,7,12,11,45,964.0,98.0,3.75,22.0,1014.0,921.98,691.03
2016,7,12,12,0,965.0,98.0,3.8,22.0,1022.0,953.64,712.34
2016,7,12,12,15,964.5,98.5,3.85,22.0,1022.5,981.21,730.89
2016,7,12,12,30,964.0,99.0,3.9,22.0,1023.0,1005.39,747.22
2016,7,12,12,45,953.5,104.5,3.95,22.0,1013.0,1021.4,758.19
2016,7,12,13,0,943.0,110.0,4.0,22.0,1003.0,1033.61,766.79
2016,7,12,13,15,940.0,109.5,4.05,22.0,988.5,1043.44,773.95
2016,7,12,13,30,937.0,109.0,4.1,22.0,974.0,1049.51,778.75
2016,7,12,13,45,932.5,108.0,4.15,22.0,952.5,1049.8,779.87
2016,7,12,14,0,928.0,107.0,4.2,22.0,931.0,1046.3,778.64
2016,7,12,14,15,922.0,105.5,4.2,21.5,903.0,1037.04,774.88
2016,7,12,14,30,916.0,104.0,4.2,21.0,875.0,1024.11,768.79
2016,7,12,14,45,908.5,102.5,4.25,21.0,841.0,1006.14,758.21
2016,7,12,15,0,901.0,101.0,4.3,21.0,807.0,984.76,745.38
2016,7,12,15,15,890.5,99.0,4.3,21.0,767.5,956.74,727.72
2016,7,12,15,30,880.0,97.0,4.3,21.0,728.0,925.74,708.0
2016,7,12,15,45,867.5,94.0,4.3,21.0,684.0,889.05,684.2
2016,7,12,16,0,855.0,91.0,4.3,21.0,640.0,849.9,658.49
2016,7,12,16,15,838.0,88.5,4.25,20.5,592.5,812.42,634.75
2016,7,12,16,30,821.0,86.0,4.2,20.0,545.0,765.82,603.99
2016,7,12,16,45,800.0,82.0,4.2,20.0,495.5,713.05,567.21
2016,7,12,17,0,779.0,78.0,4.2,20.0,446.0,659.53,529.18
2016,7,12,17,15,748.5,74.0,4.15,19.5,394.5,599.24,484.72
2016,7,12,17,30,718.0,70.0,4.1,19.0,343.0,539.72,438.73
2016,7,12,17,45,678.0,65.0,4.05,18.5,292.5,474.79,386.79
2016,7,12,18,0,638.0,60.0,4.0,18.0,242.0,414.54,336.63
2016,7,12,18,15,576.5,53.5,3.9,17.5,193.5,343.53,276.06
2016,7,12,18,30,515.0,47.0,3.8,17.0,145.0,278.25,218.53
2016,7,12,18,45,419.0,38.0,3.75,16.5,102.5,204.32,153.65
2016,7,12,19,0,323.0,29.0,3.7,16.0,60.0,141.21,94.59
2016,7,12,19,15,161.5,14.5,3.65,15.5,30.0,60.92,0.0
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,139.0,12.5,3.0,13.5,23.5,11.37,0.0
2016,7,13,5,30,278.0,25.0,2.9,14.0,47.0,20.45,8.91
2016,7,13,5,45,382.5,34.5,2.85,15.0,88.0,27.58,18.01
2016,7,13,6,0,487.0,44.0,2.8,16.0,129.0,34.47,24.58
2016,7,13,6,15,553.0,51.0,2.7,16.5,176.5,38.91,28.78
2016,7,13,6,30,619.0,58.0,2.6,17.0,224.0,43.21,32.69
2016,7,13,6,45,664.0,63.0,2.55,17.5,275.0,45.72,34.87
2016,7,13,7,0,709.0,68.0,2.5,18.0,326.0,52.75,40.92
2016,7,13,7,15,741.0,72.0,2.45,18.5,377.5,54.47,42.23
2016,7,13,7,30,773.0,76.0,2.4,19.0,429.0,56.13,43.44
2016,7,13,7,45,797.5,79.5,2.35,20.0,479.5,82.27,46.17
2016,7,13,8,0,822.0,83.0,2.3,21.0,530.0,137.91,74.19
2016,7,13,8,15,840.0,85.5,2.3,21.0,578.5,201.68,121.32
2016,7,13,8,30,858.0,88.0,2.3,21.0,627.0,259.76,169.66
2016,7,13,8,45,871.5,90.5,2.35,21.5,671.5,318.1,220.17
2016,7,13,9,0,885.0,93.0,2.4,22.0,716.0,377.19,271.24
2016,7,13,9,15,896.0,95.0,2.45,22.0,757.0,435.4,321.29
2016,7,13,9,30,907.0,97.0,2.5,22.0,798.0,493.58,370.01
2016,7,13,9,45,902.0,106.5,2.55,22.5,829.5,549.59,414.88
2016,7,13,10,0,897.0,116.0,2.6,23.0,861.0,603.48,456.54
2016,7,13,10,15,903.5,117.0,2.65,23.0,890.0,655.01,496.21
2016,7,13,10,30,910.0,118.0,2.7,23.0,919.0,705.1,533.82
2016,7,13,10,45,916.0,118.5,2.75,23.5,942.0,752.75,567.74
2016,7,13,11,0,922.0,119.0,2.8,24.0,965.0,798.48,598.33
2016,7,13,11,15,925.0,120.0,2.85,24.0,980.5,840.18,626.28
2016,7,13,11,30,928.0,121.0,2.9,24.0,996.0,879.36,652.38
2016,7,13,11,45,930.5,121.0,3.0,24.0,1004.5,914.54,676.04
2016,7,13,12,0,933.0,121.0,3.1,24.0,1013.0,946.86,697.79
2016,7,13,12,15,933.0,121.0,3.2,24.0,1013.5,973.91,716.06
2016,7,13,12,30,933.0,121.0,3.3,24.0,1014.0,997.7,732.28
2016,7,13,12,45,936.0,118.0,3.4,24.5,1008.5,1018.12,744.92
2016,7,13,13,0,939.0,115.0,3.5,25.0,1003.0,1035.06,755.35
2016,7,13,13,15,936.0,114.5,3.55,25.0,989.0,1044.96,762.41
2016,7,13,13,30,933.0,114.0,3.6,25.0,975.0,1051.11,767.22
2016,7,13,13,45,929.5,112.5,3.65,25.0,953.5,1051.97,768.74
2016,7,13,14,0,926.0,111.0,3.7,25.0,932.0,1049.04,767.96
2016,7,13,14,15,920.0,110.0,3.75,24.5,904.0,1040.39,765.08
2016,7,13,14,30,914.0,109.0,3.8,24.0,876.0,1028.08,759.9
2016,7,13,14,45,906.0,107.0,3.85,24.0,842.0,1009.18,748.96
2016,7,13,15,0,898.0,105.0,3.9,24.0,808.0,986.87,735.8
2016,7,13,15,15,887.5,103.0,3.9,24.0,768.5,958.95,718.56
2016,7,13,15,30,877.0,101.0,3.9,24.0,729.0,928.05,699.29
2016,7,13,15,45,864.0,98.5,3.9,24.0,685.0,891.59,676.1
2016,7,13,16,0,851.0,96.0,3.9,24.0,641.0,852.72,651.06
2016,7,13,16,15,833.5,93.0,3.85,23.5,593.5,814.55,627.28
2016,7,13,16,30,816.0,90.0,3.8,23.0,546.0,767.09,596.46
2016,7,13,16,45,794.5,86.0,3.8,23.0,496.0,714.1,560.15
2016,7,13,17,0,773.0,82.0,3.8,23.0,446.0,660.39,522.63
2016,7,13,17,15,742.0,78.0,3.7,22.5,394.5,599.95,478.47
2016,7,13,17,30,711.0,74.0,3.6,22.0,343.0,540.3,433.04
2016,7,13,17,45,670.0,68.5,3.55,21.5,292.5,476.84,383.05
2016,7,13,18,0,629.0,63.0,3.5,21.0,242.0,413.78,331.54
2016,7,13,18,15,566.0,56.0,3.4,20.0,193.0,341.87,271.69
2016,7,13,18,30,503.0,49.0,3.3,19.0,144.0,275.84,214.73
2016,7,13,18,45,407.0,39.5,3.25,18.5,101.5,201.93,150.54
2016,7,13,19,0,311.0,30.0,3.2,18.0,59.0,138.84,91.76
2016,7,13,19,15,155.5,15.0,3.2,17.5,29.5,59.98,0.0
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.0,12.5,2.5,14.5,23.5,11.37,0.0
2016,7,14,5,30,296.0,25.0,2.4,15.0,47.0,20.56,8.5
2016,7,14,5,45,403.0,33.5,2.35,16.0,88.5,26.8,17.23
2016,7,14,6,0,510.0,42.0,2.3,17.0,130.0,32.89,23.07
2016,7,14,6,15,576.0,48.5,2.2,17.5,178.5,37.0,26.98
2016,7,14,6,30,642.0,55.0,2.1,18.0,227.0,44.82,33.96
2016,7,14,6,45,686.5,60.0,2.05,18.5,278.0,47.7,36.47
2016,7,14,7,0,731.0,65.0,2.0,19.0,329.0,50.51,38.8
2016,7,14,7,15,762.0,69.0,1.95,19.5,381.0,52.34,40.21
2016,7,14,7,30,793.0,73.0,1.9,20.0,433.0,54.1,41.51
2016,7,14,7,45,816.5,76.0,1.9,20.5,484.0,79.63,43.94
2016,7,14,8,0,840.0,79.0,1.9,21.0,535.0,143.45,78.06
2016,7,14,8,15,857.5,81.5,1.85,21.5,583.5,200.78,119.46
2016,7,14,8,30,875.0,84.0,1.8,22.0,632.0,259.78,167.99
2016,7,14,8,45,888.5,86.0,1.75,22.5,677.0,318.74,218.58
2016,7,14,9,0,902.0,88.0,1.7,23.0,722.0,378.42,269.54
2016,7,14,9,15,912.5,90.0,1.7,23.0,762.5,437.41,319.55
2016,7,14,9,30,923.0,92.0,1.7,23.0,803.0,496.29,368.04
2016,7,14,9,45,923.5,97.5,1.7,23.5,836.5,552.69,412.36
2016,7,14,10,0,924.0,103.0,1.7,24.0,870.0,607.48,453.8
2016,7,14,10,15,930.5,104.0,1.75,24.0,899.0,660.3,493.66
2016,7,14,10,30,937.0,105.0,1.8,24.0,928.0,711.61,531.4
2016,7,14,10,45,941.5,106.0,1.85,24.5,951.0,759.81,564.96
2016,7,14,11,0,946.0,107.0,1.9,25.0,974.0,805.89,594.64
2016,7,14,11,15,948.5,107.5,1.95,25.0,989.5,847.65,621.99
2016,7,14,11,30,951.0,108.0,2.0,25.0,1005.0,886.77,647.44
2016,7,14,11,45,952.5,108.5,2.15,25.0,1013.0,922.24,671.41
2016,7,14,12,0,954.0,109.0,2.3,25.0,1021.0,954.71,693.43
2016,7,14,12,15,954.0,109.0,2.3,25.0,1021.5,982.21,710.78
2016,7,14,12,30,954.0,109.0,2.3,25.0,1022.0,1006.37,726.01
2016,7,14,12,45,944.5,114.0,2.35,25.0,1013.0,1022.83,736.94
2016,7,14,13,0,935.0,119.0,2.4,25.0,1004.0,1035.54,745.66
2016,7,14,13,15,932.0,118.5,2.45,24.5,989.5,1045.48,754.25
2016,7,14,13,30,929.0,118.0,2.5,24.0,975.0,1051.69,760.63
2016,7,14,13,45,925.0,116.5,2.55,24.0,953.5,1052.12,762.01
2016,7,14,14,0,921.0,115.0,2.6,24.0,932.0,1048.77,761.15
2016,7,14,14,15,914.5,113.5,2.6,24.0,903.5,1039.18,755.91
2016,7,14,14,30,908.0,112.0,2.6,24.0,875.0,1025.95,748.5
2016,7,14,14,45,900.5,110.0,2.65,24.0,840.5,1007.65,738.4
2016,7,14,15,0,893.0,108.0,2.7,24.0,806.0,985.94,726.14
2016,7,14,15,15,687.0,178.5,2.7,23.5,699.5,868.53,650.63
2016,7,14,15,30,481.0,249.0,2.7,23.0,593.0,733.04,556.89
2016,7,14,15,45,420.0,252.0,2.75,23.0,539.0,669.56,513.01
2016,7,14,16,0,359.0,255.0,2.8,23.0,485.0,593.37,458.7
2016,7,14,16,15,302.0,244.5,2.8,22.5,428.0,523.77,408.73
2016,7,14,16,30,245.0,234.0,2.8,22.0,371.0,457.09,359.62
2016,7,14,16,45,141.5,206.5,2.8,22.0,284.0,326.61,258.78
2016,7,14,17,0,38.0,179.0,2.8,22.0,197.0,206.2,162.61
2016,7,14,17,15,23.5,153.5,2.75,21.5,164.5,159.82,126.02
2016,7,14,17,30,9.0,128.0,2.7,21.0,132.0,125.06,98.03
2016,7,14,17,45,4.5,110.0,2.7,20.5,112.0,105.19,82.02
2016,7,14,18,0,0.0,92.0,2.7,20.0,92.0,85.73,66.04
2016,7,14,18,15,0.0,73.5,2.65,19.0,73.5,68.23,51.55
2016,7,14,18,30,0.0,55.0,2.6,18.0,55.0,50.59,36.64
2016,7,14,18,45,0.0,38.5,2.55,17.5,38.5,34.93,23.11
2016,7,14,19,0,0.0,22.0,2.5,17.0,22.0,19.39,9.11
2016,7,14,19,15,0.0,11.0,2.45,16.5,11.0,9.68,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,100.5,13.5,0.95,13.0,21.0,12.28,0.0
2016,7,15,5,30,201.0,27.0,0.9,13.0,42.0,21.25,8.58
2016,7,15,5,45,306.5,39.0,0.9,13.5,81.5,31.73,21.65
2016,7,15,6,0,412.0,51.0,0.9,14.0,121.0,40.64,30.23
2016,7,15,6,15,206.0,61.5,0.85,14.5,96.5,48.35,37.41
2016,7,15,6,30,0.0,72.0,0.8,15.0,72.0,61.99,49.63
2016,7,15,6,45,0.0,89.0,0.8,15.5,89.0,75.99,61.9
2016,7,15,7,0,0.0,106.0,0.8,16.0,106.0,89.87,73.81
2016,7,15,7,15,0.0,117.0,0.8,16.0,117.0,99.21,81.7
2016,7,15,7,30,0.0,128.0,0.8,16.0,128.0,108.47,89.41
2016,7,15,7,45,6.5,156.0,0.8,16.5,159.5,130.85,103.1
2016,7,15,8,0,13.0,184.0,0.8,17.0,191.0,154.78,121.4
2016,7,15,8,15,14.0,198.5,0.8,17.0,206.5,168.89,132.12
2016,7,15,8,30,15.0,213.0,0.8,17.0,222.0,183.15,143.01
2016,7,15,8,45,34.0,254.5,0.8,17.5,278.0,216.77,168.17
2016,7,15,9,0,53.0,296.0,0.8,18.0,334.0,259.45,200.09
2016,7,15,9,15,59.5,318.5,0.8,18.5,363.0,286.06,219.62
2016,7,15,9,30,66.0,341.0,0.8,19.0,392.0,313.74,239.82
2016,7,15,9,45,212.0,352.5,0.8,19.5,526.5,401.37,304.27
2016,7,15,10,0,358.0,364.0,0.8,20.0,661.0,505.66,379.44
2016,7,15,10,15,318.5,389.0,0.8,20.0,660.5,526.14,393.4
2016,7,15,10,30,279.0,414.0,0.8,20.0,660.0,542.66,404.74
2016,7,15,10,45,305.0,420.0,0.8,20.0,694.5,585.4,435.04
2016,7,15,11,0,331.0,426.0,0.8,20.0,729.0,629.74,465.76
2016,7,15,11,15,464.0,377.5,0.8,20.0,810.5,714.47,525.76
2016,7,15,11,30,597.0,329.0,0.8,20.0,892.0,805.26,587.98
2016,7,15,11,45,763.0,225.5,0.85,20.5,951.0,879.36,639.29
2016,7,15,12,0,929.0,122.0,0.9,21.0,1010.0,944.83,679.42
2016,7,15,12,15,929.0,122.5,0.95,21.0,1010.5,972.35,696.63
2016,7,15,12,30,929.0,123.0,1.0,21.0,1011.0,996.63,712.39
2016,7,15,12,45,742.5,239.0,1.05,21.0,946.0,968.99,695.82
2016,7,15,13,0,556.0,355.0,1.1,21.0,881.0,915.01,658.44
2016,7,15,13,15,561.5,345.0,1.15,21.0,869.0,922.24,665.3
2016,7,15,13,30,567.0,335.0,1.2,21.0,857.0,926.72,669.67
2016,7,15,13,45,515.0,341.5,1.25,21.0,807.5,887.48,644.63
2016,7,15,14,0,463.0,348.0,1.3,21.0,758.0,845.55,617.96
2016,7,15,14,15,468.5,330.5,1.35,21.0,734.5,834.61,613.07
2016,7,15,14,30,474.0,313.0,1.4,21.0,711.0,821.05,606.08
2016,7,15,14,45,472.5,300.0,1.5,21.0,683.0,802.7,596.18
2016,7,15,15,0,471.0,287.0,1.6,21.0,655.0,782.06,584.63
2016,7,15,15,15,358.5,306.5,1.65,20.5,578.5,673.61,510.11
2016,7,15,15,30,246.0,326.0,1.7,20.0,502.0,585.04,447.31
2016,7,15,15,45,250.0,302.0,1.75,20.0,471.5,557.56,429.84
2016,7,15,16,0,254.0,278.0,1.8,20.0,441.0,528.61,410.53
2016,7,15,16,15,150.5,250.5,1.85,19.5,345.0,390.57,307.26
2016,7,15,16,30,47.0,223.0,1.9,19.0,249.0,260.8,206.16
2016,7,15,16,45,41.5,200.5,1.95,19.0,222.0,232.19,184.55
2016,7,15,17,0,36.0,178.0,2.0,19.0,195.0,203.83,162.43
2016,7,15,17,15,19.0,150.0,2.05,18.5,159.0,153.26,121.89
2016,7,15,17,30,2.0,122.0,2.1,18.0,123.0,114.56,90.32
2016,7,15,17,45,1.0,104.0,2.15,18.0,104.5,96.99,75.94
2016,7,15,18,0,0.0,86.0,2.2,18.0,86.0,79.47,61.34
2016,7,15,18,15,216.0,70.5,2.2,17.5,110.5,183.45,147.36
2016,7,15,18,30,432.0,55.0,2.2,17.0,135.0,253.63,198.88
2016,7,15,18,45,331.0,44.0,2.2,16.5,94.5,180.09,135.01
2016,7,15,19,0,230.0,33.0,2.2,16.0,54.0,118.0,77.49
2016,7,15,19,15,115.0,16.5,2.2,15.5,27.0,50.59,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.65,13.5,20.5,11.82,0.0
2016,7,16,5,30,205.0,26.0,2.5,14.0,41.0,20.48,7.38
2016,7,16,5,45,315.0,37.5,2.45,14.5,80.5,30.44,20.35
2016,7,16,6,0,425.0,49.0,2.4,15.0,120.0,38.97,28.56
2016,7,16,6,15,497.0,57.0,2.35,15.5,167.0,44.0,33.37
2016,7,16,6,30,569.0,65.0,2.3,16.0,214.0,48.88,37.84
2016,7,16,6,45,284.5,72.0,2.25,16.5,146.5,51.45,40.09
2016,7,16,7,0,0.0,79.0,2.2,17.0,79.0,69.09,55.46
2016,7,16,7,15,0.0,99.0,2.15,17.0,99.0,85.5,69.63
2016,7,16,7,30,0.0,119.0,2.1,17.0,119.0,101.66,83.4
2016,7,16,7,45,0.5,139.0,2.1,17.5,139.5,117.97,92.58
2016,7,16,8,0,1.0,159.0,2.1,18.0,160.0,134.87,105.79
2016,7,16,8,15,3.0,172.0,2.05,18.5,174.5,146.85,114.79
2016,7,16,8,30,5.0,185.0,2.0,19.0,189.0,159.12,123.93
2016,7,16,8,45,27.5,239.0,2.0,19.5,259.0,203.58,157.81
2016,7,16,9,0,50.0,293.0,2.0,20.0,329.0,256.2,197.66
2016,7,16,9,15,114.0,328.5,2.0,20.0,415.0,310.52,238.28
2016,7,16,9,30,178.0,364.0,2.0,20.0,501.0,377.72,288.79
2016,7,16,9,45,236.5,372.0,2.0,20.5,562.5,428.8,326.57
2016,7,16,10,0,295.0,380.0,2.0,21.0,624.0,483.4,366.76
2016,7,16,10,15,352.5,370.5,2.05,21.0,672.5,531.78,403.1
2016,7,16,10,30,410.0,361.0,2.1,21.0,721.0,584.68,442.49
2016,7,16,10,45,438.5,364.0,2.15,21.0,757.5,632.79,477.52
2016,7,16,11,0,467.0,367.0,2.2,21.0,794.0,682.34,513.13
2016,7,16,11,15,697.0,245.0,2.2,21.0,894.5,780.98,586.92
2016,7,16,11,30,927.0,123.0,2.2,21.0,995.0,880.91,656.23
2016,7,16,11,45,929.5,123.0,2.25,21.0,1003.5,916.27,679.02
2016,7,16,12,0,932.0,123.0,2.3,21.0,1012.0,948.75,700.46
2016,7,16,12,15,932.0,123.0,2.3,21.0,1013.0,975.94,717.91
2016,7,16,12,30,932.0,123.0,2.3,21.0,1014.0,999.88,733.27
2016,7,16,12,45,931.5,122.5,2.35,21.0,1007.5,1019.48,746.42
2016,7,16,13,0,931.0,122.0,2.4,21.0,1001.0,1035.56,757.43
2016,7,16,13,15,928.5,121.0,2.4,21.0,987.0,1045.56,764.1
2016,7,16,13,30,926.0,120.0,2.4,21.0,973.0,1051.82,768.54
2016,7,16,13,45,925.0,117.0,2.45,21.0,952.5,1053.78,770.94
2016,7,16,14,0,924.0,114.0,2.5,21.0,932.0,1051.91,771.04
2016,7,16,14,15,918.0,113.0,2.55,21.0,904.0,1043.35,766.96
2016,7,16,14,30,912.0,112.0,2.6,21.0,876.0,1031.13,760.66
2016,7,16,14,45,582.0,236.5,2.65,21.0,717.0,848.98,639.22
2016,7,16,15,0,252.0,361.0,2.7,21.0,558.0,635.33,483.04
2016,7,16,15,15,358.0,308.0,2.75,20.5,572.5,675.22,518.68
2016,7,16,15,30,464.0,255.0,2.8,20.0,587.0,724.76,559.05
2016,7,16,15,45,289.0,270.0,2.85,20.0,472.5,557.54,434.85
2016,7,16,16,0,114.0,285.0,2.9,20.0,358.0,400.75,314.21
2016,7,16,16,15,166.5,261.0,2.9,19.5,358.5,415.94,329.64
2016,7,16,16,30,219.0,237.0,2.9,19.0,359.0,426.73,340.83
2016,7,16,16,45,151.0,214.5,2.9,19.0,295.0,343.42,275.36
2016,7,16,17,0,83.0,192.0,2.9,19.0,231.0,253.38,203.47
2016,7,16,17,15,47.0,160.5,2.9,18.5,182.0,192.63,154.73
2016,7,16,17,30,11.0,129.0,2.9,18.0,133.0,127.54,101.27
2016,7,16,17,45,5.5,111.0,2.95,18.0,113.0,107.01,84.39
2016,7,16,18,0,0.0,93.0,3.0,18.0,93.0,87.0,67.64
2016,7,16,18,15,243.5,71.5,3.0,17.5,116.5,207.08,166.79
2016,7,16,18,30,487.0,50.0,3.0,17.0,140.0,271.01,212.64
2016,7,16,18,45,379.5,40.5,3.05,16.5,97.5,193.78,145.2
2016,7,16,19,0,272.0,31.0,3.1,16.0,55.0,128.63,83.65
2016,7,16,19,15,136.0,15.5,3.1,15.5,27.5,55.48,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.5,3.5,12.5,20.5,11.37,0.0
2016,7,17,5,30,230.0,25.0,3.5,13.0,41.0,20.73,6.85
2016,7,17,5,45,345.0,35.0,3.5,13.5,81.0,28.28,18.52
2016,7,17,6,0,460.0,45.0,3.5,14.0,121.0,35.59,25.68
2016,7,17,6,15,530.0,52.0,3.5,14.0,168.0,39.95,29.96
2016,7,17,6,30,600.0,59.0,3.5,14.0,215.0,44.2,33.96
2016,7,17,6,45,300.0,72.5,3.55,14.5,150.5,51.94,40.85
2016,7,17,7,0,0.0,86.0,3.6,15.0,86.0,74.57,60.77
2016,7,17,7,15,0.0,106.0,3.6,15.5,106.0,90.85,74.77
2016,7,17,7,30,0.0,126.0,3.6,16.0,126.0,106.9,88.35
2016,7,17,7,45,4.0,150.5,3.6,16.5,153.0,126.61,100.13
2016,7,17,8,0,8.0,175.0,3.6,17.0,180.0,147.52,116.44
2016,7,17,8,15,7.5,183.0,3.6,17.0,187.5,156.0,122.92
2016,7,17,8,30,7.0,191.0,3.6,17.0,195.0,164.25,129.26
2016,7,17,8,45,15.5,224.5,3.6,17.5,235.0,195.02,153.11
2016,7,17,9,0,24.0,258.0,3.6,18.0,275.0,227.14,177.8
2016,7,17,9,15,39.5,294.5,3.6,18.0,324.5,260.01,203.14
2016,7,17,9,30,55.0,331.0,3.6,18.0,374.0,301.09,234.84
2016,7,17,9,45,246.5,326.5,3.6,18.5,529.5,395.2,306.99
2016,7,17,10,0,438.0,322.0,3.6,19.0,685.0,515.21,398.31
2016,7,17,10,15,437.5,335.5,3.6,19.0,708.5,554.3,428.0
2016,7,17,10,30,437.0,349.0,3.6,19.0,732.0,592.71,456.94
2016,7,17,10,45,677.5,231.5,3.6,19.0,842.5,687.4,531.14
2016,7,17,11,0,918.0,114.0,3.6,19.0,953.0,791.48,609.74
2016,7,17,11,15,698.5,249.0,3.65,19.0,894.0,785.96,602.08
2016,7,17,11,30,479.0,384.0,3.7,19.0,835.0,757.37,576.68
2016,7,17,11,45,521.5,370.0,3.75,19.0,864.5,804.69,611.71
2016,7,17,12,0,564.0,356.0,3.8,19.0,894.0,852.39,646.21
2016,7,17,12,15,377.5,417.5,3.85,19.0,778.0,753.2,572.24
2016,7,17,12,30,191.0,479.0,3.9,19.0,662.0,642.31,488.59
2016,7,17,12,45,196.5,470.0,3.95,19.0,656.5,647.74,493.71
2016,7,17,13,0,202.0,461.0,4.0,19.0,651.0,652.07,497.49
2016,7,17,13,15,261.0,444.5,4.0,19.0,687.0,713.75,543.74
2016,7,17,13,30,320.0,428.0,4.0,19.0,723.0,762.67,580.38
2016,7,17,13,45,268.5,429.5,4.05,19.0,673.0,718.33,547.83
2016,7,17,14,0,217.0,431.0,4.1,19.0,623.0,657.0,503.42
2016,7,17,14,15,279.0,401.5,4.1,19.0,640.0,706.14,541.79
2016,7,17,14,30,341.0,372.0,4.1,19.0,657.0,737.26,566.71
2016,7,17,14,45,394.5,333.0,4.15,19.0,650.0,746.62,576.33
2016,7,17,15,0,448.0,294.0,4.2,19.0,643.0,768.23,594.59
2016,7,17,15,15,478.0,265.5,4.2,18.5,621.5,759.32,591.44
2016,7,17,15,30,508.0,237.0,4.2,18.0,600.0,746.57,585.69
2016,7,17,15,45,413.5,250.5,4.25,18.0,533.5,663.55,523.73
2016,7,17,16,0,319.0,264.0,4.3,18.0,467.0,570.06,453.29
2016,7,17,16,15,369.5,230.0,4.25,17.5,448.0,564.84,453.15
2016,7,17,16,30,420.0,196.0,4.2,17.0,429.0,569.19,459.41
2016,7,17,16,45,393.5,181.0,4.2,17.0,383.0,515.94,418.9
2016,7,17,17,0,367.0,166.0,4.2,17.0,337.0,450.31,368.34
2016,7,17,17,15,327.5,150.5,4.15,16.5,290.0,390.73,321.58
2016,7,17,17,30,288.0,135.0,4.1,16.0,243.0,333.97,275.9
2016,7,17,17,45,259.5,119.5,4.05,15.5,205.5,286.68,236.98
2016,7,17,18,0,231.0,104.0,4.0,15.0,168.0,241.81,199.02
2016,7,17,18,15,338.0,78.0,3.9,14.5,151.0,258.54,210.76
2016,7,17,18,30,445.0,52.0,3.8,14.0,134.0,256.17,203.57
2016,7,17,18,45,341.0,41.5,3.7,14.0,93.0,181.39,137.29
2016,7,17,19,0,237.0,31.0,3.6,14.0,52.0,118.05,76.46
2016,7,17,19,15,118.5,15.5,3.5,13.5,26.0,49.99,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,2.5,12.5,19.5,10.01,0.0
2016,7,18,5,30,239.0,22.0,2.5,13.0,39.0,17.99,4.45
2016,7,18,5,45,350.5,31.5,2.55,13.5,77.5,25.2,15.83
2016,7,18,6,0,462.0,41.0,2.6,14.0,116.0,32.17,22.67
2016,7,18,6,15,530.0,47.5,2.6,14.0,162.5,36.26,26.69
2016,7,18,6,30,598.0,54.0,2.6,14.0,209.0,40.26,30.45
2016,7,18,6,45,319.5,93.0,2.65,14.5,178.0,66.74,54.01
2016,7,18,7,0,41.0,132.0,2.7,15.0,147.0,104.12,86.74
2016,7,18,7,15,39.5,151.0,2.65,15.0,167.0,117.89,98.5
2016,7,18,7,30,38.0,170.0,2.6,15.0,187.0,131.37,109.87
2016,7,18,7,45,34.5,186.5,2.6,15.5,203.0,145.31,115.23
2016,7,18,8,0,31.0,203.0,2.6,16.0,219.0,162.33,127.88
2016,7,18,8,15,35.0,224.0,2.55,16.0,244.5,183.23,144.04
2016,7,18,8,30,39.0,245.0,2.5,16.0,270.0,204.94,160.97
2016,7,18,8,45,121.0,281.5,2.5,16.5,365.0,254.4,197.15
2016,7,18,9,0,203.0,318.0,2.5,17.0,460.0,320.26,246.78
2016,7,18,9,15,338.5,297.0,2.5,17.0,549.5,370.26,284.57
2016,7,18,9,30,474.0,276.0,2.5,17.0,639.0,436.23,335.89
2016,7,18,9,45,441.0,305.5,2.5,17.5,655.5,474.43,365.91
2016,7,18,10,0,408.0,335.0,2.5,18.0,672.0,508.95,392.05
2016,7,18,10,15,660.0,218.5,2.5,18.0,786.0,592.29,457.64
2016,7,18,10,30,912.0,102.0,2.5,18.0,900.0,692.51,535.11
2016,7,18,10,45,709.0,228.5,2.55,18.5,858.5,707.09,541.51
2016,7,18,11,0,506.0,355.0,2.6,19.0,817.0,701.69,533.02
2016,7,18,11,15,305.0,407.0,2.65,19.0,687.0,613.29,466.84
2016,7,18,11,30,104.0,459.0,2.7,19.0,557.0,502.6,382.43
2016,7,18,11,45,205.5,455.5,2.75,19.0,651.0,600.88,457.09
2016,7,18,12,0,307.0,452.0,2.8,19.0,745.0,706.82,534.44
2016,7,18,12,15,198.5,457.0,2.8,19.0,646.5,618.66,468.75
2016,7,18,12,30,90.0,462.0,2.8,19.0,548.0,520.72,395.59
2016,7,18,12,45,260.5,426.5,2.8,19.0,672.5,677.98,514.56
2016,7,18,13,0,431.0,391.0,2.8,19.0,797.0,829.16,623.66
2016,7,18,13,15,290.5,423.5,2.8,19.0,696.0,722.2,544.92
2016,7,18,13,30,150.0,456.0,2.8,19.0,595.0,608.14,460.86
2016,7,18,13,45,120.5,438.0,2.85,19.0,548.0,564.55,429.97
2016,7,18,14,0,91.0,420.0,2.9,19.0,501.0,503.9,385.85
2016,7,18,14,15,210.0,397.0,2.9,19.0,575.5,617.09,473.14
2016,7,18,14,30,329.0,374.0,2.9,19.0,650.0,727.99,555.62
2016,7,18,14,45,405.0,327.0,2.9,19.0,652.0,765.94,584.86
2016,7,18,15,0,481.0,280.0,2.9,19.0,654.0,785.94,602.22
2016,7,18,15,15,690.0,179.5,2.9,19.0,686.0,874.8,669.66
2016,7,18,15,30,899.0,79.0,2.9,19.0,718.0,926.25,705.91
2016,7,18,15,45,554.0,180.5,2.95,19.0,567.0,721.15,562.07
2016,7,18,16,0,209.0,282.0,3.0,19.0,416.0,480.24,378.0
2016,7,18,16,15,212.5,258.5,3.0,18.5,385.5,452.06,359.69
2016,7,18,16,30,216.0,235.0,3.0,18.0,355.0,422.76,339.09
2016,7,18,16,45,265.0,204.5,3.0,18.0,338.0,431.91,348.29
2016,7,18,17,0,314.0,174.0,3.0,18.0,321.0,422.04,342.41
2016,7,18,17,15,259.5,159.0,3.0,17.5,270.5,355.49,290.03
2016,7,18,17,30,205.0,144.0,3.0,17.0,220.0,293.37,240.16
2016,7,18,17,45,195.0,123.0,3.0,16.5,187.0,254.39,208.62
2016,7,18,18,0,185.0,102.0,3.0,16.0,154.0,215.91,176.45
2016,7,18,18,15,167.0,82.5,2.9,15.5,122.5,176.13,142.19
2016,7,18,18,30,149.0,63.0,2.8,15.0,91.0,137.9,108.49
2016,7,18,18,45,118.5,45.5,2.75,15.0,63.5,99.47,74.15
2016,7,18,19,0,88.0,28.0,2.7,15.0,36.0,64.05,39.35
2016,7,18,19,15,44.0,14.0,2.65,14.5,18.0,22.98,0.0
2016,7,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,5,15,138.5,10.5,2.15,12.0,19.5,9.55,0.0
2016,7,19,5,30,277.0,21.0,2.2,12.0,39.0,17.18,3.18
2016,7,19,5,45,389.5,29.5,2.25,12.5,79.0,23.56,14.45
2016,7,19,6,0,502.0,38.0,2.3,13.0,119.0,29.77,20.64
2016,7,19,6,15,568.5,44.0,2.3,13.5,166.0,36.64,27.08
2016,7,19,6,30,635.0,50.0,2.3,14.0,213.0,40.74,30.88
2016,7,19,6,45,388.5,94.0,2.3,14.5,200.5,67.9,55.04
2016,7,19,7,0,142.0,138.0,2.3,15.0,188.0,104.17,86.77
2016,7,19,7,15,119.5,160.0,2.3,15.0,207.0,118.55,99.05
2016,7,19,7,30,97.0,182.0,2.3,15.0,226.0,138.94,116.37
2016,7,19,7,45,79.0,200.5,2.3,15.5,239.0,155.11,122.45
2016,7,19,8,0,61.0,219.0,2.3,16.0,252.0,175.29,137.14
2016,7,19,8,15,125.0,246.5,2.3,16.5,321.5,205.39,157.52
2016,7,19,8,30,189.0,274.0,2.3,17.0,391.0,250.75,190.69
2016,7,19,8,45,262.0,282.5,2.3,17.5,458.0,287.85,217.98
2016,7,19,9,0,335.0,291.0,2.3,18.0,525.0,339.5,257.54
2016,7,19,9,15,302.5,319.0,2.35,18.0,539.5,372.63,285.37
2016,7,19,9,30,270.0,347.0,2.4,18.0,554.0,402.35,309.67
2016,7,19,9,45,592.0,220.5,2.45,18.0,701.0,482.09,371.71
2016,7,19,10,0,914.0,94.0,2.5,18.0,848.0,593.51,458.63
2016,7,19,10,15,920.0,95.5,2.5,18.0,877.0,646.19,499.44
2016,7,19,10,30,926.0,97.0,2.5,18.0,906.0,697.36,538.37
2016,7,19,10,45,929.0,99.0,2.55,18.0,928.0,745.13,574.12
2016,7,19,11,0,932.0,101.0,2.6,18.0,950.0,790.71,605.82
2016,7,19,11,15,934.5,101.5,2.6,18.0,965.5,832.16,633.87
2016,7,19,11,30,937.0,102.0,2.6,18.0,981.0,871.0,659.91
2016,7,19,11,45,939.5,101.5,2.6,18.0,989.5,906.13,683.26
2016,7,19,12,0,942.0,101.0,2.6,18.0,998.0,938.33,704.53
2016,7,19,12,15,942.5,101.0,2.6,18.0,999.0,966.1,722.77
2016,7,19,12,30,943.0,101.0,2.6,18.0,1000.0,990.56,738.83
2016,7,19,12,45,937.5,104.0,2.65,18.5,992.0,1008.8,749.89
2016,7,19,13,0,932.0,107.0,2.7,19.0,984.0,1023.39,758.66
2016,7,19,13,15,929.0,106.5,2.75,19.0,970.0,1033.25,765.87
2016,7,19,13,30,926.0,106.0,2.8,19.0,956.0,1039.37,770.8
2016,7,19,13,45,927.5,101.5,2.85,19.0,936.0,1042.06,773.64
2016,7,19,14,0,929.0,97.0,2.9,19.0,916.0,1040.87,774.09
2016,7,19,14,15,923.5,95.5,2.95,19.0,888.5,1032.03,769.64
2016,7,19,14,30,918.0,94.0,3.0,19.0,861.0,1019.49,762.89
2016,7,19,14,45,914.0,90.5,3.1,19.0,828.0,1002.59,753.75
2016,7,19,15,0,910.0,87.0,3.2,19.0,795.0,982.09,742.21
2016,7,19,15,15,900.5,85.5,3.2,19.0,756.0,955.19,725.53
2016,7,19,15,30,891.0,84.0,3.2,19.0,717.0,925.22,706.76
2016,7,19,15,45,881.0,80.5,3.25,19.0,673.5,889.62,684.32
2016,7,19,16,0,871.0,77.0,3.3,19.0,630.0,851.34,659.8
2016,7,19,16,15,855.0,74.5,3.3,18.5,583.0,806.82,631.42
2016,7,19,16,30,839.0,72.0,3.3,18.0,536.0,760.54,601.27
2016,7,19,16,45,820.5,68.5,3.3,18.0,486.5,709.71,566.05
2016,7,19,17,0,802.0,65.0,3.3,18.0,437.0,657.9,529.41
2016,7,19,17,15,773.5,62.0,3.25,17.5,386.0,604.4,490.84
2016,7,19,17,30,745.0,59.0,3.2,17.0,335.0,545.99,445.64
2016,7,19,17,45,707.0,54.0,3.2,17.0,284.5,480.67,392.64
2016,7,19,18,0,669.0,49.0,3.2,17.0,234.0,417.65,339.55
2016,7,19,18,15,609.5,44.0,3.1,16.5,186.0,347.35,279.17
2016,7,19,18,30,550.0,39.0,3.0,16.0,138.0,282.42,221.36
2016,7,19,18,45,453.0,31.5,2.95,15.5,96.0,207.51,154.85
2016,7,19,19,0,356.0,24.0,2.9,15.0,54.0,146.05,90.95
2016,7,19,19,15,178.0,12.0,2.85,14.5,27.0,52.34,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,140.0,10.0,2.65,12.5,19.0,9.1,0.0
2016,7,20,5,30,280.0,20.0,2.7,13.0,38.0,16.33,1.72
2016,7,20,5,45,394.0,28.5,2.75,13.5,78.0,22.75,13.61
2016,7,20,6,0,508.0,37.0,2.8,14.0,118.0,29.0,19.84
2016,7,20,6,15,575.0,43.0,2.8,14.0,165.5,35.83,26.27
2016,7,20,6,30,642.0,49.0,2.8,14.0,213.0,39.96,30.17
2016,7,20,6,45,688.0,53.5,2.8,14.5,264.0,42.63,32.56
2016,7,20,7,0,734.0,58.0,2.8,15.0,315.0,45.25,34.79
2016,7,20,7,15,765.0,61.5,2.75,15.5,367.0,46.91,36.1
2016,7,20,7,30,796.0,65.0,2.7,16.0,419.0,48.51,37.32
2016,7,20,7,45,820.0,67.5,2.65,16.5,469.5,77.06,45.06
2016,7,20,8,0,844.0,70.0,2.6,17.0,520.0,133.1,71.54
2016,7,20,8,15,861.0,72.5,2.6,17.5,568.5,190.75,113.38
2016,7,20,8,30,878.0,75.0,2.6,18.0,617.0,250.06,163.07
2016,7,20,8,45,892.5,76.5,2.6,18.5,662.5,309.3,215.17
2016,7,20,9,0,907.0,78.0,2.6,19.0,708.0,369.39,268.02
2016,7,20,9,15,917.0,80.0,2.6,19.0,749.0,428.75,319.93
2016,7,20,9,30,927.0,82.0,2.6,19.0,790.0,487.96,370.3
2016,7,20,9,45,927.5,88.0,2.65,19.5,823.5,545.38,417.12
2016,7,20,10,0,928.0,94.0,2.7,20.0,857.0,601.21,461.06
2016,7,20,10,15,934.5,95.0,2.7,20.0,887.0,654.54,502.53
2016,7,20,10,30,941.0,96.0,2.7,20.0,917.0,706.37,541.74
2016,7,20,10,45,947.5,95.5,2.75,20.5,940.5,755.13,576.97
2016,7,20,11,0,954.0,95.0,2.8,21.0,964.0,801.9,607.88
2016,7,20,11,15,729.0,234.0,2.8,21.0,904.5,797.6,601.95
2016,7,20,11,30,504.0,373.0,2.8,21.0,845.0,769.42,577.06
2016,7,20,11,45,508.5,376.0,2.85,21.0,856.0,800.13,599.04
2016,7,20,12,0,513.0,379.0,2.9,21.0,867.0,829.38,619.41
2016,7,20,12,15,740.5,237.0,2.95,21.0,941.5,925.89,691.63
2016,7,20,12,30,968.0,95.0,3.0,21.0,1016.0,1008.7,746.38
2016,7,20,12,45,967.0,94.5,3.05,21.0,1009.5,1028.25,759.06
2016,7,20,13,0,966.0,94.0,3.1,21.0,1003.0,1044.1,769.99
2016,7,20,13,15,613.5,268.5,3.1,21.0,843.0,902.85,674.67
2016,7,20,13,30,261.0,443.0,3.1,21.0,683.0,720.55,539.85
2016,7,20,13,45,420.5,373.0,3.15,21.0,748.5,826.84,620.58
2016,7,20,14,0,580.0,303.0,3.2,21.0,814.0,919.78,688.89
2016,7,20,14,15,763.0,195.5,3.25,20.5,845.5,996.5,745.33
2016,7,20,14,30,946.0,88.0,3.3,20.0,877.0,1041.27,777.41
2016,7,20,14,45,939.5,86.0,3.35,20.0,843.0,1023.17,766.56
2016,7,20,15,0,933.0,84.0,3.4,20.0,809.0,1001.49,753.89
2016,7,20,15,15,924.0,82.5,3.4,20.0,769.5,974.56,737.32
2016,7,20,15,30,915.0,81.0,3.4,20.0,730.0,944.47,718.58
2016,7,20,15,45,903.5,78.5,3.45,20.0,686.0,907.99,695.68
2016,7,20,16,0,892.0,76.0,3.5,20.0,642.0,868.86,670.71
2016,7,20,16,15,876.0,74.0,3.5,19.5,594.0,824.19,642.45
2016,7,20,16,30,860.0,72.0,3.5,19.0,546.0,777.7,612.37
2016,7,20,16,45,840.0,69.0,3.5,19.0,495.5,725.45,576.32
2016,7,20,17,0,820.0,66.0,3.5,19.0,445.0,672.32,538.92
2016,7,20,17,15,791.0,62.5,3.5,18.5,393.0,617.03,499.43
2016,7,20,17,30,762.0,59.0,3.5,18.0,341.0,556.8,453.13
2016,7,20,17,45,721.5,55.0,3.5,17.5,289.5,490.35,400.06
2016,7,20,18,0,681.0,51.0,3.5,17.0,238.0,426.38,346.79
2016,7,20,18,15,620.0,45.5,3.4,16.5,188.5,354.03,284.64
2016,7,20,18,30,559.0,40.0,3.3,16.0,139.0,287.19,225.13
2016,7,20,18,45,457.0,32.0,3.25,15.5,96.0,212.07,158.22
2016,7,20,19,0,355.0,24.0,3.2,15.0,53.0,145.34,88.71
2016,7,20,19,15,177.5,12.0,3.15,14.5,26.5,52.2,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,5,15,142.5,10.0,2.45,12.5,18.5,9.1,0.0
2016,7,21,5,30,285.0,20.0,2.5,13.0,37.0,16.41,0.58
2016,7,21,5,45,400.0,28.5,2.6,13.5,77.0,22.84,13.6
2016,7,21,6,0,515.0,37.0,2.7,14.0,117.0,31.73,22.2
2016,7,21,6,15,582.0,42.5,2.7,14.5,164.5,35.47,25.88
