Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,649.0,48.0,2.7,15.0,212.0,39.19,29.35
2016,7,21,6,45,354.0,90.5,2.75,15.5,183.0,65.32,52.53
2016,7,21,7,0,59.0,133.0,2.8,16.0,154.0,104.61,86.85
2016,7,21,7,15,430.5,98.0,2.7,16.0,286.0,68.12,54.68
2016,7,21,7,30,802.0,63.0,2.6,16.0,418.0,54.5,42.59
2016,7,21,7,45,826.0,65.5,2.55,16.5,468.5,75.12,43.75
2016,7,21,8,0,850.0,68.0,2.5,17.0,519.0,131.53,70.14
2016,7,21,8,15,867.0,70.0,2.45,17.5,568.0,189.19,111.84
2016,7,21,8,30,884.0,72.0,2.4,18.0,617.0,248.49,161.47
2016,7,21,8,45,898.0,73.5,2.4,18.5,662.0,307.97,213.77
2016,7,21,9,0,912.0,75.0,2.4,19.0,707.0,368.24,266.76
2016,7,21,9,15,922.5,76.5,2.4,19.0,748.0,427.7,318.71
2016,7,21,9,30,933.0,78.0,2.4,19.0,789.0,487.05,369.14
2016,7,21,9,45,937.5,81.5,2.4,19.5,824.5,544.73,415.95
2016,7,21,10,0,942.0,85.0,2.4,20.0,860.0,601.18,460.11
2016,7,21,10,15,948.5,86.5,2.45,20.0,889.5,655.64,502.46
2016,7,21,10,30,955.0,88.0,2.5,20.0,919.0,708.57,542.55
2016,7,21,10,45,960.5,88.5,2.55,20.0,942.5,758.14,579.08
2016,7,21,11,0,966.0,89.0,2.6,20.0,966.0,805.62,611.56
2016,7,21,11,15,969.0,89.5,2.65,20.0,982.5,848.83,640.82
2016,7,21,11,30,972.0,90.0,2.7,20.0,999.0,889.35,668.08
2016,7,21,11,45,974.0,90.0,2.8,20.5,1007.5,925.69,691.45
2016,7,21,12,0,976.0,90.0,2.9,21.0,1016.0,958.93,712.64
2016,7,21,12,15,976.5,90.0,2.95,20.5,1017.5,987.57,733.1
2016,7,21,12,30,977.0,90.0,3.0,20.0,1019.0,1012.76,751.4
2016,7,21,12,45,672.5,253.0,3.05,20.0,891.0,918.66,688.37
2016,7,21,13,0,368.0,416.0,3.1,20.0,763.0,783.3,587.97
2016,7,21,13,15,281.0,435.0,3.1,20.0,697.5,725.78,546.73
2016,7,21,13,30,194.0,454.0,3.1,20.0,632.0,651.12,492.25
2016,7,21,13,45,266.0,426.0,3.15,20.0,663.5,714.11,540.25
2016,7,21,14,0,338.0,398.0,3.2,20.0,695.0,761.15,576.02
2016,7,21,14,15,644.5,242.5,3.2,20.0,787.0,927.64,700.92
2016,7,21,14,30,951.0,87.0,3.2,20.0,879.0,1045.76,780.24
2016,7,21,14,45,946.0,84.5,3.25,20.0,845.5,1028.49,769.3
2016,7,21,15,0,941.0,82.0,3.3,20.0,812.0,1007.55,757.2
2016,7,21,15,15,764.0,145.0,3.3,19.5,717.5,902.77,688.74
2016,7,21,15,30,587.0,208.0,3.3,19.0,623.0,796.27,616.55
2016,7,21,15,45,540.5,207.5,3.35,19.0,571.0,732.9,572.66
2016,7,21,16,0,494.0,207.0,3.4,19.0,519.0,676.29,532.3
2016,7,21,16,15,681.0,138.5,3.4,18.5,533.0,747.57,590.37
2016,7,21,16,30,868.0,70.0,3.4,18.0,547.0,782.09,618.04
2016,7,21,16,45,847.0,67.0,3.4,18.0,496.0,728.71,580.53
2016,7,21,17,0,826.0,64.0,3.4,18.0,445.0,674.5,542.27
2016,7,21,17,15,797.5,61.0,3.4,17.5,393.0,619.83,503.28
2016,7,21,17,30,769.0,58.0,3.4,17.0,341.0,560.18,457.29
2016,7,21,17,45,727.0,54.0,3.4,17.0,289.0,492.49,402.33
2016,7,21,18,0,685.0,50.0,3.4,17.0,237.0,427.42,347.46
2016,7,21,18,15,624.0,44.5,3.3,16.5,187.5,354.85,285.1
2016,7,21,18,30,563.0,39.0,3.2,16.0,138.0,287.8,225.36
2016,7,21,18,45,458.5,31.5,3.1,15.5,95.0,209.42,155.76
2016,7,21,19,0,354.0,24.0,3.0,15.0,52.0,144.59,86.06
2016,7,21,19,15,177.0,12.0,2.95,14.5,26.0,52.05,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,138.5,10.0,2.8,12.5,18.0,9.1,0.0
2016,7,22,5,30,277.0,20.0,2.8,13.0,36.0,16.48,0.0
2016,7,22,5,45,393.5,29.0,2.8,13.5,76.0,23.34,13.93
2016,7,22,6,0,510.0,38.0,2.8,14.0,116.0,30.0,20.67
2016,7,22,6,15,580.0,44.0,2.75,14.5,164.5,36.9,27.13
2016,7,22,6,30,650.0,50.0,2.7,15.0,213.0,41.0,30.95
2016,7,22,6,45,446.0,89.0,2.7,15.5,212.5,64.79,52.07
2016,7,22,7,0,242.0,128.0,2.7,16.0,212.0,93.83,77.43
2016,7,22,7,15,245.0,150.0,2.65,16.5,246.5,107.6,89.06
2016,7,22,7,30,248.0,172.0,2.6,17.0,281.0,120.75,99.95
2016,7,22,7,45,258.0,193.5,2.6,17.5,319.0,140.93,107.29
2016,7,22,8,0,268.0,215.0,2.6,18.0,357.0,177.13,129.68
2016,7,22,8,15,578.0,146.0,2.6,18.5,490.0,190.08,124.58
2016,7,22,8,30,888.0,77.0,2.6,19.0,623.0,252.76,164.12
2016,7,22,8,45,901.5,79.5,2.6,20.0,668.5,313.3,216.65
2016,7,22,9,0,915.0,82.0,2.6,21.0,714.0,374.6,269.65
2016,7,22,9,15,925.0,83.5,2.65,21.0,755.0,434.22,321.47
2016,7,22,9,30,935.0,85.0,2.7,21.0,796.0,493.65,371.8
2016,7,22,9,45,938.0,89.0,2.75,21.5,830.5,551.26,418.46
2016,7,22,10,0,941.0,93.0,2.8,22.0,865.0,607.48,462.43
2016,7,22,10,15,947.0,94.5,2.85,22.0,895.0,661.74,504.49
2016,7,22,10,30,953.0,96.0,2.9,22.0,925.0,714.43,544.29
2016,7,22,10,45,958.5,96.0,3.0,22.5,948.0,763.62,579.82
2016,7,22,11,0,964.0,96.0,3.1,23.0,971.0,810.72,611.01
2016,7,22,11,15,966.5,97.0,3.15,23.0,987.0,854.06,640.24
2016,7,22,11,30,969.0,98.0,3.2,23.0,1003.0,894.68,667.44
2016,7,22,11,45,725.0,243.5,3.3,23.0,924.0,866.3,647.33
2016,7,22,12,0,481.0,389.0,3.4,23.0,845.0,810.98,603.69
2016,7,22,12,15,727.5,243.5,3.45,23.0,933.5,921.25,686.76
2016,7,22,12,30,974.0,98.0,3.5,23.0,1022.0,1018.36,751.02
2016,7,22,12,45,968.0,101.0,3.6,23.0,1014.0,1036.81,763.23
2016,7,22,13,0,962.0,104.0,3.7,23.0,1006.0,1051.46,773.72
2016,7,22,13,15,959.5,103.5,3.75,23.0,992.0,1062.2,781.41
2016,7,22,13,30,957.0,103.0,3.8,23.0,978.0,1069.08,786.73
2016,7,22,13,45,953.0,102.0,3.9,23.0,956.5,1070.04,788.7
2016,7,22,14,0,949.0,101.0,4.0,23.0,935.0,1067.1,788.27
2016,7,22,14,15,943.0,100.0,4.05,23.0,906.5,1058.29,783.76
2016,7,22,14,30,937.0,99.0,4.1,23.0,878.0,1045.7,776.89
2016,7,22,14,45,929.0,97.5,4.15,23.0,843.5,1026.92,765.99
2016,7,22,15,0,921.0,96.0,4.2,23.0,809.0,1004.63,752.81
2016,7,22,15,15,911.0,94.0,4.25,22.5,769.0,976.53,737.12
2016,7,22,15,30,901.0,92.0,4.3,22.0,729.0,945.31,719.18
2016,7,22,15,45,886.5,90.5,4.35,22.0,684.0,907.72,695.27
2016,7,22,16,0,872.0,89.0,4.4,22.0,639.0,867.73,669.45
2016,7,22,16,15,854.5,86.0,4.4,22.0,590.5,821.34,638.51
2016,7,22,16,30,837.0,83.0,4.4,22.0,542.0,779.97,610.89
2016,7,22,16,45,811.5,80.5,4.45,22.0,490.5,724.56,572.76
2016,7,22,17,0,786.0,78.0,4.5,22.0,439.0,668.68,533.5
2016,7,22,17,15,754.0,74.0,4.45,21.5,386.5,606.6,488.04
2016,7,22,17,30,722.0,70.0,4.4,21.0,334.0,545.38,440.89
2016,7,22,17,45,674.5,65.0,4.4,20.5,282.0,477.88,387.07
2016,7,22,18,0,627.0,60.0,4.4,20.0,230.0,411.45,332.11
2016,7,22,18,15,559.0,53.0,4.35,19.0,181.0,336.97,269.27
2016,7,22,18,30,491.0,46.0,4.3,18.0,132.0,268.98,209.83
2016,7,22,18,45,379.5,36.5,4.25,17.5,90.0,190.12,140.71
2016,7,22,19,0,268.0,27.0,4.2,17.0,48.0,121.89,69.82
2016,7,22,19,15,134.0,13.5,4.15,16.5,24.0,43.39,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,3.05,14.5,16.0,9.1,0.0
2016,7,23,5,30,219.0,20.0,3.0,15.0,32.0,16.5,0.0
2016,7,23,5,45,341.5,30.0,3.0,16.0,71.5,24.23,14.38
2016,7,23,6,0,464.0,40.0,3.0,17.0,111.0,31.7,21.82
2016,7,23,6,15,537.0,47.0,2.95,17.5,158.5,36.23,26.18
2016,7,23,6,30,610.0,54.0,2.9,18.0,206.0,40.66,30.24
2016,7,23,6,45,659.5,59.0,2.85,18.5,257.5,47.32,36.12
2016,7,23,7,0,709.0,64.0,2.8,19.0,309.0,50.14,38.49
2016,7,23,7,15,743.0,68.0,2.8,19.5,361.0,51.98,39.93
2016,7,23,7,30,777.0,72.0,2.8,20.0,413.0,53.76,41.26
2016,7,23,7,45,802.5,75.5,2.8,20.5,464.5,72.6,42.1
2016,7,23,8,0,828.0,79.0,2.8,21.0,516.0,129.07,68.14
2016,7,23,8,15,846.5,81.5,2.8,21.5,565.0,193.7,114.66
2016,7,23,8,30,865.0,84.0,2.8,22.0,614.0,252.82,163.2
2016,7,23,8,45,879.5,86.0,2.8,22.5,659.5,312.06,214.4
2016,7,23,9,0,894.0,88.0,2.8,23.0,705.0,372.16,266.4
2016,7,23,9,15,904.5,90.0,2.85,23.5,746.0,431.33,316.82
2016,7,23,9,30,915.0,92.0,2.9,24.0,787.0,490.4,365.68
2016,7,23,9,45,919.5,96.0,2.95,24.5,822.0,547.8,411.68
2016,7,23,10,0,924.0,100.0,3.0,25.0,857.0,604.01,455.18
2016,7,23,10,15,930.5,101.5,3.05,25.0,886.5,657.86,496.56
2016,7,23,10,30,937.0,103.0,3.1,25.0,916.0,710.21,535.77
2016,7,23,10,45,940.5,104.5,3.2,25.0,939.0,758.74,571.58
2016,7,23,11,0,944.0,106.0,3.3,25.0,962.0,805.06,603.5
2016,7,23,11,15,947.0,107.0,3.4,25.0,978.0,848.15,632.74
2016,7,23,11,30,950.0,108.0,3.5,25.0,994.0,888.62,660.06
2016,7,23,11,45,951.0,109.0,3.6,25.0,1002.5,924.6,684.26
2016,7,23,12,0,952.0,110.0,3.7,25.0,1011.0,957.53,706.41
2016,7,23,12,15,952.5,110.0,3.8,25.0,1012.0,985.87,725.52
2016,7,23,12,30,953.0,110.0,3.9,25.0,1013.0,1010.85,742.49
2016,7,23,12,45,951.0,110.0,4.0,25.0,1006.0,1029.95,755.67
2016,7,23,13,0,949.0,110.0,4.1,25.0,999.0,1045.37,766.59
2016,7,23,13,15,946.5,109.5,4.15,25.0,985.0,1056.06,774.2
2016,7,23,13,30,944.0,109.0,4.2,25.0,971.0,1062.93,779.47
2016,7,23,13,45,941.0,107.5,4.3,25.0,950.0,1064.41,781.7
2016,7,23,14,0,938.0,106.0,4.4,25.0,929.0,1062.01,781.54
2016,7,23,14,15,932.0,105.0,4.45,25.0,901.0,1053.31,777.05
2016,7,23,14,30,926.0,104.0,4.5,25.0,873.0,1040.86,770.23
2016,7,23,14,45,918.5,102.5,4.55,25.0,838.5,1022.75,759.74
2016,7,23,15,0,911.0,101.0,4.6,25.0,804.0,1001.14,747.17
2016,7,23,15,15,900.5,99.0,4.6,24.5,764.0,972.79,731.1
2016,7,23,15,30,890.0,97.0,4.6,24.0,724.0,941.37,712.84
2016,7,23,15,45,875.5,94.5,4.6,24.0,679.5,902.95,688.16
2016,7,23,16,0,861.0,92.0,4.6,24.0,635.0,862.13,661.62
2016,7,23,16,15,843.0,89.5,4.6,23.5,586.5,823.54,637.67
2016,7,23,16,30,825.0,87.0,4.6,23.0,538.0,775.57,606.5
2016,7,23,16,45,800.5,83.5,4.6,23.0,486.5,720.13,568.08
2016,7,23,17,0,776.0,80.0,4.6,23.0,435.0,664.18,528.54
2016,7,23,17,15,743.5,75.5,4.55,22.5,382.5,601.56,482.64
2016,7,23,17,30,711.0,71.0,4.5,22.0,330.0,539.87,435.21
2016,7,23,17,45,664.0,66.0,4.45,21.5,278.5,473.29,382.08
2016,7,23,18,0,617.0,61.0,4.4,21.0,227.0,407.6,327.75
2016,7,23,18,15,547.5,53.5,4.35,20.0,178.0,332.32,264.49
2016,7,23,18,30,478.0,46.0,4.3,19.0,129.0,263.74,204.82
2016,7,23,18,45,364.0,36.0,4.25,18.5,87.0,184.22,135.47
2016,7,23,19,0,250.0,26.0,4.2,18.0,45.0,115.15,63.0
2016,7,23,19,15,125.0,13.0,4.15,17.5,22.5,40.81,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.0,3.5,15.5,14.5,9.1,0.0
2016,7,24,5,30,170.0,20.0,3.5,16.0,29.0,16.54,0.0
2016,7,24,5,45,295.0,31.5,3.5,16.5,67.5,25.63,15.35
2016,7,24,6,0,420.0,43.0,3.5,17.0,106.0,34.36,24.07
2016,7,24,6,15,496.0,51.0,3.4,17.5,153.0,39.58,29.07
2016,7,24,6,30,572.0,59.0,3.3,18.0,200.0,44.65,33.73
2016,7,24,6,45,625.5,64.0,3.25,18.5,251.0,47.06,35.88
2016,7,24,7,0,679.0,69.0,3.2,19.0,302.0,49.43,37.87
2016,7,24,7,15,714.5,73.5,3.1,19.5,354.0,56.25,43.65
2016,7,24,7,30,750.0,78.0,3.0,20.0,406.0,58.23,45.13
2016,7,24,7,45,777.5,81.5,2.95,20.5,457.5,75.8,45.5
2016,7,24,8,0,805.0,85.0,2.9,21.0,509.0,131.03,70.75
2016,7,24,8,15,824.5,88.0,2.9,21.5,558.0,187.98,111.06
2016,7,24,8,30,844.0,91.0,2.9,22.0,607.0,247.03,159.49
2016,7,24,8,45,860.5,93.0,2.95,22.5,652.5,312.02,215.03
2016,7,24,9,0,877.0,95.0,3.0,23.0,698.0,371.84,266.7
2016,7,24,9,15,888.5,97.0,3.05,23.0,739.0,430.58,317.37
2016,7,24,9,30,900.0,99.0,3.1,23.0,780.0,489.36,366.81
2016,7,24,9,45,909.0,100.0,3.15,23.5,816.0,545.84,412.37
2016,7,24,10,0,918.0,101.0,3.2,24.0,852.0,601.55,455.83
2016,7,24,10,15,924.5,102.5,3.25,24.0,882.0,655.18,497.32
2016,7,24,10,30,931.0,104.0,3.3,24.0,912.0,707.32,536.65
2016,7,24,10,45,936.0,104.5,3.35,24.5,935.0,755.81,571.38
2016,7,24,11,0,941.0,105.0,3.4,25.0,958.0,802.23,602.11
2016,7,24,11,15,944.0,106.0,3.45,25.0,974.0,845.25,631.08
2016,7,24,11,30,947.0,107.0,3.5,25.0,990.0,885.65,658.11
2016,7,24,11,45,949.0,107.0,3.6,25.0,998.0,921.5,682.24
2016,7,24,12,0,951.0,107.0,3.7,25.0,1006.0,954.34,704.35
2016,7,24,12,15,951.0,107.0,3.75,25.0,1007.0,982.18,722.83
2016,7,24,12,30,951.0,107.0,3.8,25.0,1008.0,1006.65,739.14
2016,7,24,12,45,946.5,109.0,3.85,25.0,1000.0,1025.25,751.67
2016,7,24,13,0,942.0,111.0,3.9,25.0,992.0,1040.16,761.91
2016,7,24,13,15,939.0,110.5,3.9,24.5,978.0,1050.29,770.33
2016,7,24,13,30,936.0,110.0,3.9,24.0,964.0,1056.62,776.43
2016,7,24,13,45,931.0,109.5,3.95,24.0,942.0,1057.11,777.71
2016,7,24,14,0,926.0,109.0,4.0,24.0,920.0,1053.79,776.66
2016,7,24,14,15,920.0,107.5,4.0,24.0,892.0,1044.62,771.56
2016,7,24,14,30,914.0,106.0,4.0,24.0,864.0,1031.75,764.17
2016,7,24,14,45,905.0,104.5,4.05,24.0,829.0,1012.3,752.84
2016,7,24,15,0,896.0,103.0,4.1,24.0,794.0,989.45,739.3
2016,7,24,15,15,885.0,101.0,4.1,23.5,754.5,960.91,723.03
2016,7,24,15,30,874.0,99.0,4.1,23.0,715.0,929.38,704.62
2016,7,24,15,45,859.0,97.0,4.1,23.0,670.0,891.48,680.3
2016,7,24,16,0,844.0,95.0,4.1,23.0,625.0,859.14,659.71
2016,7,24,16,15,826.0,92.0,4.05,22.5,577.0,812.76,629.93
2016,7,24,16,30,808.0,89.0,4.0,22.0,529.0,764.76,598.55
2016,7,24,16,45,783.0,85.5,4.0,22.0,478.0,709.55,560.33
2016,7,24,17,0,758.0,82.0,4.0,22.0,427.0,653.91,521.03
2016,7,24,17,15,725.0,77.5,3.95,21.5,375.5,591.69,475.3
2016,7,24,17,30,692.0,73.0,3.9,21.0,324.0,533.14,430.24
2016,7,24,17,45,646.5,67.0,3.85,20.5,272.5,464.69,375.77
2016,7,24,18,0,601.0,61.0,3.8,20.0,221.0,399.44,321.82
2016,7,24,18,15,531.0,53.5,3.75,19.0,173.0,324.76,258.98
2016,7,24,18,30,461.0,46.0,3.7,18.0,125.0,256.86,199.83
2016,7,24,18,45,349.5,35.5,3.65,17.5,84.0,178.66,131.38
2016,7,24,19,0,238.0,25.0,3.6,17.0,43.0,110.14,57.37
2016,7,24,19,15,119.0,12.5,3.55,16.5,21.5,38.93,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.8,13.0,14.5,9.1,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,29.0,16.64,0.0
2016,7,25,5,45,295.0,31.5,2.6,13.5,67.0,25.73,15.52
2016,7,25,6,0,421.0,43.0,2.5,14.0,105.0,34.47,24.47
2016,7,25,6,15,499.0,50.5,2.4,14.5,152.0,39.25,29.16
2016,7,25,6,30,577.0,58.0,2.3,15.0,199.0,43.93,33.54
2016,7,25,6,45,288.5,75.5,2.25,15.5,146.0,54.41,42.87
2016,7,25,7,0,0.0,93.0,2.2,16.0,93.0,79.65,65.01
2016,7,25,7,15,2.0,117.0,2.15,16.5,117.5,98.74,81.38
2016,7,25,7,30,4.0,141.0,2.1,17.0,142.0,117.52,97.17
2016,7,25,7,45,7.5,158.5,2.05,17.5,162.0,131.99,104.05
2016,7,25,8,0,11.0,176.0,2.0,18.0,182.0,148.05,116.18
2016,7,25,8,15,19.0,202.5,1.95,18.5,214.0,172.07,134.43
2016,7,25,8,30,27.0,229.0,1.9,19.0,246.0,190.77,148.28
2016,7,25,8,45,64.0,269.5,1.85,19.5,313.0,235.4,181.57
2016,7,25,9,0,101.0,310.0,1.8,20.0,380.0,285.3,218.82
2016,7,25,9,15,502.0,204.5,1.75,20.5,581.0,359.52,270.03
2016,7,25,9,30,903.0,99.0,1.7,21.0,782.0,490.61,367.35
2016,7,25,9,45,908.5,102.5,1.7,21.5,817.0,547.65,412.1
2016,7,25,10,0,914.0,106.0,1.7,22.0,852.0,603.61,454.82
2016,7,25,10,15,921.0,107.5,1.7,22.0,882.0,657.46,495.46
2016,7,25,10,30,928.0,109.0,1.7,22.0,912.0,709.89,533.87
2016,7,25,10,45,932.5,110.0,1.7,22.5,935.0,758.46,567.5
2016,7,25,11,0,937.0,111.0,1.7,23.0,958.0,804.92,597.23
2016,7,25,11,15,705.0,245.0,1.7,23.0,889.0,790.65,584.18
2016,7,25,11,30,473.0,379.0,1.7,23.0,820.0,751.45,552.6
2016,7,25,11,45,462.0,385.5,1.75,23.0,819.0,771.16,566.6
2016,7,25,12,0,451.0,392.0,1.8,23.0,818.0,788.61,578.42
2016,7,25,12,15,699.5,252.5,1.85,23.0,913.5,905.88,663.55
2016,7,25,12,30,948.0,113.0,1.9,23.0,1009.0,1010.23,730.72
2016,7,25,12,45,704.0,248.5,1.95,23.5,911.5,947.12,688.43
2016,7,25,13,0,460.0,384.0,2.0,24.0,814.0,854.72,621.37
2016,7,25,13,15,357.0,413.0,2.0,24.0,744.0,780.89,571.14
2016,7,25,13,30,254.0,442.0,2.0,24.0,674.0,715.11,524.8
2016,7,25,13,45,594.5,274.5,2.05,24.0,799.5,908.1,665.65
2016,7,25,14,0,935.0,107.0,2.1,24.0,925.0,1061.38,765.46
2016,7,25,14,15,928.5,106.0,2.15,23.5,896.5,1052.18,760.94
2016,7,25,14,30,922.0,105.0,2.2,23.0,868.0,1039.25,755.94
2016,7,25,14,45,915.5,102.5,2.25,23.0,834.0,1021.04,746.16
2016,7,25,15,0,909.0,100.0,2.3,23.0,800.0,999.29,734.15
2016,7,25,15,15,898.5,98.0,2.35,23.0,759.5,970.9,717.78
2016,7,25,15,30,888.0,96.0,2.4,23.0,719.0,939.45,699.32
2016,7,25,15,45,876.0,93.0,2.45,23.0,674.5,902.67,677.12
2016,7,25,16,0,864.0,90.0,2.5,23.0,630.0,863.33,652.93
2016,7,25,16,15,624.0,144.5,2.5,22.5,519.0,708.44,547.8
2016,7,25,16,30,384.0,199.0,2.5,22.0,408.0,532.27,418.09
2016,7,25,16,45,307.5,190.0,2.55,22.0,347.5,450.0,356.81
2016,7,25,17,0,231.0,181.0,2.6,22.0,287.0,373.23,297.55
2016,7,25,17,15,474.0,124.5,2.55,21.5,307.0,474.35,380.71
2016,7,25,17,30,717.0,68.0,2.5,21.0,327.0,540.5,433.35
2016,7,25,17,45,672.0,62.5,2.5,20.5,275.0,471.54,378.6
2016,7,25,18,0,627.0,57.0,2.5,20.0,223.0,408.23,326.79
2016,7,25,18,15,557.5,50.0,2.45,19.0,174.0,333.01,264.03
2016,7,25,18,30,488.0,43.0,2.4,18.0,125.0,264.54,204.7
2016,7,25,18,45,377.5,33.5,2.35,17.5,84.0,186.33,136.15
2016,7,25,19,0,267.0,24.0,2.3,17.0,43.0,116.99,57.07
2016,7,25,19,15,133.5,12.0,2.25,16.5,21.5,41.79,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,0.95,15.5,14.0,8.19,0.0
2016,7,26,5,30,198.0,18.0,0.9,16.0,28.0,14.84,0.0
2016,7,26,5,45,321.5,28.5,0.9,17.0,66.0,23.09,12.98
2016,7,26,6,0,445.0,39.0,0.9,18.0,104.0,31.03,21.09
2016,7,26,6,15,521.0,46.5,0.85,18.5,151.5,35.99,25.85
2016,7,26,6,30,597.0,54.0,0.8,19.0,199.0,40.82,30.28
2016,7,26,6,45,415.5,89.5,0.75,19.5,201.5,65.24,51.61
2016,7,26,7,0,234.0,125.0,0.7,20.0,204.0,91.87,74.41
2016,7,26,7,15,260.5,144.0,0.65,20.5,245.5,103.98,84.36
2016,7,26,7,30,287.0,163.0,0.6,21.0,287.0,115.59,93.71
2016,7,26,7,45,551.5,122.5,0.55,21.5,398.0,92.82,62.86
2016,7,26,8,0,816.0,82.0,0.5,22.0,509.0,128.73,68.06
2016,7,26,8,15,835.5,85.0,0.5,22.5,558.5,186.46,108.01
2016,7,26,8,30,855.0,88.0,0.5,23.0,608.0,252.57,160.62
2016,7,26,8,45,869.0,91.0,0.5,23.5,653.5,312.14,210.36
2016,7,26,9,0,883.0,94.0,0.5,24.0,699.0,372.56,260.59
2016,7,26,9,15,894.5,96.0,0.55,24.5,740.5,431.79,309.05
2016,7,26,9,30,906.0,98.0,0.6,25.0,782.0,491.05,355.94
2016,7,26,9,45,912.5,100.5,0.65,25.5,817.5,547.99,399.54
2016,7,26,10,0,919.0,103.0,0.7,26.0,853.0,603.93,440.82
2016,7,26,10,15,926.0,104.5,0.8,26.0,882.5,658.08,480.9
2016,7,26,10,30,933.0,106.0,0.9,26.0,912.0,710.78,519.0
2016,7,26,10,45,937.5,107.0,1.0,26.0,935.5,759.62,553.68
2016,7,26,11,0,942.0,108.0,1.1,26.0,959.0,806.33,584.73
2016,7,26,11,15,945.0,108.5,1.2,26.0,974.5,849.09,612.73
2016,7,26,11,30,948.0,109.0,1.3,26.0,990.0,889.21,638.93
2016,7,26,11,45,949.5,109.5,1.4,26.5,998.5,925.25,661.17
2016,7,26,12,0,951.0,110.0,1.5,27.0,1007.0,958.25,681.41
2016,7,26,12,15,951.0,110.0,1.6,27.0,1008.0,986.21,699.83
2016,7,26,12,30,951.0,110.0,1.7,27.0,1009.0,1010.78,716.22
2016,7,26,12,45,943.0,114.0,1.8,27.0,1000.0,1028.06,728.19
2016,7,26,13,0,935.0,118.0,1.9,27.0,991.0,1041.56,737.99
2016,7,26,13,15,932.0,117.5,1.95,26.5,976.5,1051.73,746.67
2016,7,26,13,30,929.0,117.0,2.0,26.0,962.0,1058.11,753.18
2016,7,26,13,45,925.5,115.5,2.1,26.0,940.5,1059.15,755.69
2016,7,26,14,0,922.0,114.0,2.2,26.0,919.0,1056.35,755.95
2016,7,26,14,15,915.5,112.5,2.25,26.0,890.5,1046.75,751.44
2016,7,26,14,30,909.0,111.0,2.3,26.0,862.0,1033.44,744.74
2016,7,26,14,45,901.5,109.0,2.4,26.0,827.5,1015.0,735.39
2016,7,26,15,0,894.0,107.0,2.5,26.0,793.0,993.11,723.81
2016,7,26,15,15,882.5,104.5,2.5,25.5,753.0,963.55,707.61
2016,7,26,15,30,871.0,102.0,2.5,25.0,713.0,931.02,689.38
2016,7,26,15,45,857.5,99.0,2.55,25.0,668.5,893.36,666.62
2016,7,26,16,0,844.0,96.0,2.6,25.0,624.0,861.23,647.38
2016,7,26,16,15,825.5,93.0,2.55,24.5,575.0,814.33,618.18
2016,7,26,16,30,807.0,90.0,2.5,24.0,526.0,765.85,587.45
2016,7,26,16,45,783.5,86.0,2.5,24.0,475.5,711.11,550.82
2016,7,26,17,0,760.0,82.0,2.5,24.0,425.0,655.83,512.99
2016,7,26,17,15,726.0,77.0,2.45,23.5,372.5,592.15,467.45
2016,7,26,17,30,692.0,72.0,2.4,23.0,320.0,532.28,422.53
2016,7,26,17,45,646.0,66.0,2.35,22.5,269.0,463.46,368.97
2016,7,26,18,0,600.0,60.0,2.3,22.0,218.0,397.91,315.85
2016,7,26,18,15,530.0,52.5,2.2,21.0,169.5,323.23,254.04
2016,7,26,18,30,460.0,45.0,2.1,20.0,121.0,255.36,195.77
2016,7,26,18,45,351.0,34.0,2.05,19.5,80.5,177.62,128.25
2016,7,26,19,0,242.0,23.0,2.0,19.0,40.0,108.14,47.65
2016,7,26,19,15,121.0,11.5,2.0,18.5,20.0,38.4,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,5,15,70.5,8.5,0.95,17.0,11.5,7.73,0.0
2016,7,27,5,30,141.0,17.0,0.9,17.0,23.0,13.44,0.0
2016,7,27,5,45,252.0,29.5,0.9,17.5,58.5,24.0,13.48
2016,7,27,6,0,363.0,42.0,0.9,18.0,94.0,33.62,23.27
2016,7,27,6,15,439.5,51.5,0.9,18.5,139.5,40.11,29.4
2016,7,27,6,30,516.0,61.0,0.9,19.0,185.0,46.36,35.1
2016,7,27,6,45,306.0,96.0,0.9,19.5,174.0,69.47,55.26
2016,7,27,7,0,96.0,131.0,0.9,20.0,163.0,99.13,80.66
2016,7,27,7,15,83.5,151.5,0.9,20.5,183.0,117.74,96.11
2016,7,27,7,30,71.0,172.0,0.9,21.0,203.0,132.12,107.72
2016,7,27,7,45,139.0,195.5,0.95,21.5,265.5,145.22,110.92
2016,7,27,8,0,207.0,219.0,1.0,22.0,328.0,180.29,132.11
2016,7,27,8,15,495.5,162.0,1.0,22.0,454.0,188.94,124.9
2016,7,27,8,30,784.0,105.0,1.0,22.0,580.0,244.5,158.49
2016,7,27,8,45,799.5,108.5,1.0,22.5,624.5,301.45,206.52
2016,7,27,9,0,815.0,112.0,1.0,23.0,669.0,359.6,255.43
2016,7,27,9,15,827.5,114.5,1.0,23.0,709.0,416.71,303.14
2016,7,27,9,30,840.0,117.0,1.0,23.0,749.0,474.16,349.72
2016,7,27,9,45,586.0,239.0,1.05,23.5,690.5,495.04,367.67
2016,7,27,10,0,332.0,361.0,1.1,24.0,632.0,490.43,364.12
2016,7,27,10,15,579.5,256.0,1.15,24.0,748.5,576.63,429.01
2016,7,27,10,30,827.0,151.0,1.2,24.0,865.0,682.01,506.17
2016,7,27,10,45,836.0,150.5,1.25,24.5,888.5,729.44,538.3
2016,7,27,11,0,845.0,150.0,1.3,25.0,912.0,775.41,569.2
2016,7,27,11,15,848.5,151.0,1.35,25.0,927.5,810.92,592.45
2016,7,27,11,30,852.0,152.0,1.4,25.0,943.0,848.8,617.07
2016,7,27,11,45,858.0,150.0,1.5,25.5,952.5,883.76,639.01
2016,7,27,12,0,864.0,148.0,1.6,26.0,962.0,916.22,659.24
2016,7,27,12,15,864.0,148.0,1.65,25.5,962.5,942.33,677.4
2016,7,27,12,30,864.0,148.0,1.7,25.0,963.0,965.36,693.76
2016,7,27,12,45,872.5,141.5,1.75,25.0,959.5,987.29,708.19
2016,7,27,13,0,881.0,135.0,1.8,25.0,956.0,1005.97,720.64
2016,7,27,13,15,878.0,134.0,1.85,25.0,942.0,1015.23,727.3
2016,7,27,13,30,875.0,133.0,1.9,25.0,928.0,1020.89,731.91
2016,7,27,13,45,875.0,129.0,1.95,25.0,908.0,1022.9,734.39
2016,7,27,14,0,875.0,125.0,2.0,25.0,888.0,1021.2,734.68
2016,7,27,14,15,867.5,123.5,2.0,24.5,859.5,1010.89,730.47
2016,7,27,14,30,860.0,122.0,2.0,24.0,831.0,997.07,724.19
2016,7,27,14,45,856.0,117.0,2.05,24.0,798.5,979.52,714.79
2016,7,27,15,0,852.0,112.0,2.1,24.0,766.0,958.51,703.17
2016,7,27,15,15,840.0,110.0,2.1,23.5,726.5,929.86,687.36
2016,7,27,15,30,828.0,108.0,2.1,23.0,687.0,907.51,675.68
2016,7,27,15,45,534.5,189.5,2.15,23.0,554.5,710.39,541.67
2016,7,27,16,0,241.0,271.0,2.2,23.0,422.0,514.55,396.49
2016,7,27,16,15,191.0,252.0,2.2,22.5,365.5,430.11,335.83
2016,7,27,16,30,141.0,233.0,2.2,22.0,309.0,363.9,286.33
2016,7,27,16,45,99.0,205.5,2.2,22.0,256.5,284.41,225.05
2016,7,27,17,0,57.0,178.0,2.2,22.0,204.0,221.62,175.44
2016,7,27,17,15,64.0,158.0,2.15,21.5,184.0,203.81,162.29
2016,7,27,17,30,71.0,138.0,2.1,21.0,164.0,185.14,147.92
2016,7,27,17,45,63.0,117.0,2.1,20.5,137.5,155.81,124.18
2016,7,27,18,0,55.0,96.0,2.1,20.0,111.0,127.06,100.38
2016,7,27,18,15,43.5,75.5,2.1,19.5,86.0,97.89,75.7
2016,7,27,18,30,32.0,55.0,2.1,19.0,61.0,69.58,51.46
2016,7,27,18,45,16.0,37.0,2.1,18.5,40.0,43.7,29.01
2016,7,27,19,0,0.0,19.0,2.1,18.0,19.0,16.87,2.5
2016,7,27,19,15,0.0,9.5,2.05,17.5,9.5,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.0,1.1,14.5,12.0,7.28,0.0
2016,7,28,5,30,176.0,16.0,1.0,15.0,24.0,13.1,0.0
2016,7,28,5,45,296.0,26.5,0.95,15.5,60.0,21.39,11.32
2016,7,28,6,0,416.0,37.0,0.9,16.0,96.0,29.36,19.77
2016,7,28,6,15,491.0,44.5,0.85,16.0,141.5,34.36,24.67
2016,7,28,6,30,566.0,52.0,0.8,16.0,187.0,39.22,29.24
2016,7,28,6,45,293.5,85.5,0.75,16.5,156.5,61.84,49.26
2016,7,28,7,0,21.0,119.0,0.7,17.0,126.0,98.54,81.12
2016,7,28,7,15,24.0,138.0,0.7,17.5,147.5,113.68,93.74
2016,7,28,7,30,27.0,157.0,0.7,18.0,169.0,122.56,100.82
2016,7,28,7,45,45.5,184.5,0.7,18.5,207.5,143.01,111.7
2016,7,28,8,0,64.0,212.0,0.7,19.0,246.0,169.93,130.69
2016,7,28,8,15,47.5,221.5,0.7,19.5,247.5,182.65,140.29
2016,7,28,8,30,31.0,231.0,0.7,20.0,249.0,192.93,148.4
2016,7,28,8,45,54.5,265.5,0.75,20.5,301.5,229.89,175.8
2016,7,28,9,0,78.0,300.0,0.8,21.0,354.0,270.42,205.73
2016,7,28,9,15,99.5,326.0,0.85,21.5,398.5,307.32,232.82
2016,7,28,9,30,121.0,352.0,0.9,22.0,443.0,343.9,259.52
2016,7,28,9,45,107.0,366.0,1.0,22.5,449.5,362.45,272.97
2016,7,28,10,0,93.0,380.0,1.1,23.0,456.0,376.17,282.66
2016,7,28,10,15,502.0,239.5,1.15,23.0,670.0,516.26,389.0
2016,7,28,10,30,911.0,99.0,1.2,23.0,884.0,690.73,516.33
2016,7,28,10,45,915.5,99.5,1.25,23.5,906.0,738.14,547.96
2016,7,28,11,0,920.0,100.0,1.3,24.0,928.0,783.47,576.9
2016,7,28,11,15,922.5,101.0,1.3,24.0,943.5,825.41,603.66
2016,7,28,11,30,925.0,102.0,1.3,24.0,959.0,864.74,628.49
2016,7,28,11,45,926.5,102.0,1.35,24.0,967.0,899.52,650.87
2016,7,28,12,0,928.0,102.0,1.4,24.0,975.0,931.31,671.31
2016,7,28,12,15,927.5,102.0,1.45,24.0,975.0,958.12,688.61
2016,7,28,12,30,927.0,102.0,1.5,24.0,975.0,981.59,703.88
2016,7,28,12,45,598.5,276.5,1.55,24.0,838.5,874.36,633.82
2016,7,28,13,0,270.0,451.0,1.6,24.0,702.0,726.12,528.07
2016,7,28,13,15,584.5,281.5,1.6,23.5,814.5,891.7,650.17
2016,7,28,13,30,899.0,112.0,1.6,23.0,927.0,1024.3,737.15
2016,7,28,13,45,895.5,110.0,1.65,23.0,906.0,1024.58,737.06
2016,7,28,14,0,892.0,108.0,1.7,23.0,885.0,1021.13,736.37
2016,7,28,14,15,885.0,107.0,1.7,23.0,857.0,1011.55,731.23
2016,7,28,14,30,878.0,106.0,1.7,23.0,829.0,998.4,724.0
2016,7,28,14,45,870.5,103.5,1.75,23.0,795.0,979.65,713.98
2016,7,28,15,0,863.0,101.0,1.8,23.0,761.0,957.55,701.84
2016,7,28,15,15,851.5,99.0,1.8,22.5,721.5,929.0,686.19
2016,7,28,15,30,840.0,97.0,1.8,22.0,682.0,897.62,668.57
2016,7,28,15,45,610.0,168.5,1.85,22.0,579.0,763.33,579.73
2016,7,28,16,0,380.0,240.0,1.9,22.0,476.0,600.84,462.79
2016,7,28,16,15,577.5,162.5,1.9,21.5,488.5,690.09,534.68
2016,7,28,16,30,775.0,85.0,1.9,21.0,501.0,735.03,569.48
2016,7,28,16,45,448.0,135.0,1.9,21.0,370.0,509.44,403.3
2016,7,28,17,0,121.0,185.0,1.9,21.0,239.0,287.82,228.74
2016,7,28,17,15,115.0,163.0,1.9,20.5,209.0,255.18,204.6
2016,7,28,17,30,109.0,141.0,1.9,20.0,179.0,222.72,179.18
2016,7,28,17,45,100.0,119.0,1.9,19.5,149.5,188.77,151.8
2016,7,28,18,0,91.0,97.0,1.9,19.0,120.0,155.37,124.12
2016,7,28,18,15,76.5,76.0,1.85,18.5,92.5,121.28,95.15
2016,7,28,18,30,62.0,55.0,1.8,18.0,65.0,88.31,66.68
2016,7,28,18,45,31.0,37.5,1.75,18.0,42.5,49.98,33.65
2016,7,28,19,0,0.0,20.0,1.7,18.0,20.0,18.19,1.89
2016,7,28,19,15,0.0,10.0,1.65,17.5,10.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,70.0,7.5,0.65,15.0,10.5,6.82,0.0
2016,7,29,5,30,140.0,15.0,0.6,15.0,21.0,13.64,0.0
2016,7,29,5,45,253.0,27.0,0.55,15.5,55.0,21.87,11.48
2016,7,29,6,0,366.0,39.0,0.5,16.0,89.0,31.12,21.28
2016,7,29,6,15,442.0,47.5,0.5,16.0,133.5,36.84,26.85
2016,7,29,6,30,518.0,56.0,0.5,16.0,178.0,42.38,32.05
2016,7,29,6,45,260.0,83.0,0.55,16.5,144.0,59.92,47.57
2016,7,29,7,0,2.0,110.0,0.6,17.0,110.0,91.97,75.42
2016,7,29,7,15,10.5,131.0,0.65,17.5,135.5,108.62,89.41
2016,7,29,7,30,19.0,152.0,0.7,18.0,161.0,125.11,103.02
2016,7,29,7,45,34.0,179.0,0.75,18.5,196.5,139.22,108.84
2016,7,29,8,0,49.0,206.0,0.8,19.0,232.0,164.71,127.22
2016,7,29,8,15,67.5,233.5,0.8,19.0,272.5,193.52,148.42
2016,7,29,8,30,86.0,261.0,0.8,19.0,313.0,225.2,172.11
2016,7,29,8,45,105.0,286.0,0.85,19.5,354.5,258.05,196.61
2016,7,29,9,0,124.0,311.0,0.9,20.0,396.0,288.97,219.68
2016,7,29,9,15,166.0,331.0,0.95,20.5,451.5,332.99,252.26
2016,7,29,9,30,208.0,351.0,1.0,21.0,507.0,382.02,288.42
2016,7,29,9,45,186.0,371.0,1.05,21.5,515.5,403.78,304.36
2016,7,29,10,0,164.0,391.0,1.1,22.0,524.0,423.21,318.2
2016,7,29,10,15,527.5,248.0,1.1,22.0,698.0,539.2,406.18
2016,7,29,10,30,891.0,105.0,1.1,22.0,872.0,683.16,511.81
2016,7,29,10,45,897.5,105.0,1.15,22.0,895.0,730.73,544.99
2016,7,29,11,0,904.0,105.0,1.2,22.0,918.0,776.43,575.65
2016,7,29,11,15,907.5,106.0,1.2,22.0,934.0,818.61,602.74
2016,7,29,11,30,911.0,107.0,1.2,22.0,950.0,858.31,627.95
2016,7,29,11,45,915.0,106.0,1.25,22.5,959.0,893.93,649.77
2016,7,29,12,0,919.0,105.0,1.3,23.0,968.0,926.72,669.67
2016,7,29,12,15,919.5,105.0,1.35,23.0,969.5,954.28,687.48
2016,7,29,12,30,920.0,105.0,1.4,23.0,971.0,978.56,703.3
2016,7,29,12,45,919.5,104.5,1.45,23.0,964.5,997.99,716.15
2016,7,29,13,0,919.0,104.0,1.5,23.0,958.0,1013.87,726.92
2016,7,29,13,15,916.5,103.5,1.55,23.0,944.0,1024.13,734.32
2016,7,29,13,30,914.0,103.0,1.6,23.0,930.0,1030.67,739.56
2016,7,29,13,45,911.5,101.0,1.65,23.0,909.5,1031.87,741.63
2016,7,29,14,0,909.0,99.0,1.7,23.0,889.0,1029.27,741.49
2016,7,29,14,15,599.0,234.0,1.7,22.5,747.5,878.45,645.81
2016,7,29,14,30,289.0,369.0,1.7,22.0,606.0,688.66,512.42
2016,7,29,14,45,289.5,353.0,1.7,22.0,582.0,671.27,503.14
2016,7,29,15,0,290.0,337.0,1.7,22.0,558.0,652.3,491.21
2016,7,29,15,15,285.0,321.5,1.7,22.0,529.5,627.15,474.75
2016,7,29,15,30,280.0,306.0,1.7,22.0,501.0,600.83,457.37
2016,7,29,15,45,231.5,291.0,1.7,22.0,445.0,518.87,398.86
2016,7,29,16,0,183.0,276.0,1.7,22.0,389.0,455.22,352.51
2016,7,29,16,15,199.0,251.0,1.7,21.5,365.5,436.44,341.17
2016,7,29,16,30,215.0,226.0,1.7,21.0,342.0,415.64,327.75
2016,7,29,16,45,116.0,191.5,1.7,21.0,253.5,294.57,233.58
2016,7,29,17,0,17.0,157.0,1.7,21.0,165.0,159.86,125.52
2016,7,29,17,15,13.5,139.0,1.65,20.5,144.5,139.91,110.18
2016,7,29,17,30,10.0,121.0,1.6,20.0,124.0,120.25,94.51
2016,7,29,17,45,5.0,102.5,1.6,19.5,104.0,99.49,77.59
2016,7,29,18,0,0.0,84.0,1.6,19.0,84.0,79.18,60.72
2016,7,29,18,15,0.0,65.0,1.55,18.5,65.0,61.03,45.4
2016,7,29,18,30,0.0,46.0,1.5,18.0,46.0,42.62,29.64
2016,7,29,18,45,0.0,30.0,1.45,17.5,30.0,27.26,16.05
2016,7,29,19,0,0.0,14.0,1.4,17.0,14.0,12.32,0.0
2016,7,29,19,15,0.0,7.0,1.3,16.5,7.0,6.37,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,93.0,7.5,0.4,13.0,11.0,6.82,0.0
2016,7,30,5,30,186.0,15.0,0.4,13.0,22.0,13.64,0.0
2016,7,30,5,45,313.5,25.0,0.4,13.5,58.5,20.22,10.04
2016,7,30,6,0,441.0,35.0,0.4,14.0,95.0,27.83,18.59
2016,7,30,6,15,517.5,42.5,0.4,14.5,141.5,32.92,23.56
2016,7,30,6,30,594.0,50.0,0.4,15.0,188.0,37.87,28.19
2016,7,30,6,45,297.0,71.0,0.45,15.5,140.0,51.49,40.33
2016,7,30,7,0,0.0,92.0,0.5,16.0,92.0,78.66,64.12
2016,7,30,7,15,0.0,107.0,0.5,16.5,107.0,91.05,74.58
2016,7,30,7,30,0.0,122.0,0.5,17.0,122.0,103.35,84.78
2016,7,30,7,45,4.5,146.5,0.55,17.5,149.0,122.88,96.4
2016,7,30,8,0,9.0,171.0,0.6,18.0,176.0,143.88,112.5
2016,7,30,8,15,9.0,181.0,0.6,18.0,186.5,154.14,120.2
2016,7,30,8,30,9.0,191.0,0.6,18.0,197.0,164.28,127.88
2016,7,30,8,45,11.0,208.0,0.65,18.5,216.0,180.45,140.01
2016,7,30,9,0,13.0,225.0,0.7,19.0,235.0,196.98,152.31
2016,7,30,9,15,25.0,263.5,0.75,19.0,283.0,235.18,181.41
2016,7,30,9,30,37.0,302.0,0.8,19.0,331.0,270.96,208.33
2016,7,30,9,45,33.5,309.5,0.85,19.5,336.5,280.68,215.03
2016,7,30,10,0,30.0,317.0,0.9,20.0,342.0,289.9,221.4
2016,7,30,10,15,78.0,367.5,0.9,20.0,434.0,366.02,278.27
2016,7,30,10,30,126.0,418.0,0.9,20.0,526.0,448.94,338.48
2016,7,30,10,45,232.5,415.5,0.95,20.5,621.5,533.35,399.39
2016,7,30,11,0,339.0,413.0,1.0,21.0,717.0,629.49,467.03
2016,7,30,11,15,640.5,255.5,1.0,21.0,842.5,751.83,556.48
2016,7,30,11,30,942.0,98.0,1.0,21.0,968.0,876.08,639.94
2016,7,30,11,45,942.5,98.5,1.05,21.0,976.0,911.1,661.37
2016,7,30,12,0,943.0,99.0,1.1,21.0,984.0,943.0,681.92
2016,7,30,12,15,943.0,99.0,1.15,21.0,984.5,970.71,699.84
2016,7,30,12,30,943.0,99.0,1.2,21.0,985.0,995.02,715.69
2016,7,30,12,45,667.0,249.5,1.25,21.0,874.0,915.9,665.67
2016,7,30,13,0,391.0,400.0,1.3,21.0,763.0,794.79,580.55
2016,7,30,13,15,406.0,379.5,1.3,21.0,751.5,810.75,593.35
2016,7,30,13,30,421.0,359.0,1.3,21.0,740.0,813.59,596.25
2016,7,30,13,45,345.5,385.5,1.3,21.0,693.0,756.85,557.02
2016,7,30,14,0,270.0,412.0,1.3,21.0,646.0,712.48,525.87
2016,7,30,14,15,279.0,391.0,1.3,20.5,626.0,701.82,521.31
2016,7,30,14,30,288.0,370.0,1.3,20.0,606.0,689.29,515.14
2016,7,30,14,45,162.0,339.0,1.35,20.0,471.0,514.04,390.48
2016,7,30,15,0,36.0,308.0,1.4,20.0,336.0,341.31,261.74
2016,7,30,15,15,74.0,312.5,1.4,19.5,365.5,383.91,297.11
2016,7,30,15,30,112.0,317.0,1.4,19.0,395.0,425.18,330.12
2016,7,30,15,45,70.5,275.5,1.4,19.0,323.5,341.29,266.42
2016,7,30,16,0,29.0,234.0,1.4,19.0,252.0,259.44,203.29
2016,7,30,16,15,60.5,230.0,1.4,18.5,263.5,282.76,223.92
2016,7,30,16,30,92.0,226.0,1.4,18.0,275.0,304.12,242.49
2016,7,30,16,45,46.0,176.5,1.4,18.0,201.0,211.97,169.15
2016,7,30,17,0,0.0,127.0,1.4,18.0,127.0,116.81,91.52
2016,7,30,17,15,0.0,111.5,1.3,17.5,111.5,102.36,80.24
2016,7,30,17,30,0.0,96.0,1.2,17.0,96.0,87.91,68.57
2016,7,30,17,45,0.0,80.0,1.2,17.0,80.0,72.92,56.1
2016,7,30,18,0,0.0,64.0,1.2,17.0,64.0,57.9,43.39
2016,7,30,18,15,247.0,50.5,1.1,16.5,89.0,185.75,148.67
2016,7,30,18,30,494.0,37.0,1.0,16.0,114.0,259.86,200.38
2016,7,30,18,45,379.0,28.0,0.95,15.5,74.0,180.7,128.79
2016,7,30,19,0,264.0,19.0,0.9,15.0,34.0,107.81,16.01
2016,7,30,19,15,132.0,9.5,0.85,14.5,17.0,38.9,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
