Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.5,7.0,1.1,12.0,10.0,6.37,0.0
2016,7,31,5,30,157.0,14.0,1.1,12.0,20.0,12.73,0.0
2016,7,31,5,45,287.5,25.0,1.15,12.5,56.0,20.27,9.78
2016,7,31,6,0,418.0,36.0,1.2,13.0,92.0,28.75,19.38
2016,7,31,6,15,496.5,44.0,1.2,13.5,138.0,34.2,24.73
2016,7,31,6,30,575.0,52.0,1.2,14.0,184.0,39.49,29.7
2016,7,31,6,45,287.5,71.0,1.2,14.5,137.0,51.49,40.46
2016,7,31,7,0,0.0,90.0,1.2,15.0,90.0,77.09,63.02
2016,7,31,7,15,2.0,114.5,1.15,15.0,115.5,96.57,79.94
2016,7,31,7,30,4.0,139.0,1.1,15.0,141.0,115.71,96.29
2016,7,31,7,45,17.5,166.5,1.1,15.5,175.5,137.39,109.08
2016,7,31,8,0,31.0,194.0,1.1,16.0,210.0,155.23,121.96
2016,7,31,8,15,32.5,213.0,1.05,16.5,231.5,174.49,136.48
2016,7,31,8,30,34.0,232.0,1.0,17.0,253.0,194.17,151.4
2016,7,31,8,45,30.0,243.5,1.0,17.5,263.0,207.32,161.35
2016,7,31,9,0,26.0,255.0,1.0,18.0,273.0,225.15,174.84
2016,7,31,9,15,63.5,300.0,1.0,18.0,346.5,273.83,211.62
2016,7,31,9,30,101.0,345.0,1.0,18.0,420.0,333.05,256.09
2016,7,31,9,45,144.0,366.5,1.0,18.5,479.5,379.59,290.16
2016,7,31,10,0,187.0,388.0,1.0,19.0,539.0,434.02,329.77
2016,7,31,10,15,555.0,243.0,1.0,19.0,714.5,552.34,419.81
2016,7,31,10,30,923.0,98.0,1.0,19.0,890.0,698.62,527.63
2016,7,31,10,45,928.5,98.5,1.05,19.5,913.0,747.47,560.72
2016,7,31,11,0,934.0,99.0,1.1,20.0,936.0,794.28,590.74
2016,7,31,11,15,937.0,99.5,1.15,20.0,952.0,836.87,618.7
2016,7,31,11,30,940.0,100.0,1.2,20.0,968.0,876.84,644.78
2016,7,31,11,45,942.5,100.0,1.25,20.0,976.5,913.1,668.34
2016,7,31,12,0,945.0,100.0,1.3,20.0,985.0,946.35,689.92
2016,7,31,12,15,945.0,100.0,1.35,20.0,985.5,974.16,708.01
2016,7,31,12,30,945.0,100.0,1.4,20.0,986.0,998.55,724.02
2016,7,31,12,45,943.5,100.0,1.45,20.0,979.0,1017.97,736.98
2016,7,31,13,0,942.0,100.0,1.5,20.0,972.0,1033.72,747.77
2016,7,31,13,15,939.0,99.5,1.55,20.0,957.5,1043.71,755.08
2016,7,31,13,30,936.0,99.0,1.6,20.0,943.0,1049.86,760.16
2016,7,31,13,45,933.5,97.0,1.65,20.0,922.0,1051.07,762.29
2016,7,31,14,0,931.0,95.0,1.7,20.0,901.0,1048.38,762.15
2016,7,31,14,15,925.0,94.0,1.7,20.0,873.0,1039.41,757.41
2016,7,31,14,30,919.0,93.0,1.7,20.0,845.0,1026.7,750.47
2016,7,31,14,45,912.5,90.5,1.7,20.0,810.5,1008.17,739.93
2016,7,31,15,0,906.0,88.0,1.7,20.0,776.0,986.09,727.21
2016,7,31,15,15,895.5,86.5,1.7,19.5,736.5,957.96,711.92
2016,7,31,15,30,885.0,85.0,1.7,19.0,697.0,926.79,694.55
2016,7,31,15,45,572.5,174.5,1.7,19.0,560.5,737.28,566.46
2016,7,31,16,0,260.0,264.0,1.7,19.0,424.0,524.92,408.8
2016,7,31,16,15,227.5,245.0,1.7,18.5,377.0,454.17,358.95
2016,7,31,16,30,195.0,226.0,1.7,18.0,330.0,400.44,319.39
2016,7,31,16,45,113.0,195.0,1.7,18.0,254.0,297.02,238.22
2016,7,31,17,0,31.0,164.0,1.7,18.0,178.0,188.03,150.21
2016,7,31,17,15,27.5,144.5,1.65,17.5,156.0,164.8,132.17
2016,7,31,17,30,24.0,125.0,1.6,17.0,134.0,141.79,113.68
2016,7,31,17,45,321.0,88.0,1.6,17.0,170.0,299.18,245.32
2016,7,31,18,0,618.0,51.0,1.6,17.0,206.0,393.91,317.92
2016,7,31,18,15,547.5,44.5,1.55,16.5,158.0,321.71,255.4
2016,7,31,18,30,477.0,38.0,1.5,16.0,110.0,254.11,195.75
2016,7,31,18,45,360.0,28.0,1.5,15.5,71.0,174.13,123.48
2016,7,31,19,0,243.0,18.0,1.5,15.0,32.0,100.06,1.29
2016,7,31,19,15,121.5,9.0,1.45,14.5,16.0,35.97,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,5,15,56.5,7.0,0.6,12.5,9.0,0.0,0.0
2016,8,1,5,30,113.0,14.0,0.6,13.0,18.0,12.73,0.0
2016,8,1,5,45,241.5,26.5,0.65,13.5,52.5,21.69,10.41
2016,8,1,6,0,370.0,39.0,0.7,14.0,87.0,31.46,21.6
2016,8,1,6,15,451.5,48.0,0.7,14.0,132.5,37.61,27.68
2016,8,1,6,30,533.0,57.0,0.7,14.0,178.0,43.57,33.33
2016,8,1,6,45,276.5,86.0,0.7,14.5,150.0,62.39,50.13
2016,8,1,7,0,20.0,115.0,0.7,15.0,122.0,95.38,79.02
2016,8,1,7,15,13.5,128.0,0.7,15.5,133.0,106.29,88.13
2016,8,1,7,30,7.0,141.0,0.7,16.0,144.0,117.08,96.98
2016,8,1,7,45,9.5,157.5,0.75,16.5,162.0,130.77,103.24
2016,8,1,8,0,12.0,174.0,0.8,17.0,180.0,146.21,114.83
2016,8,1,8,15,8.0,175.0,0.85,17.0,179.5,149.33,117.05
2016,8,1,8,30,4.0,176.0,0.9,17.0,179.0,151.41,118.55
2016,8,1,8,45,4.0,180.0,0.95,17.5,183.0,156.12,121.79
2016,8,1,9,0,4.0,184.0,1.0,18.0,187.0,160.67,124.89
2016,8,1,9,15,6.5,200.5,1.05,18.0,205.5,176.47,137.09
2016,8,1,9,30,9.0,217.0,1.1,18.0,224.0,192.7,149.55
2016,8,1,9,45,11.5,237.5,1.15,18.5,247.0,212.72,164.6
2016,8,1,10,0,14.0,258.0,1.2,19.0,270.0,233.22,179.87
2016,8,1,10,15,21.0,294.5,1.2,19.0,312.5,270.63,208.25
2016,8,1,10,30,28.0,331.0,1.2,19.0,355.0,309.78,237.54
2016,8,1,10,45,117.5,385.5,1.25,19.5,490.0,427.3,325.55
2016,8,1,11,0,207.0,440.0,1.3,20.0,625.0,552.24,415.37
2016,8,1,11,15,565.0,277.5,1.3,20.0,795.0,712.8,534.84
2016,8,1,11,30,923.0,115.0,1.3,20.0,965.0,877.22,648.0
2016,8,1,11,45,924.5,115.5,1.35,20.0,973.5,912.73,669.6
2016,8,1,12,0,926.0,116.0,1.4,20.0,982.0,945.24,690.76
2016,8,1,12,15,926.5,116.0,1.4,20.0,983.0,973.23,708.27
2016,8,1,12,30,927.0,116.0,1.4,20.0,984.0,997.9,723.68
2016,8,1,12,45,928.5,114.0,1.4,20.0,978.0,1018.12,736.32
2016,8,1,13,0,930.0,112.0,1.4,20.0,972.0,1034.77,746.82
2016,8,1,13,15,927.0,111.5,1.4,20.0,957.5,1044.79,753.3
2016,8,1,13,30,924.0,111.0,1.4,20.0,943.0,1051.01,757.59
2016,8,1,13,45,920.0,109.5,1.45,20.0,921.5,1051.35,759.25
2016,8,1,14,0,916.0,108.0,1.5,20.0,900.0,1047.86,758.69
2016,8,1,14,15,909.5,107.0,1.5,19.5,871.5,1038.6,755.25
2016,8,1,14,30,903.0,106.0,1.5,19.0,843.0,1025.65,749.63
2016,8,1,14,45,895.0,104.0,1.55,19.0,808.5,1006.53,739.54
2016,8,1,15,0,887.0,102.0,1.6,19.0,774.0,983.98,727.27
2016,8,1,15,15,875.5,100.0,1.6,18.5,734.0,954.81,711.29
2016,8,1,15,30,864.0,98.0,1.6,18.0,694.0,922.7,693.28
2016,8,1,15,45,849.5,95.5,1.65,18.0,649.0,884.58,670.37
2016,8,1,16,0,835.0,93.0,1.7,18.0,604.0,852.1,651.04
2016,8,1,16,15,816.0,90.0,1.7,17.5,556.0,804.76,621.66
2016,8,1,16,30,797.0,87.0,1.7,17.0,508.0,755.9,590.7
2016,8,1,16,45,771.0,83.0,1.75,17.0,457.0,699.33,552.73
2016,8,1,17,0,745.0,79.0,1.8,17.0,406.0,642.47,513.52
2016,8,1,17,15,710.5,74.5,1.85,16.5,354.0,579.39,468.02
2016,8,1,17,30,676.0,70.0,1.9,16.0,302.0,520.4,423.07
2016,8,1,17,45,623.5,64.5,1.95,16.0,251.0,449.05,365.67
2016,8,1,18,0,571.0,59.0,2.0,16.0,200.0,381.69,309.24
2016,8,1,18,15,495.0,51.0,2.0,15.5,152.5,305.1,243.9
2016,8,1,18,30,419.0,43.0,2.0,15.0,105.0,236.1,182.97
2016,8,1,18,45,294.0,31.5,2.0,14.5,66.5,154.97,109.54
2016,8,1,19,0,169.0,20.0,2.0,14.0,28.0,80.02,0.0
2016,8,1,19,15,84.5,10.0,2.0,13.5,14.0,28.38,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,5,15,47.0,7.0,1.95,12.5,8.5,0.0,0.0
2016,8,2,5,30,94.0,14.0,1.9,13.0,17.0,12.73,0.0
2016,8,2,5,45,230.5,26.5,1.9,13.5,51.5,21.79,9.95
2016,8,2,6,0,367.0,39.0,1.9,14.0,86.0,31.57,21.59
2016,8,2,6,15,453.0,48.0,1.9,14.0,132.5,37.72,27.71
2016,8,2,6,30,539.0,57.0,1.9,14.0,179.0,43.69,33.39
2016,8,2,6,45,269.5,61.5,1.9,14.5,122.5,44.65,34.34
2016,8,2,7,0,0.0,66.0,1.9,15.0,66.0,58.22,46.35
2016,8,2,7,15,0.0,79.5,1.9,15.5,79.5,69.65,56.26
2016,8,2,7,30,0.0,93.0,1.9,16.0,93.0,80.99,65.9
2016,8,2,7,45,0.0,116.0,1.9,16.5,116.0,99.71,78.1
2016,8,2,8,0,0.0,139.0,1.9,17.0,139.0,118.79,93.34
2016,8,2,8,15,1.5,155.5,1.85,17.5,156.5,133.24,104.51
2016,8,2,8,30,3.0,172.0,1.8,18.0,174.0,148.01,115.8
2016,8,2,8,45,4.5,183.5,1.8,18.5,186.5,159.07,124.03
2016,8,2,9,0,6.0,195.0,1.8,19.0,199.0,170.34,132.39
2016,8,2,9,15,15.5,236.5,1.8,19.0,248.0,209.6,162.87
2016,8,2,9,30,25.0,278.0,1.8,19.0,297.0,250.36,194.14
2016,8,2,9,45,51.0,323.0,1.85,19.5,363.5,300.63,232.02
2016,8,2,10,0,77.0,368.0,1.9,20.0,430.0,358.25,274.92
2016,8,2,10,15,67.5,375.0,1.9,20.5,431.0,366.41,280.03
2016,8,2,10,30,58.0,382.0,1.9,21.0,432.0,373.4,284.36
2016,8,2,10,45,105.0,411.5,1.95,21.5,505.0,438.71,332.62
2016,8,2,11,0,152.0,441.0,2.0,22.0,578.0,512.36,385.74
2016,8,2,11,15,547.0,275.5,2.05,22.0,777.0,697.45,525.88
2016,8,2,11,30,942.0,110.0,2.1,22.0,976.0,888.93,659.71
2016,8,2,11,45,943.5,110.5,2.2,22.0,984.5,925.07,682.4
2016,8,2,12,0,945.0,111.0,2.3,22.0,993.0,958.15,704.59
2016,8,2,12,15,945.0,111.0,2.4,22.0,993.5,986.15,723.5
2016,8,2,12,30,945.0,111.0,2.5,22.0,994.0,1010.74,740.27
2016,8,2,12,45,937.5,114.5,2.6,22.5,985.5,1028.01,750.95
2016,8,2,13,0,930.0,118.0,2.7,23.0,977.0,1041.48,759.3
2016,8,2,13,15,598.5,275.0,2.75,23.0,824.5,902.81,667.13
2016,8,2,13,30,267.0,432.0,2.8,23.0,672.0,722.52,536.5
2016,8,2,13,45,349.0,388.5,2.9,23.0,695.0,765.32,571.23
2016,8,2,14,0,431.0,345.0,3.0,23.0,718.0,820.88,612.67
2016,8,2,14,15,448.0,325.5,3.05,23.0,701.5,819.37,613.02
2016,8,2,14,30,465.0,306.0,3.1,23.0,685.0,815.1,612.0
2016,8,2,14,45,326.0,331.0,3.15,23.0,591.0,685.44,519.39
2016,8,2,15,0,187.0,356.0,3.2,23.0,497.0,558.31,426.07
2016,8,2,15,15,130.0,329.0,3.25,22.5,424.5,473.21,364.51
2016,8,2,15,30,73.0,302.0,3.3,22.0,352.0,373.36,289.84
2016,8,2,15,45,70.5,280.5,3.35,22.0,326.0,347.91,271.58
2016,8,2,16,0,68.0,259.0,3.4,22.0,300.0,322.25,252.69
2016,8,2,16,15,70.0,238.5,3.4,21.5,278.5,301.33,237.85
2016,8,2,16,30,72.0,218.0,3.4,21.0,257.0,279.98,222.42
2016,8,2,16,45,59.0,193.5,3.45,21.0,223.0,242.17,192.86
2016,8,2,17,0,46.0,169.0,3.5,21.0,189.0,205.17,163.54
2016,8,2,17,15,40.5,148.5,3.45,20.5,164.5,178.82,142.81
2016,8,2,17,30,35.0,128.0,3.4,20.0,140.0,152.83,121.95
2016,8,2,17,45,288.5,95.5,3.4,19.5,167.5,289.85,236.55
2016,8,2,18,0,542.0,63.0,3.4,19.0,195.0,371.19,300.06
2016,8,2,18,15,462.0,54.0,3.3,18.5,148.0,293.06,232.8
2016,8,2,18,30,382.0,45.0,3.2,18.0,101.0,222.98,171.24
2016,8,2,18,45,255.5,32.0,3.15,17.5,63.0,142.03,98.16
2016,8,2,19,0,129.0,19.0,3.1,17.0,25.0,66.32,0.0
2016,8,2,19,15,64.5,9.5,3.05,16.5,12.5,23.32,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,40.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,81.0,12.0,1.1,15.0,15.0,10.91,0.0
2016,8,3,5,45,211.5,25.5,1.05,15.5,48.5,20.92,8.67
2016,8,3,6,0,342.0,39.0,1.0,16.0,82.0,31.63,21.41
2016,8,3,6,15,428.5,49.0,0.95,16.5,128.0,38.65,28.21
2016,8,3,6,30,515.0,59.0,0.9,17.0,174.0,45.41,34.48
2016,8,3,6,45,287.5,91.5,0.85,17.5,159.0,66.62,53.2
2016,8,3,7,0,60.0,124.0,0.8,18.0,144.0,97.73,80.12
2016,8,3,7,15,68.5,145.0,0.75,18.5,171.0,112.98,92.84
2016,8,3,7,30,77.0,166.0,0.7,19.0,198.0,127.92,105.05
2016,8,3,7,45,125.5,190.5,0.7,19.5,251.0,140.77,108.8
2016,8,3,8,0,174.0,215.0,0.7,20.0,304.0,173.93,129.43
2016,8,3,8,15,259.5,224.5,0.7,20.5,371.5,203.06,146.72
2016,8,3,8,30,345.0,234.0,0.7,21.0,439.0,248.94,178.92
2016,8,3,8,45,598.5,168.0,0.7,21.5,556.5,289.14,203.39
2016,8,3,9,0,852.0,102.0,0.7,22.0,674.0,363.23,257.51
2016,8,3,9,15,864.5,104.5,0.8,22.0,716.0,426.75,310.41
2016,8,3,9,30,877.0,107.0,0.9,22.0,758.0,485.87,358.86
2016,8,3,9,45,883.5,110.5,1.0,22.5,793.0,542.74,403.58
2016,8,3,10,0,890.0,114.0,1.1,23.0,828.0,598.65,446.09
2016,8,3,10,15,897.5,115.5,1.2,23.0,858.5,652.28,486.61
2016,8,3,10,30,905.0,117.0,1.3,23.0,889.0,704.56,525.17
2016,8,3,10,45,544.5,279.0,1.45,23.5,747.0,641.33,477.09
2016,8,3,11,0,184.0,441.0,1.6,24.0,605.0,536.7,397.66
2016,8,3,11,15,553.0,281.5,1.7,24.0,786.5,708.05,526.63
2016,8,3,11,30,922.0,122.0,1.8,24.0,968.0,883.99,648.42
2016,8,3,11,45,923.5,122.5,1.9,24.0,976.5,919.62,670.61
2016,8,3,12,0,925.0,123.0,2.0,24.0,985.0,952.25,692.31
2016,8,3,12,15,688.5,253.0,2.05,23.5,895.0,902.52,660.74
2016,8,3,12,30,452.0,383.0,2.1,23.0,805.0,823.61,604.15
2016,8,3,12,45,308.0,421.5,2.2,23.0,708.5,727.02,537.06
2016,8,3,13,0,164.0,460.0,2.3,23.0,612.0,621.17,461.24
2016,8,3,13,15,254.0,435.0,2.35,22.5,665.5,706.22,525.29
2016,8,3,13,30,344.0,410.0,2.4,22.0,719.0,777.72,578.17
2016,8,3,13,45,301.5,410.0,2.5,22.0,676.0,740.54,552.17
2016,8,3,14,0,259.0,410.0,2.6,22.0,633.0,701.66,525.49
2016,8,3,14,15,213.5,401.0,2.65,22.0,581.0,632.12,476.9
2016,8,3,14,30,168.0,392.0,2.7,22.0,529.0,578.49,438.67
2016,8,3,14,45,205.0,370.0,2.8,22.0,529.5,592.03,451.19
2016,8,3,15,0,242.0,348.0,2.9,22.0,530.0,620.45,473.79
2016,8,3,15,15,219.0,330.5,2.95,21.5,489.0,560.0,431.62
2016,8,3,15,30,196.0,313.0,3.0,21.0,448.0,516.61,401.39
2016,8,3,15,45,131.5,285.5,3.05,21.0,373.0,424.74,332.17
2016,8,3,16,0,67.0,258.0,3.1,21.0,298.0,320.6,251.91
2016,8,3,16,15,41.5,221.0,3.15,20.5,245.0,257.94,203.75
2016,8,3,16,30,16.0,184.0,3.2,20.0,192.0,185.61,146.54
2016,8,3,16,45,12.5,165.5,3.25,20.0,171.5,164.91,130.35
2016,8,3,17,0,9.0,147.0,3.3,20.0,151.0,144.46,114.07
2016,8,3,17,15,5.0,129.0,3.3,19.5,131.5,124.49,98.13
2016,8,3,17,30,1.0,111.0,3.3,19.0,112.0,104.86,82.21
2016,8,3,17,45,284.5,85.0,3.35,18.5,154.0,275.33,225.9
2016,8,3,18,0,568.0,59.0,3.4,18.0,196.0,379.89,308.13
2016,8,3,18,15,488.5,50.5,3.35,17.5,148.0,301.26,239.96
2016,8,3,18,30,409.0,42.0,3.3,17.0,100.0,230.66,177.41
2016,8,3,18,45,280.0,30.0,3.25,16.5,62.5,148.47,101.46
2016,8,3,19,0,151.0,18.0,3.2,16.0,25.0,70.88,0.0
2016,8,3,19,15,75.5,9.0,3.15,15.5,12.5,25.33,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,28.5,6.0,2.3,12.5,6.5,0.0,0.0
2016,8,4,5,30,57.0,12.0,2.3,13.0,13.0,10.91,0.0
2016,8,4,5,45,190.0,26.5,2.35,13.5,46.5,20.85,8.02
2016,8,4,6,0,323.0,41.0,2.4,14.0,80.0,33.61,23.19
2016,8,4,6,15,412.0,51.0,2.4,14.5,126.0,40.52,30.03
2016,8,4,6,30,501.0,61.0,2.4,15.0,172.0,47.2,36.31
2016,8,4,6,45,250.5,57.0,2.45,15.5,112.5,41.41,31.3
2016,8,4,7,0,0.0,53.0,2.5,16.0,53.0,46.78,36.04
2016,8,4,7,15,0.0,63.5,2.45,16.0,63.5,56.11,44.23
2016,8,4,7,30,0.0,74.0,2.4,16.0,74.0,65.45,52.31
2016,8,4,7,45,0.0,85.0,2.35,16.5,85.0,75.01,57.6
2016,8,4,8,0,0.0,96.0,2.3,17.0,96.0,84.43,65.09
2016,8,4,8,15,0.0,107.5,2.25,17.0,107.5,94.31,73.01
2016,8,4,8,30,0.0,119.0,2.2,17.0,119.0,104.27,80.92
2016,8,4,8,45,0.0,132.0,2.15,17.5,132.0,115.54,89.68
2016,8,4,9,0,0.0,145.0,2.1,18.0,145.0,126.9,98.41
2016,8,4,9,15,2.0,162.5,2.1,18.0,164.5,142.92,110.98
2016,8,4,9,30,4.0,180.0,2.1,18.0,184.0,159.31,123.79
2016,8,4,9,45,5.0,186.0,2.15,18.5,190.5,165.73,128.4
2016,8,4,10,0,6.0,192.0,2.2,19.0,197.0,172.27,133.12
2016,8,4,10,15,8.5,214.5,2.2,19.0,221.5,194.17,150.16
2016,8,4,10,30,11.0,237.0,2.2,19.0,246.0,216.52,167.41
2016,8,4,10,45,24.0,303.0,2.25,19.0,324.0,287.01,221.8
2016,8,4,11,0,37.0,369.0,2.3,19.0,402.0,359.16,276.28
2016,8,4,11,15,32.0,361.5,2.25,18.5,390.5,353.16,271.67
2016,8,4,11,30,27.0,354.0,2.2,18.0,379.0,346.34,266.77
2016,8,4,11,45,27.5,356.0,2.2,18.0,382.0,352.4,271.31
2016,8,4,12,0,28.0,358.0,2.2,18.0,385.0,358.35,275.74
2016,8,4,12,15,25.5,352.0,2.15,18.0,376.5,353.73,272.1
2016,8,4,12,30,23.0,346.0,2.1,18.0,368.0,337.25,259.62
2016,8,4,12,45,46.0,387.5,2.1,18.0,430.5,414.66,318.42
2016,8,4,13,0,69.0,429.0,2.1,18.0,493.0,482.66,368.83
2016,8,4,13,15,55.5,406.0,2.1,18.0,457.0,449.7,344.13
2016,8,4,13,30,42.0,383.0,2.1,18.0,421.0,415.7,319.04
2016,8,4,13,45,42.0,373.0,2.1,18.0,410.0,408.01,313.86
2016,8,4,14,0,42.0,363.0,2.1,18.0,399.0,399.95,308.28
2016,8,4,14,15,51.5,361.5,2.1,18.0,404.5,410.17,316.74
2016,8,4,14,30,61.0,360.0,2.1,18.0,410.0,420.17,325.0
2016,8,4,14,45,49.0,332.0,2.1,18.0,371.0,379.86,294.91
2016,8,4,15,0,37.0,304.0,2.1,18.0,332.0,339.4,264.58
2016,8,4,15,15,30.0,278.0,2.1,17.5,300.0,305.92,239.88
2016,8,4,15,30,23.0,252.0,2.1,17.0,268.0,257.67,203.23
2016,8,4,15,45,30.0,245.0,2.1,17.0,264.5,272.51,215.84
2016,8,4,16,0,37.0,238.0,2.1,17.0,261.0,272.26,216.46
2016,8,4,16,15,18.5,194.5,2.1,16.5,206.0,197.58,157.4
2016,8,4,16,30,0.0,151.0,2.1,16.0,151.0,139.17,110.22
2016,8,4,16,45,0.0,131.5,2.15,16.0,131.5,120.66,95.47
2016,8,4,17,0,0.0,112.0,2.2,16.0,112.0,102.14,80.44
2016,8,4,17,15,0.0,97.0,2.2,15.5,97.0,88.14,69.13
2016,8,4,17,30,0.0,82.0,2.2,15.0,82.0,74.13,57.59
2016,8,4,17,45,283.0,68.5,2.2,14.5,136.0,254.38,211.79
2016,8,4,18,0,566.0,55.0,2.2,14.0,190.0,374.04,306.53
2016,8,4,18,15,488.0,47.0,2.15,13.5,143.0,296.92,238.78
2016,8,4,18,30,410.0,39.0,2.1,13.0,96.0,227.76,176.77
2016,8,4,18,45,285.0,27.5,2.1,13.0,59.0,147.65,100.05
2016,8,4,19,0,160.0,16.0,2.1,13.0,22.0,59.74,0.0
2016,8,4,19,15,80.0,8.0,2.05,13.0,11.0,25.4,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,31.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,8,5,5,30,62.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,8,5,5,45,186.5,24.5,1.25,13.5,44.5,19.27,6.25
2016,8,5,6,0,311.0,39.0,1.3,14.0,77.0,31.82,21.61
2016,8,5,6,15,398.0,50.0,1.3,14.0,122.0,39.7,29.37
2016,8,5,6,30,485.0,61.0,1.3,14.0,167.0,47.27,36.52
2016,8,5,6,45,540.5,69.5,1.3,14.5,216.5,52.28,41.12
2016,8,5,7,0,596.0,78.0,1.3,15.0,266.0,57.09,45.35
2016,8,5,7,15,298.0,93.5,1.3,15.0,187.5,65.12,52.39
2016,8,5,7,30,0.0,109.0,1.3,15.0,109.0,93.3,76.95
2016,8,5,7,45,0.0,116.0,1.3,15.5,116.0,99.6,78.28
2016,8,5,8,0,0.0,123.0,1.3,16.0,123.0,106.19,83.29
2016,8,5,8,15,0.0,132.5,1.25,16.0,132.5,114.69,89.97
2016,8,5,8,30,0.0,142.0,1.2,16.0,142.0,123.2,96.6
2016,8,5,8,45,2.0,161.0,1.2,16.5,162.5,140.08,109.69
2016,8,5,9,0,4.0,180.0,1.2,17.0,183.0,157.36,122.95
2016,8,5,9,15,4.0,179.5,1.2,17.0,182.5,158.0,123.14
2016,8,5,9,30,4.0,179.0,1.2,17.0,182.0,158.47,123.26
2016,8,5,9,45,5.0,184.0,1.25,17.5,188.0,164.03,127.24
2016,8,5,10,0,6.0,189.0,1.3,18.0,194.0,169.69,131.28
2016,8,5,10,15,7.5,204.0,1.35,18.0,210.5,184.46,142.73
2016,8,5,10,30,9.0,219.0,1.4,18.0,227.0,199.5,154.33
2016,8,5,10,45,10.0,230.5,1.45,18.5,239.5,211.38,163.12
2016,8,5,11,0,11.0,242.0,1.5,19.0,252.0,223.43,171.99
2016,8,5,11,15,16.5,286.5,1.55,19.0,302.0,268.73,206.71
2016,8,5,11,30,22.0,331.0,1.6,19.0,352.0,315.1,241.68
2016,8,5,11,45,34.0,368.5,1.65,19.0,400.5,369.93,282.75
2016,8,5,12,0,46.0,406.0,1.7,19.0,449.0,420.4,320.03
2016,8,5,12,15,93.5,435.5,1.7,19.0,522.5,497.51,377.3
2016,8,5,12,30,141.0,465.0,1.7,19.0,596.0,589.49,443.64
2016,8,5,12,45,318.5,415.5,1.75,19.5,708.5,732.45,547.44
2016,8,5,13,0,496.0,366.0,1.8,20.0,821.0,880.07,649.76
2016,8,5,13,15,671.5,261.0,1.8,19.5,866.5,964.07,710.69
2016,8,5,13,30,847.0,156.0,1.8,19.0,912.0,1034.44,757.6
2016,8,5,13,45,839.0,155.5,1.85,19.0,889.5,1032.06,756.59
2016,8,5,14,0,831.0,155.0,1.9,19.0,867.0,1026.0,754.21
2016,8,5,14,15,822.5,153.0,1.95,19.0,838.0,1014.26,748.28
2016,8,5,14,30,814.0,151.0,2.0,19.0,809.0,999.02,740.2
2016,8,5,14,45,802.5,148.5,2.05,19.0,774.0,976.9,727.66
2016,8,5,15,0,791.0,146.0,2.1,19.0,739.0,951.64,713.06
2016,8,5,15,15,592.5,207.5,2.15,18.5,638.0,821.44,627.38
2016,8,5,15,30,394.0,269.0,2.2,18.0,537.0,668.51,518.41
2016,8,5,15,45,348.5,259.5,2.25,18.0,484.5,607.88,476.07
2016,8,5,16,0,303.0,250.0,2.3,18.0,432.0,548.54,432.98
2016,8,5,16,15,178.5,229.5,2.35,18.0,334.5,397.3,317.2
2016,8,5,16,30,54.0,209.0,2.4,18.0,237.0,256.28,204.77
2016,8,5,16,45,62.5,190.0,2.45,18.0,219.5,241.81,194.59
2016,8,5,17,0,71.0,171.0,2.5,18.0,202.0,226.44,183.04
2016,8,5,17,15,61.5,150.0,2.6,17.5,174.5,195.72,158.59
2016,8,5,17,30,52.0,129.0,2.7,17.0,147.0,165.69,134.2
2016,8,5,17,45,236.5,101.5,2.8,16.5,160.0,257.0,211.54
2016,8,5,18,0,421.0,74.0,2.9,16.0,173.0,317.6,259.35
2016,8,5,18,15,339.5,61.5,2.9,15.5,128.5,242.74,194.44
2016,8,5,18,30,258.0,49.0,2.9,15.0,84.0,176.88,136.34
2016,8,5,18,45,154.5,32.0,2.95,15.0,50.5,107.52,70.3
2016,8,5,19,0,51.0,15.0,3.0,15.0,17.0,28.0,0.0
2016,8,5,19,15,25.5,7.5,3.0,14.5,8.5,6.82,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.0,12.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.0,12.0,10.0,8.19,0.0
2016,8,6,5,45,150.5,25.0,3.05,12.5,41.5,19.65,5.56
2016,8,6,6,0,269.0,41.0,3.1,13.0,73.0,31.89,21.65
2016,8,6,6,15,358.5,52.5,3.0,13.5,117.0,40.26,29.86
2016,8,6,6,30,448.0,64.0,2.9,14.0,161.0,49.91,38.82
2016,8,6,6,45,224.0,66.5,2.85,14.5,115.0,48.25,37.5
2016,8,6,7,0,0.0,69.0,2.8,15.0,69.0,60.51,48.38
2016,8,6,7,15,0.0,82.5,2.75,15.5,82.5,71.92,58.28
2016,8,6,7,30,0.0,96.0,2.7,16.0,96.0,83.23,67.91
2016,8,6,7,45,0.0,120.5,2.7,16.5,120.5,103.0,80.92
2016,8,6,8,0,0.0,145.0,2.7,17.0,145.0,123.25,97.14
2016,8,6,8,15,0.0,146.5,2.65,17.0,146.5,125.83,98.89
2016,8,6,8,30,0.0,148.0,2.6,17.0,148.0,128.07,100.39
2016,8,6,8,45,1.5,163.5,2.55,17.5,165.0,141.98,111.11
2016,8,6,9,0,3.0,179.0,2.5,18.0,182.0,156.2,121.96
2016,8,6,9,15,5.5,195.5,2.45,18.0,200.5,171.95,134.18
2016,8,6,9,30,8.0,212.0,2.4,18.0,219.0,188.12,146.7
2016,8,6,9,45,16.5,256.5,2.4,18.5,270.5,231.35,180.09
2016,8,6,10,0,25.0,301.0,2.4,19.0,322.0,275.99,213.99
2016,8,6,10,15,39.0,337.0,2.4,19.0,370.5,317.81,245.8
2016,8,6,10,30,53.0,373.0,2.4,19.0,419.0,363.2,280.01
2016,8,6,10,45,43.5,367.0,2.4,19.5,405.0,357.38,274.59
2016,8,6,11,0,34.0,361.0,2.4,20.0,391.0,350.18,268.33
2016,8,6,11,15,72.5,404.5,2.45,20.0,470.5,424.75,324.78
2016,8,6,11,30,111.0,448.0,2.5,20.0,550.0,503.46,382.96
2016,8,6,11,45,229.0,436.5,2.55,20.5,648.5,610.94,462.44
2016,8,6,12,0,347.0,425.0,2.6,21.0,747.0,727.16,545.59
2016,8,6,12,15,290.0,442.0,2.65,21.0,711.0,706.86,529.45
2016,8,6,12,30,233.0,459.0,2.7,21.0,675.0,671.34,503.64
2016,8,6,12,45,238.0,450.0,2.8,21.0,669.5,676.94,508.76
2016,8,6,13,0,243.0,441.0,2.9,21.0,664.0,695.02,522.19
2016,8,6,13,15,333.5,403.5,3.0,21.0,704.0,755.06,567.84
2016,8,6,13,30,424.0,366.0,3.1,21.0,744.0,828.09,621.47
2016,8,6,13,45,652.0,247.0,3.25,21.0,812.0,946.86,710.53
2016,8,6,14,0,880.0,128.0,3.4,21.0,880.0,1035.66,771.15
2016,8,6,14,15,633.5,233.5,3.5,20.5,765.5,917.52,693.56
2016,8,6,14,30,387.0,339.0,3.6,20.0,651.0,758.52,579.33
2016,8,6,14,45,617.5,229.0,3.7,20.0,702.0,888.08,679.68
2016,8,6,15,0,848.0,119.0,3.8,20.0,753.0,977.48,742.9
2016,8,6,15,15,835.5,116.5,3.9,19.5,712.5,947.12,724.83
2016,8,6,15,30,823.0,114.0,4.0,19.0,672.0,913.89,705.49
2016,8,6,15,45,808.0,110.0,4.1,19.0,627.0,874.04,679.86
2016,8,6,16,0,793.0,106.0,4.2,19.0,582.0,831.93,652.28
2016,8,6,16,15,771.5,102.5,4.25,18.5,533.5,782.97,620.25
2016,8,6,16,30,750.0,99.0,4.3,18.0,485.0,732.74,586.64
2016,8,6,16,45,724.0,93.5,4.35,18.0,434.5,679.58,549.03
2016,8,6,17,0,698.0,88.0,4.4,18.0,384.0,622.64,507.41
2016,8,6,17,15,658.5,82.5,4.4,17.5,332.5,556.96,457.05
2016,8,6,17,30,619.0,77.0,4.4,17.0,281.0,493.16,406.37
2016,8,6,17,45,567.5,69.0,4.4,16.5,231.0,422.01,347.81
2016,8,6,18,0,516.0,61.0,4.4,16.0,181.0,354.91,290.38
2016,8,6,18,15,432.0,51.5,4.35,15.5,134.5,275.87,221.47
2016,8,6,18,30,348.0,42.0,4.3,15.0,88.0,205.47,158.32
2016,8,6,18,45,223.5,28.5,4.25,15.0,53.0,125.44,79.59
2016,8,6,19,0,99.0,15.0,4.2,15.0,18.0,41.43,0.0
2016,8,6,19,15,49.5,7.5,4.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,8,7,5,30,74.0,10.0,3.8,13.0,11.0,9.1,0.0
2016,8,7,5,45,224.5,22.0,3.85,13.5,44.0,18.05,3.56
2016,8,7,6,0,375.0,34.0,3.9,14.0,77.0,27.54,17.75
2016,8,7,6,15,465.5,42.5,3.85,14.0,123.5,33.44,23.78
2016,8,7,6,30,556.0,51.0,3.8,14.0,170.0,39.19,29.29
2016,8,7,6,45,286.0,80.5,3.8,14.5,142.5,58.82,46.9
2016,8,7,7,0,16.0,110.0,3.8,15.0,115.0,91.31,75.6
2016,8,7,7,15,21.0,129.5,3.7,15.5,137.5,106.88,88.98
2016,8,7,7,30,26.0,149.0,3.6,16.0,160.0,116.77,97.18
2016,8,7,7,45,42.5,175.5,3.5,16.5,196.0,136.13,107.92
2016,8,7,8,0,59.0,202.0,3.4,17.0,232.0,162.09,126.74
2016,8,7,8,15,76.0,228.0,3.3,17.5,270.0,190.46,147.83
2016,8,7,8,30,93.0,254.0,3.2,18.0,308.0,221.49,171.4
2016,8,7,8,45,489.5,171.5,3.1,18.5,493.0,263.25,191.84
2016,8,7,9,0,886.0,89.0,3.0,19.0,678.0,368.73,268.64
2016,8,7,9,15,898.0,91.0,2.9,19.5,720.0,429.18,320.69
2016,8,7,9,30,910.0,93.0,2.8,20.0,762.0,489.7,371.26
2016,8,7,9,45,916.5,96.0,2.75,20.5,797.5,548.12,418.52
2016,8,7,10,0,923.0,99.0,2.7,21.0,833.0,605.51,463.21
2016,8,7,10,15,930.0,100.5,2.7,21.0,863.5,660.63,505.8
2016,8,7,10,30,937.0,102.0,2.7,21.0,894.0,714.25,546.09
2016,8,7,10,45,943.0,102.5,2.7,21.5,918.0,764.55,581.86
2016,8,7,11,0,949.0,103.0,2.7,22.0,942.0,812.78,613.22
2016,8,7,11,15,952.0,103.5,2.75,22.0,958.0,856.36,642.51
2016,8,7,11,30,955.0,104.0,2.8,22.0,974.0,897.22,669.8
2016,8,7,11,45,958.0,103.5,2.9,22.5,982.5,934.24,693.42
2016,8,7,12,0,961.0,103.0,3.0,23.0,991.0,968.18,714.88
2016,8,7,12,15,961.0,103.0,3.05,23.0,991.5,996.59,733.65
2016,8,7,12,30,961.0,103.0,3.1,23.0,992.0,1021.49,750.18
2016,8,7,12,45,956.5,104.5,3.2,23.0,984.0,1039.9,763.0
2016,8,7,13,0,952.0,106.0,3.3,23.0,976.0,1054.47,773.48
2016,8,7,13,15,949.0,105.5,3.4,23.0,961.0,1064.59,781.21
2016,8,7,13,30,946.0,105.0,3.5,23.0,946.0,1070.79,786.55
2016,8,7,13,45,941.0,104.0,3.6,23.0,923.5,1070.5,787.82
2016,8,7,14,0,936.0,103.0,3.7,23.0,901.0,1066.27,786.68
2016,8,7,14,15,929.5,102.0,3.75,23.0,871.5,1056.64,781.75
2016,8,7,14,30,923.0,101.0,3.8,23.0,842.0,1043.23,774.47
2016,8,7,14,45,913.0,99.5,3.9,23.0,806.5,1022.11,762.49
2016,8,7,15,0,903.0,98.0,4.0,23.0,771.0,997.54,748.23
2016,8,7,15,15,891.5,96.0,4.1,22.5,729.5,967.69,731.75
2016,8,7,15,30,880.0,94.0,4.2,22.0,688.0,934.83,713.0
2016,8,7,15,45,863.0,92.0,4.3,22.0,642.0,894.21,687.21
2016,8,7,16,0,846.0,90.0,4.4,22.0,596.0,859.37,665.24
2016,8,7,16,15,825.5,87.0,4.4,21.5,546.0,810.01,633.31
2016,8,7,16,30,805.0,84.0,4.4,21.0,496.0,759.22,599.82
2016,8,7,16,45,776.0,80.5,4.45,21.0,444.0,700.27,558.59
2016,8,7,17,0,747.0,77.0,4.5,21.0,392.0,641.26,516.32
2016,8,7,17,15,709.0,72.5,4.45,20.5,339.5,575.41,466.89
2016,8,7,17,30,671.0,68.0,4.4,20.0,287.0,514.29,418.68
2016,8,7,17,45,615.0,62.0,4.35,19.5,235.0,440.42,358.48
2016,8,7,18,0,559.0,56.0,4.3,19.0,183.0,370.99,299.63
2016,8,7,18,15,473.5,47.0,4.2,18.5,136.0,289.65,229.4
2016,8,7,18,30,388.0,38.0,4.1,18.0,89.0,217.22,164.78
2016,8,7,18,45,194.0,27.5,4.05,17.5,53.0,113.3,67.79
2016,8,7,19,0,0.0,17.0,4.0,17.0,17.0,15.46,0.0
2016,8,7,19,15,0.0,8.5,3.95,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,3.8,14.5,36.5,13.49,0.25
2016,8,8,6,0,345.0,34.0,3.8,15.0,73.0,27.59,17.61
2016,8,8,6,15,436.5,43.0,3.7,15.5,118.5,33.9,23.99
2016,8,8,6,30,528.0,52.0,3.6,16.0,164.0,40.02,29.75
2016,8,8,6,45,586.5,58.5,3.55,16.5,214.0,43.76,33.21
2016,8,8,7,0,645.0,65.0,3.5,17.0,264.0,47.4,36.42
2016,8,8,7,15,374.0,114.5,3.45,17.5,235.0,80.52,65.37
2016,8,8,7,30,103.0,164.0,3.4,18.0,206.0,120.94,100.05
2016,8,8,7,45,445.0,122.5,3.4,18.5,339.0,88.58,64.33
2016,8,8,8,0,787.0,81.0,3.4,19.0,472.0,121.36,65.58
2016,8,8,8,15,808.5,84.0,3.4,19.5,521.5,178.5,105.36
2016,8,8,8,30,830.0,87.0,3.4,20.0,571.0,238.01,154.3
2016,8,8,8,45,847.0,89.5,3.45,20.5,617.0,303.37,210.79
2016,8,8,9,0,864.0,92.0,3.5,21.0,663.0,364.03,263.86
2016,8,8,9,15,876.0,94.0,3.55,21.0,704.5,423.29,315.69
2016,8,8,9,30,888.0,96.0,3.6,21.0,746.0,482.65,366.33
2016,8,8,9,45,899.5,96.5,3.7,21.5,783.0,540.32,413.6
2016,8,8,10,0,911.0,97.0,3.8,22.0,820.0,597.47,458.96
2016,8,8,10,15,918.0,98.5,3.85,22.0,850.0,652.0,501.78
2016,8,8,10,30,925.0,100.0,3.9,22.0,880.0,705.05,542.41
2016,8,8,10,45,929.5,101.0,4.0,22.5,903.0,754.2,578.32
2016,8,8,11,0,934.0,102.0,4.1,23.0,926.0,801.19,609.92
2016,8,8,11,15,937.5,102.5,4.15,23.0,942.0,844.57,639.67
2016,8,8,11,30,941.0,103.0,4.2,23.0,958.0,885.31,667.43
2016,8,8,11,45,943.0,103.0,4.3,23.0,966.5,921.46,692.16
2016,8,8,12,0,945.0,103.0,4.4,23.0,975.0,954.52,714.76
2016,8,8,12,15,945.0,103.5,4.45,23.0,975.5,982.98,734.01
2016,8,8,12,30,945.0,104.0,4.5,23.0,976.0,1008.0,751.0
2016,8,8,12,45,944.5,103.0,4.6,23.0,969.0,1027.43,764.93
2016,8,8,13,0,944.0,102.0,4.7,23.0,962.0,1043.15,776.52
2016,8,8,13,15,941.0,101.5,4.7,23.0,947.5,1053.08,783.48
2016,8,8,13,30,938.0,101.0,4.7,23.0,933.0,1059.12,788.01
2016,8,8,13,45,934.0,99.5,4.75,23.0,911.0,1059.18,789.19
2016,8,8,14,0,930.0,98.0,4.8,23.0,889.0,1055.3,787.91
2016,8,8,14,15,923.5,97.0,4.8,22.5,859.5,1045.59,783.98
2016,8,8,14,30,917.0,96.0,4.8,22.0,830.0,1032.1,777.63
2016,8,8,14,45,908.5,94.0,4.8,22.0,795.0,1011.85,765.23
2016,8,8,15,0,900.0,92.0,4.8,22.0,760.0,988.11,750.54
2016,8,8,15,15,888.0,90.0,4.7,21.5,719.0,957.71,731.92
2016,8,8,15,30,876.0,88.0,4.6,21.0,678.0,924.33,711.18
2016,8,8,15,45,862.0,85.5,4.6,21.0,632.5,885.81,686.05
2016,8,8,16,0,848.0,83.0,4.6,21.0,587.0,844.9,658.99
2016,8,8,16,15,828.0,80.0,4.55,20.5,538.0,803.62,632.31
2016,8,8,16,30,808.0,77.0,4.5,20.0,489.0,753.09,598.37
2016,8,8,16,45,783.5,73.0,4.5,20.0,438.0,696.81,558.56
2016,8,8,17,0,759.0,69.0,4.5,20.0,387.0,640.12,517.58
2016,8,8,17,15,722.5,65.0,4.45,19.5,334.5,575.39,469.07
2016,8,8,17,30,686.0,61.0,4.4,19.0,282.0,512.1,418.93
2016,8,8,17,45,633.0,55.5,4.35,18.5,231.0,442.32,361.51
2016,8,8,18,0,580.0,50.0,4.3,18.0,180.0,374.29,303.32
2016,8,8,18,15,496.5,42.0,4.2,17.5,133.5,294.06,233.44
2016,8,8,18,30,413.0,34.0,4.1,17.0,87.0,222.62,168.82
2016,8,8,18,45,267.5,23.5,4.05,16.5,51.5,133.9,76.15
2016,8,8,19,0,122.0,13.0,4.0,16.0,16.0,45.83,0.0
2016,8,8,19,15,61.0,6.5,3.95,15.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,168.0,16.5,2.65,14.5,35.0,13.11,0.0
2016,8,9,6,0,336.0,33.0,2.6,15.0,70.0,26.76,16.82
2016,8,9,6,15,428.0,42.5,2.45,15.5,115.0,33.53,23.66
2016,8,9,6,30,520.0,52.0,2.3,16.0,160.0,40.09,29.81
2016,8,9,6,45,577.5,58.5,2.2,16.5,210.0,43.81,33.27
2016,8,9,7,0,635.0,65.0,2.1,17.0,260.0,47.43,36.46
2016,8,9,7,15,675.5,70.5,2.0,17.5,312.0,50.07,38.67
2016,8,9,7,30,716.0,76.0,1.9,18.0,364.0,57.76,45.21
2016,8,9,7,45,746.0,79.5,1.8,19.0,415.5,67.41,44.23
2016,8,9,8,0,776.0,83.0,1.7,20.0,467.0,121.88,66.13
2016,8,9,8,15,798.0,86.5,1.65,20.5,516.5,178.89,105.38
2016,8,9,8,30,820.0,90.0,1.6,21.0,566.0,238.35,153.57
2016,8,9,8,45,837.0,92.5,1.55,21.5,612.5,297.87,204.5
2016,8,9,9,0,854.0,95.0,1.5,22.0,659.0,363.28,259.92
2016,8,9,9,15,866.5,97.0,1.55,22.5,700.5,422.27,309.64
2016,8,9,9,30,879.0,99.0,1.6,23.0,742.0,481.41,357.96
2016,8,9,9,45,888.5,101.0,1.65,23.5,778.0,538.96,403.47
2016,8,9,10,0,898.0,103.0,1.7,24.0,814.0,595.82,446.85
2016,8,9,10,15,905.0,104.5,1.8,24.0,844.0,649.79,487.97
2016,8,9,10,30,912.0,106.0,1.9,24.0,874.0,702.33,527.03
2016,8,9,10,45,916.0,107.5,2.0,24.5,896.5,751.08,561.48
2016,8,9,11,0,920.0,109.0,2.1,25.0,919.0,797.67,591.96
2016,8,9,11,15,923.0,110.0,2.2,25.0,935.0,840.65,620.72
2016,8,9,11,30,926.0,111.0,2.3,25.0,951.0,881.01,647.62
2016,8,9,11,45,652.5,257.5,2.45,25.0,852.5,828.65,611.32
2016,8,9,12,0,379.0,404.0,2.6,25.0,754.0,737.78,544.06
2016,8,9,12,15,652.5,258.5,2.7,25.0,860.5,879.08,648.67
2016,8,9,12,30,926.0,113.0,2.8,25.0,967.0,999.59,728.8
2016,8,9,12,45,922.5,114.0,2.95,25.0,959.0,1017.87,741.01
2016,8,9,13,0,919.0,115.0,3.1,25.0,951.0,1032.44,751.87
2016,8,9,13,15,916.0,114.5,3.15,24.5,936.5,1042.24,760.42
2016,8,9,13,30,913.0,114.0,3.2,24.0,922.0,1048.23,766.7
2016,8,9,13,45,907.0,113.5,3.3,24.0,899.5,1047.38,767.63
2016,8,9,14,0,901.0,113.0,3.4,24.0,877.0,1042.71,766.25
2016,8,9,14,15,894.0,112.0,3.45,24.0,848.0,1032.76,761.13
2016,8,9,14,30,887.0,111.0,3.5,24.0,819.0,1019.15,753.75
2016,8,9,14,45,876.0,109.5,3.6,24.0,783.5,997.5,741.47
2016,8,9,15,0,865.0,108.0,3.7,24.0,748.0,972.54,727.01
2016,8,9,15,15,852.5,106.0,3.75,23.5,707.5,942.49,710.09
2016,8,9,15,30,840.0,104.0,3.8,23.0,667.0,918.8,697.42
2016,8,9,15,45,821.5,102.0,3.85,23.0,621.0,877.46,670.99
2016,8,9,16,0,803.0,100.0,3.9,23.0,575.0,834.03,642.86
2016,8,9,16,15,781.5,96.0,3.95,22.5,526.0,783.97,610.75
2016,8,9,16,30,760.0,92.0,4.0,22.0,477.0,732.66,577.0
2016,8,9,16,45,728.5,88.5,4.1,22.0,425.5,676.77,538.11
2016,8,9,17,0,697.0,85.0,4.2,22.0,374.0,618.04,495.9
2016,8,9,17,15,656.5,79.5,4.2,21.5,322.5,551.62,445.68
2016,8,9,17,30,616.0,74.0,4.2,21.0,271.0,487.23,395.18
2016,8,9,17,45,552.5,67.5,4.2,20.5,220.0,411.14,333.36
2016,8,9,18,0,489.0,61.0,4.2,20.0,169.0,340.29,273.57
2016,8,9,18,15,400.0,50.5,4.1,19.0,123.5,259.42,204.54
2016,8,9,18,30,311.0,40.0,4.0,18.0,78.0,187.93,141.32
2016,8,9,18,45,182.0,25.5,3.95,17.5,45.0,105.03,54.09
2016,8,9,19,0,53.0,11.0,3.9,17.0,12.0,24.73,0.0
2016,8,9,19,15,26.5,5.5,3.85,16.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
