Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.0,17.5,2.35,14.5,32.5,13.76,0.0
2016,8,10,6,0,274.0,35.0,2.3,15.0,65.0,28.63,18.27
2016,8,10,6,15,367.5,46.0,2.2,15.0,108.5,36.61,26.37
2016,8,10,6,30,461.0,57.0,2.1,15.0,152.0,44.3,33.64
2016,8,10,6,45,524.5,64.5,2.05,15.5,201.5,48.61,37.65
2016,8,10,7,0,588.0,72.0,2.0,16.0,251.0,52.79,41.36
2016,8,10,7,15,302.0,106.5,1.9,16.5,199.5,74.62,60.44
2016,8,10,7,30,16.0,141.0,1.8,17.0,148.0,116.45,96.47
2016,8,10,7,45,29.5,167.0,1.7,17.5,181.0,130.3,102.7
2016,8,10,8,0,43.0,193.0,1.6,18.0,214.0,154.77,120.62
2016,8,10,8,15,46.0,214.0,1.5,18.5,239.0,176.66,137.03
2016,8,10,8,30,49.0,235.0,1.4,19.0,264.0,199.23,154.15
2016,8,10,8,45,133.0,265.5,1.35,19.5,351.5,246.64,188.07
2016,8,10,9,0,217.0,296.0,1.3,20.0,439.0,309.86,234.76
2016,8,10,9,15,295.5,299.0,1.25,20.0,507.0,357.78,270.82
2016,8,10,9,30,374.0,302.0,1.2,20.0,575.0,418.02,316.41
2016,8,10,9,45,626.0,205.5,1.2,20.5,689.0,492.25,372.17
2016,8,10,10,0,878.0,109.0,1.2,21.0,803.0,590.24,445.42
2016,8,10,10,15,885.5,110.5,1.2,21.0,833.0,643.61,485.02
2016,8,10,10,30,893.0,112.0,1.2,21.0,863.0,695.62,522.83
2016,8,10,10,45,898.5,113.5,1.3,21.5,886.0,744.65,557.51
2016,8,10,11,0,904.0,115.0,1.4,22.0,909.0,791.7,588.58
2016,8,10,11,15,907.5,115.5,1.5,22.0,925.0,834.06,617.0
2016,8,10,11,30,911.0,116.0,1.6,22.0,941.0,873.87,643.64
2016,8,10,11,45,912.5,116.5,1.7,22.0,949.0,909.22,667.29
2016,8,10,12,0,914.0,117.0,1.8,22.0,957.0,941.56,688.99
2016,8,10,12,15,667.5,250.5,1.8,22.0,864.0,886.13,651.52
2016,8,10,12,30,421.0,384.0,1.8,22.0,771.0,800.17,588.13
2016,8,10,12,45,434.5,368.0,1.85,22.0,765.0,812.42,598.5
2016,8,10,13,0,448.0,352.0,1.9,22.0,759.0,822.53,606.56
2016,8,10,13,15,676.5,233.5,1.95,21.5,836.5,945.18,696.16
2016,8,10,13,30,905.0,115.0,2.0,21.0,914.0,1041.81,759.9
2016,8,10,13,45,900.5,113.5,2.05,21.0,892.0,1041.36,759.83
2016,8,10,14,0,896.0,112.0,2.1,21.0,870.0,1037.1,758.57
2016,8,10,14,15,581.5,241.0,2.1,21.0,726.5,874.98,651.83
2016,8,10,14,30,267.0,370.0,2.1,21.0,583.0,674.59,507.52
2016,8,10,14,45,268.5,351.5,2.1,21.0,558.0,655.48,496.85
2016,8,10,15,0,270.0,333.0,2.1,21.0,533.0,634.8,483.58
2016,8,10,15,15,300.0,306.5,2.1,21.0,516.5,630.74,483.03
2016,8,10,15,30,330.0,280.0,2.1,21.0,500.0,623.71,480.25
2016,8,10,15,45,289.0,266.5,2.15,21.0,449.5,564.35,437.82
2016,8,10,16,0,248.0,253.0,2.2,21.0,399.0,506.22,395.76
2016,8,10,16,15,160.0,230.5,2.2,20.5,321.5,384.95,304.46
2016,8,10,16,30,72.0,208.0,2.2,20.0,244.0,271.4,215.78
2016,8,10,16,45,57.5,183.0,2.2,20.0,210.0,231.71,184.96
2016,8,10,17,0,43.0,158.0,2.2,20.0,176.0,192.96,154.09
2016,8,10,17,15,37.5,137.5,2.2,19.5,151.5,166.65,133.29
2016,8,10,17,30,32.0,117.0,2.2,19.0,127.0,140.7,112.29
2016,8,10,17,45,280.0,85.0,2.2,18.5,147.5,273.59,223.27
2016,8,10,18,0,528.0,53.0,2.2,18.0,168.0,350.86,282.47
2016,8,10,18,15,440.0,44.0,2.15,17.5,122.5,270.28,212.68
2016,8,10,18,30,352.0,35.0,2.1,17.0,77.0,199.08,148.87
2016,8,10,18,45,176.0,23.0,2.05,16.5,44.0,98.79,44.69
2016,8,10,19,0,0.0,11.0,2.0,16.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,1.9,15.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,0.4,14.5,32.5,13.23,0.0
2016,8,11,6,0,300.0,33.0,0.4,15.0,65.0,26.92,16.78
2016,8,11,6,15,393.5,43.5,0.45,15.0,109.5,34.55,24.6
2016,8,11,6,30,487.0,54.0,0.5,15.0,154.0,41.9,31.57
2016,8,11,6,45,544.0,62.5,0.6,15.5,203.5,47.14,36.39
2016,8,11,7,0,601.0,71.0,0.7,16.0,253.0,52.17,40.84
2016,8,11,7,15,300.5,86.0,0.7,16.5,177.0,60.35,47.91
2016,8,11,7,30,0.0,101.0,0.7,17.0,101.0,86.92,70.84
2016,8,11,7,45,0.0,122.0,0.75,17.5,122.0,103.91,81.22
2016,8,11,8,0,0.0,143.0,0.8,18.0,143.0,121.52,95.11
2016,8,11,8,15,4.5,165.5,0.8,18.5,168.0,141.17,110.21
2016,8,11,8,30,9.0,188.0,0.8,19.0,193.0,161.65,125.73
2016,8,11,8,45,15.5,214.0,0.8,19.5,224.0,186.23,144.26
2016,8,11,9,0,22.0,240.0,0.8,20.0,255.0,211.93,163.46
2016,8,11,9,15,51.5,283.5,0.8,20.0,321.0,257.34,197.6
2016,8,11,9,30,81.0,327.0,0.8,20.0,387.0,311.47,238.03
2016,8,11,9,45,118.0,352.0,0.85,20.5,443.5,357.7,271.85
2016,8,11,10,0,155.0,377.0,0.9,21.0,500.0,410.51,310.21
2016,8,11,10,15,525.5,246.5,0.95,21.0,683.5,542.25,409.73
2016,8,11,10,30,896.0,116.0,1.0,21.0,867.0,701.65,526.08
2016,8,11,10,45,899.5,118.5,1.05,21.5,890.0,750.39,558.53
2016,8,11,11,0,903.0,121.0,1.1,22.0,913.0,796.97,588.6
2016,8,11,11,15,906.5,122.0,1.15,22.0,929.0,839.86,616.54
2016,8,11,11,30,910.0,123.0,1.2,22.0,945.0,880.2,642.67
2016,8,11,11,45,910.0,124.5,1.25,22.0,952.5,915.26,665.27
2016,8,11,12,0,910.0,126.0,1.3,22.0,960.0,947.23,685.89
2016,8,11,12,15,910.0,126.0,1.35,22.0,960.5,974.56,703.58
2016,8,11,12,30,910.0,126.0,1.4,22.0,961.0,998.54,719.23
2016,8,11,12,45,903.0,129.0,1.45,22.0,952.5,1015.21,730.39
2016,8,11,13,0,896.0,132.0,1.5,22.0,944.0,1028.16,739.41
2016,8,11,13,15,893.0,131.5,1.5,21.5,929.0,1037.86,747.19
2016,8,11,13,30,890.0,131.0,1.5,21.0,914.0,1043.83,752.81
2016,8,11,13,45,567.0,267.0,1.55,21.0,761.5,883.95,649.27
2016,8,11,14,0,244.0,403.0,1.6,21.0,609.0,683.95,507.97
2016,8,11,14,15,200.0,392.0,1.6,21.0,557.5,613.05,460.33
2016,8,11,14,30,156.0,381.0,1.6,21.0,506.0,558.64,421.92
2016,8,11,14,45,148.5,363.0,1.6,21.0,477.0,532.58,404.39
2016,8,11,15,0,141.0,345.0,1.6,21.0,448.0,505.84,386.01
2016,8,11,15,15,106.0,317.0,1.6,20.5,392.5,424.0,327.0
2016,8,11,15,30,71.0,289.0,1.6,20.0,337.0,360.42,280.19
2016,8,11,15,45,78.0,271.0,1.6,20.0,320.0,347.42,271.73
2016,8,11,16,0,85.0,253.0,1.6,20.0,303.0,333.71,262.38
2016,8,11,16,15,67.0,226.0,1.6,19.5,263.5,287.85,227.75
2016,8,11,16,30,49.0,199.0,1.6,19.0,224.0,242.93,193.25
2016,8,11,16,45,24.5,160.5,1.6,19.0,173.0,170.31,135.24
2016,8,11,17,0,0.0,122.0,1.6,19.0,122.0,113.2,88.55
2016,8,11,17,15,0.0,105.0,1.55,18.5,105.0,97.2,75.83
2016,8,11,17,30,0.0,88.0,1.5,18.0,88.0,81.16,62.75
2016,8,11,17,45,239.5,73.5,1.5,17.5,125.0,236.91,193.86
2016,8,11,18,0,479.0,59.0,1.5,17.0,162.0,332.39,267.61
2016,8,11,18,15,391.0,47.5,1.45,16.5,116.5,251.62,197.81
2016,8,11,18,30,303.0,36.0,1.4,16.0,71.0,180.47,134.29
2016,8,11,18,45,151.5,18.0,1.35,15.5,35.5,85.53,31.25
2016,8,11,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.85,13.5,31.0,13.29,0.0
2016,8,12,6,0,287.0,33.0,0.8,14.0,62.0,27.02,16.75
2016,8,12,6,15,381.0,44.0,0.75,14.0,106.5,35.08,25.12
2016,8,12,6,30,475.0,55.0,0.7,14.0,151.0,42.84,32.5
2016,8,12,6,45,538.0,63.0,0.7,14.5,201.0,47.64,36.97
2016,8,12,7,0,601.0,71.0,0.7,15.0,251.0,52.28,41.11
2016,8,12,7,15,394.5,114.0,0.7,15.5,241.5,80.67,65.99
2016,8,12,7,30,188.0,157.0,0.7,16.0,232.0,117.15,97.27
2016,8,12,7,45,141.5,180.5,0.75,16.5,241.5,134.04,105.01
2016,8,12,8,0,95.0,204.0,0.8,17.0,251.0,165.8,127.75
2016,8,12,8,15,101.5,227.5,0.8,17.5,282.0,193.53,148.14
2016,8,12,8,30,108.0,251.0,0.8,18.0,313.0,222.47,170.12
2016,8,12,8,45,123.0,274.5,0.85,18.5,350.5,250.51,191.38
2016,8,12,9,0,138.0,298.0,0.9,19.0,388.0,285.67,218.18
2016,8,12,9,15,151.5,318.5,0.95,19.0,423.5,320.15,244.75
2016,8,12,9,30,165.0,339.0,1.0,19.0,459.0,356.41,272.44
2016,8,12,9,45,195.0,355.0,1.1,19.5,503.5,399.1,304.26
2016,8,12,10,0,225.0,371.0,1.2,20.0,548.0,445.02,338.11
2016,8,12,10,15,267.5,377.0,1.25,20.0,595.5,494.07,374.48
2016,8,12,10,30,310.0,383.0,1.3,20.0,643.0,547.08,413.31
2016,8,12,10,45,349.0,379.0,1.4,20.5,678.5,592.26,445.73
2016,8,12,11,0,388.0,375.0,1.5,21.0,714.0,639.77,479.46
2016,8,12,11,15,652.5,247.5,1.55,21.0,830.0,763.02,570.7
2016,8,12,11,30,917.0,120.0,1.6,21.0,946.0,883.93,653.71
2016,8,12,11,45,919.0,120.0,1.65,21.0,954.5,919.54,676.05
2016,8,12,12,0,921.0,120.0,1.7,21.0,963.0,952.12,697.3
2016,8,12,12,15,921.0,120.0,1.7,21.0,963.5,979.68,714.66
2016,8,12,12,30,921.0,120.0,1.7,21.0,964.0,1003.82,729.87
2016,8,12,12,45,576.0,282.0,1.75,21.0,808.0,868.54,639.83
2016,8,12,13,0,231.0,444.0,1.8,21.0,652.0,675.93,501.6
2016,8,12,13,15,572.0,281.0,1.8,21.0,786.0,889.04,658.24
2016,8,12,13,30,913.0,118.0,1.8,21.0,920.0,1054.18,765.93
2016,8,12,13,45,909.0,116.5,1.8,21.0,897.5,1054.22,764.63
2016,8,12,14,0,905.0,115.0,1.8,21.0,875.0,1050.41,763.06
2016,8,12,14,15,898.0,113.5,1.8,21.0,846.0,1039.77,757.33
2016,8,12,14,30,891.0,112.0,1.8,21.0,817.0,1025.43,749.43
2016,8,12,14,45,883.5,109.0,1.8,21.5,782.0,1005.35,736.54
2016,8,12,15,0,876.0,106.0,1.8,22.0,747.0,981.8,721.56
2016,8,12,15,15,863.5,104.0,1.8,21.5,706.0,951.31,704.85
2016,8,12,15,30,851.0,102.0,1.8,21.0,665.0,927.12,692.23
2016,8,12,15,45,614.0,162.5,1.85,21.0,554.0,765.01,584.37
2016,8,12,16,0,377.0,223.0,1.9,21.0,443.0,584.39,454.23
2016,8,12,16,15,360.5,204.5,1.9,21.0,400.5,537.76,422.38
2016,8,12,16,30,344.0,186.0,1.9,21.0,358.0,490.95,388.69
2016,8,12,16,45,270.5,173.5,1.9,21.0,299.5,408.39,325.77
2016,8,12,17,0,197.0,161.0,1.9,21.0,241.0,318.72,255.9
2016,8,12,17,15,181.5,141.5,1.85,20.5,207.0,278.88,225.14
2016,8,12,17,30,166.0,122.0,1.8,20.0,173.0,240.07,194.08
2016,8,12,17,45,149.5,100.5,1.8,19.5,140.0,199.26,160.52
2016,8,12,18,0,133.0,79.0,1.8,19.0,107.0,159.67,126.98
2016,8,12,18,15,106.5,58.5,1.8,18.5,77.0,118.16,91.11
2016,8,12,18,30,80.0,38.0,1.8,18.0,47.0,78.78,56.02
2016,8,12,18,45,40.0,19.0,1.8,17.5,23.5,35.82,6.02
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,1.95,14.5,30.5,12.92,0.0
2016,8,13,6,0,297.0,32.0,1.9,15.0,61.0,26.22,15.79
2016,8,13,6,15,393.5,42.0,1.8,15.5,105.5,33.43,23.44
2016,8,13,6,30,490.0,52.0,1.7,16.0,150.0,40.4,30.02
2016,8,13,6,45,553.5,59.0,1.6,16.5,200.0,44.5,33.85
2016,8,13,7,0,617.0,66.0,1.5,17.0,250.0,48.49,37.4
2016,8,13,7,15,324.0,106.0,1.45,17.5,204.5,74.67,60.25
2016,8,13,7,30,31.0,146.0,1.4,18.0,159.0,114.41,94.33
2016,8,13,7,45,34.5,166.5,1.4,18.5,182.5,129.77,101.83
2016,8,13,8,0,38.0,187.0,1.4,19.0,206.0,150.27,116.71
2016,8,13,8,15,53.5,214.0,1.45,19.5,243.5,177.63,137.01
2016,8,13,8,30,69.0,241.0,1.5,20.0,281.0,207.54,159.44
2016,8,13,8,45,76.5,264.5,1.55,20.5,311.5,235.28,180.55
2016,8,13,9,0,84.0,288.0,1.6,21.0,342.0,264.31,202.57
2016,8,13,9,15,247.0,287.5,1.65,21.0,462.5,331.02,251.56
2016,8,13,9,30,410.0,287.0,1.7,21.0,583.0,422.05,319.94
2016,8,13,9,45,654.0,194.5,1.75,21.5,694.5,498.6,377.92
2016,8,13,10,0,898.0,102.0,1.8,22.0,806.0,596.7,452.14
2016,8,13,10,15,905.0,103.0,1.85,22.0,835.5,650.44,492.87
2016,8,13,10,30,912.0,104.0,1.9,22.0,865.0,702.7,531.76
2016,8,13,10,45,917.5,105.0,2.0,22.5,888.5,752.21,567.03
2016,8,13,11,0,923.0,106.0,2.1,23.0,912.0,799.65,598.17
2016,8,13,11,15,926.5,106.5,2.1,23.0,927.5,842.77,626.4
2016,8,13,11,30,930.0,107.0,2.1,23.0,943.0,883.26,652.65
2016,8,13,11,45,699.0,237.5,2.1,23.0,869.5,853.5,631.28
2016,8,13,12,0,468.0,368.0,2.1,23.0,796.0,794.82,586.06
2016,8,13,12,15,476.5,367.0,2.15,23.0,802.5,821.31,605.17
2016,8,13,12,30,485.0,366.0,2.2,23.0,809.0,846.1,622.33
2016,8,13,12,45,314.0,407.0,2.25,23.5,692.5,724.77,535.59
2016,8,13,13,0,143.0,448.0,2.3,24.0,576.0,593.65,440.27
2016,8,13,13,15,520.0,285.5,2.35,24.0,742.0,839.3,622.37
2016,8,13,13,30,897.0,123.0,2.4,24.0,908.0,1043.8,758.55
2016,8,13,13,45,567.5,262.5,2.45,24.0,755.0,881.18,649.5
2016,8,13,14,0,238.0,402.0,2.5,24.0,602.0,660.9,492.17
2016,8,13,14,15,317.0,364.5,2.5,23.5,620.5,719.78,538.79
2016,8,13,14,30,396.0,327.0,2.5,23.0,639.0,758.21,569.42
2016,8,13,14,45,488.0,275.0,2.55,23.0,642.5,807.16,606.8
2016,8,13,15,0,580.0,223.0,2.6,23.0,646.0,833.47,628.88
2016,8,13,15,15,424.5,255.5,2.6,23.0,556.0,710.61,540.74
2016,8,13,15,30,269.0,288.0,2.6,23.0,466.0,577.52,443.6
2016,8,13,15,45,173.5,268.0,2.6,23.0,380.0,446.89,347.2
2016,8,13,16,0,78.0,248.0,2.6,23.0,294.0,322.69,251.95
2016,8,13,16,15,147.5,226.5,2.6,22.5,303.0,371.08,292.95
2016,8,13,16,30,217.0,205.0,2.6,22.0,312.0,398.28,316.92
2016,8,13,16,45,150.0,183.0,2.65,22.0,253.0,315.68,252.04
2016,8,13,17,0,83.0,161.0,2.7,22.0,194.0,226.24,180.62
2016,8,13,17,15,75.5,139.5,2.7,21.5,166.5,195.6,156.63
2016,8,13,17,30,68.0,118.0,2.7,21.0,139.0,165.4,132.25
2016,8,13,17,45,59.0,96.5,2.75,20.5,112.0,134.82,106.93
2016,8,13,18,0,50.0,75.0,2.8,20.0,85.0,104.81,81.49
2016,8,13,18,15,34.0,55.0,2.8,19.0,61.0,74.15,55.25
2016,8,13,18,30,18.0,35.0,2.8,18.0,37.0,44.44,29.23
2016,8,13,18,45,9.0,17.5,2.85,17.5,18.5,19.98,0.0
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,169.0,15.0,2.7,14.5,31.0,12.09,0.0
2016,8,14,6,0,338.0,30.0,2.7,15.0,62.0,24.53,14.21
2016,8,14,6,15,437.0,39.0,2.6,15.5,107.5,30.97,21.25
2016,8,14,6,30,536.0,48.0,2.5,16.0,153.0,37.23,27.2
2016,8,14,6,45,600.0,54.0,2.45,16.5,204.5,40.71,30.48
2016,8,14,7,0,664.0,60.0,2.4,17.0,256.0,48.28,37.2
2016,8,14,7,15,332.0,87.0,2.3,17.5,185.0,61.45,48.68
2016,8,14,7,30,0.0,114.0,2.2,18.0,114.0,96.6,79.05
2016,8,14,7,45,7.5,141.5,2.15,18.5,145.5,118.26,92.82
2016,8,14,8,0,15.0,169.0,2.1,19.0,177.0,141.97,111.08
2016,8,14,8,15,25.5,195.5,2.1,19.5,210.0,166.74,129.82
2016,8,14,8,30,36.0,222.0,2.1,20.0,243.0,187.4,145.2
2016,8,14,8,45,30.5,232.5,2.15,20.5,251.5,199.66,154.58
2016,8,14,9,0,25.0,243.0,2.2,21.0,260.0,215.33,166.53
2016,8,14,9,15,49.0,282.0,2.2,21.5,316.5,255.51,196.76
2016,8,14,9,30,73.0,321.0,2.2,22.0,373.0,303.64,232.81
2016,8,14,9,45,120.5,348.0,2.25,22.5,439.5,356.64,272.24
2016,8,14,10,0,168.0,375.0,2.3,23.0,506.0,417.18,316.94
2016,8,14,10,15,129.0,383.5,2.3,23.0,486.5,414.91,314.78
2016,8,14,10,30,90.0,392.0,2.3,23.0,467.0,406.02,307.64
2016,8,14,10,45,241.0,381.5,2.3,23.0,590.0,519.14,392.94
2016,8,14,11,0,392.0,371.0,2.3,23.0,713.0,640.46,481.52
2016,8,14,11,15,341.5,399.0,2.3,23.0,700.5,648.22,485.09
2016,8,14,11,30,291.0,427.0,2.3,23.0,688.0,651.63,486.17
2016,8,14,11,45,244.0,440.5,2.3,23.5,661.0,640.46,476.32
2016,8,14,12,0,197.0,454.0,2.3,24.0,634.0,615.84,457.19
2016,8,14,12,15,266.5,439.5,2.35,24.0,682.5,688.12,509.68
2016,8,14,12,30,336.0,425.0,2.4,24.0,731.0,752.53,555.57
2016,8,14,12,45,315.0,426.0,2.45,24.0,711.0,745.63,550.41
2016,8,14,13,0,294.0,427.0,2.5,24.0,691.0,736.44,544.25
2016,8,14,13,15,298.5,415.5,2.55,24.0,680.0,737.71,546.17
2016,8,14,13,30,303.0,404.0,2.6,24.0,669.0,737.25,546.89
2016,8,14,13,45,233.0,406.0,2.65,24.0,606.5,657.13,490.57
2016,8,14,14,0,163.0,408.0,2.7,24.0,544.0,591.94,443.81
2016,8,14,14,15,175.5,392.0,2.7,23.5,534.5,589.97,444.86
2016,8,14,14,30,188.0,376.0,2.7,23.0,525.0,586.77,444.71
2016,8,14,14,45,251.5,346.5,2.75,23.0,535.5,635.33,482.38
2016,8,14,15,0,315.0,317.0,2.8,23.0,546.0,662.71,504.81
2016,8,14,15,15,252.5,307.5,2.8,22.5,484.5,588.58,451.87
2016,8,14,15,30,190.0,298.0,2.8,22.0,423.0,499.16,387.16
2016,8,14,15,45,116.0,264.0,2.8,22.0,338.5,390.96,305.5
2016,8,14,16,0,42.0,230.0,2.8,22.0,254.0,271.05,212.27
2016,8,14,16,15,62.0,217.0,2.8,21.5,249.5,274.43,217.05
2016,8,14,16,30,82.0,204.0,2.8,21.0,245.0,276.35,220.25
2016,8,14,16,45,44.0,169.0,2.8,21.0,190.5,206.56,164.32
2016,8,14,17,0,6.0,134.0,2.8,21.0,136.0,130.8,102.54
2016,8,14,17,15,3.0,115.0,2.75,20.5,116.0,110.51,86.35
2016,8,14,17,30,0.0,96.0,2.7,20.0,96.0,90.44,69.96
2016,8,14,17,45,0.0,77.0,2.65,19.5,77.0,72.25,54.87
2016,8,14,18,0,0.0,58.0,2.6,19.0,58.0,53.88,39.34
2016,8,14,18,15,0.0,41.0,2.55,18.5,41.0,37.51,25.28
2016,8,14,18,30,0.0,24.0,2.5,18.0,24.0,21.16,10.89
2016,8,14,18,45,0.0,12.0,2.5,17.5,12.0,10.56,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,1.2,12.5,29.5,13.07,0.0
2016,8,15,6,0,279.0,32.0,1.2,13.0,59.0,26.44,15.69
2016,8,15,6,15,382.5,43.0,1.2,13.5,104.0,34.55,24.56
2016,8,15,6,30,486.0,54.0,1.2,14.0,149.0,42.37,31.99
2016,8,15,6,45,552.5,62.0,1.2,14.5,200.0,47.21,36.54
2016,8,15,7,0,619.0,70.0,1.2,15.0,251.0,51.9,40.75
2016,8,15,7,15,309.5,85.5,1.15,15.5,176.0,60.33,48.1
2016,8,15,7,30,0.0,101.0,1.1,16.0,101.0,86.75,71.04
2016,8,15,7,45,10.0,137.5,1.05,16.5,142.5,115.34,91.0
2016,8,15,8,0,20.0,174.0,1.0,17.0,184.0,145.93,114.73
2016,8,15,8,15,12.5,174.5,1.0,17.0,180.5,149.07,116.98
2016,8,15,8,30,5.0,175.0,1.0,17.0,177.0,150.55,118.13
2016,8,15,8,45,29.5,223.5,1.0,17.5,242.5,192.73,150.39
2016,8,15,9,0,54.0,272.0,1.0,18.0,308.0,242.69,188.31
2016,8,15,9,15,44.5,279.5,1.05,18.5,310.5,251.93,195.06
2016,8,15,9,30,35.0,287.0,1.1,19.0,313.0,259.77,200.7
2016,8,15,9,45,55.5,321.0,1.15,19.5,363.5,303.14,233.2
2016,8,15,10,0,76.0,355.0,1.2,20.0,414.0,349.54,267.42
2016,8,15,10,15,88.5,375.0,1.25,20.0,447.0,382.12,291.49
2016,8,15,10,30,101.0,395.0,1.3,20.0,480.0,416.2,316.59
2016,8,15,10,45,123.0,411.5,1.4,20.5,517.5,458.95,347.5
2016,8,15,11,0,145.0,428.0,1.5,21.0,555.0,501.38,377.8
2016,8,15,11,15,161.5,436.5,1.55,21.0,580.0,534.02,401.33
2016,8,15,11,30,178.0,445.0,1.6,21.0,605.0,567.6,425.45
2016,8,15,11,45,192.5,448.0,1.65,21.0,622.5,594.96,445.1
2016,8,15,12,0,207.0,451.0,1.7,21.0,640.0,622.54,464.87
2016,8,15,12,15,581.5,281.5,1.7,21.0,810.0,839.48,623.75
2016,8,15,12,30,956.0,112.0,1.7,21.0,980.0,1031.24,749.33
2016,8,15,12,45,951.5,113.0,1.7,21.0,971.5,1049.03,758.4
2016,8,15,13,0,947.0,114.0,1.7,21.0,963.0,1062.93,767.25
2016,8,15,13,15,944.0,113.5,1.65,21.0,947.5,1072.84,772.97
2016,8,15,13,30,941.0,113.0,1.6,21.0,932.0,1078.81,776.35
2016,8,15,13,45,646.5,243.0,1.6,21.0,799.5,942.83,690.15
2016,8,15,14,0,352.0,373.0,1.6,21.0,667.0,763.56,565.25
2016,8,15,14,15,633.0,240.5,1.55,21.0,745.5,928.87,685.63
2016,8,15,14,30,914.0,108.0,1.5,21.0,824.0,1044.97,759.11
2016,8,15,14,45,629.5,207.5,1.5,21.0,690.5,881.36,653.01
2016,8,15,15,0,345.0,307.0,1.5,21.0,557.0,681.12,513.03
2016,8,15,15,15,329.5,291.5,1.45,20.5,519.0,644.2,490.58
2016,8,15,15,30,314.0,276.0,1.4,20.0,481.0,606.42,465.62
2016,8,15,15,45,198.0,261.0,1.4,20.0,387.0,461.68,359.29
2016,8,15,16,0,82.0,246.0,1.4,20.0,293.0,324.73,254.69
2016,8,15,16,15,62.5,218.0,1.4,19.5,252.5,276.45,218.73
2016,8,15,16,30,43.0,190.0,1.4,19.0,212.0,229.22,182.27
2016,8,15,16,45,21.5,156.0,1.45,19.0,167.0,164.18,130.3
2016,8,15,17,0,0.0,122.0,1.5,19.0,122.0,113.94,89.22
2016,8,15,17,15,0.0,104.5,1.5,18.5,104.5,97.42,76.05
2016,8,15,17,30,0.0,87.0,1.5,18.0,87.0,80.85,62.49
2016,8,15,17,45,253.5,70.5,1.5,17.5,121.0,241.37,197.28
2016,8,15,18,0,507.0,54.0,1.5,17.0,155.0,339.39,272.07
2016,8,15,18,15,407.5,43.0,1.45,16.5,109.0,252.79,196.99
2016,8,15,18,30,308.0,32.0,1.4,16.0,63.0,177.26,126.44
2016,8,15,18,45,154.0,16.0,1.4,15.5,31.5,80.24,0.0
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,107.0,16.0,1.15,14.5,25.5,14.55,0.0
2016,8,16,6,0,214.0,32.0,1.1,15.0,51.0,25.06,14.15
2016,8,16,6,15,311.0,45.5,1.05,15.0,94.0,35.15,24.87
2016,8,16,6,30,408.0,59.0,1.0,15.0,137.0,46.73,35.67
2016,8,16,6,45,474.0,68.5,0.95,15.5,186.0,52.57,41.11
2016,8,16,7,0,540.0,78.0,0.9,16.0,235.0,58.2,46.14
2016,8,16,7,15,270.0,96.0,0.85,16.5,174.5,67.54,54.23
2016,8,16,7,30,0.0,114.0,0.8,17.0,114.0,96.48,79.17
2016,8,16,7,45,3.5,136.0,0.8,17.5,138.0,114.07,93.81
2016,8,16,8,0,7.0,158.0,0.8,18.0,162.0,133.13,104.33
2016,8,16,8,15,8.5,173.0,0.8,18.5,178.0,147.32,115.03
2016,8,16,8,30,10.0,188.0,0.8,19.0,194.0,161.75,125.85
2016,8,16,8,45,30.5,228.5,0.8,19.5,248.0,196.77,152.16
2016,8,16,9,0,51.0,269.0,0.8,20.0,302.0,239.54,184.21
2016,8,16,9,15,49.0,284.5,0.85,20.0,318.0,257.68,197.98
2016,8,16,9,30,47.0,300.0,0.9,20.0,334.0,275.67,211.61
2016,8,16,9,45,54.0,322.0,0.95,20.5,363.0,303.38,231.99
2016,8,16,10,0,61.0,344.0,1.0,21.0,392.0,332.24,252.94
2016,8,16,10,15,64.5,361.0,1.0,21.0,413.5,355.8,270.09
2016,8,16,10,30,68.0,378.0,1.0,21.0,435.0,379.9,287.53
2016,8,16,10,45,178.5,393.5,1.05,21.5,547.5,482.99,363.45
2016,8,16,11,0,289.0,409.0,1.1,22.0,660.0,598.24,445.09
2016,8,16,11,15,368.0,384.5,1.1,22.0,710.0,657.36,486.64
2016,8,16,11,30,447.0,360.0,1.1,22.0,760.0,727.54,535.43
2016,8,16,11,45,659.0,254.5,1.15,22.5,849.0,837.04,612.35
2016,8,16,12,0,871.0,149.0,1.2,23.0,938.0,937.24,676.75
2016,8,16,12,15,870.5,149.0,1.2,23.0,938.0,963.3,691.9
2016,8,16,12,30,870.0,149.0,1.2,23.0,938.0,986.1,705.94
2016,8,16,12,45,652.5,257.0,1.3,23.0,845.5,921.78,665.95
2016,8,16,13,0,435.0,365.0,1.4,23.0,753.0,826.62,600.54
2016,8,16,13,15,646.5,255.5,1.45,23.0,822.0,941.32,683.38
2016,8,16,13,30,858.0,146.0,1.5,23.0,891.0,1041.86,747.56
2016,8,16,13,45,546.0,272.0,1.6,23.0,742.0,866.65,633.71
2016,8,16,14,0,234.0,398.0,1.7,23.0,593.0,654.2,485.05
2016,8,16,14,15,233.5,383.5,1.75,22.5,572.0,640.3,479.31
2016,8,16,14,30,233.0,369.0,1.8,22.0,551.0,625.13,470.95
2016,8,16,14,45,521.5,250.5,1.85,22.0,633.0,814.99,612.04
2016,8,16,15,0,810.0,132.0,1.9,22.0,715.0,958.11,710.06
2016,8,16,15,15,605.0,192.0,1.95,22.0,613.5,820.34,618.25
2016,8,16,15,30,400.0,252.0,2.0,22.0,512.0,659.05,504.31
2016,8,16,15,45,314.0,249.0,2.1,22.0,444.0,569.06,440.64
2016,8,16,16,0,228.0,246.0,2.2,22.0,376.0,467.27,365.67
2016,8,16,16,15,166.5,225.0,2.2,21.5,315.5,386.4,305.25
2016,8,16,16,30,105.0,204.0,2.2,21.0,255.0,295.53,235.16
2016,8,16,16,45,61.0,171.5,2.25,21.0,200.0,223.17,177.83
2016,8,16,17,0,17.0,139.0,2.3,21.0,145.0,144.57,113.98
2016,8,16,17,15,11.0,119.5,2.25,20.5,123.0,121.32,95.38
2016,8,16,17,30,5.0,100.0,2.2,20.0,101.0,98.56,76.73
2016,8,16,17,45,207.5,80.0,2.2,19.5,120.5,216.12,175.23
2016,8,16,18,0,410.0,60.0,2.2,19.0,140.0,296.37,236.88
2016,8,16,18,15,314.0,46.5,2.15,18.5,97.0,212.92,164.91
2016,8,16,18,30,218.0,33.0,2.1,18.0,54.0,143.01,99.3
2016,8,16,18,45,109.0,16.5,2.05,17.5,27.0,63.64,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,93.0,15.5,0.8,14.5,24.0,14.1,0.0
2016,8,17,6,0,186.0,31.0,0.8,15.0,48.0,24.25,13.21
2016,8,17,6,15,282.0,45.0,0.8,15.5,89.0,34.73,24.42
2016,8,17,6,30,378.0,59.0,0.8,16.0,130.0,44.89,33.89
2016,8,17,6,45,444.5,69.0,0.85,16.5,178.0,53.03,41.33
2016,8,17,7,0,511.0,79.0,0.9,17.0,226.0,59.03,46.67
2016,8,17,7,15,255.5,96.5,0.9,17.5,170.0,72.92,58.72
2016,8,17,7,30,0.0,114.0,0.9,18.0,114.0,96.42,78.81
2016,8,17,7,45,11.0,144.0,0.9,18.5,149.5,119.88,98.44
2016,8,17,8,0,22.0,174.0,0.9,19.0,185.0,145.96,113.76
2016,8,17,8,15,34.5,201.0,0.9,19.0,220.0,165.99,128.61
2016,8,17,8,30,47.0,228.0,0.9,19.0,255.0,193.97,149.9
2016,8,17,8,45,73.0,258.0,0.95,19.5,303.5,229.88,176.69
2016,8,17,9,0,99.0,288.0,1.0,20.0,352.0,269.64,206.47
2016,8,17,9,15,154.0,309.5,1.0,20.5,416.5,315.48,240.25
2016,8,17,9,30,209.0,331.0,1.0,21.0,481.0,371.3,281.48
2016,8,17,9,45,272.0,336.0,1.0,21.5,541.0,423.67,319.87
2016,8,17,10,0,335.0,341.0,1.0,22.0,601.0,484.03,363.64
2016,8,17,10,15,598.0,234.5,1.0,22.0,720.0,580.6,435.77
2016,8,17,10,30,861.0,128.0,1.0,22.0,839.0,692.48,517.49
2016,8,17,10,45,867.5,129.5,1.05,22.5,862.5,741.16,550.38
2016,8,17,11,0,874.0,131.0,1.1,23.0,886.0,787.99,580.91
2016,8,17,11,15,878.0,131.5,1.15,23.0,902.0,829.89,608.17
2016,8,17,11,30,882.0,132.0,1.2,23.0,918.0,869.31,633.7
2016,8,17,11,45,884.0,132.5,1.25,23.0,926.0,904.36,656.3
2016,8,17,12,0,886.0,133.0,1.3,23.0,934.0,936.48,677.01
2016,8,17,12,15,886.5,133.0,1.35,23.0,934.0,963.66,694.59
2016,8,17,12,30,887.0,133.0,1.4,23.0,934.0,987.54,710.19
2016,8,17,12,45,875.0,138.5,1.45,23.0,924.0,1001.28,719.51
2016,8,17,13,0,863.0,144.0,1.5,23.0,914.0,1011.23,726.68
2016,8,17,13,15,859.5,143.5,1.55,23.0,898.5,1019.96,733.25
2016,8,17,13,30,856.0,143.0,1.6,23.0,883.0,1037.14,745.28
2016,8,17,13,45,590.5,259.0,1.65,23.0,763.5,903.19,659.28
2016,8,17,14,0,325.0,375.0,1.7,23.0,644.0,739.53,545.54
2016,8,17,14,15,330.0,358.5,1.7,22.5,623.5,728.62,541.86
2016,8,17,14,30,335.0,342.0,1.7,22.0,603.0,715.76,535.44
2016,8,17,14,45,285.0,335.5,1.75,22.0,550.5,657.79,495.47
2016,8,17,15,0,235.0,329.0,1.8,22.0,498.0,582.21,442.82
2016,8,17,15,15,290.5,297.0,1.8,21.5,493.0,614.21,469.76
2016,8,17,15,30,346.0,265.0,1.8,21.0,488.0,624.25,480.54
2016,8,17,15,45,227.0,256.0,1.85,21.0,398.5,482.75,376.22
2016,8,17,16,0,108.0,247.0,1.9,21.0,309.0,349.38,274.43
2016,8,17,16,15,81.0,219.5,1.9,20.5,263.5,294.5,233.23
2016,8,17,16,30,54.0,192.0,1.9,20.0,218.0,241.18,191.87
2016,8,17,16,45,49.5,170.0,1.9,20.0,192.0,213.18,170.18
2016,8,17,17,0,45.0,148.0,1.9,20.0,166.0,185.32,148.15
2016,8,17,17,15,37.0,127.5,1.9,19.5,140.5,157.21,125.64
2016,8,17,17,30,29.0,107.0,1.9,19.0,115.0,129.7,103.12
2016,8,17,17,45,216.5,82.5,1.9,18.5,125.5,224.64,182.49
2016,8,17,18,0,404.0,58.0,1.9,18.0,136.0,290.9,232.81
2016,8,17,18,15,305.0,45.0,1.9,17.5,93.5,207.02,160.31
2016,8,17,18,30,206.0,32.0,1.9,17.0,51.0,137.41,93.32
2016,8,17,18,45,103.0,16.0,1.9,16.5,25.5,48.05,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,87.0,16.0,1.15,14.5,23.5,14.55,0.0
2016,8,18,6,0,174.0,32.0,1.1,15.0,47.0,25.07,13.44
2016,8,18,6,15,274.0,46.0,1.0,15.0,88.0,35.53,25.1
2016,8,18,6,30,374.0,60.0,0.9,15.0,129.0,45.69,34.71
2016,8,18,6,45,444.0,70.0,0.85,15.5,177.5,54.06,42.4
2016,8,18,7,0,514.0,80.0,0.8,16.0,226.0,60.04,47.76
2016,8,18,7,15,257.0,88.5,0.75,16.5,161.5,62.33,49.66
2016,8,18,7,30,0.0,97.0,0.7,17.0,97.0,83.55,67.97
2016,8,18,7,45,0.0,104.5,0.7,17.5,104.5,90.2,73.34
2016,8,18,8,0,0.0,112.0,0.7,18.0,112.0,97.11,75.29
2016,8,18,8,15,2.5,143.5,0.7,18.5,145.0,123.53,96.23
2016,8,18,8,30,5.0,175.0,0.7,19.0,178.0,150.5,117.15
2016,8,18,8,45,21.5,215.5,0.7,19.5,229.5,188.99,146.35
2016,8,18,9,0,38.0,256.0,0.7,20.0,281.0,225.59,173.7
2016,8,18,9,15,172.0,284.0,0.75,20.0,405.5,303.29,231.07
2016,8,18,9,30,306.0,312.0,0.8,20.0,530.0,398.62,301.75
2016,8,18,9,45,534.5,238.5,0.85,20.5,642.5,477.04,359.79
2016,8,18,10,0,763.0,165.0,0.9,21.0,755.0,577.26,433.86
2016,8,18,10,15,772.0,167.5,0.95,21.0,784.0,629.72,472.46
2016,8,18,10,30,781.0,170.0,1.0,21.0,813.0,680.05,509.08
2016,8,18,10,45,780.5,176.0,1.05,21.5,834.0,725.65,540.45
2016,8,18,11,0,780.0,182.0,1.1,22.0,855.0,769.11,569.61
2016,8,18,11,15,784.5,183.5,1.15,22.0,870.0,810.18,597.8
2016,8,18,11,30,789.0,185.0,1.2,22.0,885.0,849.13,623.26
2016,8,18,11,45,784.0,189.5,1.25,22.0,891.0,880.29,643.56
2016,8,18,12,0,779.0,194.0,1.3,22.0,897.0,908.41,661.94
2016,8,18,12,15,779.0,194.0,1.3,22.0,896.5,933.77,677.86
2016,8,18,12,30,779.0,194.0,1.3,22.0,896.0,956.08,691.86
2016,8,18,12,45,765.0,200.5,1.35,22.0,885.0,975.79,705.07
2016,8,18,13,0,751.0,207.0,1.4,22.0,874.0,984.93,711.7
2016,8,18,13,15,746.0,205.5,1.4,22.0,858.5,991.06,715.9
2016,8,18,13,30,741.0,204.0,1.4,22.0,843.0,993.7,718.06
2016,8,18,13,45,731.0,203.0,1.45,22.0,820.0,988.36,716.1
2016,8,18,14,0,721.0,202.0,1.5,22.0,797.0,979.59,712.16
2016,8,18,14,15,711.0,199.0,1.45,21.5,768.0,965.37,704.73
2016,8,18,14,30,701.0,196.0,1.4,21.0,739.0,947.96,695.36
2016,8,18,14,45,687.0,192.0,1.4,21.0,703.5,922.47,680.23
2016,8,18,15,0,673.0,188.0,1.4,21.0,668.0,894.22,663.35
2016,8,18,15,15,656.0,182.5,1.4,20.5,627.5,858.96,642.96
2016,8,18,15,30,639.0,177.0,1.4,20.0,587.0,821.52,620.88
2016,8,18,15,45,462.5,205.0,1.4,20.0,490.5,669.83,514.74
2016,8,18,16,0,286.0,233.0,1.4,20.0,394.0,518.98,404.55
2016,8,18,16,15,413.5,189.5,1.4,19.5,399.0,581.38,456.48
2016,8,18,16,30,541.0,146.0,1.4,19.0,404.0,616.94,486.7
2016,8,18,16,45,322.0,150.0,1.4,19.0,299.0,420.17,336.77
2016,8,18,17,0,103.0,154.0,1.4,19.0,194.0,246.07,197.75
2016,8,18,17,15,84.5,133.5,1.35,18.5,163.0,196.49,158.7
2016,8,18,17,30,66.0,113.0,1.3,18.0,132.0,160.47,129.17
2016,8,18,17,45,163.0,90.5,1.3,17.5,124.5,205.93,166.78
2016,8,18,18,0,260.0,68.0,1.3,17.0,117.0,229.11,183.22
2016,8,18,18,15,185.0,48.5,1.2,16.5,78.0,149.78,115.24
2016,8,18,18,30,110.0,29.0,1.1,16.0,39.0,87.2,56.0
2016,8,18,18,45,55.0,14.5,1.05,16.0,19.5,31.0,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,52.5,14.0,0.75,13.5,18.0,12.73,0.0
2016,8,19,6,0,105.0,28.0,0.8,14.0,36.0,22.67,11.27
2016,8,19,6,15,179.5,47.0,0.8,14.5,74.5,37.29,26.62
2016,8,19,6,30,254.0,66.0,0.8,15.0,113.0,49.94,38.4
2016,8,19,6,45,314.5,82.0,0.85,15.5,158.5,60.93,48.43
2016,8,19,7,0,375.0,98.0,0.9,16.0,204.0,71.48,57.8
2016,8,19,7,15,187.5,87.0,0.95,16.0,140.0,65.98,52.96
2016,8,19,7,30,0.0,76.0,1.0,16.0,76.0,66.94,53.72
2016,8,19,7,45,0.0,96.5,1.05,16.5,96.5,83.9,68.24
2016,8,19,8,0,0.0,117.0,1.1,17.0,117.0,101.05,78.93
2016,8,19,8,15,0.5,139.5,1.1,17.5,140.0,120.05,93.99
2016,8,19,8,30,1.0,162.0,1.1,18.0,163.0,139.35,109.03
2016,8,19,8,45,7.0,188.0,1.15,18.5,192.5,163.23,127.37
2016,8,19,9,0,13.0,214.0,1.2,19.0,222.0,188.16,146.35
2016,8,19,9,15,11.5,217.0,1.2,19.0,224.5,192.27,149.26
2016,8,19,9,30,10.0,220.0,1.2,19.0,227.0,195.99,151.92
2016,8,19,9,45,15.0,248.0,1.25,19.5,259.5,223.92,173.11
2016,8,19,10,0,20.0,276.0,1.3,20.0,292.0,252.75,194.66
2016,8,19,10,15,31.5,312.0,1.3,20.0,338.0,294.28,226.03
2016,8,19,10,30,43.0,348.0,1.3,20.0,384.0,337.95,258.55
2016,8,19,10,45,122.5,385.0,1.35,20.5,490.0,437.08,332.37
2016,8,19,11,0,202.0,422.0,1.4,21.0,596.0,541.1,407.31
2016,8,19,11,15,301.0,399.0,1.4,21.0,663.5,619.36,463.86
2016,8,19,11,30,400.0,376.0,1.4,21.0,731.0,698.4,520.18
2016,8,19,11,45,347.5,402.0,1.4,21.0,712.0,697.42,517.45
2016,8,19,12,0,295.0,428.0,1.4,21.0,693.0,692.34,512.57
2016,8,19,12,15,247.0,437.5,1.4,21.0,659.5,671.57,497.28
2016,8,19,12,30,199.0,447.0,1.4,21.0,626.0,634.65,471.03
2016,8,19,12,45,463.5,331.5,1.4,21.0,743.5,811.09,599.31
2016,8,19,13,0,728.0,216.0,1.4,21.0,861.0,972.15,708.48
2016,8,19,13,15,723.0,214.5,1.4,21.0,846.0,978.06,710.63
2016,8,19,13,30,718.0,213.0,1.4,21.0,831.0,980.55,712.71
2016,8,19,13,45,461.5,303.5,1.4,21.0,696.5,815.78,601.1
2016,8,19,14,0,205.0,394.0,1.4,21.0,562.0,622.11,464.25
2016,8,19,14,15,202.0,380.5,1.4,20.5,541.5,606.84,456.91
2016,8,19,14,30,199.0,367.0,1.4,20.0,521.0,590.48,447.17
2016,8,19,14,45,222.0,345.5,1.4,20.0,509.5,589.81,448.61
2016,8,19,15,0,245.0,324.0,1.4,20.0,498.0,605.02,460.96
2016,8,19,15,15,269.0,298.5,1.4,19.5,479.5,596.37,457.56
2016,8,19,15,30,293.0,273.0,1.4,19.0,461.0,585.11,452.48
2016,8,19,15,45,176.5,252.5,1.4,19.0,363.5,434.13,340.13
2016,8,19,16,0,60.0,232.0,1.4,19.0,266.0,291.1,229.47
2016,8,19,16,15,38.5,200.0,1.4,18.5,221.5,237.11,188.29
2016,8,19,16,30,17.0,168.0,1.4,18.0,177.0,172.97,137.44
2016,8,19,16,45,8.5,140.0,1.45,18.0,144.5,138.22,109.54
2016,8,19,17,0,0.0,112.0,1.5,18.0,112.0,104.16,81.64
2016,8,19,17,15,0.0,93.5,1.5,17.5,93.5,86.5,67.32
2016,8,19,17,30,0.0,75.0,1.5,17.0,75.0,68.78,52.61
2016,8,19,17,45,0.0,58.0,1.55,16.5,58.0,52.56,38.88
2016,8,19,18,0,0.0,41.0,1.6,16.0,41.0,36.22,24.85
2016,8,19,18,15,0.0,27.0,1.55,15.5,27.0,23.79,13.98
2016,8,19,18,30,0.0,13.0,1.5,15.0,13.0,11.43,2.32
2016,8,19,18,45,0.0,6.5,1.5,15.0,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
