Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,12.5,0.7,13.5,16.5,11.37,0.0
2016,8,20,6,0,95.0,25.0,0.7,14.0,33.0,20.37,9.1
2016,8,20,6,15,165.5,45.5,0.7,14.5,70.5,36.14,25.58
2016,8,20,6,30,236.0,66.0,0.7,15.0,108.0,51.46,39.7
2016,8,20,6,45,296.0,82.5,0.75,15.5,153.5,61.31,48.74
2016,8,20,7,0,356.0,99.0,0.8,16.0,199.0,72.21,58.43
2016,8,20,7,15,178.0,91.0,0.8,16.5,141.0,68.72,55.26
2016,8,20,7,30,0.0,83.0,0.8,17.0,83.0,72.52,58.37
2016,8,20,7,45,0.0,96.0,0.85,17.5,96.0,83.47,67.58
2016,8,20,8,0,0.0,109.0,0.9,18.0,109.0,94.67,73.36
2016,8,20,8,15,0.0,131.5,0.95,18.0,131.5,113.59,88.56
2016,8,20,8,30,0.0,154.0,1.0,18.0,154.0,132.72,103.72
2016,8,20,8,45,0.5,161.5,1.05,18.5,162.5,139.99,108.99
2016,8,20,9,0,1.0,169.0,1.1,19.0,171.0,147.28,114.27
2016,8,20,9,15,2.5,178.0,1.15,19.0,180.5,156.25,121.09
2016,8,20,9,30,4.0,187.0,1.2,19.0,190.0,165.43,128.07
2016,8,20,9,45,8.0,213.5,1.3,19.5,219.5,191.06,147.72
2016,8,20,10,0,12.0,240.0,1.4,20.0,249.0,217.42,167.69
2016,8,20,10,15,19.0,277.0,1.45,20.0,292.5,255.48,196.76
2016,8,20,10,30,26.0,314.0,1.5,20.0,336.0,297.05,228.16
2016,8,20,10,45,36.0,342.5,1.55,20.5,373.0,333.65,255.09
2016,8,20,11,0,46.0,371.0,1.6,21.0,410.0,371.82,282.87
2016,8,20,11,15,86.0,403.0,1.6,21.0,478.5,438.7,332.53
2016,8,20,11,30,126.0,435.0,1.6,21.0,547.0,517.59,389.7
2016,8,20,11,45,121.0,438.0,1.65,21.0,546.5,526.04,395.21
2016,8,20,12,0,116.0,441.0,1.7,21.0,546.0,533.65,400.64
2016,8,20,12,15,133.5,444.0,1.7,21.0,564.0,561.39,420.83
2016,8,20,12,30,151.0,447.0,1.7,21.0,582.0,589.44,441.01
2016,8,20,12,45,436.0,332.5,1.75,21.0,718.5,785.94,585.76
2016,8,20,13,0,721.0,218.0,1.8,21.0,855.0,967.91,711.54
2016,8,20,13,15,405.0,312.5,1.8,21.0,669.5,756.15,562.93
2016,8,20,13,30,89.0,407.0,1.8,21.0,484.0,494.47,372.22
2016,8,20,13,45,104.5,400.5,1.8,21.0,488.5,506.82,383.83
2016,8,20,14,0,120.0,394.0,1.8,21.0,493.0,536.48,405.95
2016,8,20,14,15,105.0,375.0,1.8,20.5,459.5,485.43,370.04
2016,8,20,14,30,90.0,356.0,1.8,20.0,426.0,451.64,346.54
2016,8,20,14,45,81.5,335.0,1.8,20.0,396.0,421.77,325.14
2016,8,20,15,0,73.0,314.0,1.8,20.0,366.0,391.62,303.3
2016,8,20,15,15,55.0,283.5,1.8,19.5,321.0,341.49,266.31
2016,8,20,15,30,37.0,253.0,1.8,19.0,276.0,291.74,228.91
2016,8,20,15,45,23.5,219.0,1.85,19.0,233.5,228.36,179.86
2016,8,20,16,0,10.0,185.0,1.9,19.0,191.0,182.25,143.51
2016,8,20,16,15,5.0,157.0,1.95,18.5,160.0,150.34,118.48
2016,8,20,16,30,0.0,129.0,2.0,18.0,129.0,118.83,93.25
2016,8,20,16,45,0.0,109.5,2.05,18.0,109.5,100.18,78.23
2016,8,20,17,0,0.0,90.0,2.1,18.0,90.0,81.53,62.97
2016,8,20,17,15,0.0,75.5,2.1,17.5,75.5,67.94,51.84
2016,8,20,17,30,0.0,61.0,2.1,17.0,61.0,54.34,40.47
2016,8,20,17,45,133.5,62.0,2.15,17.0,86.0,152.62,123.84
2016,8,20,18,0,267.0,63.0,2.2,17.0,111.0,226.55,181.52
2016,8,20,18,15,189.0,44.0,2.15,16.5,72.5,155.2,118.95
2016,8,20,18,30,111.0,25.0,2.1,16.0,34.0,88.76,50.88
2016,8,20,18,45,55.5,12.5,2.1,15.5,17.0,29.18,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,50.0,13.0,1.8,13.5,17.0,11.82,0.0
2016,8,21,6,0,100.0,26.0,1.9,14.0,34.0,21.11,9.03
2016,8,21,6,15,176.0,45.5,1.9,14.5,72.0,36.14,25.45
2016,8,21,6,30,252.0,65.0,1.9,15.0,110.0,49.3,37.74
2016,8,21,6,45,315.0,80.5,1.95,15.5,155.5,59.96,47.52
2016,8,21,7,0,378.0,96.0,2.0,16.0,201.0,70.2,56.67
2016,8,21,7,15,229.0,122.5,2.0,16.0,190.0,90.25,74.3
2016,8,21,7,30,80.0,149.0,2.0,16.0,179.0,115.76,96.37
2016,8,21,7,45,54.5,162.0,2.0,16.5,184.0,126.51,105.15
2016,8,21,8,0,29.0,175.0,2.0,17.0,189.0,141.23,110.91
2016,8,21,8,15,34.0,197.0,1.95,17.0,215.0,163.11,127.87
2016,8,21,8,30,39.0,219.0,1.9,17.0,241.0,186.02,145.77
2016,8,21,8,45,124.0,252.0,1.9,17.5,329.5,235.97,182.32
2016,8,21,9,0,209.0,285.0,1.9,18.0,418.0,301.29,231.57
2016,8,21,9,15,264.5,295.0,1.85,18.0,474.5,346.43,266.55
2016,8,21,9,30,320.0,305.0,1.8,18.0,531.0,400.66,308.61
2016,8,21,9,45,498.0,254.0,1.8,18.5,626.0,473.09,363.88
2016,8,21,10,0,676.0,203.0,1.8,19.0,721.0,563.45,432.27
2016,8,21,10,15,572.5,256.5,1.8,19.0,707.0,585.62,448.46
2016,8,21,10,30,469.0,310.0,1.8,19.0,693.0,597.79,456.58
2016,8,21,10,45,592.5,261.0,1.85,19.5,759.0,671.8,511.56
2016,8,21,11,0,716.0,212.0,1.9,20.0,825.0,753.19,570.23
2016,8,21,11,15,475.0,321.5,1.9,20.0,731.5,694.84,524.26
2016,8,21,11,30,234.0,431.0,1.9,20.0,638.0,604.74,455.54
2016,8,21,11,45,306.0,411.5,1.95,20.0,684.5,671.77,505.57
2016,8,21,12,0,378.0,392.0,2.0,20.0,731.0,733.64,550.35
2016,8,21,12,15,325.0,411.5,2.0,20.0,703.0,719.87,538.98
2016,8,21,12,30,272.0,431.0,2.0,20.0,675.0,702.46,525.63
2016,8,21,12,45,317.5,412.5,2.0,20.0,694.5,739.18,552.85
2016,8,21,13,0,363.0,394.0,2.0,20.0,714.0,775.41,579.13
2016,8,21,13,15,243.0,405.5,2.0,20.0,618.0,676.19,507.52
2016,8,21,13,30,123.0,417.0,2.0,20.0,522.0,556.97,420.85
2016,8,21,13,45,158.5,406.0,2.05,20.0,538.0,585.51,444.06
2016,8,21,14,0,194.0,395.0,2.1,20.0,554.0,613.18,465.61
2016,8,21,14,15,138.5,373.0,2.1,19.5,484.0,535.53,409.59
2016,8,21,14,30,83.0,351.0,2.1,19.0,414.0,439.54,339.33
2016,8,21,14,45,174.0,333.5,2.15,19.0,458.5,529.85,410.59
2016,8,21,15,0,265.0,316.0,2.2,19.0,503.0,616.34,476.65
2016,8,21,15,15,256.5,300.0,2.25,19.0,472.0,587.12,456.0
2016,8,21,15,30,248.0,284.0,2.3,19.0,441.0,557.02,435.33
2016,8,21,15,45,132.0,238.5,2.35,19.0,321.5,378.7,299.95
2016,8,21,16,0,16.0,193.0,2.4,19.0,202.0,196.02,154.62
2016,8,21,16,15,13.0,175.5,2.45,18.5,182.5,176.54,140.09
2016,8,21,16,30,10.0,158.0,2.5,18.0,163.0,157.24,125.07
2016,8,21,16,45,31.0,150.5,2.6,17.5,163.0,177.69,143.18
2016,8,21,17,0,52.0,143.0,2.7,17.0,163.0,186.04,151.16
2016,8,21,17,15,41.0,122.0,2.7,16.5,136.0,155.01,125.62
2016,8,21,17,30,30.0,101.0,2.7,16.0,109.0,124.83,100.35
2016,8,21,17,45,147.5,81.5,2.75,16.0,108.5,186.64,152.25
2016,8,21,18,0,265.0,62.0,2.8,16.0,108.0,224.38,180.32
2016,8,21,18,15,185.5,43.0,2.65,15.5,70.0,152.65,116.92
2016,8,21,18,30,106.0,24.0,2.5,15.0,32.0,84.54,43.68
2016,8,21,18,45,53.0,12.0,2.45,15.0,16.0,27.85,0.0
2016,8,21,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.0,13.5,8.0,7.28,0.0
2016,8,22,6,0,0.0,16.0,2.0,14.0,16.0,14.08,3.68
2016,8,22,6,15,0.0,33.5,1.95,14.0,33.5,29.23,19.51
2016,8,22,6,30,0.0,51.0,1.9,14.0,51.0,43.85,33.08
2016,8,22,6,45,1.5,72.0,1.9,14.5,72.5,60.93,48.56
2016,8,22,7,0,3.0,93.0,1.9,15.0,94.0,77.82,63.61
2016,8,22,7,15,10.0,113.0,1.85,15.5,116.5,93.86,77.6
2016,8,22,7,30,17.0,133.0,1.8,16.0,139.0,109.78,91.16
2016,8,22,7,45,13.5,146.0,1.75,16.5,151.5,120.93,100.34
2016,8,22,8,0,10.0,159.0,1.7,17.0,164.0,133.77,105.5
2016,8,22,8,15,11.0,173.0,1.7,17.5,179.0,147.47,115.95
2016,8,22,8,30,12.0,187.0,1.7,18.0,194.0,161.28,126.45
2016,8,22,8,45,20.0,214.0,1.7,18.5,226.5,187.41,146.48
2016,8,22,9,0,28.0,241.0,1.7,19.0,259.0,211.14,164.43
2016,8,22,9,15,41.5,271.0,1.7,19.0,299.0,244.95,190.44
2016,8,22,9,30,55.0,301.0,1.7,19.0,339.0,281.02,218.01
2016,8,22,9,45,103.5,333.0,1.75,19.5,410.5,338.65,261.47
2016,8,22,10,0,152.0,365.0,1.8,20.0,482.0,403.11,309.51
2016,8,22,10,15,175.5,379.5,1.85,20.0,519.0,443.36,339.53
2016,8,22,10,30,199.0,394.0,1.9,20.0,556.0,485.88,371.1
2016,8,22,10,45,172.5,406.5,1.95,20.5,550.0,493.1,375.15
2016,8,22,11,0,146.0,419.0,2.0,21.0,544.0,497.64,377.23
2016,8,22,11,15,146.0,427.0,2.0,21.0,554.0,516.72,390.91
2016,8,22,11,30,146.0,435.0,2.0,21.0,564.0,535.43,404.16
2016,8,22,11,45,191.0,436.0,2.0,21.0,606.0,586.29,441.49
2016,8,22,12,0,236.0,437.0,2.0,21.0,648.0,639.31,479.72
2016,8,22,12,15,154.5,427.5,2.0,21.0,566.0,565.71,425.46
2016,8,22,12,30,73.0,418.0,2.0,21.0,484.0,473.23,357.34
2016,8,22,12,45,157.0,423.0,2.0,21.0,562.0,579.84,437.16
2016,8,22,13,0,241.0,428.0,2.0,21.0,640.0,675.27,506.05
2016,8,22,13,15,134.5,380.5,2.0,20.5,499.0,525.56,398.18
2016,8,22,13,30,28.0,333.0,2.0,20.0,358.0,355.41,271.74
2016,8,22,13,45,24.0,311.5,2.0,20.0,332.0,314.55,242.01
2016,8,22,14,0,20.0,290.0,2.0,20.0,306.0,290.31,223.96
2016,8,22,14,15,22.0,288.0,2.0,20.0,305.5,291.41,225.3
2016,8,22,14,30,24.0,286.0,2.0,20.0,305.0,292.52,226.61
2016,8,22,14,45,47.0,297.5,2.0,20.0,331.5,346.69,269.17
2016,8,22,15,0,70.0,309.0,2.0,20.0,358.0,383.98,298.46
2016,8,22,15,15,69.0,289.5,2.0,19.5,335.5,362.55,283.35
2016,8,22,15,30,68.0,270.0,2.0,19.0,313.0,340.81,268.12
2016,8,22,15,45,74.0,251.5,2.05,19.0,295.0,326.23,258.08
2016,8,22,16,0,80.0,233.0,2.1,19.0,277.0,311.0,247.38
2016,8,22,16,15,56.0,203.5,2.05,18.5,233.0,257.09,205.43
2016,8,22,16,30,32.0,174.0,2.0,18.0,189.0,204.6,163.83
2016,8,22,16,45,16.0,141.0,1.95,17.5,148.5,145.68,116.28
2016,8,22,17,0,0.0,108.0,1.9,17.0,108.0,100.55,79.04
2016,8,22,17,15,186.5,100.5,1.85,16.5,151.0,245.63,203.12
2016,8,22,17,30,373.0,93.0,1.8,16.0,194.0,353.56,290.72
2016,8,22,17,45,316.0,77.0,1.8,16.0,149.5,284.05,231.24
2016,8,22,18,0,259.0,61.0,1.8,16.0,105.0,220.23,175.79
2016,8,22,18,15,178.0,42.0,1.7,15.5,67.5,148.38,112.64
2016,8,22,18,30,97.0,23.0,1.6,15.0,30.0,71.42,30.42
2016,8,22,18,45,48.5,11.5,1.55,15.0,15.0,25.88,0.0
2016,8,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.5,12.5,1.1,13.5,18.0,11.37,0.0
2016,8,23,6,0,149.0,25.0,1.1,14.0,36.0,19.62,6.58
2016,8,23,6,15,244.5,40.5,1.05,14.0,75.5,31.38,21.3
2016,8,23,6,30,340.0,56.0,1.0,14.0,115.0,42.78,32.14
2016,8,23,6,45,409.5,67.5,1.0,14.5,162.0,50.73,39.54
2016,8,23,7,0,479.0,79.0,1.0,15.0,209.0,59.8,47.71
2016,8,23,7,15,247.0,105.0,0.95,15.5,172.5,78.74,64.32
2016,8,23,7,30,15.0,131.0,0.9,16.0,136.0,108.27,89.78
2016,8,23,7,45,8.5,139.5,0.9,16.5,142.5,116.16,96.08
2016,8,23,8,0,2.0,148.0,0.9,17.0,149.0,124.92,98.39
2016,8,23,8,15,1.0,137.0,0.9,17.0,137.5,118.05,92.47
2016,8,23,8,30,0.0,126.0,0.9,17.0,126.0,109.88,85.57
2016,8,23,8,45,7.5,171.5,0.9,17.5,176.5,150.02,117.33
2016,8,23,9,0,15.0,217.0,0.9,18.0,227.0,191.3,149.29
2016,8,23,9,15,13.5,222.5,0.95,18.5,232.0,197.7,153.66
2016,8,23,9,30,12.0,228.0,1.0,19.0,237.0,203.74,157.86
2016,8,23,9,45,22.0,265.5,1.05,19.5,282.5,242.5,187.31
2016,8,23,10,0,32.0,303.0,1.1,20.0,328.0,282.97,217.51
2016,8,23,10,15,44.0,331.0,1.15,20.0,366.5,319.23,244.65
2016,8,23,10,30,56.0,359.0,1.2,20.0,405.0,357.33,272.96
2016,8,23,10,45,49.5,361.0,1.25,20.0,402.5,360.67,275.07
2016,8,23,11,0,43.0,363.0,1.3,20.0,400.0,363.15,276.72
2016,8,23,11,15,63.0,389.0,1.3,20.0,444.0,408.4,310.33
2016,8,23,11,30,83.0,415.0,1.3,20.0,488.0,455.79,344.85
2016,8,23,11,45,205.5,413.0,1.35,20.5,596.0,577.42,434.12
2016,8,23,12,0,328.0,411.0,1.4,21.0,704.0,708.45,526.06
2016,8,23,12,15,198.0,411.5,1.4,21.0,588.5,590.87,440.93
2016,8,23,12,30,68.0,412.0,1.4,21.0,473.0,462.81,347.4
2016,8,23,12,45,69.0,406.0,1.4,21.0,467.5,462.36,348.2
2016,8,23,13,0,70.0,400.0,1.4,21.0,462.0,461.46,347.84
2016,8,23,13,15,60.0,385.5,1.4,20.5,438.0,440.14,333.06
2016,8,23,13,30,50.0,371.0,1.4,20.0,414.0,418.05,317.72
2016,8,23,13,45,48.5,359.0,1.45,20.0,399.5,406.64,310.01
2016,8,23,14,0,47.0,347.0,1.5,20.0,385.0,394.84,301.92
2016,8,23,14,15,49.0,336.0,1.5,20.0,374.5,387.33,297.01
2016,8,23,14,30,51.0,325.0,1.5,20.0,364.0,379.52,291.87
2016,8,23,14,45,37.0,292.0,1.55,20.0,319.5,331.11,255.85
2016,8,23,15,0,23.0,259.0,1.6,20.0,275.0,266.5,206.97
2016,8,23,15,15,20.0,240.0,1.65,19.5,253.5,245.21,191.58
2016,8,23,15,30,17.0,221.0,1.7,19.0,232.0,223.95,175.82
2016,8,23,15,45,18.0,208.0,1.75,19.0,219.0,212.61,167.53
2016,8,23,16,0,19.0,195.0,1.8,19.0,206.0,201.22,159.11
2016,8,23,16,15,9.5,168.0,1.85,18.5,173.5,166.18,131.48
2016,8,23,16,30,0.0,141.0,1.9,18.0,141.0,131.79,103.9
2016,8,23,16,45,0.0,107.0,2.0,18.0,107.0,98.03,76.49
2016,8,23,17,0,0.0,73.0,2.1,18.0,73.0,64.83,49.05
2016,8,23,17,15,212.0,78.5,2.1,17.5,135.0,234.62,194.43
2016,8,23,17,30,424.0,84.0,2.1,17.0,197.0,373.02,306.16
2016,8,23,17,45,356.0,70.5,2.15,16.5,150.5,297.79,242.26
2016,8,23,18,0,288.0,57.0,2.2,16.0,104.0,229.46,183.16
2016,8,23,18,15,199.0,39.5,2.15,15.5,66.5,154.42,116.61
2016,8,23,18,30,110.0,22.0,2.1,15.0,29.0,81.42,26.49
2016,8,23,18,45,55.0,11.0,2.1,15.0,14.5,27.41,0.0
2016,8,23,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.0,1.9,12.5,19.0,10.91,0.0
2016,8,24,6,0,203.0,24.0,1.9,13.0,38.0,19.81,5.76
2016,8,24,6,15,312.0,37.0,1.9,13.5,80.0,29.99,20.05
2016,8,24,6,30,421.0,50.0,1.9,14.0,122.0,39.74,29.41
2016,8,24,6,45,493.5,59.0,1.9,14.5,171.5,45.49,34.87
2016,8,24,7,0,566.0,68.0,1.9,15.0,221.0,51.05,39.94
2016,8,24,7,15,290.5,99.0,1.9,15.5,178.5,70.48,57.08
2016,8,24,7,30,15.0,130.0,1.9,16.0,136.0,107.48,89.23
2016,8,24,7,45,29.0,154.5,1.9,16.5,168.0,121.17,100.6
2016,8,24,8,0,43.0,179.0,1.9,17.0,200.0,144.83,113.39
2016,8,24,8,15,143.5,205.0,1.85,17.5,282.5,179.76,136.29
2016,8,24,8,30,244.0,231.0,1.8,18.0,365.0,228.95,171.24
2016,8,24,8,45,217.5,256.5,1.8,18.5,383.5,264.88,201.27
2016,8,24,9,0,191.0,282.0,1.8,19.0,402.0,293.83,225.23
2016,8,24,9,15,232.0,297.0,1.8,19.0,452.0,338.29,259.85
2016,8,24,9,30,273.0,312.0,1.8,19.0,502.0,386.49,297.22
2016,8,24,9,45,228.5,336.5,1.8,19.5,501.5,405.44,311.67
2016,8,24,10,0,184.0,361.0,1.8,20.0,501.0,418.61,321.04
2016,8,24,10,15,201.0,375.0,1.8,20.0,533.0,456.13,349.16
2016,8,24,10,30,218.0,389.0,1.8,20.0,565.0,495.18,377.92
2016,8,24,10,45,134.5,381.0,1.85,20.5,490.5,444.35,338.8
2016,8,24,11,0,51.0,373.0,1.9,21.0,416.0,378.69,288.31
2016,8,24,11,15,35.5,342.5,1.9,21.0,373.0,343.38,261.98
2016,8,24,11,30,20.0,312.0,1.9,21.0,330.0,298.13,227.72
2016,8,24,11,45,147.0,369.0,1.95,21.0,499.5,484.5,369.63
2016,8,24,12,0,274.0,426.0,2.0,21.0,669.0,675.02,506.56
2016,8,24,12,15,167.0,414.5,2.0,21.0,562.5,565.52,425.75
2016,8,24,12,30,60.0,403.0,2.0,21.0,456.0,446.46,337.67
2016,8,24,12,45,54.5,392.5,2.05,21.0,440.5,434.78,329.94
2016,8,24,13,0,49.0,382.0,2.1,21.0,425.0,422.35,321.06
2016,8,24,13,15,74.0,393.5,2.15,21.0,457.0,463.06,352.17
2016,8,24,13,30,99.0,405.0,2.2,21.0,489.0,504.41,383.27
2016,8,24,13,45,78.0,380.5,2.25,21.0,445.5,460.2,350.82
2016,8,24,14,0,57.0,356.0,2.3,21.0,402.0,415.19,317.81
2016,8,24,14,15,51.5,337.0,2.35,20.5,377.5,391.38,301.35
2016,8,24,14,30,46.0,318.0,2.4,20.0,353.0,367.2,284.29
2016,8,24,14,45,46.0,303.5,2.45,20.0,337.0,353.2,274.47
2016,8,24,15,0,46.0,289.0,2.5,20.0,321.0,338.94,264.36
2016,8,24,15,15,31.0,252.5,2.55,20.0,273.5,285.31,223.32
2016,8,24,15,30,16.0,216.0,2.6,20.0,226.0,218.06,170.96
2016,8,24,15,45,14.0,200.5,2.65,20.0,209.0,201.41,158.39
2016,8,24,16,0,12.0,185.0,2.7,20.0,192.0,184.86,145.64
2016,8,24,16,15,6.0,149.5,2.7,19.5,153.0,144.12,113.33
2016,8,24,16,30,0.0,114.0,2.7,19.0,114.0,104.11,81.0
2016,8,24,16,45,0.0,96.0,2.75,19.0,96.0,86.98,67.14
2016,8,24,17,0,0.0,78.0,2.8,19.0,78.0,69.85,53.07
2016,8,24,17,15,0.0,65.0,2.8,18.5,65.0,57.73,43.1
2016,8,24,17,30,0.0,52.0,2.8,18.0,52.0,45.91,33.18
2016,8,24,17,45,199.0,50.0,2.8,17.5,82.0,185.27,150.74
2016,8,24,18,0,398.0,48.0,2.8,17.0,112.0,273.88,218.33
2016,8,24,18,15,283.0,35.0,2.8,16.5,72.0,185.93,139.22
2016,8,24,18,30,168.0,22.0,2.8,16.0,32.0,102.22,18.43
2016,8,24,18,45,84.0,11.0,2.8,15.5,16.0,36.47,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,117.0,11.0,1.75,13.5,19.0,10.01,0.0
2016,8,25,6,0,234.0,22.0,1.7,14.0,38.0,18.06,3.64
2016,8,25,6,15,346.5,33.5,1.65,14.5,80.0,26.95,17.3
2016,8,25,6,30,459.0,45.0,1.6,15.0,122.0,35.51,25.55
2016,8,25,6,45,530.0,52.5,1.6,15.5,171.5,40.21,30.05
2016,8,25,7,0,601.0,60.0,1.6,16.0,221.0,44.79,34.24
2016,8,25,7,15,300.5,64.0,1.55,16.5,144.5,45.79,35.09
2016,8,25,7,30,0.0,68.0,1.5,17.0,68.0,60.11,47.57
2016,8,25,7,45,0.0,81.5,1.45,17.5,81.5,71.73,57.48
2016,8,25,8,0,0.0,95.0,1.4,18.0,95.0,83.24,64.06
2016,8,25,8,15,0.0,103.5,1.4,18.0,103.5,90.73,69.99
2016,8,25,8,30,0.0,112.0,1.4,18.0,112.0,98.24,75.9
2016,8,25,8,45,0.0,136.5,1.4,18.5,136.5,119.18,92.5
2016,8,25,9,0,0.0,161.0,1.4,19.0,161.0,140.3,108.97
2016,8,25,9,15,1.5,169.0,1.4,19.0,170.0,148.32,115.01
2016,8,25,9,30,3.0,177.0,1.4,19.0,179.0,156.54,121.25
2016,8,25,9,45,19.0,241.5,1.45,19.5,256.0,220.72,171.15
2016,8,25,10,0,35.0,306.0,1.5,20.0,333.0,287.61,221.86
2016,8,25,10,15,106.5,349.0,1.5,20.0,434.5,376.23,289.01
2016,8,25,10,30,178.0,392.0,1.5,20.0,536.0,471.66,359.65
2016,8,25,10,45,280.5,378.5,1.55,20.5,612.5,551.34,417.95
2016,8,25,11,0,383.0,365.0,1.6,21.0,689.0,635.55,478.49
2016,8,25,11,15,401.0,362.5,1.6,21.0,707.0,669.46,502.07
2016,8,25,11,30,419.0,360.0,1.6,21.0,725.0,710.91,530.84
2016,8,25,11,45,429.5,354.5,1.65,21.0,731.5,736.39,548.82
2016,8,25,12,0,440.0,349.0,1.7,21.0,738.0,760.62,566.02
2016,8,25,12,15,255.5,380.5,1.75,21.0,606.5,626.87,469.85
2016,8,25,12,30,71.0,412.0,1.8,21.0,475.0,466.55,351.61
2016,8,25,12,45,89.0,417.0,1.9,21.0,495.5,494.13,373.62
2016,8,25,13,0,107.0,422.0,2.0,21.0,516.0,522.12,394.74
2016,8,25,13,15,83.5,400.5,2.05,21.0,473.0,480.47,364.32
2016,8,25,13,30,60.0,379.0,2.1,21.0,430.0,437.54,332.99
2016,8,25,13,45,55.0,363.5,2.15,21.0,409.5,418.93,319.9
2016,8,25,14,0,50.0,348.0,2.2,21.0,389.0,399.82,306.25
2016,8,25,14,15,59.5,342.0,2.2,20.5,389.0,405.4,311.95
2016,8,25,14,30,69.0,336.0,2.2,20.0,389.0,410.69,317.4
2016,8,25,14,45,71.5,321.0,2.25,20.0,373.0,398.51,309.13
2016,8,25,15,0,74.0,306.0,2.3,20.0,357.0,385.9,300.6
2016,8,25,15,15,47.5,265.5,2.25,19.5,298.0,316.07,247.71
2016,8,25,15,30,21.0,225.0,2.2,19.0,239.0,232.28,182.77
2016,8,25,15,45,14.0,199.0,2.2,19.0,208.0,200.07,157.76
2016,8,25,16,0,7.0,173.0,2.2,19.0,177.0,168.2,132.53
2016,8,25,16,15,3.5,140.0,2.15,18.5,142.0,132.43,104.12
2016,8,25,16,30,0.0,107.0,2.1,18.0,107.0,97.18,75.6
2016,8,25,16,45,0.0,93.5,2.05,17.5,93.5,84.57,65.54
2016,8,25,17,0,0.0,80.0,2.0,17.0,80.0,71.95,55.27
2016,8,25,17,15,0.0,66.5,1.95,16.5,66.5,59.34,44.81
2016,8,25,17,30,0.0,53.0,1.9,16.0,53.0,46.8,34.21
2016,8,25,17,45,206.5,49.0,1.85,16.0,81.5,188.09,153.56
2016,8,25,18,0,413.0,45.0,1.8,16.0,110.0,277.51,220.72
2016,8,25,18,15,294.5,32.5,1.7,15.5,69.5,188.07,139.28
2016,8,25,18,30,176.0,20.0,1.6,15.0,29.0,102.17,0.0
2016,8,25,18,45,88.0,10.0,1.5,14.5,14.5,36.69,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.0,0.85,13.5,17.5,10.01,0.0
2016,8,26,6,0,204.0,22.0,0.9,14.0,35.0,18.13,2.36
2016,8,26,6,15,317.5,34.5,0.9,14.5,76.5,27.93,18.06
2016,8,26,6,30,431.0,47.0,0.9,15.0,118.0,37.33,27.14
2016,8,26,6,45,503.5,55.5,0.95,15.5,167.5,42.76,32.31
2016,8,26,7,0,576.0,64.0,1.0,16.0,217.0,48.03,37.11
2016,8,26,7,15,288.0,69.0,1.0,16.0,145.5,49.29,38.28
2016,8,26,7,30,0.0,74.0,1.0,16.0,74.0,65.13,52.2
2016,8,26,7,45,0.0,89.0,1.05,16.5,89.0,77.73,62.95
2016,8,26,8,0,0.0,104.0,1.1,17.0,104.0,90.51,70.32
2016,8,26,8,15,0.5,132.0,1.15,17.0,132.5,113.93,89.31
2016,8,26,8,30,1.0,160.0,1.2,17.0,161.0,137.65,108.27
2016,8,26,8,45,1.5,167.0,1.25,17.5,168.5,144.73,113.38
2016,8,26,9,0,2.0,174.0,1.3,18.0,176.0,151.78,118.49
2016,8,26,9,15,1.0,157.0,1.35,18.0,158.0,137.97,107.15
2016,8,26,9,30,0.0,140.0,1.4,18.0,140.0,123.42,95.28
2016,8,26,9,45,1.5,155.0,1.45,18.5,156.5,137.49,106.19
2016,8,26,10,0,3.0,170.0,1.5,19.0,173.0,151.86,117.19
2016,8,26,10,15,8.0,211.5,1.5,19.0,218.0,191.92,148.56
2016,8,26,10,30,13.0,253.0,1.5,19.0,263.0,232.95,180.21
2016,8,26,10,45,13.5,259.0,1.55,19.5,270.0,240.17,185.16
2016,8,26,11,0,14.0,265.0,1.6,20.0,277.0,247.42,190.25
2016,8,26,11,15,15.0,277.0,1.6,20.0,290.5,260.57,200.16
2016,8,26,11,30,16.0,289.0,1.6,20.0,304.0,273.89,210.17
2016,8,26,11,45,61.5,359.5,1.65,20.0,414.0,391.21,299.41
2016,8,26,12,0,107.0,430.0,1.7,20.0,524.0,506.69,384.07
2016,8,26,12,15,88.5,420.0,1.7,20.0,498.0,486.18,368.06
2016,8,26,12,30,70.0,410.0,1.7,20.0,472.0,464.01,351.69
2016,8,26,12,45,150.5,416.5,1.75,20.0,547.5,569.06,430.25
2016,8,26,13,0,231.0,423.0,1.8,20.0,623.0,662.49,498.08
2016,8,26,13,15,178.5,416.0,1.75,20.0,569.0,609.41,458.73
2016,8,26,13,30,126.0,409.0,1.7,20.0,515.0,554.29,418.6
2016,8,26,13,45,133.5,397.5,1.65,20.0,507.0,553.76,419.23
2016,8,26,14,0,141.0,386.0,1.6,20.0,499.0,552.36,418.89
2016,8,26,14,15,76.5,311.5,1.55,19.5,373.0,389.48,299.89
2016,8,26,14,30,12.0,237.0,1.5,19.0,247.0,232.0,179.68
2016,8,26,14,45,8.0,211.0,1.45,19.0,217.5,202.95,157.77
2016,8,26,15,0,4.0,185.0,1.4,19.0,188.0,173.98,135.22
2016,8,26,15,15,7.0,192.0,1.3,18.5,196.5,184.51,144.32
2016,8,26,15,30,10.0,199.0,1.2,18.0,205.0,195.39,153.63
2016,8,26,15,45,5.0,172.5,1.2,18.0,175.5,164.83,129.49
2016,8,26,16,0,0.0,146.0,1.2,18.0,146.0,134.6,105.4
2016,8,26,16,15,0.0,122.5,1.15,17.5,122.5,111.91,87.5
2016,8,26,16,30,0.0,99.0,1.1,17.0,99.0,89.3,69.33
2016,8,26,16,45,0.0,86.5,1.1,17.0,86.5,77.66,59.89
2016,8,26,17,0,0.0,74.0,1.1,17.0,74.0,66.03,50.3
2016,8,26,17,15,272.0,69.5,1.1,16.5,138.0,275.96,228.78
2016,8,26,17,30,544.0,65.0,1.1,16.0,202.0,425.1,346.03
2016,8,26,17,45,467.0,55.0,1.1,15.5,153.0,341.71,275.48
2016,8,26,18,0,390.0,45.0,1.1,15.0,104.0,265.67,209.95
2016,8,26,18,15,272.0,31.5,1.05,14.5,65.0,177.02,129.15
2016,8,26,18,30,154.0,18.0,1.0,14.0,26.0,90.64,0.0
2016,8,26,18,45,77.0,9.0,1.0,14.0,13.0,32.22,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,10.5,1.0,12.5,16.0,9.55,0.0
2016,8,27,6,0,179.0,21.0,1.0,13.0,32.0,17.26,0.45
2016,8,27,6,15,289.5,35.0,1.0,13.5,72.5,28.46,18.48
2016,8,27,6,30,400.0,49.0,1.0,14.0,113.0,39.19,28.84
2016,8,27,6,45,474.0,58.5,1.05,14.5,162.5,45.37,34.73
2016,8,27,7,0,548.0,68.0,1.1,15.0,212.0,51.34,40.2
2016,8,27,7,15,274.0,62.0,1.05,15.0,134.0,44.33,34.03
2016,8,27,7,30,0.0,56.0,1.0,15.0,56.0,49.45,38.54
2016,8,27,7,45,0.0,78.0,1.0,15.5,78.0,68.84,55.44
2016,8,27,8,0,0.0,100.0,1.0,16.0,100.0,87.26,67.93
2016,8,27,8,15,0.0,110.0,1.0,16.5,110.0,96.05,74.79
2016,8,27,8,30,0.0,120.0,1.0,17.0,120.0,104.87,81.61
2016,8,27,8,45,1.5,148.0,1.05,17.5,149.0,129.12,100.83
2016,8,27,9,0,3.0,176.0,1.1,18.0,178.0,153.78,120.06
2016,8,27,9,15,4.0,185.0,1.15,18.0,188.0,162.81,126.89
2016,8,27,9,30,5.0,194.0,1.2,18.0,198.0,171.97,133.88
2016,8,27,9,45,9.0,218.5,1.25,18.5,225.5,196.09,152.35
2016,8,27,10,0,13.0,243.0,1.3,19.0,253.0,220.93,171.16
2016,8,27,10,15,12.5,244.0,1.3,19.0,254.0,223.19,172.59
2016,8,27,10,30,12.0,245.0,1.3,19.0,255.0,225.28,174.0
2016,8,27,10,45,10.5,233.5,1.35,19.5,242.5,215.35,165.85
2016,8,27,11,0,9.0,222.0,1.4,20.0,230.0,205.02,157.48
2016,8,27,11,15,15.5,269.5,1.4,20.0,283.0,254.24,195.36
2016,8,27,11,30,22.0,317.0,1.4,20.0,336.0,304.78,233.45
2016,8,27,11,45,31.0,345.0,1.45,20.0,372.5,350.88,267.92
2016,8,27,12,0,40.0,373.0,1.5,20.0,409.0,390.15,297.02
2016,8,27,12,15,83.0,402.5,1.5,20.0,476.0,463.9,352.03
2016,8,27,12,30,126.0,432.0,1.5,20.0,543.0,554.47,417.55
2016,8,27,12,45,83.0,398.5,1.55,20.0,472.0,470.05,355.85
2016,8,27,13,0,40.0,365.0,1.6,20.0,401.0,396.95,302.03
2016,8,27,13,15,78.0,385.0,1.6,20.0,451.5,459.42,349.8
2016,8,27,13,30,116.0,405.0,1.6,20.0,502.0,540.44,409.15
2016,8,27,13,45,124.0,394.0,1.6,20.0,495.5,540.87,409.68
2016,8,27,14,0,132.0,383.0,1.6,20.0,489.0,540.49,410.31
2016,8,27,14,15,183.0,365.0,1.6,19.5,505.0,574.75,438.16
2016,8,27,14,30,234.0,347.0,1.6,19.0,521.0,607.13,464.37
2016,8,27,14,45,215.5,330.5,1.6,19.0,485.0,570.34,438.26
2016,8,27,15,0,197.0,314.0,1.6,19.0,449.0,533.02,412.04
2016,8,27,15,15,135.5,288.5,1.6,18.5,378.5,444.25,346.81
2016,8,27,15,30,74.0,263.0,1.6,18.0,308.0,340.65,268.51
2016,8,27,15,45,46.0,226.0,1.6,18.0,253.5,273.69,216.96
2016,8,27,16,0,18.0,189.0,1.6,18.0,199.0,195.05,154.64
2016,8,27,16,15,14.0,170.0,1.6,17.5,177.5,173.08,137.82
2016,8,27,16,30,10.0,151.0,1.6,17.0,156.0,151.36,120.74
2016,8,27,16,45,6.0,133.5,1.6,17.0,136.0,131.56,104.73
2016,8,27,17,0,2.0,116.0,1.6,17.0,116.0,112.11,88.76
2016,8,27,17,15,1.0,96.5,1.6,16.5,96.5,92.66,72.76
2016,8,27,17,30,0.0,77.0,1.6,16.0,77.0,73.17,56.38
2016,8,27,17,45,0.0,58.0,1.65,15.5,58.0,54.68,40.54
2016,8,27,18,0,0.0,39.0,1.7,15.0,39.0,35.8,24.17
2016,8,27,18,15,0.0,24.0,1.7,14.5,24.0,21.16,10.66
2016,8,27,18,30,0.0,9.0,1.7,14.0,9.0,7.91,0.0
2016,8,27,18,45,0.0,4.5,1.7,14.0,4.5,4.09,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,12.5,17.5,8.64,0.0
2016,8,28,6,0,267.0,19.0,1.0,13.0,35.0,15.57,0.0
2016,8,28,6,15,385.5,29.5,0.95,13.5,77.5,23.71,14.37
2016,8,28,6,30,504.0,40.0,0.9,14.0,120.0,31.57,22.14
2016,8,28,6,45,576.0,46.5,0.9,14.5,171.0,35.67,26.14
2016,8,28,7,0,648.0,53.0,0.9,15.0,222.0,43.35,33.11
2016,8,28,7,15,324.0,69.5,0.85,15.5,154.0,49.96,38.97
2016,8,28,7,30,0.0,86.0,0.8,16.0,86.0,74.58,60.51
2016,8,28,7,45,0.0,98.5,0.8,16.5,98.5,85.14,69.39
2016,8,28,8,0,0.0,111.0,0.8,17.0,111.0,96.04,74.87
2016,8,28,8,15,18.5,160.5,0.85,17.0,170.5,138.8,108.76
2016,8,28,8,30,37.0,210.0,0.9,17.0,230.0,179.37,140.25
2016,8,28,8,45,59.5,240.0,1.0,17.5,275.5,213.89,166.43
2016,8,28,9,0,82.0,270.0,1.1,18.0,321.0,251.89,195.37
2016,8,28,9,15,236.0,273.5,1.15,18.5,433.5,321.25,246.63
2016,8,28,9,30,390.0,277.0,1.2,19.0,546.0,412.93,315.38
2016,8,28,9,45,652.0,186.5,1.3,19.5,663.5,499.78,381.27
2016,8,28,10,0,914.0,96.0,1.4,20.0,781.0,608.35,463.31
2016,8,28,10,15,921.0,97.0,1.45,20.0,810.5,663.35,504.68
2016,8,28,10,30,928.0,98.0,1.5,20.0,840.0,716.75,544.21
2016,8,28,10,45,933.0,99.0,1.6,20.5,863.0,766.88,579.29
2016,8,28,11,0,938.0,100.0,1.7,21.0,886.0,814.78,610.66
2016,8,28,11,15,941.0,101.0,1.75,21.0,901.0,858.61,639.69
2016,8,28,11,30,944.0,102.0,1.8,21.0,916.0,899.64,666.68
2016,8,28,11,45,945.5,102.0,1.85,21.0,923.0,935.36,690.07
2016,8,28,12,0,947.0,102.0,1.9,21.0,930.0,967.81,711.31
2016,8,28,12,15,946.5,102.0,1.9,21.0,929.0,994.96,728.52
2016,8,28,12,30,946.0,102.0,1.9,21.0,928.0,1018.46,743.44
2016,8,28,12,45,948.0,99.0,1.9,21.0,920.0,1037.49,755.57
2016,8,28,13,0,950.0,96.0,1.9,21.0,912.0,1052.65,765.38
2016,8,28,13,15,946.0,95.5,1.9,21.0,895.5,1060.59,770.75
2016,8,28,13,30,942.0,95.0,1.9,21.0,879.0,1064.49,773.8
2016,8,28,13,45,936.5,94.0,1.9,21.0,855.0,1062.29,773.16
2016,8,28,14,0,931.0,93.0,1.9,21.0,831.0,1056.09,770.2
2016,8,28,14,15,923.5,91.5,1.85,20.5,799.5,1043.38,764.02
2016,8,28,14,30,916.0,90.0,1.8,20.0,768.0,1026.85,755.55
2016,8,28,14,45,905.0,88.5,1.8,20.0,730.5,1003.19,741.85
2016,8,28,15,0,894.0,87.0,1.8,20.0,693.0,976.12,725.99
2016,8,28,15,15,880.5,85.0,1.8,19.5,650.0,942.88,707.38
2016,8,28,15,30,867.0,83.0,1.8,19.0,607.0,906.77,686.68
2016,8,28,15,45,847.5,80.5,1.8,19.0,559.5,862.09,658.56
2016,8,28,16,0,828.0,78.0,1.8,19.0,512.0,823.47,634.3
2016,8,28,16,15,803.5,75.0,1.8,18.5,461.5,769.99,600.2
2016,8,28,16,30,779.0,72.0,1.8,18.0,411.0,715.53,564.56
2016,8,28,16,45,742.5,68.0,1.8,18.0,358.0,650.35,518.83
2016,8,28,17,0,706.0,64.0,1.8,18.0,305.0,585.99,472.25
2016,8,28,17,15,656.0,58.5,1.85,17.5,252.5,512.41,415.95
2016,8,28,17,30,606.0,53.0,1.9,17.0,200.0,445.89,362.12
2016,8,28,17,45,523.5,45.5,1.95,16.5,150.5,359.72,290.06
2016,8,28,18,0,441.0,38.0,2.0,16.0,101.0,281.55,221.5
2016,8,28,18,15,310.0,26.5,2.0,15.5,62.0,187.38,130.47
2016,8,28,18,30,179.0,15.0,2.0,15.0,23.0,78.94,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.0,11.5,6.82,0.0
2016,8,28,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,9.5,2.35,13.5,15.5,8.64,0.0
2016,8,29,6,0,212.0,19.0,2.4,14.0,31.0,15.61,0.0
2016,8,29,6,15,332.0,30.5,2.45,14.5,72.0,24.62,14.89
2016,8,29,6,30,452.0,42.0,2.5,15.0,113.0,33.28,23.45
2016,8,29,6,45,527.5,49.0,2.55,15.5,162.0,37.66,27.71
2016,8,29,7,0,603.0,56.0,2.6,16.0,211.0,41.96,31.69
2016,8,29,7,15,627.0,62.0,2.6,16.0,255.0,45.11,34.55
2016,8,29,7,30,651.0,68.0,2.6,16.0,299.0,48.09,37.16
2016,8,29,7,45,709.0,71.0,2.65,16.5,358.5,60.54,47.95
2016,8,29,8,0,767.0,74.0,2.7,17.0,418.0,115.76,62.64
2016,8,29,8,15,521.5,147.0,2.7,17.0,393.0,184.52,124.27
2016,8,29,8,30,276.0,220.0,2.7,17.0,368.0,228.96,171.32
2016,8,29,8,45,565.0,152.5,2.7,17.5,489.0,275.71,200.93
2016,8,29,9,0,854.0,85.0,2.7,18.0,610.0,361.13,265.89
2016,8,29,9,15,867.5,87.0,2.7,18.0,652.0,421.51,318.85
2016,8,29,9,30,881.0,89.0,2.7,18.0,694.0,482.09,370.6
2016,8,29,9,45,898.0,87.5,2.75,18.5,732.0,541.27,419.09
2016,8,29,10,0,915.0,86.0,2.8,19.0,770.0,600.39,465.89
2016,8,29,10,15,922.5,87.0,2.8,19.0,799.5,655.61,509.02
2016,8,29,10,30,930.0,88.0,2.8,19.0,829.0,709.28,549.79
2016,8,29,10,45,665.0,219.5,2.8,19.5,757.0,692.58,532.84
2016,8,29,11,0,400.0,351.0,2.8,20.0,685.0,638.24,487.99
2016,8,29,11,15,674.0,221.0,2.8,20.0,795.5,768.72,587.9
2016,8,29,11,30,948.0,91.0,2.8,20.0,906.0,892.62,674.46
2016,8,29,11,45,949.5,91.5,2.85,20.0,913.5,928.8,698.04
2016,8,29,12,0,951.0,92.0,2.9,20.0,921.0,961.68,720.11
2016,8,29,12,15,951.0,92.0,2.95,20.0,920.0,989.22,738.61
2016,8,29,12,30,951.0,92.0,3.0,20.0,919.0,1013.1,754.78
2016,8,29,12,45,610.0,250.5,3.05,20.0,779.5,881.94,665.47
2016,8,29,13,0,269.0,409.0,3.1,20.0,640.0,702.97,532.18
2016,8,29,13,15,272.5,399.5,3.15,20.0,629.5,704.42,535.29
2016,8,29,13,30,276.0,390.0,3.2,20.0,619.0,704.3,536.16
2016,8,29,13,45,586.0,248.5,3.25,20.0,716.5,892.71,678.66
2016,8,29,14,0,896.0,107.0,3.3,20.0,814.0,1036.38,777.26
2016,8,29,14,15,888.0,105.5,3.3,20.0,783.0,1023.47,768.44
2016,8,29,14,30,880.0,104.0,3.3,20.0,752.0,1006.88,758.71
2016,8,29,14,45,871.0,101.0,3.35,20.0,715.5,984.04,745.24
2016,8,29,15,0,862.0,98.0,3.4,20.0,679.0,957.82,729.49
2016,8,29,15,15,750.5,123.5,3.4,20.0,606.0,874.54,673.61
2016,8,29,15,30,639.0,149.0,3.4,20.0,533.0,789.14,615.34
2016,8,29,15,45,482.5,176.0,3.45,20.0,453.0,654.76,518.01
2016,8,29,16,0,326.0,203.0,3.5,20.0,373.0,520.58,415.87
2016,8,29,16,15,163.0,105.5,3.5,19.5,190.5,259.45,211.62
2016,8,29,16,30,0.0,8.0,3.5,19.0,8.0,7.04,0.26
2016,8,29,16,45,0.0,7.0,3.55,19.0,7.0,6.15,0.0
2016,8,29,17,0,0.0,6.0,3.6,19.0,6.0,5.27,0.0
2016,8,29,17,15,0.0,5.0,3.55,18.5,5.0,4.39,0.0
2016,8,29,17,30,0.0,4.0,3.5,18.0,4.0,3.51,0.0
2016,8,29,17,45,0.0,3.0,3.5,17.5,3.0,2.63,0.0
2016,8,29,18,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2016,8,29,18,15,0.0,1.0,3.45,16.5,1.0,0.88,0.0
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
