Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,121.5,9.0,3.4,14.5,15.5,8.19,0.0
2016,8,30,6,0,243.0,18.0,3.4,15.0,31.0,14.79,0.0
2016,8,30,6,15,368.0,28.0,3.35,15.0,72.5,22.52,12.96
2016,8,30,6,30,493.0,38.0,3.3,15.0,114.0,29.98,20.54
2016,8,30,6,45,570.0,44.0,3.3,15.5,164.5,36.82,26.95
2016,8,30,7,0,647.0,50.0,3.3,16.0,215.0,40.89,30.72
2016,8,30,7,15,693.0,55.0,3.25,16.5,267.5,43.9,33.4
2016,8,30,7,30,739.0,60.0,3.2,17.0,320.0,46.85,35.91
2016,8,30,7,45,774.0,62.5,3.15,18.0,373.0,55.1,35.05
2016,8,30,8,0,809.0,65.0,3.1,19.0,426.0,112.23,57.67
2016,8,30,8,15,831.0,68.0,3.05,19.5,476.0,177.82,104.32
2016,8,30,8,30,853.0,71.0,3.0,20.0,526.0,239.62,155.52
2016,8,30,8,45,871.0,72.5,3.0,20.5,572.5,301.11,209.46
2016,8,30,9,0,889.0,74.0,3.0,21.0,619.0,363.82,264.54
2016,8,30,9,15,901.0,76.0,3.0,21.5,660.5,425.57,317.88
2016,8,30,9,30,913.0,78.0,3.0,22.0,702.0,487.31,369.48
2016,8,30,9,45,921.0,79.5,3.05,22.5,737.5,546.27,417.33
2016,8,30,10,0,929.0,81.0,3.1,23.0,773.0,604.22,462.73
2016,8,30,10,15,935.5,82.5,3.15,23.0,802.0,659.97,505.96
2016,8,30,10,30,942.0,84.0,3.2,23.0,831.0,714.05,546.8
2016,8,30,10,45,947.5,84.0,3.25,23.0,853.5,764.05,582.69
2016,8,30,11,0,953.0,84.0,3.3,23.0,876.0,811.77,615.37
2016,8,30,11,15,955.5,84.5,3.3,23.0,890.5,855.08,644.47
2016,8,30,11,30,958.0,85.0,3.3,23.0,905.0,895.47,671.36
2016,8,30,11,45,960.0,84.0,3.3,23.0,912.0,930.78,694.66
2016,8,30,12,0,962.0,83.0,3.3,23.0,919.0,962.74,715.66
2016,8,30,12,15,961.0,83.0,3.3,23.0,917.5,989.45,733.16
2016,8,30,12,30,960.0,83.0,3.3,23.0,916.0,1012.43,748.24
2016,8,30,12,45,954.5,85.5,3.35,23.0,906.5,1029.88,760.17
2016,8,30,13,0,949.0,88.0,3.4,23.0,897.0,1043.35,769.65
2016,8,30,13,15,945.0,87.5,3.35,23.0,880.0,1051.01,774.68
2016,8,30,13,30,941.0,87.0,3.3,23.0,863.0,1054.63,777.24
2016,8,30,13,45,937.5,85.0,3.3,23.0,839.5,1053.03,776.99
2016,8,30,14,0,934.0,83.0,3.3,23.0,816.0,1047.4,774.29
2016,8,30,14,15,926.5,81.5,3.3,22.5,785.0,1034.35,768.37
2016,8,30,14,30,919.0,80.0,3.3,22.0,754.0,1017.47,760.06
2016,8,30,14,45,910.5,78.0,3.3,22.0,717.0,995.32,746.84
2016,8,30,15,0,902.0,76.0,3.3,22.0,680.0,969.65,731.32
2016,8,30,15,15,889.0,74.0,3.25,22.0,637.5,936.39,710.28
2016,8,30,15,30,876.0,72.0,3.2,22.0,595.0,900.23,687.19
2016,8,30,15,45,859.5,69.5,3.2,22.0,548.5,857.67,659.78
2016,8,30,16,0,843.0,67.0,3.2,22.0,502.0,812.94,630.51
2016,8,30,16,15,819.5,64.5,3.15,21.5,452.0,760.64,596.18
2016,8,30,16,30,796.0,62.0,3.1,21.0,402.0,714.32,565.43
2016,8,30,16,45,762.0,58.5,3.1,20.5,349.5,650.93,521.17
2016,8,30,17,0,728.0,55.0,3.1,20.0,297.0,588.18,475.86
2016,8,30,17,15,679.0,50.5,3.1,19.5,245.0,515.63,419.41
2016,8,30,17,30,630.0,46.0,3.1,19.0,193.0,446.08,362.17
2016,8,30,17,45,547.0,39.5,3.1,19.0,144.0,359.49,288.16
2016,8,30,18,0,464.0,33.0,3.1,19.0,95.0,285.37,221.2
2016,8,30,18,15,232.0,25.5,3.1,18.5,56.5,150.06,93.61
2016,8,30,18,30,0.0,18.0,3.1,18.0,18.0,16.37,0.0
2016,8,30,18,45,0.0,9.0,3.1,17.5,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,8.5,3.9,13.5,14.5,7.73,0.0
2016,8,31,6,0,234.0,17.0,4.0,14.0,29.0,13.93,0.0
2016,8,31,6,15,362.5,27.0,4.05,14.5,70.5,21.7,12.16
2016,8,31,6,30,491.0,37.0,4.1,15.0,112.0,29.2,19.81
2016,8,31,6,45,563.5,44.0,4.15,15.5,161.5,33.81,24.26
2016,8,31,7,0,636.0,51.0,4.2,16.0,211.0,41.8,31.52
2016,8,31,7,15,444.0,90.5,4.2,16.5,215.0,65.82,52.75
2016,8,31,7,30,252.0,130.0,4.2,17.0,219.0,95.18,78.34
2016,8,31,7,45,268.5,150.5,4.2,17.5,258.5,111.38,85.86
2016,8,31,8,0,285.0,171.0,4.2,18.0,298.0,149.26,107.99
2016,8,31,8,15,563.5,122.0,4.2,18.5,409.0,172.5,112.21
2016,8,31,8,30,842.0,73.0,4.2,19.0,520.0,239.28,156.71
2016,8,31,8,45,860.0,75.0,4.2,19.5,566.5,300.59,210.93
2016,8,31,9,0,878.0,77.0,4.2,20.0,613.0,363.15,266.38
2016,8,31,9,15,890.5,79.0,4.2,20.0,654.5,424.52,320.61
2016,8,31,9,30,903.0,81.0,4.2,20.0,696.0,485.94,373.45
2016,8,31,9,45,908.5,84.5,4.2,20.5,731.0,544.93,422.06
2016,8,31,10,0,914.0,88.0,4.2,21.0,766.0,602.7,468.01
2016,8,31,10,15,921.0,89.5,4.2,21.0,795.5,658.07,511.64
2016,8,31,10,30,928.0,91.0,4.2,21.0,825.0,711.85,552.91
2016,8,31,10,45,934.5,91.0,4.25,21.5,848.0,762.0,588.75
2016,8,31,11,0,941.0,91.0,4.3,22.0,871.0,809.99,621.08
2016,8,31,11,15,944.0,91.5,4.3,22.0,885.5,853.29,650.76
2016,8,31,11,30,947.0,92.0,4.3,22.0,900.0,893.72,678.27
2016,8,31,11,45,949.0,91.5,4.3,22.5,907.5,929.23,700.87
2016,8,31,12,0,951.0,91.0,4.3,23.0,915.0,961.44,721.08
2016,8,31,12,15,950.5,91.0,4.35,23.0,914.0,988.39,739.36
2016,8,31,12,30,950.0,91.0,4.4,23.0,913.0,1011.66,755.23
2016,8,31,12,45,943.0,94.0,4.45,23.0,902.5,1028.03,766.59
2016,8,31,13,0,936.0,97.0,4.5,23.0,892.0,1040.41,775.43
2016,8,31,13,15,932.0,96.0,4.5,23.0,875.0,1047.43,780.56
2016,8,31,13,30,928.0,95.0,4.5,23.0,858.0,1050.46,783.21
2016,8,31,13,45,924.0,93.0,4.5,23.0,834.0,1048.37,782.64
2016,8,31,14,0,920.0,91.0,4.5,23.0,810.0,1042.29,779.58
2016,8,31,14,15,912.5,90.0,4.5,22.5,779.0,1029.94,774.03
2016,8,31,14,30,905.0,89.0,4.5,22.0,748.0,1013.82,766.06
2016,8,31,14,45,896.0,86.5,4.5,22.0,711.0,990.83,751.96
2016,8,31,15,0,887.0,84.0,4.5,22.0,674.0,964.37,735.56
2016,8,31,15,15,753.5,118.0,4.5,21.5,597.0,870.3,673.0
2016,8,31,15,30,620.0,152.0,4.5,21.0,520.0,774.41,607.66
2016,8,31,15,45,722.5,112.5,4.55,21.0,507.5,801.15,629.78
2016,8,31,16,0,825.0,73.0,4.6,21.0,495.0,804.39,634.2
2016,8,31,16,15,565.5,115.5,4.55,20.5,391.0,626.43,504.2
2016,8,31,16,30,306.0,158.0,4.5,20.0,287.0,430.36,350.16
2016,8,31,16,45,507.0,108.5,4.45,20.0,289.0,520.99,425.99
2016,8,31,17,0,708.0,59.0,4.4,20.0,291.0,578.49,472.56
2016,8,31,17,15,657.0,53.5,4.3,19.5,239.0,504.3,412.7
2016,8,31,17,30,606.0,48.0,4.2,19.0,187.0,433.34,353.35
2016,8,31,17,45,523.0,41.0,4.1,18.5,138.5,351.7,282.89
2016,8,31,18,0,440.0,34.0,4.0,18.0,90.0,274.56,213.11
2016,8,31,18,15,292.5,23.0,3.95,17.5,52.5,170.67,98.87
2016,8,31,18,30,145.0,12.0,3.9,17.0,15.0,63.01,0.0
2016,8,31,18,45,72.5,6.0,3.85,17.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,95.0,8.5,3.4,13.5,13.0,7.73,0.0
2016,9,1,6,0,190.0,17.0,3.4,14.0,26.0,13.98,0.0
2016,9,1,6,15,320.0,28.5,3.35,14.5,66.5,23.08,13.12
2016,9,1,6,30,450.0,40.0,3.3,15.0,107.0,31.82,22.06
2016,9,1,6,45,522.0,48.5,3.25,15.5,156.0,37.51,27.52
2016,9,1,7,0,594.0,57.0,3.2,16.0,205.0,43.02,32.6
2016,9,1,7,15,323.0,95.0,3.15,16.5,178.0,68.5,55.12
2016,9,1,7,30,52.0,133.0,3.1,17.0,151.0,104.46,86.4
2016,9,1,7,45,62.5,156.0,3.05,17.5,181.0,121.88,96.06
2016,9,1,8,0,73.0,179.0,3.0,18.0,211.0,146.87,113.82
2016,9,1,8,15,82.0,202.5,2.9,18.5,242.5,173.78,134.14
2016,9,1,8,30,91.0,226.0,2.8,19.0,274.0,202.26,156.19
2016,9,1,8,45,114.0,250.0,2.75,19.5,315.5,233.75,180.35
2016,9,1,9,0,137.0,274.0,2.7,20.0,357.0,271.89,209.85
2016,9,1,9,15,501.5,187.0,2.7,20.0,522.5,357.15,272.29
2016,9,1,9,30,866.0,100.0,2.7,20.0,688.0,486.33,371.63
2016,9,1,9,45,874.0,103.5,2.7,20.5,723.5,544.75,418.47
2016,9,1,10,0,882.0,107.0,2.7,21.0,759.0,602.28,463.27
2016,9,1,10,15,889.5,108.5,2.85,21.0,788.5,656.55,505.77
2016,9,1,10,30,897.0,110.0,3.0,21.0,818.0,709.34,546.18
2016,9,1,10,45,898.0,114.0,3.2,21.0,839.0,758.08,582.95
2016,9,1,11,0,899.0,118.0,3.4,21.0,860.0,804.35,615.68
2016,9,1,11,15,902.5,118.5,3.5,21.0,875.0,846.67,644.98
2016,9,1,11,30,906.0,119.0,3.6,21.0,890.0,886.29,672.31
2016,9,1,11,45,903.5,122.0,3.75,21.5,896.0,920.25,694.63
2016,9,1,12,0,901.0,125.0,3.9,22.0,902.0,950.86,714.62
2016,9,1,12,15,901.0,124.5,3.9,22.0,901.0,976.87,731.99
2016,9,1,12,30,901.0,124.0,3.9,22.0,900.0,999.38,747.07
2016,9,1,12,45,907.0,118.5,3.9,22.0,893.0,1018.98,760.28
2016,9,1,13,0,913.0,113.0,3.9,22.0,886.0,1034.91,771.15
2016,9,1,13,15,909.0,112.5,3.95,22.0,869.0,1042.39,776.89
2016,9,1,13,30,905.0,112.0,4.0,22.0,852.0,1045.97,780.25
2016,9,1,13,45,702.5,196.0,4.1,22.0,760.0,956.36,721.15
2016,9,1,14,0,500.0,280.0,4.2,22.0,668.0,837.42,637.17
2016,9,1,14,15,686.5,193.5,4.3,21.5,704.0,937.21,714.0
2016,9,1,14,30,873.0,107.0,4.4,21.0,740.0,1002.49,761.48
2016,9,1,14,45,858.5,106.0,4.5,21.0,702.0,976.46,745.33
2016,9,1,15,0,844.0,105.0,4.6,21.0,664.0,957.42,734.79
2016,9,1,15,15,828.5,102.0,4.6,21.0,621.0,921.71,711.68
2016,9,1,15,30,813.0,99.0,4.6,21.0,578.0,883.32,686.61
2016,9,1,15,45,790.0,96.5,4.65,21.0,530.0,836.45,655.51
2016,9,1,16,0,767.0,94.0,4.7,21.0,482.0,787.9,622.71
2016,9,1,16,15,738.0,89.5,4.65,20.5,431.5,735.01,586.67
2016,9,1,16,30,709.0,85.0,4.6,20.0,381.0,677.63,546.39
2016,9,1,16,45,668.0,79.5,4.6,19.5,329.0,610.23,497.39
2016,9,1,17,0,627.0,74.0,4.6,19.0,277.0,544.34,446.82
2016,9,1,17,15,569.0,67.0,4.55,18.5,225.5,467.8,384.95
2016,9,1,17,30,511.0,60.0,4.5,18.0,174.0,395.39,323.97
2016,9,1,17,45,420.0,49.5,4.5,17.5,127.0,306.32,247.34
2016,9,1,18,0,329.0,39.0,4.5,17.0,80.0,226.38,175.43
2016,9,1,18,15,164.5,25.0,4.4,16.5,45.5,116.63,58.18
2016,9,1,18,30,0.0,11.0,4.3,16.0,11.0,10.01,0.0
2016,9,1,18,45,0.0,5.5,4.25,16.0,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,8.0,3.95,13.5,11.0,7.28,0.0
2016,9,2,6,0,131.0,16.0,4.0,14.0,22.0,12.65,0.0
2016,9,2,6,15,253.0,29.5,3.95,14.5,59.5,24.0,13.63
2016,9,2,6,30,375.0,43.0,3.9,15.0,97.0,34.45,24.29
2016,9,2,6,45,456.5,52.0,3.85,15.5,145.0,40.4,30.03
2016,9,2,7,0,538.0,61.0,3.8,16.0,193.0,46.19,35.38
2016,9,2,7,15,590.0,67.5,3.75,16.5,244.0,49.62,38.45
2016,9,2,7,30,642.0,74.0,3.7,17.0,295.0,52.95,41.29
2016,9,2,7,45,542.0,107.5,3.7,17.5,314.5,81.84,59.1
2016,9,2,8,0,442.0,141.0,3.7,18.0,334.0,136.76,91.84
2016,9,2,8,15,519.5,137.5,3.75,18.5,391.0,178.45,118.98
2016,9,2,8,30,597.0,134.0,3.8,19.0,448.0,229.63,158.57
2016,9,2,8,45,710.0,113.0,3.85,19.5,519.0,284.46,202.8
2016,9,2,9,0,823.0,92.0,3.9,20.0,590.0,354.85,261.14
2016,9,2,9,15,837.0,94.5,3.9,20.5,631.0,414.97,313.28
2016,9,2,9,30,851.0,97.0,3.9,21.0,672.0,477.42,365.64
2016,9,2,9,45,867.5,96.0,3.95,21.5,709.0,535.32,413.04
2016,9,2,10,0,884.0,95.0,4.0,22.0,746.0,593.14,458.87
2016,9,2,10,15,891.5,96.5,4.0,22.0,775.0,647.35,501.38
2016,9,2,10,30,899.0,98.0,4.0,22.0,804.0,700.07,541.66
2016,9,2,10,45,904.5,99.0,4.0,22.5,826.5,749.16,576.7
2016,9,2,11,0,910.0,100.0,4.0,23.0,849.0,796.11,608.0
2016,9,2,11,15,913.5,100.5,4.0,23.0,864.0,838.59,637.0
2016,9,2,11,30,917.0,101.0,4.0,23.0,879.0,878.35,663.93
2016,9,2,11,45,920.5,100.5,4.05,23.0,886.5,914.19,688.28
2016,9,2,12,0,924.0,100.0,4.1,23.0,894.0,946.92,710.48
2016,9,2,12,15,924.0,100.0,4.15,23.0,893.0,973.64,728.62
2016,9,2,12,30,924.0,100.0,4.2,23.0,892.0,996.78,744.43
2016,9,2,12,45,712.5,209.0,4.3,23.0,816.0,941.58,707.62
2016,9,2,13,0,501.0,318.0,4.4,23.0,740.0,854.59,644.14
2016,9,2,13,15,508.5,307.0,4.5,23.0,728.5,860.57,650.35
2016,9,2,13,30,516.0,296.0,4.6,23.0,717.0,863.93,654.35
2016,9,2,13,45,702.5,199.5,4.7,23.0,754.0,960.25,726.32
2016,9,2,14,0,889.0,103.0,4.8,23.0,791.0,1024.22,771.14
2016,9,2,14,15,881.0,101.5,4.85,22.5,760.0,1010.96,764.79
2016,9,2,14,30,873.0,100.0,4.9,22.0,729.0,994.07,756.53
2016,9,2,14,45,861.5,98.0,4.95,22.0,692.0,969.65,741.61
2016,9,2,15,0,850.0,96.0,5.0,22.0,655.0,942.01,724.45
2016,9,2,15,15,625.0,158.5,5.0,21.5,554.5,801.34,627.13
2016,9,2,15,30,400.0,221.0,5.0,21.0,454.0,643.39,509.45
2016,9,2,15,45,523.0,166.5,5.05,21.0,445.5,678.77,541.84
2016,9,2,16,0,646.0,112.0,5.1,21.0,437.0,710.64,568.3
2016,9,2,16,15,677.0,91.5,5.05,20.5,400.5,687.14,553.04
2016,9,2,16,30,708.0,71.0,5.0,20.0,364.0,654.88,531.01
2016,9,2,16,45,645.0,74.5,5.0,20.0,313.5,586.31,479.36
2016,9,2,17,0,582.0,78.0,5.0,20.0,263.0,517.56,424.68
2016,9,2,17,15,527.5,69.0,4.9,19.0,213.5,443.0,364.74
2016,9,2,17,30,473.0,60.0,4.8,18.0,164.0,372.43,305.51
2016,9,2,17,45,387.0,49.0,4.7,17.5,119.0,287.61,231.93
2016,9,2,18,0,301.0,38.0,4.6,17.0,74.0,211.51,162.65
2016,9,2,18,15,150.5,19.0,4.5,16.5,37.0,100.15,38.78
2016,9,2,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,3.6,12.5,10.0,9.1,0.0
2016,9,3,6,0,0.0,20.0,3.6,13.0,20.0,18.19,0.0
2016,9,3,6,15,166.5,33.5,3.55,13.0,57.0,26.16,15.19
2016,9,3,6,30,333.0,47.0,3.5,13.0,94.0,36.34,26.11
2016,9,3,6,45,412.0,58.0,3.5,13.5,141.5,45.71,34.97
2016,9,3,7,0,491.0,69.0,3.5,14.0,189.0,52.94,41.67
2016,9,3,7,15,545.0,77.5,3.4,14.5,240.0,57.66,45.93
2016,9,3,7,30,599.0,86.0,3.3,15.0,291.0,62.21,49.85
2016,9,3,7,45,638.0,92.5,3.25,16.0,342.0,71.89,50.24
2016,9,3,8,0,677.0,99.0,3.2,17.0,393.0,124.76,73.39
2016,9,3,8,15,704.5,104.0,3.1,17.0,442.5,179.76,112.56
2016,9,3,8,30,732.0,109.0,3.0,17.0,492.0,238.0,161.01
2016,9,3,8,45,753.5,113.0,2.9,17.5,537.5,296.78,212.3
2016,9,3,9,0,775.0,117.0,2.8,18.0,583.0,360.95,267.88
2016,9,3,9,15,790.5,120.0,2.8,18.5,624.5,419.54,318.27
2016,9,3,9,30,806.0,123.0,2.8,19.0,666.0,478.8,367.69
2016,9,3,9,45,843.5,112.5,2.8,19.5,707.5,537.48,415.19
2016,9,3,10,0,881.0,102.0,2.8,20.0,749.0,598.28,462.85
2016,9,3,10,15,889.0,104.0,2.85,20.0,778.5,653.2,505.65
2016,9,3,10,30,897.0,106.0,2.9,20.0,808.0,706.69,546.29
2016,9,3,10,45,902.0,107.0,3.0,20.0,830.0,755.43,582.55
2016,9,3,11,0,907.0,108.0,3.1,20.0,852.0,801.98,615.04
2016,9,3,11,15,910.5,109.0,3.2,20.0,867.0,844.91,644.81
2016,9,3,11,30,914.0,110.0,3.3,20.0,882.0,885.13,672.57
2016,9,3,11,45,914.5,111.0,3.4,20.5,888.5,919.84,695.15
2016,9,3,12,0,915.0,112.0,3.5,21.0,895.0,951.29,715.44
2016,9,3,12,15,915.5,112.0,3.6,20.5,894.5,978.35,735.56
2016,9,3,12,30,916.0,112.0,3.7,20.0,894.0,1001.89,753.47
2016,9,3,12,45,905.0,117.0,3.85,20.0,883.0,1015.83,763.96
2016,9,3,13,0,894.0,122.0,4.0,20.0,872.0,1025.81,771.99
2016,9,3,13,15,891.0,121.0,4.05,20.0,856.0,1033.53,778.01
2016,9,3,13,30,888.0,120.0,4.1,20.0,840.0,1037.41,781.61
2016,9,3,13,45,885.0,117.5,4.2,20.0,817.0,1035.83,782.02
2016,9,3,14,0,882.0,115.0,4.3,20.0,794.0,1030.39,780.0
2016,9,3,14,15,874.0,113.5,4.35,20.0,763.0,1017.25,772.58
2016,9,3,14,30,866.0,112.0,4.4,20.0,732.0,1011.26,770.23
2016,9,3,14,45,855.0,109.5,4.5,20.0,695.0,986.67,755.7
2016,9,3,15,0,844.0,107.0,4.6,20.0,658.0,958.75,738.98
2016,9,3,15,15,829.0,104.0,4.7,19.5,615.5,923.36,718.25
2016,9,3,15,30,814.0,101.0,4.8,19.0,573.0,885.24,695.23
2016,9,3,15,45,789.0,98.5,4.9,19.0,525.0,836.42,662.6
2016,9,3,16,0,764.0,96.0,5.0,19.0,477.0,786.02,628.22
2016,9,3,16,15,735.0,91.5,4.95,18.5,426.0,733.54,591.97
2016,9,3,16,30,706.0,87.0,4.9,18.0,375.0,676.18,551.08
2016,9,3,16,45,661.5,82.0,4.9,18.0,322.5,606.9,498.89
2016,9,3,17,0,617.0,77.0,4.9,18.0,270.0,539.39,445.15
2016,9,3,17,15,555.0,69.0,4.85,17.5,218.5,459.55,379.91
2016,9,3,17,30,493.0,61.0,4.8,17.0,167.0,384.24,315.85
2016,9,3,17,45,391.5,50.0,4.8,16.5,119.5,290.14,234.35
2016,9,3,18,0,290.0,39.0,4.8,16.0,72.0,207.23,158.54
2016,9,3,18,15,145.0,19.5,4.7,15.5,36.0,97.78,23.02
2016,9,3,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,7.5,3.8,12.0,9.0,0.0,0.0
2016,9,4,6,0,77.0,15.0,3.8,12.0,18.0,13.64,0.0
2016,9,4,6,15,197.0,31.5,3.75,12.5,55.5,24.66,13.7
2016,9,4,6,30,317.0,48.0,3.7,13.0,93.0,37.13,26.74
2016,9,4,6,45,413.0,58.0,3.7,13.5,142.0,45.87,35.08
2016,9,4,7,0,509.0,68.0,3.7,14.0,191.0,52.3,41.09
2016,9,4,7,15,565.5,76.0,3.65,14.5,243.0,56.67,45.04
2016,9,4,7,30,622.0,84.0,3.6,15.0,295.0,60.9,48.69
2016,9,4,7,45,670.5,88.0,3.6,15.5,348.5,69.27,47.78
2016,9,4,8,0,719.0,92.0,3.6,16.0,402.0,123.08,70.69
2016,9,4,8,15,746.5,96.5,3.55,16.5,452.5,180.34,111.51
2016,9,4,8,30,774.0,101.0,3.5,17.0,503.0,245.07,165.29
2016,9,4,8,45,800.0,102.0,3.5,17.5,551.0,304.52,217.45
2016,9,4,9,0,826.0,103.0,3.5,18.0,599.0,366.38,271.82
2016,9,4,9,15,841.0,106.0,3.5,18.0,640.5,427.73,325.66
2016,9,4,9,30,856.0,109.0,3.5,18.0,682.0,489.58,378.47
2016,9,4,9,45,873.5,108.0,3.5,18.5,720.0,549.97,427.85
2016,9,4,10,0,891.0,107.0,3.5,19.0,758.0,608.93,474.55
2016,9,4,10,15,899.0,108.5,3.6,19.0,787.5,664.0,518.1
2016,9,4,10,30,907.0,110.0,3.7,19.0,817.0,717.59,559.49
2016,9,4,10,45,912.5,111.0,3.8,19.5,839.5,767.21,595.71
2016,9,4,11,0,918.0,112.0,3.9,20.0,862.0,814.63,627.91
2016,9,4,11,15,921.0,112.5,3.95,20.0,876.5,857.16,657.35
2016,9,4,11,30,924.0,113.0,4.0,20.0,891.0,896.89,684.68
2016,9,4,11,45,925.0,113.5,4.1,20.5,897.5,931.88,707.55
2016,9,4,12,0,926.0,114.0,4.2,21.0,904.0,963.59,728.1
2016,9,4,12,15,925.5,114.0,4.25,21.0,902.5,989.98,746.13
2016,9,4,12,30,925.0,114.0,4.3,21.0,901.0,1012.76,761.81
2016,9,4,12,45,923.5,113.0,4.35,21.0,892.0,1029.81,773.73
2016,9,4,13,0,922.0,112.0,4.4,21.0,883.0,1043.0,783.22
2016,9,4,13,15,918.0,111.0,4.4,21.0,865.5,1049.8,788.26
2016,9,4,13,30,914.0,110.0,4.4,21.0,848.0,1052.63,790.84
2016,9,4,13,45,907.0,109.5,4.45,21.0,823.0,1049.04,789.56
2016,9,4,14,0,900.0,109.0,4.5,21.0,798.0,1041.57,786.07
2016,9,4,14,15,891.0,107.0,4.5,20.5,766.0,1026.59,778.71
2016,9,4,14,30,882.0,105.0,4.5,20.0,734.0,1007.93,768.94
2016,9,4,14,45,868.5,103.5,4.55,20.0,695.5,981.92,753.09
2016,9,4,15,0,855.0,102.0,4.6,20.0,657.0,962.73,742.02
2016,9,4,15,15,839.0,99.0,4.6,20.0,613.5,926.06,718.19
2016,9,4,15,30,823.0,96.0,4.6,20.0,570.0,886.71,692.37
2016,9,4,15,45,798.5,93.5,4.65,20.0,521.5,838.04,659.87
2016,9,4,16,0,774.0,91.0,4.7,20.0,473.0,787.77,625.66
2016,9,4,16,15,744.0,87.0,4.75,19.5,422.0,730.02,586.27
2016,9,4,16,30,714.0,83.0,4.8,19.0,371.0,676.44,548.92
2016,9,4,16,45,666.5,78.0,4.85,18.5,317.5,604.71,496.15
2016,9,4,17,0,619.0,73.0,4.9,18.0,264.0,535.07,441.83
2016,9,4,17,15,556.5,65.5,4.8,17.5,212.5,455.56,376.55
2016,9,4,17,30,494.0,58.0,4.7,17.0,161.0,380.69,312.56
2016,9,4,17,45,392.0,47.5,4.65,16.5,114.5,287.11,231.26
2016,9,4,18,0,290.0,37.0,4.6,16.0,68.0,203.79,154.05
2016,9,4,18,15,145.0,18.5,4.5,15.5,34.0,95.23,0.86
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.0,2.15,12.5,9.0,0.0,0.0
2016,9,5,6,0,0.0,18.0,2.2,13.0,18.0,16.37,0.0
2016,9,5,6,15,187.5,29.5,2.15,13.5,55.5,23.09,12.06
2016,9,5,6,30,375.0,41.0,2.1,14.0,93.0,33.01,23.03
2016,9,5,6,45,456.5,51.0,2.1,14.5,141.0,39.9,29.67
2016,9,5,7,0,538.0,61.0,2.1,15.0,189.0,46.56,35.84
2016,9,5,7,15,591.5,68.0,2.0,15.5,240.5,50.38,39.3
2016,9,5,7,30,645.0,75.0,1.9,16.0,292.0,54.09,42.49
2016,9,5,7,45,682.5,80.5,1.8,17.0,343.5,64.08,42.94
2016,9,5,8,0,720.0,86.0,1.7,18.0,395.0,118.89,66.5
2016,9,5,8,15,746.5,90.0,1.7,18.5,444.5,180.09,110.11
2016,9,5,8,30,773.0,94.0,1.7,19.0,494.0,239.35,158.77
2016,9,5,8,45,792.5,98.0,1.7,19.5,540.0,299.51,210.77
2016,9,5,9,0,812.0,102.0,1.7,20.0,586.0,361.32,264.03
2016,9,5,9,15,827.5,104.5,1.75,20.0,627.5,421.59,315.75
2016,9,5,9,30,843.0,107.0,1.8,20.0,669.0,482.42,366.49
2016,9,5,9,45,862.0,105.5,1.85,20.5,707.0,542.38,414.3
2016,9,5,10,0,881.0,104.0,1.9,21.0,745.0,601.07,459.6
2016,9,5,10,15,889.0,105.5,1.95,21.0,774.5,655.56,501.3
2016,9,5,10,30,897.0,107.0,2.0,21.0,804.0,708.6,540.85
2016,9,5,10,45,901.0,109.5,2.1,21.5,826.0,758.02,575.86
2016,9,5,11,0,905.0,112.0,2.2,22.0,848.0,805.18,607.0
2016,9,5,11,15,908.5,112.5,2.25,22.0,863.0,847.54,635.37
2016,9,5,11,30,912.0,113.0,2.3,22.0,878.0,887.17,661.75
2016,9,5,11,45,911.5,115.0,2.4,22.0,884.0,921.88,685.21
2016,9,5,12,0,911.0,117.0,2.5,22.0,890.0,953.3,706.51
2016,9,5,12,15,910.5,117.0,2.6,22.0,889.0,979.27,724.28
2016,9,5,12,30,910.0,117.0,2.7,22.0,888.0,1001.68,739.84
2016,9,5,12,45,900.5,121.0,2.8,22.5,876.5,1015.85,748.67
2016,9,5,13,0,891.0,125.0,2.9,23.0,865.0,1026.1,755.1
2016,9,5,13,15,886.5,124.0,3.0,22.5,848.0,1032.17,761.91
2016,9,5,13,30,882.0,123.0,3.1,22.0,831.0,1034.4,766.38
2016,9,5,13,45,875.5,121.5,3.25,22.0,806.5,1030.23,765.75
2016,9,5,14,0,869.0,120.0,3.4,22.0,782.0,1022.27,762.73
2016,9,5,14,15,859.5,118.0,3.45,22.0,750.0,1018.17,761.64
2016,9,5,14,30,850.0,116.0,3.5,22.0,718.0,999.2,750.67
2016,9,5,14,45,838.5,113.0,3.55,22.0,680.5,973.61,735.37
2016,9,5,15,0,827.0,110.0,3.6,22.0,643.0,944.77,717.86
2016,9,5,15,15,810.0,107.0,3.6,21.5,600.0,907.72,695.61
2016,9,5,15,30,793.0,104.0,3.6,21.0,557.0,868.1,671.32
2016,9,5,15,45,772.0,99.5,3.6,21.0,509.5,820.93,640.01
2016,9,5,16,0,751.0,95.0,3.6,21.0,462.0,776.62,610.32
2016,9,5,16,15,720.5,90.0,3.65,20.5,411.5,718.21,570.96
2016,9,5,16,30,690.0,85.0,3.7,20.0,361.0,659.6,530.31
2016,9,5,16,45,646.0,79.5,3.75,20.0,308.5,590.79,479.46
2016,9,5,17,0,602.0,74.0,3.8,20.0,256.0,523.81,426.89
2016,9,5,17,15,539.0,65.5,3.75,19.0,205.0,443.66,362.87
2016,9,5,17,30,476.0,57.0,3.7,18.0,154.0,368.32,299.89
2016,9,5,17,45,375.5,45.5,3.7,17.5,108.5,275.68,220.04
2016,9,5,18,0,275.0,34.0,3.7,17.0,63.0,193.67,143.29
2016,9,5,18,15,137.5,17.0,3.6,16.5,31.5,88.85,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,2.15,14.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,2.1,15.0,16.0,14.55,0.0
2016,9,6,6,15,180.5,28.0,2.05,15.5,52.5,21.93,10.62
2016,9,6,6,30,361.0,40.0,2.0,16.0,89.0,32.19,22.06
2016,9,6,6,45,440.5,50.5,1.95,16.5,136.0,39.54,29.07
2016,9,6,7,0,520.0,61.0,1.9,17.0,183.0,46.61,35.57
2016,9,6,7,15,574.5,68.0,1.9,17.5,234.0,50.42,39.0
2016,9,6,7,30,629.0,75.0,1.9,18.0,285.0,54.12,42.17
2016,9,6,7,45,666.5,81.0,1.9,18.5,336.5,64.49,43.04
2016,9,6,8,0,704.0,87.0,1.9,19.0,388.0,118.71,66.67
2016,9,6,8,15,731.5,91.5,1.85,19.5,437.0,175.02,106.31
2016,9,6,8,30,759.0,96.0,1.8,20.0,486.0,238.54,158.2
2016,9,6,8,45,780.5,99.0,1.8,21.0,532.0,297.56,208.62
2016,9,6,9,0,802.0,102.0,1.8,22.0,578.0,358.46,260.35
2016,9,6,9,15,817.5,104.5,1.8,22.0,619.5,418.15,311.16
2016,9,6,9,30,833.0,107.0,1.8,22.0,661.0,478.41,360.95
2016,9,6,9,45,848.5,107.5,1.85,22.5,697.5,537.12,407.48
2016,9,6,10,0,864.0,108.0,1.9,23.0,734.0,595.51,452.17
2016,9,6,10,15,872.5,109.5,1.95,23.0,763.5,649.47,493.18
2016,9,6,10,30,881.0,111.0,2.0,23.0,793.0,702.06,532.14
2016,9,6,10,45,888.5,111.0,2.1,23.5,815.5,750.91,566.69
2016,9,6,11,0,896.0,111.0,2.2,24.0,838.0,797.79,597.46
2016,9,6,11,15,900.0,112.0,2.3,24.0,852.5,840.62,626.38
2016,9,6,11,30,904.0,113.0,2.4,24.0,867.0,880.79,653.42
2016,9,6,11,45,907.5,112.0,2.55,24.0,874.5,915.69,677.29
2016,9,6,12,0,911.0,111.0,2.7,24.0,882.0,947.47,699.16
2016,9,6,12,15,911.0,111.0,2.85,24.0,881.0,973.77,717.47
2016,9,6,12,30,911.0,111.0,3.0,24.0,880.0,996.51,733.57
2016,9,6,12,45,908.5,111.0,3.15,24.0,870.5,1013.18,745.81
2016,9,6,13,0,906.0,111.0,3.3,24.0,861.0,1026.05,755.74
2016,9,6,13,15,902.0,110.0,3.4,24.0,844.0,1032.5,761.21
2016,9,6,13,30,898.0,109.0,3.5,24.0,827.0,1035.05,764.32
2016,9,6,13,45,894.5,106.5,3.6,24.0,803.0,1032.54,764.26
2016,9,6,14,0,891.0,104.0,3.7,24.0,779.0,1026.14,761.8
2016,9,6,14,15,882.0,102.5,3.7,24.0,747.5,1011.55,753.33
2016,9,6,14,30,873.0,101.0,3.7,24.0,716.0,993.33,742.6
2016,9,6,14,45,863.5,97.5,3.75,24.0,678.5,968.8,728.02
2016,9,6,15,0,854.0,94.0,3.8,24.0,641.0,940.92,711.18
2016,9,6,15,15,838.0,91.5,3.8,24.0,598.0,914.45,694.97
2016,9,6,15,30,822.0,89.0,3.8,24.0,555.0,875.59,670.06
2016,9,6,15,45,803.0,85.0,3.8,24.0,508.0,829.86,640.1
2016,9,6,16,0,784.0,81.0,3.8,24.0,461.0,782.24,608.35
2016,9,6,16,15,754.5,77.5,3.8,23.5,410.0,725.18,570.22
2016,9,6,16,30,725.0,74.0,3.8,23.0,359.0,667.66,530.67
2016,9,6,16,45,684.5,68.5,3.8,22.5,307.0,603.71,484.87
2016,9,6,17,0,644.0,63.0,3.8,22.0,255.0,537.61,434.78
2016,9,6,17,15,581.5,56.5,3.75,21.0,204.0,458.5,371.94
2016,9,6,17,30,519.0,50.0,3.7,20.0,153.0,384.17,309.97
2016,9,6,17,45,417.0,40.0,3.7,19.5,107.0,290.62,229.56
2016,9,6,18,0,315.0,30.0,3.7,19.0,61.0,208.01,149.83
2016,9,6,18,15,157.5,15.0,3.65,18.5,30.5,95.13,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,5.5,1.5,16.5,7.0,0.0,0.0
2016,9,7,6,0,100.0,11.0,1.5,17.0,14.0,10.01,0.0
2016,9,7,6,15,225.5,25.5,1.5,17.5,50.0,20.8,9.2
2016,9,7,6,30,351.0,40.0,1.5,18.0,86.0,32.3,21.9
2016,9,7,6,45,435.0,50.5,1.5,18.5,133.5,39.65,28.89
2016,9,7,7,0,519.0,61.0,1.5,19.0,181.0,46.74,35.37
2016,9,7,7,15,573.5,68.5,1.45,19.5,232.0,50.95,39.13
2016,9,7,7,30,628.0,76.0,1.4,20.0,283.0,55.02,42.6
2016,9,7,7,45,667.5,81.0,1.4,20.5,334.5,64.81,42.83
2016,9,7,8,0,707.0,86.0,1.4,21.0,386.0,118.54,65.81
2016,9,7,8,15,734.5,90.5,1.35,21.5,435.0,175.07,105.25
2016,9,7,8,30,762.0,95.0,1.3,22.0,484.0,238.75,156.72
2016,9,7,8,45,783.5,98.0,1.3,22.5,530.5,297.98,207.08
2016,9,7,9,0,805.0,101.0,1.3,23.0,577.0,359.08,258.85
2016,9,7,9,15,820.0,104.0,1.35,23.5,618.0,419.2,308.96
2016,9,7,9,30,835.0,107.0,1.4,24.0,659.0,479.84,357.84
2016,9,7,9,45,843.5,110.5,1.45,24.5,694.0,537.84,403.12
2016,9,7,10,0,852.0,114.0,1.5,25.0,729.0,595.09,446.22
2016,9,7,10,15,860.5,116.0,1.55,25.0,758.0,648.39,486.09
2016,9,7,10,30,869.0,118.0,1.6,25.0,787.0,700.91,524.34
2016,9,7,10,45,876.0,118.5,1.65,25.5,809.5,749.4,557.85
2016,9,7,11,0,883.0,119.0,1.7,26.0,832.0,795.9,587.57
2016,9,7,11,15,886.5,120.0,1.75,26.0,846.5,837.87,615.02
2016,9,7,11,30,890.0,121.0,1.8,26.0,861.0,877.18,640.58
2016,9,7,11,45,892.5,120.5,1.9,26.5,867.5,911.29,661.92
2016,9,7,12,0,895.0,120.0,2.0,27.0,874.0,942.3,681.2
2016,9,7,12,15,894.5,120.5,2.05,27.0,873.0,968.27,698.07
2016,9,7,12,30,894.0,121.0,2.1,27.0,872.0,990.75,712.81
2016,9,7,12,45,871.0,132.0,2.2,27.0,857.0,998.61,718.96
2016,9,7,13,0,848.0,143.0,2.3,27.0,842.0,1013.9,730.1
2016,9,7,13,15,843.5,142.0,2.35,26.5,824.5,1019.87,736.29
2016,9,7,13,30,839.0,141.0,2.4,26.0,807.0,1022.05,740.31
2016,9,7,13,45,831.5,139.0,2.45,26.0,782.5,1016.32,737.98
2016,9,7,14,0,824.0,137.0,2.5,26.0,758.0,1006.84,733.45
2016,9,7,14,15,813.5,135.0,2.5,26.0,726.5,990.71,724.25
2016,9,7,14,30,803.0,133.0,2.5,26.0,695.0,971.11,712.93
2016,9,7,14,45,789.0,129.5,2.55,26.0,657.0,943.07,696.58
2016,9,7,15,0,775.0,126.0,2.6,26.0,619.0,912.01,678.19
2016,9,7,15,15,756.0,122.5,2.6,25.5,576.0,879.5,659.59
2016,9,7,15,30,737.0,119.0,2.6,25.0,533.0,838.84,635.17
2016,9,7,15,45,713.0,114.0,2.6,25.0,486.0,790.02,603.49
2016,9,7,16,0,689.0,109.0,2.6,25.0,439.0,739.9,570.36
2016,9,7,16,15,655.0,103.0,2.55,24.5,389.0,679.56,529.93
2016,9,7,16,30,621.0,97.0,2.5,24.0,339.0,619.42,488.51
2016,9,7,16,45,576.0,89.0,2.45,23.5,288.0,549.66,437.61
2016,9,7,17,0,531.0,81.0,2.4,23.0,237.0,481.97,385.92
2016,9,7,17,15,463.0,71.5,2.3,22.0,187.5,400.82,321.95
2016,9,7,17,30,395.0,62.0,2.2,21.0,138.0,323.69,258.54
2016,9,7,17,45,296.5,47.5,2.15,20.5,95.0,234.82,183.11
2016,9,7,18,0,198.0,33.0,2.1,20.0,52.0,157.33,108.67
2016,9,7,18,15,99.0,16.5,2.05,19.5,26.0,54.79,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.5,1.0,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,11.0,1.0,14.0,12.0,10.01,0.0
2016,9,8,6,15,173.5,27.0,0.9,14.5,46.5,21.18,9.07
2016,9,8,6,30,291.0,43.0,0.8,15.0,81.0,33.35,23.07
2016,9,8,6,45,377.5,54.5,0.75,15.5,127.0,43.21,32.39
2016,9,8,7,0,464.0,66.0,0.7,16.0,173.0,50.99,39.58
2016,9,8,7,15,232.0,68.0,0.65,16.5,121.5,49.06,37.98
2016,9,8,7,30,0.0,70.0,0.6,17.0,70.0,61.49,48.86
2016,9,8,7,45,0.0,82.5,0.55,17.5,82.5,72.12,55.24
2016,9,8,8,0,0.0,95.0,0.5,18.0,95.0,82.91,63.88
2016,9,8,8,15,0.0,114.5,0.5,18.0,114.5,99.49,77.27
2016,9,8,8,30,0.0,134.0,0.5,18.0,134.0,116.25,90.62
2016,9,8,8,45,1.0,153.0,0.5,18.5,153.5,133.08,103.61
2016,9,8,9,0,2.0,172.0,0.5,19.0,173.0,150.22,116.69
2016,9,8,9,15,3.5,182.0,0.5,19.5,184.5,160.3,124.02
2016,9,8,9,30,5.0,192.0,0.5,20.0,196.0,170.57,131.51
2016,9,8,9,45,11.5,223.0,0.5,20.5,231.5,201.78,155.16
2016,9,8,10,0,18.0,254.0,0.5,21.0,267.0,234.13,179.23
2016,9,8,10,15,19.5,267.5,0.55,21.0,282.5,249.08,190.28
2016,9,8,10,30,21.0,281.0,0.6,21.0,298.0,264.29,201.6
2016,9,8,10,45,54.0,329.5,0.65,21.5,373.0,340.09,258.08
2016,9,8,11,0,87.0,378.0,0.7,22.0,448.0,416.25,313.0
2016,9,8,11,15,67.0,368.5,0.75,22.0,423.5,398.21,299.1
2016,9,8,11,30,47.0,359.0,0.8,22.0,399.0,377.94,284.2
2016,9,8,11,45,48.0,361.5,0.85,22.0,402.0,385.95,290.35
2016,9,8,12,0,49.0,364.0,0.9,22.0,405.0,393.85,296.25
2016,9,8,12,15,65.5,379.0,0.95,22.0,434.0,428.9,322.23
2016,9,8,12,30,82.0,394.0,1.0,22.0,463.0,465.03,348.63
2016,9,8,12,45,100.0,396.0,1.1,22.0,478.5,489.68,367.2
2016,9,8,13,0,118.0,398.0,1.2,22.0,494.0,531.32,397.71
2016,9,8,13,15,124.5,390.0,1.2,22.0,490.0,534.62,400.33
2016,9,8,13,30,131.0,382.0,1.2,22.0,486.0,537.25,402.87
2016,9,8,13,45,131.5,369.5,1.3,22.0,471.5,528.06,397.56
2016,9,8,14,0,132.0,357.0,1.4,22.0,457.0,518.02,391.71
2016,9,8,14,15,131.5,342.0,1.45,21.5,437.5,503.31,382.98
2016,9,8,14,30,131.0,327.0,1.5,21.0,418.0,487.82,373.64
2016,9,8,14,45,458.5,222.5,1.6,21.0,516.5,724.99,554.41
2016,9,8,15,0,786.0,118.0,1.7,21.0,615.0,912.76,685.56
2016,9,8,15,15,768.0,114.5,1.75,20.5,572.0,874.87,661.51
2016,9,8,15,30,750.0,111.0,1.8,20.0,529.0,840.03,641.7
2016,9,8,15,45,729.0,105.5,1.85,20.0,482.5,792.79,611.58
2016,9,8,16,0,708.0,100.0,1.9,20.0,436.0,744.04,579.82
2016,9,8,16,15,359.0,116.5,1.9,19.5,286.5,448.87,361.28
2016,9,8,16,30,10.0,133.0,1.9,19.0,137.0,135.63,106.92
2016,9,8,16,45,5.0,114.5,1.9,19.0,116.5,114.03,89.81
2016,9,8,17,0,0.0,96.0,1.9,19.0,96.0,92.81,72.15
2016,9,8,17,15,0.0,75.5,1.85,18.5,75.5,72.67,55.34
2016,9,8,17,30,0.0,55.0,1.8,18.0,55.0,52.18,37.93
2016,9,8,17,45,0.0,37.5,1.8,17.5,37.5,34.87,22.96
2016,9,8,18,0,0.0,20.0,1.8,17.0,20.0,17.62,7.0
2016,9,8,18,15,0.0,10.0,1.75,16.5,10.0,9.1,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
