Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,9.1,0.0
2016,9,9,6,15,177.0,26.0,0.2,14.0,45.5,20.42,7.92
2016,9,9,6,30,300.0,42.0,0.2,14.0,80.0,32.63,22.55
2016,9,9,6,45,388.5,53.0,0.25,14.5,126.5,42.03,31.52
2016,9,9,7,0,477.0,64.0,0.3,15.0,173.0,49.44,38.4
2016,9,9,7,15,238.5,68.0,0.3,15.5,122.5,49.16,38.25
2016,9,9,7,30,0.0,72.0,0.3,16.0,72.0,63.05,50.44
2016,9,9,7,45,0.0,91.0,0.35,16.5,91.0,78.79,61.03
2016,9,9,8,0,0.0,110.0,0.4,17.0,110.0,94.85,74.0
2016,9,9,8,15,0.0,128.0,0.45,17.5,128.0,110.33,86.27
2016,9,9,8,30,0.0,146.0,0.5,18.0,146.0,125.99,98.49
2016,9,9,8,45,2.5,164.0,0.55,18.5,166.0,142.53,111.17
2016,9,9,9,0,5.0,182.0,0.6,19.0,186.0,159.56,124.11
2016,9,9,9,15,10.0,204.5,0.65,19.5,211.5,181.85,141.04
2016,9,9,9,30,15.0,227.0,0.7,20.0,237.0,205.01,158.48
2016,9,9,9,45,21.5,251.5,0.75,20.5,267.0,231.52,178.32
2016,9,9,10,0,28.0,276.0,0.8,21.0,297.0,260.95,200.18
2016,9,9,10,15,26.0,281.5,0.85,21.5,301.5,265.58,203.0
2016,9,9,10,30,24.0,287.0,0.9,22.0,306.0,271.78,207.12
2016,9,9,10,45,37.0,318.5,0.95,22.5,348.5,318.02,241.34
2016,9,9,11,0,50.0,350.0,1.0,23.0,391.0,361.99,273.14
2016,9,9,11,15,38.5,334.5,1.05,23.0,366.5,343.06,258.8
2016,9,9,11,30,27.0,319.0,1.1,23.0,342.0,322.56,243.57
2016,9,9,11,45,83.0,365.0,1.2,23.0,434.5,420.45,317.08
2016,9,9,12,0,139.0,411.0,1.3,23.0,527.0,536.18,400.58
2016,9,9,12,15,141.0,408.5,1.35,23.0,526.0,544.1,405.69
2016,9,9,12,30,143.0,406.0,1.4,23.0,525.0,551.36,411.25
2016,9,9,12,45,110.5,393.5,1.5,23.0,485.0,497.75,373.26
2016,9,9,13,0,78.0,381.0,1.6,23.0,445.0,457.23,344.22
2016,9,9,13,15,50.0,335.5,1.65,22.5,376.5,384.06,291.52
2016,9,9,13,30,22.0,290.0,1.7,22.0,308.0,293.32,224.27
2016,9,9,13,45,27.5,294.5,1.75,22.0,316.0,322.39,247.11
2016,9,9,14,0,33.0,299.0,1.8,22.0,324.0,335.21,257.25
2016,9,9,14,15,23.5,267.0,1.8,22.0,284.5,275.44,212.13
2016,9,9,14,30,14.0,235.0,1.8,22.0,245.0,234.38,180.9
2016,9,9,14,45,15.0,228.0,1.8,22.0,238.5,229.38,177.61
2016,9,9,15,0,16.0,221.0,1.8,22.0,232.0,224.41,174.24
2016,9,9,15,15,10.5,198.0,1.8,21.5,205.0,196.55,153.02
2016,9,9,15,30,5.0,175.0,1.8,21.0,178.0,168.88,131.69
2016,9,9,15,45,8.0,169.0,1.8,20.5,173.0,166.87,130.94
2016,9,9,16,0,11.0,163.0,1.8,20.0,168.0,165.0,130.23
2016,9,9,16,15,5.5,128.5,1.75,19.5,131.0,125.07,98.24
2016,9,9,16,30,0.0,94.0,1.7,19.0,94.0,85.89,66.27
2016,9,9,16,45,0.0,79.5,1.7,19.0,79.5,72.2,55.05
2016,9,9,17,0,0.0,65.0,1.7,19.0,65.0,58.48,43.6
2016,9,9,17,15,203.5,60.5,1.7,18.0,98.0,220.55,180.92
2016,9,9,17,30,407.0,56.0,1.7,17.0,131.0,324.08,262.15
2016,9,9,17,45,301.5,42.5,1.7,16.5,88.0,230.4,180.64
2016,9,9,18,0,196.0,29.0,1.7,16.0,45.0,148.22,93.74
2016,9,9,18,15,98.0,14.5,1.65,15.5,22.5,52.16,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,39.0,9.0,1.0,13.0,10.0,8.19,0.0
2016,9,10,6,15,157.0,25.0,1.0,13.5,42.5,19.63,6.55
2016,9,10,6,30,275.0,41.0,1.0,14.0,75.0,31.83,21.71
2016,9,10,6,45,360.0,53.5,1.05,14.5,120.5,40.91,30.44
2016,9,10,7,0,445.0,66.0,1.1,15.0,166.0,51.24,39.92
2016,9,10,7,15,504.0,75.0,1.05,15.0,215.5,56.45,44.75
2016,9,10,7,30,563.0,84.0,1.0,15.0,265.0,61.48,49.23
2016,9,10,7,45,281.5,85.5,1.0,15.5,176.0,63.42,45.76
2016,9,10,8,0,0.0,87.0,1.0,16.0,87.0,76.35,59.0
2016,9,10,8,15,0.0,108.5,1.0,16.5,108.5,94.56,73.79
2016,9,10,8,30,0.0,130.0,1.0,17.0,130.0,112.95,88.48
2016,9,10,8,45,0.0,145.5,1.05,17.5,145.5,126.59,99.09
2016,9,10,9,0,0.0,161.0,1.1,18.0,161.0,140.37,109.7
2016,9,10,9,15,2.5,175.5,1.15,18.0,177.0,154.43,120.62
2016,9,10,9,30,5.0,190.0,1.2,18.0,193.0,168.92,131.86
2016,9,10,9,45,14.5,229.0,1.25,18.5,239.5,208.61,162.64
2016,9,10,10,0,24.0,268.0,1.3,19.0,286.0,249.93,194.15
2016,9,10,10,15,28.5,287.0,1.3,19.5,309.0,275.33,212.92
2016,9,10,10,30,33.0,306.0,1.3,20.0,332.0,299.6,230.69
2016,9,10,10,45,44.0,329.5,1.35,20.5,364.5,333.53,255.77
2016,9,10,11,0,55.0,353.0,1.4,21.0,397.0,368.99,281.65
2016,9,10,11,15,51.5,355.0,1.4,21.0,397.0,373.53,284.6
2016,9,10,11,30,48.0,357.0,1.4,21.0,397.0,377.57,287.38
2016,9,10,11,45,78.0,380.0,1.4,21.0,445.0,431.42,327.63
2016,9,10,12,0,108.0,403.0,1.4,21.0,493.0,487.71,368.79
2016,9,10,12,15,109.0,402.0,1.4,21.0,493.0,494.13,373.13
2016,9,10,12,30,110.0,401.0,1.4,21.0,493.0,500.12,377.57
2016,9,10,12,45,126.0,399.0,1.4,21.0,503.0,535.19,403.16
2016,9,10,13,0,142.0,397.0,1.4,21.0,513.0,555.09,417.82
2016,9,10,13,15,100.5,372.5,1.4,21.0,454.0,475.12,359.92
2016,9,10,13,30,59.0,348.0,1.4,21.0,395.0,410.33,312.36
2016,9,10,13,45,51.0,329.5,1.4,21.0,369.0,384.94,294.25
2016,9,10,14,0,43.0,311.0,1.4,21.0,343.0,359.06,275.4
2016,9,10,14,15,51.5,305.0,1.4,20.5,341.5,363.48,280.21
2016,9,10,14,30,60.0,299.0,1.4,20.0,340.0,367.69,284.77
2016,9,10,14,45,45.5,270.5,1.4,20.0,301.0,323.03,251.19
2016,9,10,15,0,31.0,242.0,1.4,20.0,262.0,278.43,217.38
2016,9,10,15,15,17.5,206.5,1.4,19.5,217.5,212.31,166.54
2016,9,10,15,30,4.0,171.0,1.4,19.0,173.0,164.02,128.61
2016,9,10,15,45,2.5,159.5,1.4,19.0,161.0,152.22,119.6
2016,9,10,16,0,1.0,148.0,1.4,19.0,149.0,140.61,110.56
2016,9,10,16,15,0.5,119.5,1.4,18.5,120.0,111.69,87.47
2016,9,10,16,30,0.0,91.0,1.4,18.0,91.0,82.94,64.1
2016,9,10,16,45,0.0,76.5,1.45,18.0,76.5,69.23,52.8
2016,9,10,17,0,0.0,62.0,1.5,18.0,62.0,55.49,41.27
2016,9,10,17,15,164.5,61.0,1.5,17.5,90.5,183.21,150.06
2016,9,10,17,30,329.0,60.0,1.5,17.0,119.0,282.9,228.43
2016,9,10,17,45,233.5,43.5,1.55,16.5,78.5,197.33,153.57
2016,9,10,18,0,138.0,27.0,1.6,16.0,38.0,117.26,66.7
2016,9,10,18,15,69.0,13.5,1.6,15.5,19.0,39.58,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,1.65,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,1.7,13.0,7.0,5.46,0.0
2016,9,11,6,15,103.0,25.0,1.75,13.0,37.0,20.28,5.91
2016,9,11,6,30,189.0,44.0,1.8,13.0,67.0,34.05,23.58
2016,9,11,6,45,266.5,60.5,1.85,13.5,110.5,46.05,35.03
2016,9,11,7,0,344.0,77.0,1.9,14.0,154.0,57.64,45.71
2016,9,11,7,15,402.5,89.5,1.85,14.5,201.5,65.78,53.08
2016,9,11,7,30,461.0,102.0,1.8,15.0,249.0,73.61,59.94
2016,9,11,7,45,230.5,102.0,1.8,15.5,175.5,79.68,59.89
2016,9,11,8,0,0.0,102.0,1.8,16.0,102.0,88.44,69.13
2016,9,11,8,15,2.5,132.5,1.75,16.0,133.5,114.22,90.19
2016,9,11,8,30,5.0,163.0,1.7,16.0,165.0,140.66,111.48
2016,9,11,8,45,4.5,170.5,1.7,16.5,173.0,148.39,117.22
2016,9,11,9,0,4.0,178.0,1.7,17.0,181.0,155.93,122.78
2016,9,11,9,15,5.0,187.5,1.7,17.0,191.0,165.61,130.24
2016,9,11,9,30,6.0,197.0,1.7,17.0,201.0,175.41,137.78
2016,9,11,9,45,16.0,234.0,1.75,17.5,246.0,213.76,167.69
2016,9,11,10,0,26.0,271.0,1.8,18.0,291.0,253.78,198.44
2016,9,11,10,15,25.0,278.0,1.85,18.0,297.0,262.09,204.57
2016,9,11,10,30,24.0,285.0,1.9,18.0,303.0,270.23,210.67
2016,9,11,10,45,29.5,305.0,1.95,18.5,328.0,300.69,233.62
2016,9,11,11,0,35.0,325.0,2.0,19.0,353.0,327.6,253.57
2016,9,11,11,15,35.5,331.5,2.0,19.0,360.5,338.42,261.53
2016,9,11,11,30,36.0,338.0,2.0,19.0,368.0,349.26,269.58
2016,9,11,11,45,40.5,347.5,2.05,19.0,381.0,366.61,282.75
2016,9,11,12,0,45.0,357.0,2.1,19.0,394.0,384.34,296.17
2016,9,11,12,15,39.0,346.0,2.1,19.0,378.5,371.6,286.42
2016,9,11,12,30,33.0,335.0,2.1,19.0,363.0,358.1,276.24
2016,9,11,12,45,30.0,324.0,2.1,19.0,348.5,346.85,267.89
2016,9,11,13,0,27.0,313.0,2.1,19.0,334.0,335.13,259.17
2016,9,11,13,15,45.5,331.5,2.1,18.5,367.0,376.08,291.61
2016,9,11,13,30,64.0,350.0,2.1,18.0,400.0,418.05,324.45
2016,9,11,13,45,53.5,329.0,2.1,18.0,370.0,387.37,301.28
2016,9,11,14,0,43.0,308.0,2.1,18.0,340.0,356.17,277.89
2016,9,11,14,15,101.0,313.5,2.1,18.0,384.0,423.04,331.48
2016,9,11,14,30,159.0,319.0,2.1,18.0,428.0,507.7,396.8
2016,9,11,14,45,93.5,278.0,2.1,18.0,341.5,378.9,298.46
2016,9,11,15,0,28.0,237.0,2.1,18.0,255.0,270.24,213.29
2016,9,11,15,15,16.5,205.0,2.1,17.5,215.5,210.07,166.59
2016,9,11,15,30,5.0,173.0,2.1,17.0,176.0,167.26,132.61
2016,9,11,15,45,2.5,147.0,2.15,17.0,148.5,139.29,110.25
2016,9,11,16,0,0.0,121.0,2.2,17.0,121.0,111.51,87.69
2016,9,11,16,15,0.0,92.5,2.25,16.5,92.5,83.51,64.85
2016,9,11,16,30,0.0,64.0,2.3,16.0,64.0,56.55,42.47
2016,9,11,16,45,275.0,67.0,2.35,16.0,142.5,295.97,248.33
2016,9,11,17,0,550.0,70.0,2.4,16.0,221.0,478.36,394.92
2016,9,11,17,15,480.0,61.0,2.4,15.5,172.0,396.29,325.76
2016,9,11,17,30,410.0,52.0,2.4,15.0,123.0,319.86,259.96
2016,9,11,17,45,298.5,39.0,2.45,14.5,81.5,224.95,176.21
2016,9,11,18,0,187.0,26.0,2.5,14.0,40.0,136.41,67.94
2016,9,11,18,15,93.5,13.0,2.5,13.5,20.0,48.62,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,6,15,127.0,22.0,2.95,12.0,37.0,17.26,3.12
2016,9,12,6,30,254.0,44.0,3.0,12.0,74.0,34.24,23.72
2016,9,12,6,45,359.0,55.5,3.15,12.5,121.5,42.55,32.02
2016,9,12,7,0,464.0,67.0,3.3,13.0,169.0,52.55,41.34
2016,9,12,7,15,528.5,75.5,3.3,13.5,220.5,57.33,45.76
2016,9,12,7,30,593.0,84.0,3.3,14.0,272.0,61.98,49.87
2016,9,12,7,45,296.5,81.0,3.3,14.5,175.0,60.92,43.57
2016,9,12,8,0,0.0,78.0,3.3,15.0,78.0,68.89,53.0
2016,9,12,8,15,0.0,93.0,3.25,15.0,93.0,81.74,63.63
2016,9,12,8,30,0.0,108.0,3.2,15.0,108.0,94.7,74.25
2016,9,12,8,45,0.0,136.0,3.2,15.5,136.5,118.68,93.72
2016,9,12,9,0,0.0,164.0,3.2,16.0,165.0,142.9,113.09
2016,9,12,9,15,3.0,180.0,3.2,16.0,183.0,158.49,125.4
2016,9,12,9,30,6.0,196.0,3.2,16.0,201.0,174.59,138.11
2016,9,12,9,45,17.0,234.5,3.25,16.5,246.5,214.77,169.83
2016,9,12,10,0,28.0,273.0,3.3,17.0,292.0,258.95,204.27
2016,9,12,10,15,36.0,296.5,3.3,17.0,323.0,288.96,227.59
2016,9,12,10,30,44.0,320.0,3.3,17.0,354.0,320.31,251.85
2016,9,12,10,45,64.5,345.5,3.3,17.5,396.0,363.79,285.04
2016,9,12,11,0,85.0,371.0,3.3,18.0,438.0,409.71,319.65
2016,9,12,11,15,117.0,385.5,3.3,18.0,479.5,465.71,362.38
2016,9,12,11,30,149.0,400.0,3.3,18.0,521.0,516.2,400.57
2016,9,12,11,45,112.5,392.5,3.35,18.0,484.5,486.86,377.65
2016,9,12,12,0,76.0,385.0,3.4,18.0,448.0,441.29,342.74
2016,9,12,12,15,49.0,343.5,3.35,18.0,384.0,378.73,294.92
2016,9,12,12,30,22.0,302.0,3.3,18.0,320.0,300.01,233.98
2016,9,12,12,45,28.5,316.0,3.3,18.0,339.0,337.39,263.32
2016,9,12,13,0,35.0,330.0,3.3,18.0,358.0,361.42,281.99
2016,9,12,13,15,25.0,295.5,3.25,17.5,315.5,301.05,235.87
2016,9,12,13,30,15.0,261.0,3.2,17.0,273.0,257.87,202.64
2016,9,12,13,45,12.0,240.0,3.15,17.0,249.5,234.94,184.84
2016,9,12,14,0,9.0,219.0,3.1,17.0,226.0,211.88,166.78
2016,9,12,14,15,14.0,231.5,3.0,17.0,242.0,230.32,181.93
2016,9,12,14,30,19.0,244.0,2.9,17.0,258.0,249.29,197.41
2016,9,12,14,45,30.0,246.0,2.85,17.0,265.5,280.68,223.0
2016,9,12,15,0,41.0,248.0,2.8,17.0,273.0,295.94,235.85
2016,9,12,15,15,20.5,203.0,2.65,16.5,215.5,211.93,169.18
2016,9,12,15,30,0.0,158.0,2.5,16.0,158.0,147.3,116.79
2016,9,12,15,45,0.0,136.5,2.45,16.0,136.5,126.4,100.09
2016,9,12,16,0,0.0,115.0,2.4,16.0,115.0,105.5,83.11
2016,9,12,16,15,0.0,106.0,2.3,15.5,106.0,97.49,76.86
2016,9,12,16,30,0.0,97.0,2.2,15.0,97.0,89.63,70.6
2016,9,12,16,45,0.0,81.0,2.15,14.5,81.0,74.37,57.92
2016,9,12,17,0,0.0,65.0,2.1,14.0,65.0,59.05,44.96
2016,9,12,17,15,0.0,50.0,2.0,13.5,50.0,44.72,32.6
2016,9,12,17,30,0.0,35.0,1.9,13.0,35.0,30.87,20.5
2016,9,12,17,45,0.0,22.5,1.85,13.0,22.5,19.81,10.55
2016,9,12,18,0,0.0,10.0,1.8,13.0,10.0,8.78,0.0
2016,9,12,18,15,0.0,5.0,1.7,12.5,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.0,21.0,2.15,12.5,34.0,16.47,1.41
2016,9,13,6,30,220.0,42.0,2.2,13.0,68.0,32.64,22.15
2016,9,13,6,45,306.5,57.0,2.25,13.5,112.5,43.6,32.78
2016,9,13,7,0,393.0,72.0,2.3,14.0,157.0,54.21,42.63
2016,9,13,7,15,454.5,82.5,2.2,14.0,206.0,61.05,48.97
2016,9,13,7,30,516.0,93.0,2.1,14.0,255.0,69.29,56.36
2016,9,13,7,45,564.0,100.0,2.05,14.5,305.5,80.06,57.11
2016,9,13,8,0,612.0,107.0,2.0,15.0,356.0,129.71,80.27
2016,9,13,8,15,644.0,113.0,2.0,15.5,405.0,182.42,118.13
2016,9,13,8,30,676.0,119.0,2.0,16.0,454.0,239.04,164.87
2016,9,13,8,45,704.0,122.5,2.0,16.5,500.0,296.09,214.21
2016,9,13,9,0,732.0,126.0,2.0,17.0,546.0,355.93,265.86
2016,9,13,9,15,749.5,129.5,2.0,17.0,586.5,414.07,316.01
2016,9,13,9,30,767.0,133.0,2.0,17.0,627.0,473.15,365.54
2016,9,13,9,45,777.5,137.5,2.05,17.5,661.5,531.53,412.46
2016,9,13,10,0,788.0,142.0,2.1,18.0,696.0,587.5,456.05
2016,9,13,10,15,798.0,144.5,2.1,18.0,725.0,640.66,496.92
2016,9,13,10,30,808.0,147.0,2.1,18.0,754.0,692.81,535.96
2016,9,13,10,45,820.0,145.5,2.1,18.5,777.0,741.34,570.49
2016,9,13,11,0,832.0,144.0,2.1,19.0,800.0,788.4,602.67
2016,9,13,11,15,836.5,145.0,2.05,19.0,814.0,830.17,630.23
2016,9,13,11,30,841.0,146.0,2.0,19.0,828.0,869.46,655.81
2016,9,13,11,45,849.0,143.0,2.0,19.5,836.0,905.04,677.89
2016,9,13,12,0,857.0,140.0,2.0,20.0,844.0,937.84,697.94
2016,9,13,12,15,856.5,140.0,1.95,20.0,842.0,962.89,713.56
2016,9,13,12,30,856.0,140.0,1.9,20.0,840.0,984.46,726.94
2016,9,13,12,45,858.5,136.5,1.9,20.5,831.0,1001.56,736.71
2016,9,13,13,0,861.0,133.0,1.9,21.0,822.0,1015.0,744.22
2016,9,13,13,15,856.0,131.5,1.85,21.0,804.0,1019.44,746.84
2016,9,13,13,30,851.0,130.0,1.8,21.0,786.0,1020.02,747.22
2016,9,13,13,45,846.0,127.0,1.8,21.0,761.0,1015.06,744.92
2016,9,13,14,0,841.0,124.0,1.8,21.0,736.0,1006.3,740.38
2016,9,13,14,15,830.0,122.0,1.75,20.5,704.0,989.0,731.19
2016,9,13,14,30,819.0,120.0,1.7,20.0,672.0,968.19,719.86
2016,9,13,14,45,806.5,116.0,1.65,20.0,634.0,940.28,702.55
2016,9,13,15,0,794.0,112.0,1.6,20.0,596.0,909.27,683.23
2016,9,13,15,15,775.0,108.5,1.55,19.5,552.0,869.93,659.49
2016,9,13,15,30,756.0,105.0,1.5,19.0,508.0,833.54,637.54
2016,9,13,15,45,731.0,100.5,1.45,19.0,460.5,783.66,604.64
2016,9,13,16,0,706.0,96.0,1.4,19.0,413.0,732.56,570.43
2016,9,13,16,15,670.5,90.5,1.3,18.5,363.0,671.01,528.44
2016,9,13,16,30,635.0,85.0,1.2,18.0,313.0,609.83,485.53
2016,9,13,16,45,584.0,77.5,1.2,18.0,262.0,536.07,430.78
2016,9,13,17,0,533.0,70.0,1.2,18.0,211.0,465.02,375.17
2016,9,13,17,15,458.5,60.5,1.1,17.5,162.0,380.58,306.73
2016,9,13,17,30,384.0,51.0,1.0,17.0,113.0,302.25,240.48
2016,9,13,17,45,269.5,36.5,0.9,16.5,72.5,206.04,156.07
2016,9,13,18,0,155.0,22.0,0.8,16.0,32.0,113.05,21.41
2016,9,13,18,15,77.5,11.0,0.75,15.5,16.0,40.19,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,15,120.5,20.0,0.7,13.5,33.5,15.71,0.0
2016,9,14,6,30,241.0,40.0,0.7,14.0,67.0,31.15,20.72
2016,9,14,6,45,330.0,53.5,0.7,14.5,111.5,41.03,30.41
2016,9,14,7,0,419.0,67.0,0.7,15.0,156.0,50.61,39.29
2016,9,14,7,15,480.0,77.0,0.7,15.5,205.5,58.75,46.66
2016,9,14,7,30,541.0,87.0,0.7,16.0,255.0,64.54,51.73
2016,9,14,7,45,583.5,94.5,0.7,16.5,305.5,76.31,53.18
2016,9,14,8,0,626.0,102.0,0.7,17.0,356.0,127.21,76.82
2016,9,14,8,15,657.5,108.0,0.7,17.0,404.5,180.75,114.95
2016,9,14,8,30,689.0,114.0,0.7,17.0,453.0,238.1,161.85
2016,9,14,8,45,712.0,119.0,0.75,17.5,498.0,295.82,211.11
2016,9,14,9,0,735.0,124.0,0.8,18.0,543.0,355.71,261.97
2016,9,14,9,15,753.0,127.5,0.8,18.0,584.0,414.21,311.14
2016,9,14,9,30,771.0,131.0,0.8,18.0,625.0,473.68,359.57
2016,9,14,9,45,816.5,118.5,0.85,18.5,667.0,534.69,407.3
2016,9,14,10,0,862.0,106.0,0.9,19.0,709.0,595.85,453.82
2016,9,14,10,15,870.5,107.5,0.9,19.0,738.0,649.55,493.78
2016,9,14,10,30,879.0,109.0,0.9,19.0,767.0,701.83,531.57
2016,9,14,10,45,886.0,109.5,0.95,19.5,789.0,750.42,565.12
2016,9,14,11,0,893.0,110.0,1.0,20.0,811.0,796.95,594.96
2016,9,14,11,15,897.0,111.0,1.05,20.0,825.0,839.3,622.83
2016,9,14,11,30,901.0,112.0,1.1,20.0,839.0,878.95,648.79
2016,9,14,11,45,903.5,111.5,1.15,20.5,845.0,912.88,669.68
2016,9,14,12,0,906.0,111.0,1.2,21.0,851.0,943.62,688.46
2016,9,14,12,15,905.5,111.0,1.2,21.0,849.0,968.77,704.16
2016,9,14,12,30,905.0,111.0,1.2,21.0,847.0,990.32,717.67
2016,9,14,12,45,899.5,112.0,1.25,21.0,836.0,1004.43,727.47
2016,9,14,13,0,894.0,113.0,1.3,21.0,825.0,1014.68,735.07
2016,9,14,13,15,889.5,112.0,1.3,21.0,807.0,1019.86,738.8
2016,9,14,13,30,885.0,111.0,1.3,21.0,789.0,1021.18,740.31
2016,9,14,13,45,880.0,108.5,1.3,21.0,764.0,1016.46,738.21
2016,9,14,14,0,875.0,106.0,1.3,21.0,739.0,1007.91,733.91
2016,9,14,14,15,865.0,104.5,1.3,21.0,707.0,991.81,724.97
2016,9,14,14,30,855.0,103.0,1.3,21.0,675.0,982.59,720.65
2016,9,14,14,45,844.0,99.5,1.3,21.0,637.0,955.99,705.11
2016,9,14,15,0,833.0,96.0,1.3,21.0,599.0,926.13,687.63
2016,9,14,15,15,815.5,93.0,1.3,20.5,555.0,887.84,665.73
2016,9,14,15,30,798.0,90.0,1.3,20.0,511.0,847.06,641.86
2016,9,14,15,45,776.0,85.5,1.3,20.0,463.5,798.37,610.89
2016,9,14,16,0,754.0,81.0,1.3,20.0,416.0,748.11,578.22
2016,9,14,16,15,721.0,76.5,1.35,19.5,365.5,687.87,539.05
2016,9,14,16,30,688.0,72.0,1.4,19.0,315.0,632.17,501.66
2016,9,14,16,45,642.5,65.5,1.45,19.0,264.0,561.44,450.29
2016,9,14,17,0,597.0,59.0,1.5,19.0,213.0,492.94,396.85
2016,9,14,17,15,523.0,51.0,1.5,18.5,163.5,407.97,328.16
2016,9,14,17,30,449.0,43.0,1.5,18.0,114.0,329.27,261.27
2016,9,14,17,45,330.5,31.0,1.55,17.5,72.5,231.15,173.13
2016,9,14,18,0,212.0,19.0,1.6,17.0,31.0,133.77,0.0
2016,9,14,18,15,106.0,9.5,1.65,16.5,15.5,49.72,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,182.0,16.0,1.75,13.5,36.0,12.76,0.0
2016,9,15,6,30,364.0,32.0,1.7,14.0,72.0,25.96,16.18
2016,9,15,6,45,456.5,41.5,1.7,14.5,119.0,32.74,23.09
2016,9,15,7,0,549.0,51.0,1.7,15.0,166.0,39.33,29.29
2016,9,15,7,15,607.5,57.5,1.65,15.5,217.5,43.12,32.81
2016,9,15,7,30,666.0,64.0,1.6,16.0,269.0,46.82,36.08
2016,9,15,7,45,333.0,93.5,1.55,16.5,196.0,70.97,51.17
2016,9,15,8,0,0.0,123.0,1.5,17.0,123.0,104.68,82.39
2016,9,15,8,15,3.5,143.0,1.45,17.5,144.5,122.51,96.43
2016,9,15,8,30,7.0,163.0,1.4,18.0,166.0,141.03,110.85
2016,9,15,8,45,14.0,186.0,1.35,18.5,193.5,163.62,128.27
2016,9,15,9,0,21.0,209.0,1.3,19.0,221.0,187.38,146.46
2016,9,15,9,15,38.0,240.0,1.3,19.5,263.5,222.15,173.03
2016,9,15,9,30,55.0,271.0,1.3,20.0,306.0,261.12,202.6
2016,9,15,9,45,52.0,283.5,1.35,20.5,318.5,276.63,213.92
2016,9,15,10,0,49.0,296.0,1.4,21.0,331.0,291.82,224.92
2016,9,15,10,15,276.0,280.0,1.45,21.0,485.0,433.13,333.99
2016,9,15,10,30,503.0,264.0,1.5,21.0,639.0,595.73,454.59
2016,9,15,10,45,270.0,293.0,1.6,21.5,495.0,477.24,364.93
2016,9,15,11,0,37.0,322.0,1.7,22.0,351.0,327.53,249.61
2016,9,15,11,15,37.5,327.0,1.8,22.0,357.0,336.99,257.45
2016,9,15,11,30,38.0,332.0,1.9,22.0,363.0,346.42,264.54
2016,9,15,11,45,38.0,334.0,2.0,22.0,365.0,352.39,269.08
2016,9,15,12,0,38.0,336.0,2.1,22.0,367.0,358.24,273.57
2016,9,15,12,15,38.0,335.0,2.2,22.0,366.0,360.87,275.73
2016,9,15,12,30,38.0,334.0,2.3,22.0,365.0,363.32,277.79
2016,9,15,12,45,34.0,323.5,2.45,22.0,351.0,351.67,269.32
2016,9,15,13,0,30.0,313.0,2.6,22.0,337.0,339.53,260.5
2016,9,15,13,15,30.0,306.0,2.7,22.0,329.5,334.71,257.29
2016,9,15,13,30,30.0,299.0,2.8,22.0,322.0,329.68,253.91
2016,9,15,13,45,29.5,289.5,2.9,22.0,311.5,321.23,247.95
2016,9,15,14,0,29.0,280.0,3.0,22.0,301.0,312.57,241.86
2016,9,15,14,15,28.5,268.0,3.05,21.5,287.5,300.96,233.92
2016,9,15,14,30,28.0,256.0,3.1,21.0,274.0,289.18,225.83
2016,9,15,14,45,26.5,240.5,3.15,21.0,257.5,255.29,200.02
2016,9,15,15,0,25.0,225.0,3.2,21.0,241.0,238.98,187.79
2016,9,15,15,15,14.5,195.5,3.25,21.0,204.5,199.24,156.51
2016,9,15,15,30,4.0,166.0,3.3,21.0,168.0,159.98,125.21
2016,9,15,15,45,2.0,151.0,3.35,21.0,152.0,144.07,112.74
2016,9,15,16,0,0.0,136.0,3.4,21.0,136.0,128.3,100.22
2016,9,15,16,15,0.0,119.0,3.4,20.5,119.0,112.1,87.46
2016,9,15,16,30,0.0,102.0,3.4,20.0,102.0,95.86,74.43
2016,9,15,16,45,0.0,85.0,3.45,19.5,85.0,79.57,61.11
2016,9,15,17,0,0.0,68.0,3.5,19.0,68.0,63.18,47.43
2016,9,15,17,15,0.0,51.5,3.45,18.5,51.5,47.19,33.84
2016,9,15,17,30,0.0,35.0,3.4,18.0,35.0,30.93,19.88
2016,9,15,17,45,0.0,21.5,3.4,17.5,21.5,18.94,9.01
2016,9,15,18,0,0.0,8.0,3.4,17.0,8.0,7.02,0.0
2016,9,15,18,15,0.0,4.0,3.35,16.5,4.0,3.64,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,169.0,16.0,0.85,13.5,34.0,12.82,0.0
2016,9,16,6,30,338.0,32.0,0.8,14.0,68.0,26.02,16.13
2016,9,16,6,45,435.0,41.5,0.75,15.0,114.5,32.8,23.08
2016,9,16,7,0,532.0,51.0,0.7,16.0,161.0,39.38,29.22
2016,9,16,7,15,591.5,58.0,0.6,16.5,212.0,43.56,33.08
2016,9,16,7,30,651.0,65.0,0.5,17.0,263.0,47.62,36.68
2016,9,16,7,45,369.0,115.0,0.4,17.5,231.0,87.18,64.02
2016,9,16,8,0,87.0,165.0,0.3,18.0,199.0,138.3,105.87
2016,9,16,8,15,91.5,185.5,0.25,18.5,226.0,163.7,124.73
2016,9,16,8,30,96.0,206.0,0.2,19.0,253.0,189.91,144.81
2016,9,16,8,45,261.0,206.0,0.15,19.5,349.5,242.62,180.65
2016,9,16,9,0,426.0,206.0,0.1,20.0,446.0,319.25,236.38
2016,9,16,9,15,643.5,149.5,0.2,20.5,542.5,390.83,289.45
2016,9,16,9,30,861.0,93.0,0.3,21.0,639.0,484.29,359.77
2016,9,16,9,45,871.5,95.5,0.4,21.5,674.0,542.74,404.85
2016,9,16,10,0,882.0,98.0,0.5,22.0,709.0,600.48,448.25
2016,9,16,10,15,756.0,157.5,0.65,22.5,697.0,628.16,468.46
2016,9,16,10,30,630.0,217.0,0.8,23.0,685.0,640.99,477.27
2016,9,16,10,45,634.0,222.0,0.95,23.5,704.0,683.22,507.55
2016,9,16,11,0,638.0,227.0,1.1,24.0,723.0,723.97,535.93
2016,9,16,11,15,637.5,232.5,1.2,24.0,735.0,759.91,561.12
2016,9,16,11,30,637.0,238.0,1.3,24.0,747.0,793.67,584.62
2016,9,16,11,45,564.5,267.5,1.4,24.0,721.0,782.42,576.58
2016,9,16,12,0,492.0,297.0,1.5,24.0,695.0,768.59,566.9
2016,9,16,12,15,485.0,301.5,1.55,24.0,693.0,784.73,578.39
2016,9,16,12,30,478.0,306.0,1.6,24.0,691.0,798.45,587.95
2016,9,16,12,45,298.5,343.0,1.7,24.0,582.5,661.85,492.15
2016,9,16,13,0,119.0,380.0,1.8,24.0,474.0,517.18,387.28
2016,9,16,13,15,328.0,320.0,1.85,24.0,570.5,681.57,511.19
2016,9,16,13,30,537.0,260.0,1.9,24.0,667.0,847.8,629.11
2016,9,16,13,45,540.0,247.5,1.95,24.0,645.0,840.85,624.44
2016,9,16,14,0,543.0,235.0,2.0,24.0,623.0,831.05,619.66
2016,9,16,14,15,510.5,235.0,2.0,24.0,586.5,797.36,597.34
2016,9,16,14,30,478.0,235.0,2.0,24.0,550.0,761.82,573.78
2016,9,16,14,45,421.5,235.5,2.05,24.0,502.0,702.26,533.12
2016,9,16,15,0,365.0,236.0,2.1,24.0,454.0,625.52,479.89
2016,9,16,15,15,298.0,228.0,2.15,23.5,397.0,548.48,425.53
2016,9,16,15,30,231.0,220.0,2.2,23.0,340.0,456.69,358.65
2016,9,16,15,45,217.0,199.5,2.25,23.0,303.5,415.94,329.27
2016,9,16,16,0,203.0,179.0,2.3,23.0,267.0,375.2,298.99
2016,9,16,16,15,190.5,159.0,2.35,22.5,233.5,336.53,270.19
2016,9,16,16,30,178.0,139.0,2.4,22.0,200.0,298.19,240.8
2016,9,16,16,45,165.0,117.0,2.5,21.5,166.5,257.2,208.4
2016,9,16,17,0,152.0,95.0,2.6,21.0,133.0,216.67,175.26
2016,9,16,17,15,129.0,73.5,2.7,20.5,100.5,171.35,136.94
2016,9,16,17,30,106.0,52.0,2.8,20.0,68.0,137.43,106.77
2016,9,16,17,45,53.0,33.5,2.9,19.5,41.5,74.87,50.67
2016,9,16,18,0,0.0,15.0,3.0,19.0,15.0,13.68,0.0
2016,9,16,18,15,0.0,7.5,3.0,18.5,7.5,6.82,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,15.5,0.95,14.5,33.0,12.45,0.0
2016,9,17,6,30,346.0,31.0,0.9,15.0,66.0,25.23,15.22
2016,9,17,6,45,444.0,40.0,0.85,15.5,113.0,31.61,21.96
2016,9,17,7,0,542.0,49.0,0.8,16.0,160.0,37.83,27.83
2016,9,17,7,15,601.5,55.0,0.7,16.5,210.5,41.29,31.06
2016,9,17,7,30,661.0,61.0,0.6,17.0,261.0,44.68,34.08
2016,9,17,7,45,332.0,96.5,0.55,18.0,197.5,73.51,52.87
2016,9,17,8,0,3.0,132.0,0.5,19.0,134.0,111.65,87.2
2016,9,17,8,15,25.5,162.5,0.5,19.5,175.5,140.73,109.15
2016,9,17,8,30,48.0,193.0,0.5,20.0,217.0,170.18,131.17
2016,9,17,8,45,168.0,214.0,0.5,20.5,307.0,224.86,170.01
2016,9,17,9,0,288.0,235.0,0.5,21.0,397.0,296.35,222.69
2016,9,17,9,15,577.5,161.0,0.55,21.5,515.5,375.03,279.67
2016,9,17,9,30,867.0,87.0,0.6,22.0,634.0,481.91,359.31
2016,9,17,9,45,771.0,131.5,0.7,22.5,638.0,524.41,392.83
2016,9,17,10,0,675.0,176.0,0.8,23.0,642.0,555.65,416.74
2016,9,17,10,15,790.0,134.5,0.9,23.0,701.5,627.84,471.16
2016,9,17,10,30,905.0,93.0,1.0,23.0,761.0,704.6,527.67
2016,9,17,10,45,910.0,94.5,1.15,23.5,782.0,753.57,561.37
2016,9,17,11,0,915.0,96.0,1.3,24.0,803.0,800.25,592.16
2016,9,17,11,15,918.0,96.5,1.35,24.0,816.5,841.82,619.31
2016,9,17,11,30,921.0,97.0,1.4,24.0,830.0,880.5,644.46
2016,9,17,11,45,921.5,97.5,1.5,24.5,835.0,913.96,665.52
2016,9,17,12,0,922.0,98.0,1.6,25.0,840.0,944.04,684.39
2016,9,17,12,15,921.0,98.0,1.7,25.0,837.5,968.72,701.16
2016,9,17,12,30,920.0,98.0,1.8,25.0,835.0,989.71,715.74
2016,9,17,12,45,709.5,189.5,1.9,25.0,753.5,919.71,671.88
2016,9,17,13,0,499.0,281.0,2.0,25.0,672.0,817.48,602.71
2016,9,17,13,15,497.0,275.0,2.1,25.0,656.5,817.78,605.39
2016,9,17,13,30,495.0,269.0,2.2,25.0,641.0,815.52,605.43
2016,9,17,13,45,490.5,261.5,2.3,25.0,620.0,806.57,601.02
2016,9,17,14,0,486.0,254.0,2.4,25.0,599.0,795.11,594.97
2016,9,17,14,15,480.5,244.0,2.45,25.0,572.0,777.46,584.42
2016,9,17,14,30,475.0,234.0,2.5,25.0,545.0,757.47,572.27
2016,9,17,14,45,500.5,209.5,2.6,25.0,520.0,748.57,569.1
2016,9,17,15,0,526.0,185.0,2.7,25.0,495.0,735.91,563.19
2016,9,17,15,15,532.0,168.0,2.75,24.5,461.0,710.29,548.31
2016,9,17,15,30,538.0,151.0,2.8,24.0,427.0,681.87,531.16
2016,9,17,15,45,370.5,163.5,2.9,24.0,345.0,537.15,423.28
2016,9,17,16,0,203.0,176.0,3.0,24.0,263.0,371.69,295.81
2016,9,17,16,15,190.0,156.0,3.05,23.5,229.5,332.59,266.98
2016,9,17,16,30,177.0,136.0,3.1,23.0,196.0,293.87,237.11
2016,9,17,16,45,163.5,114.5,3.15,22.5,162.5,253.22,204.78
2016,9,17,17,0,150.0,93.0,3.2,22.0,129.0,213.13,171.84
2016,9,17,17,15,270.5,67.5,3.25,21.5,113.0,270.99,217.73
2016,9,17,17,30,391.0,42.0,3.3,21.0,97.0,293.36,230.54
2016,9,17,17,45,258.0,28.5,3.35,20.5,58.5,190.92,131.74
2016,9,17,18,0,125.0,15.0,3.4,20.0,20.0,68.08,0.0
2016,9,17,18,15,62.5,7.5,3.4,19.5,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,168.5,14.5,1.1,17.5,31.5,11.61,0.0
2016,9,18,6,30,337.0,29.0,1.1,18.0,63.0,23.49,13.39
2016,9,18,6,45,435.5,38.0,1.1,19.0,109.0,29.94,20.12
2016,9,18,7,0,534.0,47.0,1.1,20.0,155.0,36.23,25.91
2016,9,18,7,15,593.0,53.5,1.05,20.5,205.0,40.14,29.5
2016,9,18,7,30,652.0,60.0,1.0,21.0,255.0,43.96,32.84
2016,9,18,7,45,693.0,64.0,0.95,21.5,305.5,60.14,37.23
2016,9,18,8,0,734.0,68.0,0.9,22.0,356.0,114.56,60.93
2016,9,18,8,15,761.5,71.5,0.9,22.5,404.5,171.62,101.08
2016,9,18,8,30,789.0,75.0,0.9,23.0,453.0,231.76,150.0
2016,9,18,8,45,810.0,77.5,0.9,24.0,498.5,292.03,200.92
2016,9,18,9,0,831.0,80.0,0.9,25.0,544.0,356.81,254.77
2016,9,18,9,15,845.5,82.5,0.95,25.5,584.5,416.85,304.42
2016,9,18,9,30,860.0,85.0,1.0,26.0,625.0,477.15,352.6
2016,9,18,9,45,878.0,83.5,1.05,26.5,661.0,535.51,397.7
2016,9,18,10,0,896.0,82.0,1.1,27.0,697.0,593.82,441.16
2016,9,18,10,15,903.5,83.0,1.25,27.0,725.0,647.68,481.78
2016,9,18,10,30,911.0,84.0,1.4,27.0,753.0,699.92,520.34
2016,9,18,10,45,916.5,85.0,1.55,27.5,774.0,748.86,553.64
2016,9,18,11,0,922.0,86.0,1.7,28.0,795.0,795.51,584.04
2016,9,18,11,15,925.0,86.5,1.85,28.0,808.5,837.14,612.07
2016,9,18,11,30,928.0,87.0,2.0,28.0,822.0,875.87,638.15
2016,9,18,11,45,929.0,87.0,2.15,28.0,827.5,909.24,660.74
2016,9,18,12,0,930.0,87.0,2.3,28.0,833.0,939.24,681.2
2016,9,18,12,15,929.5,87.0,2.4,28.0,830.5,964.33,698.1
2016,9,18,12,30,929.0,87.0,2.5,28.0,828.0,985.74,712.76
2016,9,18,12,45,924.0,88.0,2.6,28.5,816.5,1000.14,721.63
2016,9,18,13,0,919.0,89.0,2.7,29.0,805.0,1010.6,728.14
2016,9,18,13,15,914.5,88.5,2.75,28.5,787.0,1015.89,733.97
2016,9,18,13,30,910.0,88.0,2.8,28.0,769.0,1017.23,737.48
2016,9,18,13,45,903.5,86.5,2.9,28.0,743.5,1011.48,735.58
2016,9,18,14,0,897.0,85.0,3.0,28.0,718.0,1001.85,731.34
2016,9,18,14,15,887.5,83.5,3.05,28.0,685.5,985.47,722.39
2016,9,18,14,30,878.0,82.0,3.1,28.0,653.0,965.49,711.19
2016,9,18,14,45,865.0,80.0,3.15,28.0,614.5,938.1,695.09
2016,9,18,15,0,852.0,78.0,3.2,28.0,576.0,907.59,676.87
2016,9,18,15,15,834.5,75.5,3.25,27.5,532.5,869.44,654.59
2016,9,18,15,30,817.0,73.0,3.3,27.0,489.0,837.55,636.29
2016,9,18,15,45,793.5,70.0,3.35,27.0,441.5,788.74,604.45
2016,9,18,16,0,770.0,67.0,3.4,27.0,394.0,738.49,570.97
2016,9,18,16,15,736.5,63.0,3.4,26.5,343.5,678.02,530.01
2016,9,18,16,30,703.0,59.0,3.4,26.0,293.0,617.66,487.69
2016,9,18,16,45,654.0,54.0,3.4,25.5,242.5,545.76,434.82
2016,9,18,17,0,605.0,49.0,3.4,25.0,192.0,476.26,380.13
2016,9,18,17,15,525.5,42.0,3.35,24.0,144.0,394.05,312.7
2016,9,18,17,30,446.0,35.0,3.3,23.0,96.0,314.68,244.12
2016,9,18,17,45,306.5,24.0,3.3,22.5,57.5,207.48,135.59
2016,9,18,18,0,167.0,13.0,3.3,22.0,19.0,84.16,0.0
2016,9,18,18,15,83.5,6.5,3.25,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,184.0,13.5,2.55,17.5,31.5,10.79,0.0
