Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,368.0,27.0,2.6,18.0,63.0,21.82,11.82
2016,9,19,6,45,463.5,35.0,2.65,19.0,108.5,27.51,17.97
2016,9,19,7,0,559.0,43.0,2.7,20.0,154.0,36.08,25.73
2016,9,19,7,15,617.0,48.5,2.7,20.5,204.0,39.66,29.04
2016,9,19,7,30,675.0,54.0,2.7,21.0,254.0,43.21,32.15
2016,9,19,7,45,713.0,58.0,2.7,21.5,304.0,55.89,33.36
2016,9,19,8,0,751.0,62.0,2.7,22.0,354.0,111.31,57.74
2016,9,19,8,15,778.0,65.0,2.7,22.5,402.5,168.9,98.72
2016,9,19,8,30,805.0,68.0,2.7,23.0,451.0,229.45,148.79
2016,9,19,8,45,824.5,70.5,2.75,23.5,496.0,293.72,204.4
2016,9,19,9,0,844.0,73.0,2.8,24.0,541.0,355.29,257.87
2016,9,19,9,15,858.5,75.0,2.8,24.5,581.5,415.51,309.23
2016,9,19,9,30,873.0,77.0,2.8,25.0,622.0,475.97,359.1
2016,9,19,9,45,879.5,80.5,2.85,25.5,656.0,533.67,405.31
2016,9,19,10,0,886.0,84.0,2.9,26.0,690.0,590.22,449.02
2016,9,19,10,15,894.0,85.5,2.9,26.0,718.0,644.35,490.34
2016,9,19,10,30,902.0,87.0,2.9,26.0,746.0,696.93,529.41
2016,9,19,10,45,908.5,87.5,2.95,26.5,767.0,745.65,562.93
2016,9,19,11,0,915.0,88.0,3.0,27.0,788.0,792.19,593.32
2016,9,19,11,15,918.5,88.5,3.0,27.0,802.0,833.9,621.0
2016,9,19,11,30,922.0,89.0,3.0,27.0,816.0,872.77,646.59
2016,9,19,11,45,923.5,89.5,3.05,27.0,821.5,906.87,669.2
2016,9,19,12,0,925.0,90.0,3.1,27.0,827.0,937.65,689.61
2016,9,19,12,15,924.5,90.0,3.15,27.0,824.5,962.58,706.21
2016,9,19,12,30,924.0,90.0,3.2,27.0,822.0,983.84,720.51
2016,9,19,12,45,912.5,94.5,3.25,27.0,809.5,995.73,728.81
2016,9,19,13,0,901.0,99.0,3.3,27.0,797.0,1003.59,734.71
2016,9,19,13,15,896.5,98.0,3.3,27.0,779.0,1008.21,738.29
2016,9,19,13,30,892.0,97.0,3.3,27.0,761.0,1008.93,739.5
2016,9,19,13,45,887.0,95.0,3.35,27.0,736.0,1004.14,737.67
2016,9,19,14,0,882.0,93.0,3.4,27.0,711.0,995.5,733.51
2016,9,19,14,15,872.5,91.5,3.4,26.5,679.0,979.28,725.55
2016,9,19,14,30,863.0,90.0,3.4,26.0,647.0,959.52,715.33
2016,9,19,14,45,852.0,87.0,3.4,26.0,609.0,933.11,699.26
2016,9,19,15,0,841.0,84.0,3.4,26.0,571.0,903.54,681.05
2016,9,19,15,15,823.0,81.5,3.35,25.5,527.5,874.36,664.04
2016,9,19,15,30,805.0,79.0,3.3,25.0,484.0,833.34,638.55
2016,9,19,15,45,782.5,75.0,3.3,25.0,436.5,784.43,606.14
2016,9,19,16,0,760.0,71.0,3.3,25.0,389.0,734.04,572.03
2016,9,19,16,15,725.5,66.5,3.25,24.5,339.0,672.48,529.69
2016,9,19,16,30,691.0,62.0,3.2,24.0,289.0,611.12,486.05
2016,9,19,16,45,641.5,56.5,3.2,23.5,238.5,538.73,432.29
2016,9,19,17,0,592.0,51.0,3.2,23.0,188.0,473.77,380.18
2016,9,19,17,15,509.5,43.0,3.15,22.0,139.5,384.9,307.06
2016,9,19,17,30,427.0,35.0,3.1,21.0,91.0,303.56,236.06
2016,9,19,17,45,281.5,23.5,3.1,20.5,53.5,192.01,117.33
2016,9,19,18,0,136.0,12.0,3.1,20.0,16.0,69.52,0.0
2016,9,19,18,15,68.0,6.0,3.05,19.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,6,15,128.5,16.5,2.35,13.5,29.0,13.06,0.0
2016,9,20,6,30,257.0,33.0,2.4,14.0,58.0,25.89,15.11
2016,9,20,6,45,364.5,44.5,2.5,14.5,103.0,35.86,25.56
2016,9,20,7,0,472.0,56.0,2.6,15.0,148.0,44.05,33.31
2016,9,20,7,15,537.5,63.5,2.65,15.5,198.0,48.39,37.4
2016,9,20,7,30,603.0,71.0,2.7,16.0,248.0,52.64,41.21
2016,9,20,7,45,334.5,112.5,2.75,16.5,214.0,85.7,63.25
2016,9,20,8,0,66.0,154.0,2.8,17.0,180.0,129.04,100.16
2016,9,20,8,15,134.0,176.5,2.8,17.0,237.5,161.32,123.0
2016,9,20,8,30,202.0,199.0,2.8,17.0,295.0,205.86,156.75
2016,9,20,8,45,510.5,144.0,2.8,17.5,418.0,262.35,193.74
2016,9,20,9,0,819.0,89.0,2.8,18.0,541.0,358.68,267.19
2016,9,20,9,15,834.5,91.5,2.85,18.5,581.5,419.22,319.63
2016,9,20,9,30,850.0,94.0,2.9,19.0,622.0,480.22,370.95
2016,9,20,9,45,862.5,95.5,2.95,19.5,657.0,539.1,418.97
2016,9,20,10,0,875.0,97.0,3.0,20.0,692.0,596.42,464.24
2016,9,20,10,15,883.5,98.5,3.05,20.0,720.0,650.45,506.58
2016,9,20,10,30,892.0,100.0,3.1,20.0,748.0,702.99,546.75
2016,9,20,10,45,898.5,100.5,3.2,20.5,769.0,751.4,581.59
2016,9,20,11,0,905.0,101.0,3.3,21.0,790.0,797.64,612.85
2016,9,20,11,15,908.5,101.5,3.35,21.0,803.5,839.08,641.41
2016,9,20,11,30,912.0,102.0,3.4,21.0,817.0,877.7,667.88
2016,9,20,11,45,759.0,178.5,3.5,21.0,776.5,867.65,660.94
2016,9,20,12,0,606.0,255.0,3.6,21.0,736.0,832.99,635.02
2016,9,20,12,15,616.5,246.0,3.65,21.0,733.5,854.47,651.27
2016,9,20,12,30,627.0,237.0,3.7,21.0,731.0,873.44,665.39
2016,9,20,12,45,562.5,259.0,3.8,21.0,698.0,844.56,644.57
2016,9,20,13,0,498.0,281.0,3.9,21.0,665.0,816.43,624.26
2016,9,20,13,15,502.5,270.0,3.95,21.0,649.5,817.61,626.49
2016,9,20,13,30,507.0,259.0,4.0,21.0,634.0,816.16,626.76
2016,9,20,13,45,365.5,291.0,4.05,21.0,557.0,696.39,538.67
2016,9,20,14,0,224.0,323.0,4.1,21.0,480.0,576.43,448.3
2016,9,20,14,15,224.5,307.0,4.1,21.0,457.5,560.3,437.94
2016,9,20,14,30,225.0,291.0,4.1,21.0,435.0,543.0,426.19
2016,9,20,14,45,332.5,249.5,4.1,21.0,448.0,614.75,484.1
2016,9,20,15,0,440.0,208.0,4.1,21.0,461.0,680.36,536.37
2016,9,20,15,15,617.0,146.0,4.1,20.5,470.0,767.84,605.96
2016,9,20,15,30,794.0,84.0,4.1,20.0,479.0,828.55,652.57
2016,9,20,15,45,770.5,79.5,4.15,20.0,431.5,778.47,617.66
2016,9,20,16,0,747.0,75.0,4.2,20.0,384.0,726.98,581.69
2016,9,20,16,15,710.5,70.5,4.15,19.5,333.5,664.29,536.99
2016,9,20,16,30,674.0,66.0,4.1,19.0,283.0,606.6,494.65
2016,9,20,16,45,621.0,59.5,4.1,19.0,232.5,531.66,435.97
2016,9,20,17,0,568.0,53.0,4.1,19.0,182.0,459.8,376.02
2016,9,20,17,15,481.0,45.0,4.05,18.0,134.0,369.53,299.84
2016,9,20,17,30,394.0,37.0,4.0,17.0,86.0,287.03,225.92
2016,9,20,17,45,242.0,24.0,3.95,16.5,49.5,170.61,94.12
2016,9,20,18,0,90.0,11.0,3.9,16.0,13.0,48.59,0.0
2016,9,20,18,15,45.0,5.5,3.85,15.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,16.0,4.1,13.0,28.5,14.55,0.0
2016,9,21,6,30,275.0,32.0,4.2,13.0,57.0,26.61,15.4
2016,9,21,6,45,378.0,43.0,4.3,13.5,101.5,34.66,24.56
2016,9,21,7,0,481.0,54.0,4.4,14.0,146.0,42.46,32.0
2016,9,21,7,15,548.0,61.5,4.45,14.0,196.5,46.88,36.27
2016,9,21,7,30,615.0,69.0,4.5,14.0,247.0,51.22,40.27
2016,9,21,7,45,660.5,74.5,4.6,14.5,298.5,64.29,41.86
2016,9,21,8,0,706.0,80.0,4.7,15.0,350.0,118.85,67.52
2016,9,21,8,15,737.5,84.0,4.7,15.0,400.0,175.79,109.49
2016,9,21,8,30,769.0,88.0,4.7,15.0,450.0,239.82,164.08
2016,9,21,8,45,795.5,90.5,4.75,15.5,496.5,300.52,218.39
2016,9,21,9,0,822.0,93.0,4.8,16.0,543.0,363.6,274.87
2016,9,21,9,15,839.0,95.5,4.8,16.0,585.0,424.97,329.78
2016,9,21,9,30,856.0,98.0,4.8,16.0,627.0,486.96,383.83
2016,9,21,9,45,876.0,97.0,4.85,16.5,664.5,547.6,434.68
2016,9,21,10,0,896.0,96.0,4.9,17.0,702.0,607.57,483.49
2016,9,21,10,15,905.5,97.5,4.95,17.0,731.5,663.25,528.56
2016,9,21,10,30,915.0,99.0,5.0,17.0,761.0,717.49,571.46
2016,9,21,10,45,924.0,99.5,5.05,17.5,784.0,768.69,609.3
2016,9,21,11,0,933.0,100.0,5.1,18.0,807.0,817.86,643.59
2016,9,21,11,15,937.5,100.5,5.1,18.0,821.5,861.15,674.27
2016,9,21,11,30,942.0,101.0,5.1,18.0,836.0,901.6,702.73
2016,9,21,11,45,795.5,167.5,5.2,18.0,791.0,882.99,689.51
2016,9,21,12,0,649.0,234.0,5.3,18.0,746.0,851.46,666.16
2016,9,21,12,15,605.5,251.0,5.35,18.0,727.5,849.03,664.11
2016,9,21,12,30,562.0,268.0,5.4,18.0,709.0,839.34,656.66
2016,9,21,12,45,564.5,261.5,5.45,18.5,699.0,849.06,663.44
2016,9,21,13,0,567.0,255.0,5.5,19.0,689.0,856.08,668.22
2016,9,21,13,15,584.0,241.0,5.5,18.5,679.0,866.45,678.36
2016,9,21,13,30,601.0,227.0,5.5,18.0,669.0,879.65,690.53
2016,9,21,13,45,600.0,216.5,5.55,18.0,644.5,870.76,685.47
2016,9,21,14,0,599.0,206.0,5.6,18.0,620.0,858.75,678.33
2016,9,21,14,15,597.0,194.0,5.55,18.0,590.0,841.09,666.47
2016,9,21,14,30,595.0,182.0,5.5,18.0,560.0,820.42,652.39
2016,9,21,14,45,733.5,134.0,5.45,18.0,571.0,889.94,704.88
2016,9,21,15,0,872.0,86.0,5.4,18.0,582.0,941.97,743.8
2016,9,21,15,15,853.0,83.0,5.35,17.5,536.5,900.96,716.7
2016,9,21,15,30,834.0,80.0,5.3,17.0,491.0,857.48,687.92
2016,9,21,15,45,809.0,76.5,5.25,17.0,442.0,806.09,651.43
2016,9,21,16,0,784.0,73.0,5.2,17.0,393.0,753.27,613.2
2016,9,21,16,15,746.5,68.5,5.1,16.5,341.0,688.41,565.65
2016,9,21,16,30,709.0,64.0,5.0,16.0,289.0,623.86,516.83
2016,9,21,16,45,653.5,58.0,4.95,16.0,236.5,550.9,458.5
2016,9,21,17,0,598.0,52.0,4.9,16.0,184.0,476.64,395.09
2016,9,21,17,15,505.0,44.0,4.85,15.5,134.5,381.51,312.73
2016,9,21,17,30,412.0,36.0,4.8,15.0,85.0,294.72,232.7
2016,9,21,17,45,244.5,23.0,4.75,14.5,48.5,168.15,76.88
2016,9,21,18,0,77.0,10.0,4.7,14.0,12.0,41.95,0.0
2016,9,21,18,15,38.5,5.0,4.65,13.5,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,14.5,4.75,12.5,28.0,13.19,0.0
2016,9,22,6,30,309.0,29.0,4.7,13.0,56.0,23.93,12.91
2016,9,22,6,45,421.5,38.5,4.7,13.5,102.5,30.8,21.15
2016,9,22,7,0,534.0,48.0,4.7,14.0,149.0,37.52,27.6
2016,9,22,7,15,598.5,54.5,4.55,14.0,200.0,41.39,31.37
2016,9,22,7,30,663.0,61.0,4.4,14.0,251.0,45.21,34.9
2016,9,22,7,45,711.5,64.5,4.25,14.5,304.0,62.13,39.34
2016,9,22,8,0,760.0,68.0,4.1,15.0,357.0,118.01,64.67
2016,9,22,8,15,788.0,71.5,4.0,15.5,406.5,176.86,107.86
2016,9,22,8,30,816.0,75.0,3.9,16.0,456.0,238.81,160.59
2016,9,22,8,45,838.0,77.0,3.85,16.5,502.0,300.59,215.89
2016,9,22,9,0,860.0,79.0,3.8,17.0,548.0,366.72,274.67
2016,9,22,9,15,874.5,81.5,3.75,17.0,588.5,428.43,329.51
2016,9,22,9,30,889.0,84.0,3.7,17.0,629.0,490.33,382.97
2016,9,22,9,45,900.0,85.0,3.7,17.5,664.0,548.92,431.58
2016,9,22,10,0,911.0,86.0,3.7,18.0,699.0,606.7,477.87
2016,9,22,10,15,919.0,87.5,3.7,18.0,727.5,662.03,521.74
2016,9,22,10,30,927.0,89.0,3.7,18.0,756.0,715.73,563.21
2016,9,22,10,45,930.0,91.0,3.7,18.5,776.5,764.47,597.87
2016,9,22,11,0,933.0,93.0,3.7,19.0,797.0,810.66,628.98
2016,9,22,11,15,936.0,93.5,3.75,19.0,810.0,852.58,658.17
2016,9,22,11,30,939.0,94.0,3.8,19.0,823.0,891.53,685.16
2016,9,22,11,45,938.5,95.0,3.9,19.5,827.5,924.83,707.06
2016,9,22,12,0,938.0,96.0,4.0,20.0,832.0,954.63,726.52
2016,9,22,12,15,937.5,96.0,4.05,20.0,829.0,979.74,743.88
2016,9,22,12,30,937.0,96.0,4.1,20.0,826.0,1001.11,758.81
2016,9,22,12,45,930.0,98.0,4.2,20.0,814.0,1014.64,768.83
2016,9,22,13,0,923.0,100.0,4.3,20.0,802.0,1024.15,776.34
2016,9,22,13,15,918.0,99.0,4.35,20.0,783.0,1028.24,780.05
2016,9,22,13,30,913.0,98.0,4.4,20.0,764.0,1028.34,781.24
2016,9,22,13,45,903.5,97.5,4.5,20.0,737.0,1020.61,777.83
2016,9,22,14,0,894.0,97.0,4.6,20.0,710.0,1009.04,772.05
2016,9,22,14,15,883.5,95.0,4.65,19.5,677.0,990.99,762.94
2016,9,22,14,30,873.0,93.0,4.7,19.0,644.0,969.37,751.37
2016,9,22,14,45,856.0,91.5,4.8,19.0,604.0,948.61,739.33
2016,9,22,15,0,839.0,90.0,4.9,19.0,564.0,914.81,717.88
2016,9,22,15,15,819.0,87.5,4.9,18.5,519.0,874.27,692.03
2016,9,22,15,30,799.0,85.0,4.9,18.0,474.0,831.41,664.08
2016,9,22,15,45,769.0,81.5,4.95,18.0,425.0,776.8,625.79
2016,9,22,16,0,739.0,78.0,5.0,18.0,376.0,721.18,585.88
2016,9,22,16,15,699.5,73.0,4.95,17.5,325.0,660.67,541.75
2016,9,22,16,30,660.0,68.0,4.9,17.0,274.0,596.41,493.12
2016,9,22,16,45,602.5,61.5,4.85,17.0,223.0,519.11,430.66
2016,9,22,17,0,545.0,55.0,4.8,17.0,172.0,445.24,367.57
2016,9,22,17,15,449.5,45.5,4.65,16.5,124.5,349.51,284.77
2016,9,22,17,30,354.0,36.0,4.5,16.0,77.0,262.59,204.51
2016,9,22,17,45,177.0,18.0,4.4,15.5,38.5,127.91,38.28
2016,9,22,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.0,13.0,2.7,12.5,26.5,11.82,0.0
2016,9,23,6,30,320.0,26.0,2.7,13.0,53.0,21.25,10.45
2016,9,23,6,45,424.0,35.0,2.7,13.5,97.5,27.8,18.51
2016,9,23,7,0,528.0,44.0,2.7,14.0,142.0,34.19,24.66
2016,9,23,7,15,589.5,50.0,2.6,14.5,191.5,37.8,28.11
2016,9,23,7,30,651.0,56.0,2.5,15.0,241.0,45.18,34.75
2016,9,23,7,45,693.5,60.0,2.4,15.5,291.0,58.26,36.01
2016,9,23,8,0,736.0,64.0,2.3,16.0,341.0,112.87,60.96
2016,9,23,8,15,763.5,67.5,2.2,16.5,389.0,170.04,102.69
2016,9,23,8,30,791.0,71.0,2.1,17.0,437.0,230.25,153.47
2016,9,23,8,45,812.0,73.0,2.05,18.0,482.0,290.1,206.06
2016,9,23,9,0,833.0,75.0,2.0,19.0,527.0,354.21,261.63
2016,9,23,9,15,847.5,77.5,1.95,19.0,566.5,414.19,313.77
2016,9,23,9,30,862.0,80.0,1.9,19.0,606.0,474.4,364.48
2016,9,23,9,45,872.0,81.5,1.9,19.5,640.0,531.31,410.44
2016,9,23,10,0,882.0,83.0,1.9,20.0,674.0,587.37,454.06
2016,9,23,10,15,645.5,188.0,1.95,20.0,630.0,590.33,455.55
2016,9,23,10,30,409.0,293.0,2.0,20.0,586.0,556.19,428.41
2016,9,23,10,45,658.0,190.5,2.1,20.5,677.5,672.97,517.75
2016,9,23,11,0,907.0,88.0,2.2,21.0,769.0,785.62,598.91
2016,9,23,11,15,910.5,88.5,2.35,21.0,782.0,826.74,626.98
2016,9,23,11,30,914.0,89.0,2.5,21.0,795.0,865.02,653.68
2016,9,23,11,45,913.0,90.5,2.65,21.5,799.5,897.45,675.08
2016,9,23,12,0,912.0,92.0,2.8,22.0,804.0,926.45,694.17
2016,9,23,12,15,911.5,92.0,2.95,21.5,801.0,950.75,712.86
2016,9,23,12,30,911.0,92.0,3.1,21.0,798.0,971.42,729.31
2016,9,23,12,45,907.0,92.0,3.3,21.0,787.0,985.0,740.15
2016,9,23,13,0,903.0,92.0,3.5,21.0,776.0,994.72,748.56
2016,9,23,13,15,898.5,91.0,3.6,21.0,757.5,998.91,752.69
2016,9,23,13,30,894.0,90.0,3.7,21.0,739.0,999.2,754.38
2016,9,23,13,45,888.0,88.5,3.8,21.0,713.0,993.56,752.22
2016,9,23,14,0,882.0,87.0,3.9,21.0,687.0,984.1,747.63
2016,9,23,14,15,739.0,132.0,3.9,21.0,618.5,908.36,696.64
2016,9,23,14,30,596.0,177.0,3.9,21.0,550.0,814.41,632.18
2016,9,23,14,45,525.5,186.5,3.95,21.0,500.5,742.78,581.97
2016,9,23,15,0,455.0,196.0,4.0,21.0,451.0,679.17,535.61
2016,9,23,15,15,623.0,135.5,3.95,20.5,454.0,758.43,599.18
2016,9,23,15,30,791.0,75.0,3.9,20.0,457.0,810.3,639.22
2016,9,23,15,45,763.0,72.0,3.9,20.0,409.0,758.37,602.63
2016,9,23,16,0,735.0,69.0,3.9,20.0,361.0,705.4,565.17
2016,9,23,16,15,696.0,64.5,3.85,19.5,311.0,641.39,519.13
2016,9,23,16,30,657.0,60.0,3.8,19.0,261.0,578.04,471.95
2016,9,23,16,45,605.0,53.5,3.75,18.5,212.0,509.08,417.99
2016,9,23,17,0,553.0,47.0,3.7,18.0,163.0,439.09,359.35
2016,9,23,17,15,460.5,38.5,3.6,17.5,116.5,346.55,279.79
2016,9,23,17,30,368.0,30.0,3.5,17.0,70.0,263.05,201.43
2016,9,23,17,45,184.0,15.0,3.4,16.5,35.0,125.19,9.85
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.0,11.5,1.55,14.5,26.5,10.46,0.0
2016,9,24,6,30,360.0,23.0,1.5,15.0,53.0,20.34,9.21
2016,9,24,6,45,463.5,31.5,1.5,15.5,98.5,27.17,17.77
2016,9,24,7,0,567.0,40.0,1.5,16.0,144.0,33.84,24.14
2016,9,24,7,15,628.5,45.5,1.45,16.5,194.5,37.54,27.64
2016,9,24,7,30,690.0,51.0,1.4,17.0,245.0,41.2,30.95
2016,9,24,7,45,730.0,55.0,1.35,17.5,296.0,55.11,32.54
2016,9,24,8,0,770.0,59.0,1.3,18.0,347.0,111.82,58.21
2016,9,24,8,15,798.0,62.0,1.3,18.5,396.0,170.76,100.77
2016,9,24,8,30,826.0,65.0,1.3,19.0,445.0,236.56,155.52
2016,9,24,8,45,846.5,67.0,1.35,20.0,490.5,297.8,208.7
2016,9,24,9,0,867.0,69.0,1.4,21.0,536.0,360.47,262.67
2016,9,24,9,15,881.5,71.0,1.35,21.5,576.5,421.89,314.6
2016,9,24,9,30,896.0,73.0,1.3,22.0,617.0,483.48,364.68
2016,9,24,9,45,909.0,73.5,1.3,22.5,652.0,542.73,411.29
2016,9,24,10,0,922.0,74.0,1.3,23.0,687.0,601.35,455.63
2016,9,24,10,15,929.5,75.0,1.3,23.0,715.0,656.15,496.55
2016,9,24,10,30,937.0,76.0,1.3,23.0,743.0,709.22,535.0
2016,9,24,10,45,942.5,76.5,1.35,23.5,764.0,758.38,567.66
2016,9,24,11,0,948.0,77.0,1.4,24.0,785.0,805.12,597.47
2016,9,24,11,15,950.5,77.5,1.45,24.0,797.5,846.85,624.8
2016,9,24,11,30,953.0,78.0,1.5,24.0,810.0,885.52,650.03
2016,9,24,11,45,954.0,78.5,1.6,24.5,815.0,919.65,671.56
2016,9,24,12,0,955.0,79.0,1.7,25.0,820.0,950.31,690.82
2016,9,24,12,15,954.0,79.0,1.8,25.0,817.0,974.96,707.62
2016,9,24,12,30,953.0,79.0,1.9,25.0,814.0,995.78,722.12
2016,9,24,12,45,941.5,83.5,2.0,25.5,800.5,1007.77,729.71
2016,9,24,13,0,930.0,88.0,2.1,26.0,787.0,1015.62,734.86
2016,9,24,13,15,925.0,87.0,2.15,26.0,768.0,1019.41,738.45
2016,9,24,13,30,920.0,86.0,2.2,26.0,749.0,1019.19,739.67
2016,9,24,13,45,911.5,85.5,2.3,26.0,722.5,1012.14,737.26
2016,9,24,14,0,903.0,85.0,2.4,26.0,696.0,1001.23,732.51
2016,9,24,14,15,892.5,83.0,2.45,25.5,662.5,982.78,723.85
2016,9,24,14,30,882.0,81.0,2.5,25.0,629.0,960.74,712.87
2016,9,24,14,45,867.0,79.5,2.55,25.0,589.5,931.65,695.78
2016,9,24,15,0,852.0,78.0,2.6,25.0,550.0,899.56,676.57
2016,9,24,15,15,832.5,75.5,2.65,24.5,505.5,868.34,659.05
2016,9,24,15,30,813.0,73.0,2.7,24.0,461.0,825.54,633.1
2016,9,24,15,45,778.0,71.5,2.75,24.0,411.5,768.94,595.58
2016,9,24,16,0,743.0,70.0,2.8,24.0,362.0,711.66,556.63
2016,9,24,16,15,704.0,65.5,2.85,23.0,311.5,647.33,513.2
2016,9,24,16,30,665.0,61.0,2.9,22.0,261.0,588.18,471.63
2016,9,24,16,45,591.5,56.5,3.0,21.5,209.5,502.73,406.17
2016,9,24,17,0,518.0,52.0,3.1,21.0,158.0,422.17,340.32
2016,9,24,17,15,421.0,42.0,3.15,20.0,112.0,326.92,260.34
2016,9,24,17,30,324.0,32.0,3.2,19.0,66.0,241.11,180.27
2016,9,24,17,45,162.0,16.0,3.3,18.5,33.0,114.33,0.0
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,145.0,12.5,1.1,17.5,24.0,11.37,0.0
2016,9,25,6,30,290.0,25.0,1.1,18.0,48.0,20.5,8.59
2016,9,25,6,45,399.0,35.5,1.1,18.5,93.0,28.41,18.51
2016,9,25,7,0,508.0,46.0,1.1,19.0,138.0,36.06,25.71
2016,9,25,7,15,574.0,53.5,1.05,19.5,188.5,40.81,30.12
2016,9,25,7,30,640.0,61.0,1.0,20.0,239.0,45.43,34.24
2016,9,25,7,45,683.0,66.5,1.0,21.0,290.0,59.63,36.25
2016,9,25,8,0,726.0,72.0,1.0,22.0,341.0,119.35,65.04
2016,9,25,8,15,756.5,76.0,0.95,22.5,390.0,176.84,105.67
2016,9,25,8,30,787.0,80.0,0.9,23.0,439.0,237.78,155.14
2016,9,25,8,45,806.0,84.0,0.9,23.5,484.5,298.72,207.0
2016,9,25,9,0,825.0,88.0,0.9,24.0,530.0,361.11,259.61
2016,9,25,9,15,841.5,90.5,0.85,24.5,570.5,422.28,309.74
2016,9,25,9,30,858.0,93.0,0.8,25.0,611.0,483.97,358.27
2016,9,25,9,45,882.0,90.0,0.75,25.5,648.5,544.56,404.01
2016,9,25,10,0,906.0,87.0,0.7,26.0,686.0,604.86,447.63
2016,9,25,10,15,914.0,88.5,0.7,26.5,714.0,659.79,486.23
2016,9,25,10,30,922.0,90.0,0.7,27.0,742.0,713.08,522.35
2016,9,25,10,45,909.5,99.0,0.7,28.0,758.0,757.33,549.35
2016,9,25,11,0,897.0,108.0,0.7,29.0,774.0,797.81,572.21
2016,9,25,11,15,900.5,109.0,0.65,29.0,787.0,839.21,596.76
2016,9,25,11,30,904.0,110.0,0.6,29.0,800.0,877.8,619.15
2016,9,25,11,45,887.5,118.5,0.55,29.5,800.0,903.8,632.27
2016,9,25,12,0,871.0,127.0,0.5,30.0,800.0,934.31,648.12
2016,9,25,12,15,870.0,127.0,0.45,30.0,796.5,958.12,660.99
2016,9,25,12,30,869.0,127.0,0.4,30.0,793.0,978.34,671.79
2016,9,25,12,45,876.0,121.0,0.35,30.5,784.5,985.73,673.73
2016,9,25,13,0,883.0,115.0,0.3,31.0,776.0,999.39,679.66
2016,9,25,13,15,877.5,114.0,0.4,31.0,756.5,1002.6,684.18
2016,9,25,13,30,872.0,113.0,0.5,31.0,737.0,1012.66,693.12
2016,9,25,13,45,840.5,120.5,0.6,31.0,704.5,992.59,684.25
2016,9,25,14,0,809.0,128.0,0.7,31.0,672.0,968.72,673.41
2016,9,25,14,15,796.0,125.5,0.85,30.5,638.5,948.21,666.75
2016,9,25,14,30,783.0,123.0,1.0,30.0,605.0,924.36,657.59
2016,9,25,14,45,752.5,124.0,1.15,30.0,563.0,891.57,641.05
2016,9,25,15,0,722.0,125.0,1.3,30.0,521.0,850.33,618.54
2016,9,25,15,15,697.5,120.0,1.4,29.5,477.0,805.44,593.54
2016,9,25,15,30,673.0,115.0,1.5,29.0,433.0,758.86,566.55
2016,9,25,15,45,640.5,108.5,1.65,28.5,385.0,702.4,532.14
2016,9,25,16,0,608.0,102.0,1.8,28.0,337.0,645.51,495.93
2016,9,25,16,15,563.0,93.5,1.9,27.0,288.0,576.72,449.96
2016,9,25,16,30,518.0,85.0,2.0,26.0,239.0,509.37,401.81
2016,9,25,16,45,464.5,73.0,2.15,25.5,191.0,434.52,344.67
2016,9,25,17,0,411.0,61.0,2.3,25.0,143.0,363.14,287.33
2016,9,25,17,15,318.5,47.0,2.25,24.0,99.0,270.29,210.65
2016,9,25,17,30,226.0,33.0,2.2,23.0,55.0,189.59,135.86
2016,9,25,17,45,113.0,16.5,2.2,22.0,27.5,88.0,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,110.0,13.0,1.05,16.5,21.5,11.82,0.0
2016,9,26,6,30,220.0,26.0,1.1,17.0,43.0,21.48,8.59
2016,9,26,6,45,328.0,38.5,1.15,18.0,85.5,31.11,20.78
2016,9,26,7,0,436.0,51.0,1.2,19.0,128.0,40.39,29.41
2016,9,26,7,15,505.5,60.0,1.2,19.5,177.5,46.15,34.75
2016,9,26,7,30,575.0,69.0,1.2,20.0,227.0,51.75,39.73
2016,9,26,7,45,622.5,75.5,1.2,20.5,277.5,65.75,42.04
2016,9,26,8,0,670.0,82.0,1.2,21.0,328.0,118.89,67.08
2016,9,26,8,15,703.0,87.0,1.15,21.5,376.5,174.6,106.72
2016,9,26,8,30,736.0,92.0,1.1,22.0,425.0,234.13,155.1
2016,9,26,8,45,760.5,95.5,1.1,23.0,470.5,296.63,207.57
2016,9,26,9,0,785.0,99.0,1.1,24.0,516.0,357.75,258.53
2016,9,26,9,15,802.5,102.5,1.05,24.5,556.5,417.95,307.92
2016,9,26,9,30,820.0,106.0,1.0,25.0,597.0,478.91,356.0
2016,9,26,9,45,832.5,108.5,1.0,25.5,632.0,536.79,400.31
2016,9,26,10,0,845.0,111.0,1.0,26.0,667.0,594.25,442.59
2016,9,26,10,15,854.5,113.0,0.95,26.5,695.0,648.65,480.73
2016,9,26,10,30,864.0,115.0,0.9,27.0,723.0,701.75,516.49
2016,9,26,10,45,869.5,116.5,0.85,27.5,743.5,749.93,547.65
2016,9,26,11,0,875.0,118.0,0.8,28.0,764.0,795.92,575.01
2016,9,26,11,15,879.0,119.0,0.8,28.0,777.0,831.77,597.03
2016,9,26,11,30,883.0,120.0,0.8,28.0,790.0,870.06,620.55
2016,9,26,11,45,884.0,120.0,0.85,28.5,795.0,901.85,639.39
2016,9,26,12,0,885.0,120.0,0.9,29.0,800.0,930.39,656.23
2016,9,26,12,15,884.5,120.0,0.95,29.0,796.5,954.19,671.48
2016,9,26,12,30,884.0,120.0,1.0,29.0,793.0,974.44,684.7
2016,9,26,12,45,907.5,106.5,1.05,29.0,789.0,999.31,700.9
2016,9,26,13,0,931.0,93.0,1.1,29.0,785.0,1020.43,714.86
2016,9,26,13,15,926.0,92.0,1.15,28.5,765.5,1024.15,719.84
2016,9,26,13,30,921.0,91.0,1.2,28.0,746.0,1023.85,722.76
2016,9,26,13,45,914.5,89.5,1.25,28.0,719.5,1017.5,720.73
2016,9,26,14,0,908.0,88.0,1.3,28.0,693.0,1007.25,716.46
2016,9,26,14,15,897.0,86.0,1.3,27.5,659.5,988.19,707.41
2016,9,26,14,30,886.0,84.0,1.3,27.0,626.0,965.54,696.22
2016,9,26,14,45,873.0,81.5,1.3,27.0,586.5,936.98,679.9
2016,9,26,15,0,860.0,79.0,1.3,27.0,547.0,905.3,661.53
2016,9,26,15,15,840.0,76.5,1.3,26.5,502.0,873.38,644.13
2016,9,26,15,30,820.0,74.0,1.3,26.0,457.0,829.88,618.67
2016,9,26,15,45,794.5,70.0,1.35,26.0,408.5,777.81,586.24
2016,9,26,16,0,769.0,66.0,1.4,26.0,360.0,724.47,551.95
2016,9,26,16,15,729.5,61.5,1.35,25.5,309.0,658.87,507.83
2016,9,26,16,30,690.0,57.0,1.3,25.0,258.0,593.89,462.36
2016,9,26,16,45,632.5,50.5,1.3,24.5,207.0,515.39,404.72
2016,9,26,17,0,575.0,44.0,1.3,24.0,156.0,445.66,348.92
2016,9,26,17,15,476.0,35.5,1.3,23.0,109.0,349.05,269.84
2016,9,26,17,30,377.0,27.0,1.3,22.0,62.0,262.43,183.46
2016,9,26,17,45,188.5,13.5,1.3,21.0,31.0,100.65,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,11.5,0.7,17.5,22.0,10.46,0.0
2016,9,27,6,30,283.0,23.0,0.7,18.0,44.0,18.84,6.01
2016,9,27,6,45,391.5,33.5,0.75,18.5,87.5,26.82,17.05
2016,9,27,7,0,500.0,44.0,0.8,19.0,131.0,34.54,24.34
2016,9,27,7,15,567.0,51.0,0.7,19.5,180.5,38.94,28.48
2016,9,27,7,30,634.0,58.0,0.6,20.0,230.0,43.24,32.34
2016,9,27,7,45,676.5,63.5,0.55,20.5,280.5,61.84,38.12
2016,9,27,8,0,719.0,69.0,0.5,21.0,331.0,116.65,63.27
2016,9,27,8,15,493.0,125.0,0.4,21.5,316.0,173.17,114.14
2016,9,27,8,30,267.0,181.0,0.3,22.0,301.0,205.95,149.7
2016,9,27,8,45,545.0,132.5,0.25,23.0,409.5,266.3,188.87
2016,9,27,9,0,823.0,84.0,0.2,24.0,518.0,357.13,254.22
2016,9,27,9,15,839.0,86.5,0.2,24.5,558.0,417.84,303.05
2016,9,27,9,30,855.0,89.0,0.2,25.0,598.0,479.0,350.6
2016,9,27,9,45,590.5,185.0,0.2,25.5,546.5,482.22,355.0
2016,9,27,10,0,326.0,281.0,0.2,26.0,495.0,447.85,330.25
2016,9,27,10,15,617.5,185.0,0.3,26.0,610.5,571.01,421.16
2016,9,27,10,30,909.0,89.0,0.4,26.0,726.0,703.0,514.98
2016,9,27,10,45,914.0,90.5,0.5,26.5,746.5,751.52,546.23
2016,9,27,11,0,919.0,92.0,0.6,27.0,767.0,797.69,575.46
2016,9,27,11,15,922.5,92.5,0.7,27.0,779.5,839.06,602.55
2016,9,27,11,30,926.0,93.0,0.8,27.0,792.0,877.53,627.79
2016,9,27,11,45,926.5,93.5,0.9,27.5,796.5,910.33,648.18
2016,9,27,12,0,927.0,94.0,1.0,28.0,801.0,939.71,666.44
2016,9,27,12,15,926.0,93.5,1.1,28.0,797.5,963.08,682.34
2016,9,27,12,30,925.0,93.0,1.2,28.0,794.0,982.71,696.1
2016,9,27,12,45,531.5,224.0,1.35,28.0,625.5,775.54,564.18
2016,9,27,13,0,138.0,355.0,1.5,28.0,457.0,513.57,378.61
2016,9,27,13,15,200.5,340.5,1.55,27.5,484.5,563.75,419.09
2016,9,27,13,30,263.0,326.0,1.6,27.0,512.0,631.88,469.31
2016,9,27,13,45,321.5,299.0,1.7,27.0,518.0,662.39,493.07
2016,9,27,14,0,380.0,272.0,1.8,27.0,524.0,690.53,515.55
2016,9,27,14,15,306.5,271.5,1.85,26.5,468.5,618.69,465.87
2016,9,27,14,30,233.0,271.0,1.9,26.0,413.0,528.68,402.81
2016,9,27,14,45,165.5,253.5,1.95,26.0,351.0,443.76,340.91
2016,9,27,15,0,98.0,236.0,2.0,26.0,289.0,343.2,265.49
2016,9,27,15,15,87.0,214.5,2.0,25.5,258.5,308.82,240.77
2016,9,27,15,30,76.0,193.0,2.0,25.0,228.0,274.58,215.38
2016,9,27,15,45,73.5,172.0,2.05,25.0,203.0,248.4,195.73
2016,9,27,16,0,71.0,151.0,2.1,25.0,178.0,222.05,175.54
2016,9,27,16,15,64.5,130.5,2.1,24.5,152.5,193.19,153.09
2016,9,27,16,30,58.0,110.0,2.1,24.0,127.0,164.56,130.24
2016,9,27,16,45,48.0,89.0,2.15,23.5,101.0,133.04,104.36
2016,9,27,17,0,38.0,68.0,2.2,23.0,75.0,101.89,78.19
2016,9,27,17,15,19.0,48.0,2.15,22.0,51.5,67.29,48.74
2016,9,27,17,30,0.0,28.0,2.1,21.0,28.0,28.44,14.5
2016,9,27,17,45,0.0,14.0,2.1,20.0,14.0,12.73,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,11.5,2.45,15.0,21.0,10.46,0.0
2016,9,28,6,30,260.0,23.0,2.4,15.0,42.0,18.93,5.16
2016,9,28,6,45,376.0,33.5,2.4,15.5,85.0,26.9,17.24
2016,9,28,7,0,492.0,44.0,2.4,16.0,128.0,34.63,24.68
2016,9,28,7,15,561.5,51.0,2.35,16.5,177.5,39.03,28.87
2016,9,28,7,30,631.0,58.0,2.3,17.0,227.0,43.34,32.8
2016,9,28,7,45,315.5,82.5,2.25,17.5,167.0,65.18,45.7
2016,9,28,8,0,0.0,107.0,2.2,18.0,107.0,91.65,71.47
2016,9,28,8,15,0.0,121.0,2.2,18.5,121.0,104.17,81.5
2016,9,28,8,30,0.0,135.0,2.2,19.0,135.0,116.77,91.43
2016,9,28,8,45,2.0,151.5,2.25,19.5,153.0,132.09,103.38
2016,9,28,9,0,4.0,168.0,2.3,20.0,171.0,147.82,115.53
2016,9,28,9,15,7.5,184.5,2.35,20.0,189.5,164.55,128.62
2016,9,28,9,30,11.0,201.0,2.4,20.0,208.0,181.86,142.14
2016,9,28,9,45,20.5,228.0,2.45,20.5,241.5,212.06,165.5
2016,9,28,10,0,30.0,255.0,2.5,21.0,275.0,247.43,192.64
2016,9,28,10,15,36.0,273.0,2.6,21.0,297.5,271.58,211.22
2016,9,28,10,30,42.0,291.0,2.7,21.0,320.0,296.68,230.49
2016,9,28,10,45,47.0,304.0,2.8,21.5,337.5,317.19,245.69
2016,9,28,11,0,52.0,317.0,2.9,22.0,355.0,338.33,261.29
2016,9,28,11,15,50.5,321.5,2.95,22.0,359.0,346.39,267.23
2016,9,28,11,30,49.0,326.0,3.0,22.0,363.0,354.24,273.08
2016,9,28,11,45,64.5,339.5,3.1,22.0,388.5,385.93,297.48
2016,9,28,12,0,80.0,353.0,3.2,22.0,414.0,418.82,322.61
2016,9,28,12,15,70.0,345.0,3.25,22.0,398.0,406.23,312.95
2016,9,28,12,30,60.0,337.0,3.3,22.0,382.0,392.71,302.77
2016,9,28,12,45,53.5,326.0,3.35,22.0,366.0,378.48,292.18
2016,9,28,13,0,47.0,315.0,3.4,22.0,350.0,363.63,281.11
2016,9,28,13,15,71.0,320.0,3.4,21.5,371.5,396.17,307.55
2016,9,28,13,30,95.0,325.0,3.4,21.0,393.0,429.24,334.24
2016,9,28,13,45,70.0,299.5,3.45,21.0,348.5,378.62,295.54
2016,9,28,14,0,45.0,274.0,3.5,21.0,304.0,327.49,256.21
2016,9,28,14,15,36.5,253.0,3.5,21.0,276.5,297.51,233.4
2016,9,28,14,30,28.0,232.0,3.5,21.0,249.0,267.37,210.17
2016,9,28,14,45,22.5,212.0,3.5,21.0,225.0,225.05,177.24
2016,9,28,15,0,17.0,192.0,3.5,21.0,201.0,200.08,157.73
2016,9,28,15,15,8.5,162.0,3.5,20.5,166.5,161.59,127.25
2016,9,28,15,30,0.0,132.0,3.5,20.0,132.0,123.6,96.65
2016,9,28,15,45,0.0,109.0,3.5,20.0,109.0,100.79,78.23
2016,9,28,16,0,0.0,86.0,3.5,20.0,86.0,78.03,59.62
2016,9,28,16,15,0.0,73.5,3.45,19.5,73.5,66.26,50.03
2016,9,28,16,30,0.0,61.0,3.4,19.0,61.0,54.47,40.24
2016,9,28,16,45,0.0,48.0,3.4,18.5,48.0,42.37,30.01
2016,9,28,17,0,0.0,35.0,3.4,18.0,35.0,30.86,20.13
2016,9,28,17,15,0.0,23.5,3.35,17.5,23.5,20.69,11.27
2016,9,28,17,30,0.0,12.0,3.3,17.0,12.0,10.54,1.52
2016,9,28,17,45,0.0,6.0,3.3,16.5,6.0,5.46,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,96.5,12.5,3.15,12.0,19.0,11.37,0.0
2016,9,29,6,30,193.0,25.0,3.2,12.0,38.0,19.74,4.42
2016,9,29,6,45,313.5,37.0,3.25,12.5,80.0,30.13,20.15
2016,9,29,7,0,434.0,49.0,3.3,13.0,122.0,39.05,28.85
2016,9,29,7,15,506.5,57.5,3.25,13.5,171.0,44.46,34.05
2016,9,29,7,30,579.0,66.0,3.2,14.0,220.0,49.74,38.91
