Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,289.5,60.5,3.2,14.5,137.5,48.89,32.69
2016,9,29,8,0,0.0,55.0,3.2,15.0,55.0,48.56,35.89
2016,9,29,8,15,0.0,71.5,3.15,15.5,71.5,63.22,48.15
2016,9,29,8,30,0.0,88.0,3.1,16.0,88.0,77.6,59.97
2016,9,29,8,45,0.0,101.5,3.1,16.5,101.5,89.4,69.49
2016,9,29,9,0,0.0,115.0,3.1,17.0,115.0,101.3,78.98
2016,9,29,9,15,0.0,136.5,3.1,17.5,136.5,120.25,94.14
2016,9,29,9,30,0.0,158.0,3.1,18.0,158.0,139.43,109.3
2016,9,29,9,45,4.0,181.5,3.1,18.5,184.5,162.7,127.59
2016,9,29,10,0,8.0,205.0,3.1,19.0,211.0,186.72,146.31
2016,9,29,10,15,10.5,218.5,3.1,19.0,226.0,201.56,157.87
2016,9,29,10,30,13.0,232.0,3.1,19.0,241.0,216.78,169.74
2016,9,29,10,45,19.0,254.5,3.15,19.5,268.0,243.22,190.12
2016,9,29,11,0,25.0,277.0,3.2,20.0,295.0,270.56,211.0
2016,9,29,11,15,22.5,275.0,3.2,20.0,292.0,268.72,209.33
2016,9,29,11,30,20.0,273.0,3.2,20.0,289.0,266.54,207.5
2016,9,29,11,45,20.5,274.5,3.25,20.0,290.5,270.05,210.24
2016,9,29,12,0,21.0,276.0,3.3,20.0,292.0,273.55,213.0
2016,9,29,12,15,69.0,317.0,3.3,20.0,369.0,375.86,293.24
2016,9,29,12,30,117.0,358.0,3.3,20.0,446.0,485.55,376.79
2016,9,29,12,45,137.0,354.0,3.35,20.0,455.5,506.45,392.89
2016,9,29,13,0,157.0,350.0,3.4,20.0,465.0,527.26,409.4
2016,9,29,13,15,158.5,340.0,3.4,19.5,453.0,522.83,407.39
2016,9,29,13,30,160.0,330.0,3.4,19.0,441.0,517.54,404.91
2016,9,29,13,45,243.0,305.5,3.45,19.0,467.0,574.37,451.0
2016,9,29,14,0,326.0,281.0,3.5,19.0,493.0,648.12,508.5
2016,9,29,14,15,326.5,264.5,3.5,18.5,468.0,629.76,496.72
2016,9,29,14,30,327.0,248.0,3.5,18.0,443.0,609.66,484.12
2016,9,29,14,45,202.5,237.0,3.55,18.0,355.5,458.86,367.95
2016,9,29,15,0,78.0,226.0,3.6,18.0,268.0,313.42,251.83
2016,9,29,15,15,122.5,208.5,3.6,17.5,267.5,350.8,284.65
2016,9,29,15,30,167.0,191.0,3.6,17.0,267.0,368.05,301.03
2016,9,29,15,45,120.5,169.0,3.65,17.0,220.5,300.14,246.02
2016,9,29,16,0,74.0,147.0,3.7,17.0,174.0,220.52,180.62
2016,9,29,16,15,65.5,126.5,3.65,16.5,148.0,190.01,155.87
2016,9,29,16,30,57.0,106.0,3.6,16.0,122.0,159.88,130.73
2016,9,29,16,45,45.5,84.5,3.55,16.0,95.5,126.59,102.07
2016,9,29,17,0,34.0,63.0,3.5,16.0,69.0,93.66,73.31
2016,9,29,17,15,17.0,43.5,3.4,15.5,46.5,60.95,44.41
2016,9,29,17,30,0.0,24.0,3.3,15.0,24.0,23.51,9.15
2016,9,29,17,45,0.0,12.0,3.25,14.5,12.0,10.91,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,11.0,2.95,12.0,18.0,10.01,0.0
2016,9,30,6,30,212.0,22.0,3.0,12.0,36.0,18.16,2.07
2016,9,30,6,45,333.0,33.5,3.15,12.5,78.0,27.06,17.42
2016,9,30,7,0,454.0,45.0,3.3,13.0,120.0,35.66,25.83
2016,9,30,7,15,526.0,53.0,3.35,13.5,168.5,40.81,30.79
2016,9,30,7,30,598.0,61.0,3.4,14.0,217.0,45.85,35.43
2016,9,30,7,45,647.5,66.0,3.45,14.5,267.5,59.63,37.39
2016,9,30,8,0,697.0,71.0,3.5,15.0,318.0,113.2,63.02
2016,9,30,8,15,729.5,75.0,3.55,15.0,366.0,172.96,107.62
2016,9,30,8,30,762.0,79.0,3.6,15.0,414.0,232.5,158.5
2016,9,30,8,45,787.0,82.0,3.65,15.5,459.0,292.49,212.18
2016,9,30,9,0,812.0,85.0,3.7,16.0,504.0,354.64,267.71
2016,9,30,9,15,829.0,87.5,3.65,16.0,544.5,414.98,321.42
2016,9,30,9,30,846.0,90.0,3.6,16.0,585.0,475.89,374.15
2016,9,30,9,45,859.5,91.5,3.6,16.5,619.5,534.13,422.6
2016,9,30,10,0,873.0,93.0,3.6,17.0,654.0,591.31,468.61
2016,9,30,10,15,882.0,94.5,3.6,17.0,682.0,644.95,511.43
2016,9,30,10,30,891.0,96.0,3.6,17.0,710.0,697.11,552.02
2016,9,30,10,45,896.0,98.0,3.6,17.5,730.0,745.2,587.02
2016,9,30,11,0,901.0,100.0,3.6,18.0,750.0,791.0,618.19
2016,9,30,11,15,905.0,100.5,3.6,18.0,763.0,831.94,646.73
2016,9,30,11,30,909.0,101.0,3.6,18.0,776.0,870.08,673.12
2016,9,30,11,45,911.5,101.0,3.65,18.0,781.0,903.39,696.32
2016,9,30,12,0,914.0,101.0,3.7,18.0,786.0,933.45,717.27
2016,9,30,12,15,913.5,101.0,3.7,17.5,782.5,957.36,735.08
2016,9,30,12,30,913.0,101.0,3.7,17.0,779.0,977.62,750.54
2016,9,30,12,45,911.0,99.5,3.75,17.0,768.0,991.02,760.36
2016,9,30,13,0,909.0,98.0,3.8,17.0,757.0,1000.56,767.72
2016,9,30,13,15,904.5,97.0,3.8,17.0,738.0,1004.33,770.97
2016,9,30,13,30,900.0,96.0,3.8,17.0,719.0,1004.2,771.75
2016,9,30,13,45,894.5,94.0,3.8,17.0,692.5,998.02,768.56
2016,9,30,14,0,889.0,92.0,3.8,17.0,666.0,988.02,762.91
2016,9,30,14,15,877.5,90.0,3.7,17.0,632.5,968.47,750.12
2016,9,30,14,30,866.0,88.0,3.6,17.0,599.0,945.45,735.05
2016,9,30,14,45,850.0,85.5,3.55,17.0,559.5,923.87,721.4
2016,9,30,15,0,834.0,83.0,3.5,17.0,520.0,889.51,698.64
2016,9,30,15,15,703.5,100.5,3.45,16.5,447.0,780.38,622.52
2016,9,30,15,30,573.0,118.0,3.4,16.0,374.0,669.4,542.83
2016,9,30,15,45,511.0,114.0,3.4,16.0,323.0,587.59,482.07
2016,9,30,16,0,449.0,110.0,3.4,16.0,272.0,516.54,426.84
2016,9,30,16,15,412.0,99.5,3.35,15.5,230.5,459.21,381.87
2016,9,30,16,30,375.0,89.0,3.3,15.0,189.0,403.65,336.61
2016,9,30,16,45,329.5,73.5,3.25,15.0,148.0,338.13,280.93
2016,9,30,17,0,284.0,58.0,3.2,15.0,107.0,276.11,226.32
2016,9,30,17,15,213.0,41.5,3.1,14.5,71.0,202.41,159.86
2016,9,30,17,30,142.0,25.0,3.0,14.0,35.0,127.96,65.08
2016,9,30,17,45,71.0,12.5,2.95,13.5,17.5,44.01,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,15,106.0,11.0,1.1,11.5,17.5,10.01,0.0
2016,10,1,6,30,212.0,22.0,1.1,12.0,35.0,18.29,0.18
2016,10,1,6,45,338.0,33.5,1.15,12.5,77.5,27.21,17.46
2016,10,1,7,0,464.0,45.0,1.2,13.0,120.0,35.83,25.99
2016,10,1,7,15,538.5,52.5,1.25,13.5,169.5,40.57,30.59
2016,10,1,7,30,613.0,60.0,1.3,14.0,219.0,45.23,34.91
2016,10,1,7,45,662.0,65.5,1.4,14.5,269.5,59.72,37.27
2016,10,1,8,0,711.0,71.0,1.5,15.0,320.0,114.57,63.54
2016,10,1,8,15,743.5,75.0,1.55,15.5,368.5,175.2,108.29
2016,10,1,8,30,776.0,79.0,1.6,16.0,417.0,235.61,159.04
2016,10,1,8,45,800.0,82.0,1.65,16.5,462.5,296.17,212.41
2016,10,1,9,0,824.0,85.0,1.7,17.0,508.0,358.73,267.3
2016,10,1,9,15,841.0,87.5,1.7,17.0,548.5,419.75,320.39
2016,10,1,9,30,858.0,90.0,1.7,17.0,589.0,481.31,372.33
2016,10,1,9,45,876.0,89.5,1.75,17.5,624.5,540.53,420.32
2016,10,1,10,0,894.0,89.0,1.8,18.0,660.0,599.11,466.21
2016,10,1,10,15,902.5,90.5,1.85,18.0,687.5,653.39,508.37
2016,10,1,10,30,911.0,92.0,1.9,18.0,715.0,706.09,548.26
2016,10,1,10,45,917.0,93.0,2.0,18.5,735.5,754.67,582.86
2016,10,1,11,0,923.0,94.0,2.1,19.0,756.0,800.94,613.94
2016,10,1,11,15,926.0,94.5,2.2,19.0,768.5,841.79,642.18
2016,10,1,11,30,929.0,95.0,2.3,19.0,781.0,879.68,668.35
2016,10,1,11,45,930.0,95.5,2.45,19.5,785.5,912.71,690.32
2016,10,1,12,0,931.0,96.0,2.6,20.0,790.0,942.33,709.98
2016,10,1,12,15,930.0,96.0,2.65,20.0,786.0,966.05,726.18
2016,10,1,12,30,929.0,96.0,2.7,20.0,782.0,986.02,740.03
2016,10,1,12,45,926.5,95.0,2.8,20.0,770.5,999.62,750.24
2016,10,1,13,0,924.0,94.0,2.9,20.0,759.0,1009.28,758.03
2016,10,1,13,15,919.0,93.0,2.95,19.5,739.0,1012.56,762.76
2016,10,1,13,30,914.0,92.0,3.0,19.0,719.0,1011.86,765.07
2016,10,1,13,45,906.0,90.5,3.1,19.0,692.0,1003.7,761.5
2016,10,1,14,0,898.0,89.0,3.2,19.0,665.0,991.7,755.49
2016,10,1,14,15,886.5,87.0,3.25,19.0,631.0,971.98,743.9
2016,10,1,14,30,875.0,85.0,3.3,19.0,597.0,948.75,729.97
2016,10,1,14,45,859.5,82.5,3.35,19.0,557.0,927.34,717.31
2016,10,1,15,0,844.0,80.0,3.4,19.0,517.0,893.2,695.6
2016,10,1,15,15,822.0,77.0,3.45,18.5,472.0,849.86,668.39
2016,10,1,15,30,800.0,74.0,3.5,18.0,427.0,804.4,639.04
2016,10,1,15,45,769.0,70.5,3.55,18.0,378.5,749.04,600.39
2016,10,1,16,0,738.0,67.0,3.6,18.0,330.0,692.84,560.04
2016,10,1,16,15,692.5,62.0,3.55,17.5,279.0,623.44,508.77
2016,10,1,16,30,647.0,57.0,3.5,17.0,228.0,560.56,460.48
2016,10,1,16,45,576.0,50.5,3.45,16.5,178.0,476.07,391.53
2016,10,1,17,0,505.0,44.0,3.4,16.0,128.0,396.54,322.83
2016,10,1,17,15,382.5,33.5,3.25,15.5,84.0,289.06,226.75
2016,10,1,17,30,260.0,23.0,3.1,15.0,40.0,184.07,73.95
2016,10,1,17,45,130.0,11.5,3.0,15.0,20.0,69.93,0.0
2016,10,1,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,9.5,1.9,12.5,9.5,8.64,0.0
2016,10,2,6,30,0.0,19.0,2.0,13.0,19.0,16.52,0.0
2016,10,2,6,45,35.0,38.0,2.15,13.5,43.5,31.8,21.04
2016,10,2,7,0,70.0,57.0,2.3,14.0,68.0,45.76,34.47
2016,10,2,7,15,86.0,78.0,2.35,14.0,97.0,61.38,48.87
2016,10,2,7,30,102.0,99.0,2.4,14.0,126.0,76.59,62.69
2016,10,2,7,45,113.0,119.5,2.45,14.5,154.5,93.97,73.06
2016,10,2,8,0,124.0,140.0,2.5,15.0,183.0,121.49,92.47
2016,10,2,8,15,259.5,145.5,2.5,15.0,252.5,156.61,114.77
2016,10,2,8,30,395.0,151.0,2.5,15.0,322.0,210.07,154.26
2016,10,2,8,45,240.0,185.0,2.5,15.5,292.0,224.22,173.05
2016,10,2,9,0,85.0,219.0,2.5,16.0,262.0,217.56,172.32
2016,10,2,9,15,73.0,232.5,2.5,16.0,272.0,232.4,184.73
2016,10,2,9,30,61.0,246.0,2.5,16.0,282.0,245.79,195.56
2016,10,2,9,45,128.5,269.5,2.5,16.0,349.5,311.21,247.55
2016,10,2,10,0,196.0,293.0,2.5,16.0,417.0,381.65,303.0
2016,10,2,10,15,234.5,301.0,2.5,16.0,456.0,427.12,338.55
2016,10,2,10,30,273.0,309.0,2.5,16.0,495.0,483.28,381.91
2016,10,2,10,45,266.5,320.0,2.55,16.5,506.0,507.08,399.06
2016,10,2,11,0,260.0,331.0,2.6,17.0,517.0,529.74,415.24
2016,10,2,11,15,579.5,217.5,2.65,17.0,640.5,700.38,548.52
2016,10,2,11,30,899.0,104.0,2.7,17.0,764.0,863.59,666.93
2016,10,2,11,45,904.5,103.0,2.75,17.0,769.5,897.98,689.56
2016,10,2,12,0,910.0,102.0,2.8,17.0,775.0,929.29,711.2
2016,10,2,12,15,909.0,101.5,2.85,17.0,771.5,951.94,726.95
2016,10,2,12,30,908.0,101.0,2.9,17.0,768.0,970.92,740.38
2016,10,2,12,45,901.5,102.0,3.0,17.0,755.5,982.62,749.42
2016,10,2,13,0,895.0,103.0,3.1,17.0,743.0,990.43,756.04
2016,10,2,13,15,889.0,102.0,3.15,17.0,723.0,992.56,758.57
2016,10,2,13,30,883.0,101.0,3.2,17.0,703.0,990.83,758.67
2016,10,2,13,45,873.0,99.5,3.3,17.0,675.5,980.8,753.65
2016,10,2,14,0,863.0,98.0,3.4,17.0,648.0,977.27,753.3
2016,10,2,14,15,850.0,96.0,3.4,16.5,614.0,956.39,741.63
2016,10,2,14,30,837.0,94.0,3.4,16.0,580.0,932.09,727.68
2016,10,2,14,45,821.0,91.0,3.4,16.0,540.5,900.52,707.18
2016,10,2,15,0,805.0,88.0,3.4,16.0,501.0,866.07,684.51
2016,10,2,15,15,781.5,84.5,3.4,16.0,456.5,821.71,654.39
2016,10,2,15,30,758.0,81.0,3.4,16.0,412.0,775.4,622.38
2016,10,2,15,45,729.0,76.0,3.45,16.0,364.5,721.12,583.9
2016,10,2,16,0,700.0,71.0,3.5,16.0,317.0,671.02,547.54
2016,10,2,16,15,653.0,65.5,3.45,15.5,267.0,601.77,495.59
2016,10,2,16,30,606.0,60.0,3.4,15.0,217.0,534.16,442.82
2016,10,2,16,45,537.5,52.0,3.35,15.0,168.5,451.3,373.21
2016,10,2,17,0,469.0,44.0,3.3,15.0,120.0,373.32,304.59
2016,10,2,17,15,344.5,33.0,3.15,14.5,78.0,266.32,207.65
2016,10,2,17,30,220.0,22.0,3.0,14.0,36.0,159.98,36.76
2016,10,2,17,45,110.0,11.0,2.95,14.0,18.0,60.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,0.85,11.5,7.0,6.37,0.0
2016,10,3,6,30,0.0,14.0,0.9,12.0,14.0,12.33,0.0
2016,10,3,6,45,2.0,33.0,1.0,12.5,33.0,28.35,18.1
2016,10,3,7,0,4.0,52.0,1.1,13.0,52.0,43.95,33.01
2016,10,3,7,15,14.0,72.0,1.15,13.0,75.0,60.17,47.97
2016,10,3,7,30,24.0,92.0,1.2,13.0,98.0,74.0,60.61
2016,10,3,7,45,31.0,111.5,1.3,13.5,121.0,89.83,70.83
2016,10,3,8,0,38.0,131.0,1.4,14.0,144.0,110.09,86.57
2016,10,3,8,15,22.5,139.0,1.5,14.0,147.0,121.53,96.44
2016,10,3,8,30,7.0,147.0,1.6,14.0,150.0,127.92,102.24
2016,10,3,8,45,3.5,142.5,1.75,14.5,144.0,125.0,99.53
2016,10,3,9,0,0.0,138.0,1.9,15.0,138.0,121.04,95.93
2016,10,3,9,15,0.5,154.0,2.0,15.0,154.5,135.65,107.71
2016,10,3,9,30,1.0,170.0,2.1,15.0,171.0,150.49,119.57
2016,10,3,9,45,0.5,137.0,2.25,15.0,137.5,121.67,95.74
2016,10,3,10,0,0.0,104.0,2.4,15.0,104.0,92.25,71.39
2016,10,3,10,15,0.0,113.0,2.5,15.0,113.0,100.35,77.98
2016,10,3,10,30,0.0,122.0,2.6,15.0,122.0,108.52,84.57
2016,10,3,10,45,4.5,172.0,2.75,15.5,175.5,157.26,124.09
2016,10,3,11,0,9.0,222.0,2.9,16.0,229.0,207.46,164.09
2016,10,3,11,15,6.0,199.0,2.95,16.0,204.0,184.51,145.46
2016,10,3,11,30,3.0,176.0,3.0,16.0,179.0,161.18,126.61
2016,10,3,11,45,1.5,158.0,3.1,16.0,159.5,143.49,112.3
2016,10,3,12,0,0.0,140.0,3.2,16.0,140.0,125.67,97.82
2016,10,3,12,15,0.5,152.5,3.2,16.0,153.5,137.93,107.83
2016,10,3,12,30,1.0,165.0,3.2,16.0,167.0,150.42,117.97
2016,10,3,12,45,0.5,160.0,3.2,16.0,161.0,145.48,114.0
2016,10,3,13,0,0.0,155.0,3.2,16.0,155.0,140.49,110.04
2016,10,3,13,15,0.0,141.0,3.15,15.5,141.0,127.38,99.69
2016,10,3,13,30,0.0,127.0,3.1,15.0,127.0,114.25,89.27
2016,10,3,13,45,0.0,146.0,3.1,15.0,146.0,132.71,104.56
2016,10,3,14,0,0.0,165.0,3.1,15.0,165.0,151.9,120.4
2016,10,3,14,15,0.0,150.0,3.05,15.0,150.0,137.58,108.89
2016,10,3,14,30,0.0,135.0,3.0,15.0,135.0,123.26,97.37
2016,10,3,14,45,0.0,100.5,2.95,15.0,100.5,89.86,69.92
2016,10,3,15,0,0.0,66.0,2.9,15.0,66.0,58.36,43.75
2016,10,3,15,15,0.0,56.0,2.8,15.0,56.0,49.47,36.4
2016,10,3,15,30,0.0,46.0,2.7,15.0,46.0,40.59,28.98
2016,10,3,15,45,314.0,63.0,2.6,15.0,171.5,364.5,307.41
2016,10,3,16,0,628.0,80.0,2.5,15.0,297.0,624.6,512.7
2016,10,3,16,15,578.0,73.5,2.35,14.5,249.0,554.54,457.11
2016,10,3,16,30,528.0,67.0,2.2,14.0,201.0,486.43,402.68
2016,10,3,16,45,449.5,58.0,2.05,14.0,154.5,399.09,329.26
2016,10,3,17,0,371.0,49.0,1.9,14.0,108.0,317.4,257.97
2016,10,3,17,15,250.0,35.5,1.8,14.0,68.5,215.01,164.77
2016,10,3,17,30,129.0,22.0,1.7,14.0,29.0,112.07,0.0
2016,10,3,17,45,64.5,11.0,1.65,14.0,14.5,39.24,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,1.85,12.0,14.0,12.73,0.0
2016,10,4,6,30,0.0,28.0,1.9,12.0,28.0,22.74,0.0
2016,10,4,6,45,220.5,35.5,2.0,12.5,68.5,27.71,17.32
2016,10,4,7,0,441.0,43.0,2.1,13.0,109.0,34.39,24.56
2016,10,4,7,15,519.0,50.5,2.1,13.0,157.5,39.19,29.33
2016,10,4,7,30,597.0,58.0,2.1,13.0,206.0,43.91,33.82
2016,10,4,7,45,653.5,62.5,2.15,13.5,257.0,57.61,35.69
2016,10,4,8,0,710.0,67.0,2.2,14.0,308.0,115.29,64.54
2016,10,4,8,15,743.5,71.0,2.15,14.5,356.5,171.97,106.26
2016,10,4,8,30,777.0,75.0,2.1,15.0,405.0,232.44,157.45
2016,10,4,8,45,804.5,77.0,2.1,15.5,451.0,292.93,211.14
2016,10,4,9,0,832.0,79.0,2.1,16.0,497.0,355.8,266.71
2016,10,4,9,15,849.0,81.5,2.05,16.0,537.0,417.04,320.5
2016,10,4,9,30,866.0,84.0,2.0,16.0,577.0,479.32,373.46
2016,10,4,9,45,878.5,85.5,2.0,16.5,611.5,537.24,420.81
2016,10,4,10,0,891.0,87.0,2.0,17.0,646.0,594.52,465.95
2016,10,4,10,15,900.5,88.5,2.05,17.0,673.5,649.02,508.68
2016,10,4,10,30,910.0,90.0,2.1,17.0,701.0,702.03,549.19
2016,10,4,10,45,918.0,90.0,2.15,17.5,722.0,750.7,583.86
2016,10,4,11,0,926.0,90.0,2.2,18.0,743.0,797.19,614.97
2016,10,4,11,15,929.5,90.5,2.3,18.0,755.0,838.24,643.56
2016,10,4,11,30,933.0,91.0,2.4,18.0,767.0,876.36,670.06
2016,10,4,11,45,935.0,91.0,2.55,18.5,771.5,909.52,692.26
2016,10,4,12,0,937.0,91.0,2.7,19.0,776.0,939.31,712.15
2016,10,4,12,15,935.5,90.5,2.9,19.0,772.0,961.82,728.94
2016,10,4,12,30,934.0,90.0,3.1,19.0,768.0,980.55,743.32
2016,10,4,12,45,925.5,92.0,3.3,19.0,754.5,991.65,752.68
2016,10,4,13,0,917.0,94.0,3.5,19.0,741.0,998.74,759.49
2016,10,4,13,15,911.5,93.0,3.6,19.0,721.0,1001.26,762.63
2016,10,4,13,30,906.0,92.0,3.7,19.0,701.0,999.84,763.26
2016,10,4,13,45,896.0,91.0,3.8,19.0,673.5,990.16,758.4
2016,10,4,14,0,886.0,90.0,3.9,19.0,646.0,976.71,751.1
2016,10,4,14,15,874.0,88.0,3.95,19.0,612.0,956.49,738.86
2016,10,4,14,30,862.0,86.0,4.0,19.0,578.0,942.55,731.12
2016,10,4,14,45,842.5,84.5,4.05,19.0,537.5,909.12,709.57
2016,10,4,15,0,823.0,83.0,4.1,19.0,497.0,872.89,685.94
2016,10,4,15,15,799.5,80.0,4.1,18.5,452.0,828.71,657.24
2016,10,4,15,30,776.0,77.0,4.1,18.0,407.0,782.55,626.48
2016,10,4,15,45,736.5,74.0,4.15,18.0,357.5,721.57,582.81
2016,10,4,16,0,697.0,71.0,4.2,18.0,308.0,665.74,541.84
2016,10,4,16,15,646.5,65.5,4.1,17.5,258.0,594.16,487.69
2016,10,4,16,30,596.0,60.0,4.0,17.0,208.0,524.49,432.74
2016,10,4,16,45,508.0,52.5,3.9,16.5,158.5,430.13,353.98
2016,10,4,17,0,420.0,45.0,3.8,16.0,109.0,342.24,277.42
2016,10,4,17,15,285.5,32.5,3.65,15.5,68.5,231.19,174.5
2016,10,4,17,30,151.0,20.0,3.5,15.0,28.0,118.57,0.0
2016,10,4,17,45,75.5,10.0,3.4,15.0,14.0,43.17,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,110.5,9.0,2.65,11.0,14.5,8.19,0.0
2016,10,5,6,30,221.0,18.0,2.7,11.0,29.0,14.94,0.0
2016,10,5,6,45,362.0,28.0,2.75,11.5,71.0,22.69,13.01
2016,10,5,7,0,503.0,38.0,2.8,12.0,113.0,30.23,20.96
2016,10,5,7,15,579.0,45.0,2.75,12.5,162.5,34.86,25.5
2016,10,5,7,30,655.0,52.0,2.7,13.0,212.0,43.04,33.02
2016,10,5,7,45,704.5,56.5,2.7,14.0,263.0,57.71,35.09
2016,10,5,8,0,754.0,61.0,2.7,15.0,314.0,113.87,61.4
2016,10,5,8,15,785.0,64.5,2.65,15.5,363.0,172.47,104.55
2016,10,5,8,30,816.0,68.0,2.6,16.0,412.0,234.46,157.22
2016,10,5,8,45,839.5,70.0,2.6,16.5,457.5,296.12,212.27
2016,10,5,9,0,863.0,72.0,2.6,17.0,503.0,361.62,270.33
2016,10,5,9,15,878.5,74.5,2.55,17.0,543.0,423.26,324.76
2016,10,5,9,30,894.0,77.0,2.5,17.0,583.0,485.12,377.76
2016,10,5,9,45,905.0,78.5,2.45,17.5,617.0,543.65,425.71
2016,10,5,10,0,916.0,80.0,2.4,18.0,651.0,601.3,471.16
2016,10,5,10,15,924.0,81.5,2.45,18.0,678.0,655.98,514.18
2016,10,5,10,30,932.0,83.0,2.5,18.0,705.0,708.95,554.8
2016,10,5,10,45,937.5,83.5,2.55,18.5,725.0,757.15,588.96
2016,10,5,11,0,943.0,84.0,2.6,19.0,745.0,802.93,619.63
2016,10,5,11,15,945.5,84.5,2.7,19.0,757.0,843.68,648.03
2016,10,5,11,30,948.0,85.0,2.8,19.0,769.0,881.36,674.25
2016,10,5,11,45,949.0,85.0,2.9,19.5,772.5,913.97,695.62
2016,10,5,12,0,950.0,85.0,3.0,20.0,776.0,943.08,714.59
2016,10,5,12,15,948.5,85.0,3.1,20.0,771.5,966.3,730.99
2016,10,5,12,30,947.0,85.0,3.2,20.0,767.0,985.69,744.95
2016,10,5,12,45,934.5,89.0,3.3,20.0,752.5,995.42,752.55
2016,10,5,13,0,922.0,93.0,3.4,20.0,738.0,1001.03,757.61
2016,10,5,13,15,915.5,92.0,3.5,20.0,717.5,1002.54,760.09
2016,10,5,13,30,909.0,91.0,3.6,20.0,697.0,1000.08,760.05
2016,10,5,13,45,898.0,90.0,3.75,20.0,669.0,989.36,754.88
2016,10,5,14,0,887.0,89.0,3.9,20.0,641.0,974.88,747.24
2016,10,5,14,15,874.5,87.5,3.95,19.5,606.5,954.74,736.51
2016,10,5,14,30,862.0,86.0,4.0,19.0,572.0,940.88,730.23
2016,10,5,14,45,841.5,84.0,4.05,19.0,531.5,905.87,707.54
2016,10,5,15,0,821.0,82.0,4.1,19.0,491.0,868.11,682.77
2016,10,5,15,15,796.5,79.0,4.1,18.5,445.5,823.11,653.41
2016,10,5,15,30,772.0,76.0,4.1,18.0,400.0,776.19,622.0
2016,10,5,15,45,734.0,72.5,4.15,18.0,351.0,716.03,578.81
2016,10,5,16,0,696.0,69.0,4.2,18.0,302.0,660.8,538.15
2016,10,5,16,15,645.0,63.5,4.15,17.5,252.0,589.02,483.77
2016,10,5,16,30,594.0,58.0,4.1,17.0,202.0,519.23,428.55
2016,10,5,16,45,508.5,50.5,4.1,17.0,153.5,426.9,350.56
2016,10,5,17,0,423.0,43.0,4.1,17.0,105.0,340.88,274.74
2016,10,5,17,15,285.0,30.5,4.05,16.5,65.0,228.36,168.09
2016,10,5,17,30,147.0,18.0,4.0,16.0,25.0,112.0,0.0
2016,10,5,17,45,73.5,9.0,3.95,15.5,12.5,8.19,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,13.0,1.4,12.5,13.0,11.82,0.0
2016,10,6,6,30,0.0,26.0,1.4,13.0,26.0,21.09,0.0
2016,10,6,6,45,242.0,32.0,1.4,13.5,67.0,25.07,14.56
2016,10,6,7,0,484.0,38.0,1.4,14.0,108.0,30.3,20.81
2016,10,6,7,15,560.0,44.5,1.35,14.0,156.5,34.48,25.0
2016,10,6,7,30,636.0,51.0,1.3,14.0,205.0,42.18,32.13
2016,10,6,7,45,686.0,55.5,1.3,14.5,255.0,56.54,34.29
2016,10,6,8,0,736.0,60.0,1.3,15.0,305.0,111.51,60.08
2016,10,6,8,15,768.0,63.5,1.25,15.5,353.5,169.05,102.18
2016,10,6,8,30,800.0,67.0,1.2,16.0,402.0,230.12,153.54
2016,10,6,8,45,823.0,69.5,1.15,17.0,446.5,291.03,206.8
2016,10,6,9,0,846.0,72.0,1.1,18.0,491.0,355.69,262.46
2016,10,6,9,15,862.0,74.5,1.05,18.0,530.5,416.46,314.71
2016,10,6,9,30,878.0,77.0,1.0,18.0,570.0,477.53,365.42
2016,10,6,9,45,893.5,77.0,0.95,18.5,604.5,535.93,411.51
2016,10,6,10,0,909.0,77.0,0.9,19.0,639.0,593.91,455.34
2016,10,6,10,15,917.0,78.0,0.95,19.5,666.0,647.59,495.29
2016,10,6,10,30,925.0,79.0,1.0,20.0,693.0,699.57,532.78
2016,10,6,10,45,930.5,80.0,1.05,20.5,712.5,747.84,565.62
2016,10,6,11,0,936.0,81.0,1.1,21.0,732.0,793.71,595.17
2016,10,6,11,15,939.0,81.0,1.15,21.0,744.0,833.91,621.79
2016,10,6,11,30,942.0,81.0,1.2,21.0,756.0,871.08,646.33
2016,10,6,11,45,943.0,81.0,1.3,21.0,759.5,903.35,668.33
2016,10,6,12,0,944.0,81.0,1.4,21.0,763.0,932.14,688.16
2016,10,6,12,15,942.5,81.0,1.5,21.0,759.0,955.07,704.27
2016,10,6,12,30,941.0,81.0,1.6,21.0,755.0,974.2,718.09
2016,10,6,12,45,930.0,84.0,1.7,21.0,741.0,984.0,726.03
2016,10,6,13,0,919.0,87.0,1.8,21.0,727.0,989.73,731.55
2016,10,6,13,15,913.0,86.0,1.9,21.0,706.5,991.53,734.7
2016,10,6,13,30,907.0,85.0,2.0,21.0,686.0,989.39,735.43
2016,10,6,13,45,897.0,84.5,2.1,21.0,658.5,980.12,731.61
2016,10,6,14,0,887.0,84.0,2.2,21.0,631.0,967.1,725.42
2016,10,6,14,15,874.5,82.0,2.25,21.0,597.0,946.23,713.5
2016,10,6,14,30,862.0,80.0,2.3,21.0,563.0,921.96,699.33
2016,10,6,14,45,843.5,78.5,2.4,21.0,522.5,898.93,686.41
2016,10,6,15,0,825.0,77.0,2.5,21.0,482.0,863.59,664.74
2016,10,6,15,15,801.0,74.0,2.6,20.5,437.5,818.96,637.38
2016,10,6,15,30,777.0,71.0,2.7,20.0,393.0,772.41,607.87
2016,10,6,15,45,740.5,67.5,2.8,20.0,344.5,713.46,567.09
2016,10,6,16,0,704.0,64.0,2.9,20.0,296.0,654.16,524.66
2016,10,6,16,15,654.0,59.0,2.95,19.5,246.5,588.22,476.12
2016,10,6,16,30,604.0,54.0,3.0,19.0,197.0,519.7,423.15
2016,10,6,16,45,519.5,46.5,3.05,18.5,149.0,427.96,347.52
2016,10,6,17,0,435.0,39.0,3.1,18.0,101.0,342.75,273.46
2016,10,6,17,15,217.5,30.5,3.1,17.0,61.5,190.35,134.74
2016,10,6,17,30,0.0,22.0,3.1,16.0,22.0,20.01,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,1.0,13.5,8.5,7.73,0.0
2016,10,7,6,30,0.0,17.0,1.0,14.0,17.0,15.46,0.0
2016,10,7,6,45,88.0,33.0,1.05,14.5,45.5,26.43,15.24
2016,10,7,7,0,176.0,49.0,1.1,15.0,74.0,38.8,28.01
2016,10,7,7,15,205.5,68.0,1.05,15.5,108.5,52.84,40.92
2016,10,7,7,30,235.0,87.0,1.0,16.0,143.0,66.43,53.17
2016,10,7,7,45,260.5,103.5,1.0,16.5,179.0,83.23,61.64
2016,10,7,8,0,286.0,120.0,1.0,17.0,215.0,118.87,83.16
2016,10,7,8,15,303.5,138.0,0.95,17.5,252.0,157.89,112.47
2016,10,7,8,30,321.0,156.0,0.9,18.0,289.0,199.32,145.97
2016,10,7,8,45,336.0,172.5,0.85,18.5,325.5,241.13,180.52
2016,10,7,9,0,351.0,189.0,0.8,19.0,362.0,284.72,216.21
2016,10,7,9,15,604.0,133.5,0.75,19.5,459.5,366.12,277.33
2016,10,7,9,30,857.0,78.0,0.7,20.0,557.0,468.62,355.02
2016,10,7,9,45,852.5,87.0,0.65,21.0,587.0,524.75,397.41
2016,10,7,10,0,848.0,96.0,0.6,22.0,617.0,579.2,436.77
2016,10,7,10,15,857.0,97.5,0.65,22.0,643.5,631.97,476.15
2016,10,7,10,30,866.0,99.0,0.7,22.0,670.0,680.22,511.45
2016,10,7,10,45,742.0,151.0,0.75,22.5,650.5,692.34,517.94
2016,10,7,11,0,618.0,203.0,0.8,23.0,631.0,686.48,511.89
2016,10,7,11,15,597.5,215.5,0.9,23.0,634.5,711.19,529.96
2016,10,7,11,30,577.0,228.0,1.0,23.0,638.0,728.51,542.55
2016,10,7,11,45,736.5,163.5,1.1,23.5,690.0,826.33,610.63
2016,10,7,12,0,896.0,99.0,1.2,24.0,742.0,908.66,663.35
2016,10,7,12,15,895.0,98.5,1.25,24.0,738.0,930.52,677.23
2016,10,7,12,30,894.0,98.0,1.3,24.0,734.0,948.78,689.66
2016,10,7,12,45,874.0,105.0,1.4,24.5,718.0,953.96,693.3
2016,10,7,13,0,854.0,112.0,1.5,25.0,702.0,965.08,701.0
2016,10,7,13,15,715.0,157.0,1.55,25.0,641.0,897.89,658.76
2016,10,7,13,30,576.0,202.0,1.6,25.0,580.0,811.47,603.26
2016,10,7,13,45,580.5,190.5,1.7,25.0,558.5,804.78,601.86
2016,10,7,14,0,585.0,179.0,1.8,25.0,537.0,802.45,602.3
2016,10,7,14,15,485.5,196.5,1.85,24.5,483.0,718.0,545.14
2016,10,7,14,30,386.0,214.0,1.9,24.0,429.0,622.48,478.83
2016,10,7,14,45,451.0,182.5,1.95,24.0,415.5,658.84,508.55
2016,10,7,15,0,516.0,151.0,2.0,24.0,402.0,671.64,520.81
2016,10,7,15,15,607.5,119.5,2.05,23.5,388.0,709.31,550.61
2016,10,7,15,30,699.0,88.0,2.1,23.0,374.0,731.38,568.86
2016,10,7,15,45,662.5,82.5,2.15,23.0,327.0,672.6,527.78
2016,10,7,16,0,626.0,77.0,2.2,23.0,280.0,613.78,485.95
2016,10,7,16,15,571.0,70.0,2.3,22.0,231.5,539.88,432.86
2016,10,7,16,30,516.0,63.0,2.4,21.0,183.0,468.38,377.85
2016,10,7,16,45,433.5,53.0,2.5,20.5,137.0,378.63,304.42
2016,10,7,17,0,351.0,43.0,2.6,20.0,91.0,295.21,232.56
2016,10,7,17,15,175.5,30.5,2.65,19.5,54.5,166.13,110.85
2016,10,7,17,30,0.0,18.0,2.7,19.0,18.0,16.37,0.0
2016,10,7,17,45,0.0,9.0,2.75,19.0,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,7.5,1.15,14.5,10.0,0.0,0.0
2016,10,8,6,30,126.0,15.0,1.2,15.0,20.0,13.64,0.0
2016,10,8,6,45,258.5,28.0,1.25,15.5,57.5,22.9,12.0
2016,10,8,7,0,391.0,41.0,1.3,16.0,95.0,33.04,22.87
2016,10,8,7,15,473.5,49.5,1.25,16.5,141.5,38.72,28.38
2016,10,8,7,30,556.0,58.0,1.2,17.0,188.0,44.29,33.54
2016,10,8,7,45,605.5,64.5,1.15,17.5,236.5,58.59,36.64
2016,10,8,8,0,655.0,71.0,1.1,18.0,285.0,110.49,61.69
2016,10,8,8,15,691.0,76.0,1.0,18.5,332.0,165.26,101.2
2016,10,8,8,30,727.0,81.0,0.9,19.0,379.0,224.13,149.58
2016,10,8,8,45,750.5,85.0,0.8,20.0,423.0,285.11,201.39
2016,10,8,9,0,774.0,89.0,0.7,21.0,467.0,345.1,251.72
2016,10,8,9,15,793.0,92.0,0.55,21.5,506.0,404.07,299.95
2016,10,8,9,30,812.0,95.0,0.4,22.0,545.0,463.89,346.56
2016,10,8,9,45,845.0,89.5,0.3,22.5,582.5,523.03,390.87
2016,10,8,10,0,878.0,84.0,0.2,23.0,620.0,582.41,433.44
2016,10,8,10,15,887.0,85.5,0.2,23.5,647.0,635.6,470.94
2016,10,8,10,30,896.0,87.0,0.2,24.0,674.0,687.27,506.09
2016,10,8,10,45,901.5,88.0,0.2,24.5,693.5,734.19,536.41
2016,10,8,11,0,907.0,89.0,0.2,25.0,713.0,778.8,563.16
2016,10,8,11,15,910.5,89.5,0.3,25.0,725.0,818.77,589.36
2016,10,8,11,30,914.0,90.0,0.4,25.0,737.0,855.86,613.85
2016,10,8,11,45,915.0,90.5,0.5,25.0,740.5,887.76,635.17
2016,10,8,12,0,916.0,91.0,0.6,25.0,744.0,916.31,654.55
2016,10,8,12,15,915.0,90.5,0.7,25.0,740.0,938.45,670.06
2016,10,8,12,30,914.0,90.0,0.8,25.0,736.0,956.9,683.48
2016,10,8,12,45,911.5,89.0,0.9,25.5,724.0,969.61,692.14
2016,10,8,13,0,909.0,88.0,1.0,26.0,712.0,978.46,698.56
2016,10,8,13,15,903.5,87.0,1.1,26.0,692.0,980.55,702.27
2016,10,8,13,30,898.0,86.0,1.2,26.0,672.0,978.76,703.74
2016,10,8,13,45,889.0,84.5,1.35,26.0,644.5,969.16,701.16
2016,10,8,14,0,880.0,83.0,1.5,26.0,617.0,955.82,696.18
2016,10,8,14,15,867.5,81.5,1.55,25.5,583.5,935.56,686.64
2016,10,8,14,30,855.0,80.0,1.6,25.0,550.0,911.96,674.9
2016,10,8,14,45,837.5,77.5,1.7,25.0,510.0,888.63,662.51
2016,10,8,15,0,820.0,75.0,1.8,25.0,470.0,853.0,641.58
2016,10,8,15,15,796.0,72.0,1.85,24.5,425.5,808.52,614.9
2016,10,8,15,30,772.0,69.0,1.9,24.0,381.0,762.16,586.17
2016,10,8,15,45,736.5,65.0,2.0,24.0,333.0,703.67,547.02
2016,10,8,16,0,701.0,61.0,2.1,24.0,285.0,644.83,506.11
2016,10,8,16,15,650.0,56.0,2.1,23.0,236.0,573.43,455.25
2016,10,8,16,30,599.0,51.0,2.1,22.0,187.0,509.65,407.4
2016,10,8,16,45,516.5,43.5,2.15,21.0,139.5,419.95,335.13
2016,10,8,17,0,434.0,36.0,2.2,20.0,92.0,336.75,263.44
2016,10,8,17,15,217.0,26.5,2.2,19.5,54.5,181.09,113.7
2016,10,8,17,30,0.0,17.0,2.2,19.0,17.0,15.46,0.0
2016,10,8,17,45,0.0,8.5,2.25,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,10.0,1.05,14.5,10.0,0.0,0.0
2016,10,9,6,30,0.0,20.0,1.0,15.0,20.0,18.19,0.0
2016,10,9,6,45,221.0,28.5,1.0,15.5,58.0,22.37,11.15
2016,10,9,7,0,442.0,37.0,1.0,16.0,96.0,29.67,19.92
2016,10,9,7,15,522.5,44.5,1.0,16.5,144.0,34.69,24.84
2016,10,9,7,30,603.0,52.0,1.0,17.0,192.0,39.63,29.44
2016,10,9,7,45,652.5,58.0,1.05,17.5,241.0,54.33,32.55
2016,10,9,8,0,702.0,64.0,1.1,18.0,290.0,112.15,61.3
2016,10,9,8,15,736.0,68.0,1.05,18.5,337.5,168.16,101.64
2016,10,9,8,30,770.0,72.0,1.0,19.0,385.0,227.99,151.11
2016,10,9,8,45,793.0,75.5,1.0,20.0,429.5,287.88,202.68
2016,10,9,9,0,816.0,79.0,1.0,21.0,474.0,349.62,255.26
2016,10,9,9,15,833.5,81.5,0.95,21.5,513.5,409.8,305.65
2016,10,9,9,30,851.0,84.0,0.9,22.0,553.0,470.54,354.55
2016,10,9,9,45,866.5,85.0,0.9,22.5,587.0,528.62,399.88
