Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,883.0,77.0,0.95,19.0,594.5,615.1,474.5
2016,10,19,10,30,892.0,78.0,0.9,19.0,620.0,665.01,511.07
2016,10,19,10,45,895.5,80.0,0.9,19.5,638.0,710.41,542.7
2016,10,19,11,0,899.0,82.0,0.9,20.0,656.0,753.36,570.15
2016,10,19,11,15,902.0,82.5,0.9,20.0,666.5,791.65,595.17
2016,10,19,11,30,905.0,83.0,0.9,20.0,677.0,827.05,618.12
2016,10,19,11,45,906.5,82.5,0.95,20.5,680.0,857.03,636.97
2016,10,19,12,0,908.0,82.0,1.0,21.0,683.0,883.7,653.66
2016,10,19,12,15,907.0,82.0,1.1,21.0,678.0,905.32,669.18
2016,10,19,12,30,906.0,82.0,1.2,21.0,673.0,923.32,682.51
2016,10,19,12,45,900.0,82.0,1.3,21.0,660.0,933.06,690.62
2016,10,19,13,0,894.0,82.0,1.4,21.0,647.0,938.98,696.46
2016,10,19,13,15,887.0,81.0,1.5,21.0,626.5,938.94,698.56
2016,10,19,13,30,880.0,80.0,1.6,21.0,606.0,935.12,698.33
2016,10,19,13,45,870.0,78.5,1.75,21.0,579.0,924.16,694.08
2016,10,19,14,0,860.0,77.0,1.9,21.0,552.0,909.63,687.43
2016,10,19,14,15,845.5,75.0,1.95,21.0,518.0,886.87,674.05
2016,10,19,14,30,831.0,73.0,2.0,21.0,484.0,870.12,664.79
2016,10,19,14,45,810.0,71.0,2.15,21.0,444.5,835.31,643.75
2016,10,19,15,0,789.0,69.0,2.3,21.0,405.0,798.01,620.52
2016,10,19,15,15,761.0,65.5,2.35,20.5,361.5,750.64,589.79
2016,10,19,15,30,733.0,62.0,2.4,20.0,318.0,701.82,557.01
2016,10,19,15,45,692.0,58.0,2.45,19.5,272.0,641.1,513.97
2016,10,19,16,0,651.0,54.0,2.5,19.0,226.0,580.55,469.14
2016,10,19,16,15,588.5,48.0,2.55,18.0,179.5,508.83,414.0
2016,10,19,16,30,526.0,42.0,2.6,17.0,133.0,435.43,353.36
2016,10,19,16,45,420.5,33.0,2.65,16.5,90.5,335.78,266.27
2016,10,19,17,0,315.0,24.0,2.7,16.0,48.0,239.9,146.26
2016,10,19,17,15,157.5,12.0,2.75,15.5,24.0,92.69,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,198.5,14.0,0.7,13.5,33.0,11.21,0.0
2016,10,20,7,0,397.0,28.0,0.7,14.0,66.0,22.8,12.89
2016,10,20,7,15,491.5,36.0,0.7,14.5,111.0,28.55,19.28
2016,10,20,7,30,586.0,44.0,0.7,15.0,156.0,37.34,27.43
2016,10,20,7,45,645.0,48.5,0.7,15.5,204.0,48.34,29.6
2016,10,20,8,0,704.0,53.0,0.7,16.0,252.0,100.52,52.7
2016,10,20,8,15,740.5,57.0,0.7,16.5,298.0,156.2,92.46
2016,10,20,8,30,777.0,61.0,0.7,17.0,344.0,215.9,141.88
2016,10,20,8,45,803.0,63.5,0.7,17.5,387.5,275.14,193.58
2016,10,20,9,0,829.0,66.0,0.7,18.0,431.0,336.46,246.87
2016,10,20,9,15,846.5,68.0,0.75,18.5,469.0,396.59,298.36
2016,10,20,9,30,864.0,70.0,0.8,19.0,507.0,455.77,347.5
2016,10,20,9,45,879.0,71.0,0.85,20.0,539.5,512.84,392.65
2016,10,20,10,0,894.0,72.0,0.9,21.0,572.0,569.46,435.66
2016,10,20,10,15,902.5,73.0,0.95,21.0,598.0,621.45,475.54
2016,10,20,10,30,911.0,74.0,1.0,21.0,624.0,671.8,513.19
2016,10,20,10,45,916.0,75.0,1.1,21.5,642.0,717.86,546.12
2016,10,20,11,0,921.0,76.0,1.2,22.0,660.0,761.51,575.12
2016,10,20,11,15,924.0,76.5,1.3,22.0,671.0,800.46,601.84
2016,10,20,11,30,927.0,77.0,1.4,22.0,682.0,836.45,626.55
2016,10,20,11,45,927.5,77.5,1.55,22.5,684.5,867.25,647.15
2016,10,20,12,0,928.0,78.0,1.7,23.0,687.0,894.63,665.5
2016,10,20,12,15,926.0,78.0,1.85,23.0,682.0,915.71,681.01
2016,10,20,12,30,924.0,78.0,2.0,23.0,677.0,933.06,694.23
2016,10,20,12,45,918.5,78.0,2.15,23.0,664.0,943.43,702.98
2016,10,20,13,0,913.0,78.0,2.3,23.0,651.0,949.93,709.33
2016,10,20,13,15,906.5,77.0,2.4,23.0,630.5,950.39,711.34
2016,10,20,13,30,900.0,76.0,2.5,23.0,610.0,947.01,710.95
2016,10,20,13,45,890.5,74.5,2.6,23.0,582.5,936.41,705.85
2016,10,20,14,0,881.0,73.0,2.7,23.0,555.0,922.16,698.38
2016,10,20,14,15,867.0,71.0,2.75,23.0,521.0,899.6,684.86
2016,10,20,14,30,853.0,69.0,2.8,23.0,487.0,873.81,669.1
2016,10,20,14,45,833.5,67.0,2.85,23.0,447.5,840.15,647.68
2016,10,20,15,0,814.0,65.0,2.9,23.0,408.0,812.58,630.28
2016,10,20,15,15,786.5,62.0,2.95,22.5,364.0,765.73,599.75
2016,10,20,15,30,759.0,59.0,3.0,22.0,320.0,717.33,567.2
2016,10,20,15,45,718.0,55.0,3.1,21.5,273.0,655.92,523.79
2016,10,20,16,0,677.0,51.0,3.2,21.0,226.0,594.67,478.46
2016,10,20,16,15,613.5,45.0,3.25,20.0,179.0,515.75,417.63
2016,10,20,16,30,550.0,39.0,3.3,19.0,132.0,439.85,355.18
2016,10,20,16,45,438.0,31.0,3.35,18.5,89.0,343.22,269.4
2016,10,20,17,0,326.0,23.0,3.4,18.0,46.0,242.34,131.56
2016,10,20,17,15,163.0,11.5,3.4,17.5,23.0,94.76,0.0
2016,10,20,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,13.5,2.65,14.5,31.5,10.83,0.0
2016,10,21,7,0,388.0,27.0,2.6,15.0,63.0,21.99,11.83
2016,10,21,7,15,483.5,34.5,2.5,15.0,107.5,27.34,18.07
2016,10,21,7,30,579.0,42.0,2.4,15.0,152.0,35.58,25.79
2016,10,21,7,45,635.0,47.5,2.35,15.5,198.5,47.01,28.79
2016,10,21,8,0,691.0,53.0,2.3,16.0,245.0,99.12,52.2
2016,10,21,8,15,451.5,98.5,2.2,16.5,233.0,146.39,97.49
2016,10,21,8,30,212.0,144.0,2.1,17.0,221.0,166.92,125.35
2016,10,21,8,45,514.0,105.5,2.05,17.5,321.5,234.44,171.86
2016,10,21,9,0,816.0,67.0,2.0,18.0,422.0,332.49,246.93
2016,10,21,9,15,531.5,140.5,1.95,18.5,379.5,338.27,260.81
2016,10,21,9,30,247.0,214.0,1.9,19.0,337.0,309.94,243.12
2016,10,21,9,45,247.0,229.0,1.9,19.5,359.5,341.57,268.44
2016,10,21,10,0,247.0,244.0,1.9,20.0,382.0,373.0,292.73
2016,10,21,10,15,570.0,161.5,1.95,20.0,497.5,514.23,403.63
2016,10,21,10,30,893.0,79.0,2.0,20.0,613.0,664.26,518.37
2016,10,21,10,45,899.0,80.0,2.05,20.5,631.5,710.22,551.1
2016,10,21,11,0,905.0,81.0,2.1,21.0,650.0,753.9,580.4
2016,10,21,11,15,908.0,81.5,2.2,21.0,660.5,792.25,607.21
2016,10,21,11,30,911.0,82.0,2.3,21.0,671.0,827.7,631.98
2016,10,21,11,45,729.5,147.5,2.45,21.5,620.5,789.69,604.92
2016,10,21,12,0,548.0,213.0,2.6,22.0,570.0,721.09,554.31
2016,10,21,12,15,529.0,218.0,2.75,22.0,561.0,726.32,559.35
2016,10,21,12,30,510.0,223.0,2.9,22.0,552.0,728.59,561.7
2016,10,21,12,45,466.5,233.5,3.1,22.0,529.5,711.65,549.98
2016,10,21,13,0,423.0,244.0,3.3,22.0,507.0,691.49,535.89
2016,10,21,13,15,645.5,164.5,3.45,22.0,551.5,823.01,636.08
2016,10,21,13,30,868.0,85.0,3.6,22.0,596.0,926.36,709.23
2016,10,21,13,45,856.0,84.0,3.75,22.0,568.5,923.67,708.55
2016,10,21,14,0,844.0,83.0,3.9,22.0,541.0,908.07,699.79
2016,10,21,14,15,633.5,128.0,3.95,21.5,459.5,768.84,603.3
2016,10,21,14,30,423.0,173.0,4.0,21.0,378.0,617.26,491.91
2016,10,21,14,45,597.5,123.0,4.05,21.0,386.5,712.93,568.09
2016,10,21,15,0,772.0,73.0,4.1,21.0,395.0,784.88,622.13
2016,10,21,15,15,742.5,69.5,4.05,20.5,351.5,736.76,588.34
2016,10,21,15,30,713.0,66.0,4.0,20.0,308.0,687.26,553.33
2016,10,21,15,45,671.5,61.0,4.0,20.0,262.5,625.61,506.91
2016,10,21,16,0,630.0,56.0,4.0,20.0,217.0,570.22,463.63
2016,10,21,16,15,562.5,49.5,3.9,19.0,170.5,490.31,400.44
2016,10,21,16,30,495.0,43.0,3.8,18.0,124.0,414.19,335.88
2016,10,21,16,45,381.5,33.0,3.75,17.5,83.0,310.35,243.35
2016,10,21,17,0,268.0,23.0,3.7,17.0,42.0,206.8,94.58
2016,10,21,17,15,134.0,11.5,3.65,16.5,21.0,79.5,0.0
2016,10,21,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,13.5,2.8,12.5,13.5,12.28,0.0
2016,10,22,7,0,0.0,27.0,2.8,13.0,27.0,23.41,12.72
2016,10,22,7,15,5.0,46.0,2.8,13.0,47.0,39.01,28.32
2016,10,22,7,30,10.0,65.0,2.8,13.0,67.0,54.43,42.64
2016,10,22,7,45,18.0,83.5,2.8,13.5,88.5,69.79,53.83
2016,10,22,8,0,26.0,102.0,2.8,14.0,110.0,86.61,67.37
2016,10,22,8,15,32.0,120.0,2.7,14.0,131.0,105.83,83.21
2016,10,22,8,30,38.0,138.0,2.6,14.0,152.0,126.08,100.0
2016,10,22,8,45,145.0,157.0,2.55,14.5,218.5,175.97,137.9
2016,10,22,9,0,252.0,176.0,2.5,15.0,285.0,240.88,189.22
2016,10,22,9,15,201.5,197.5,2.4,15.5,289.5,256.23,203.54
2016,10,22,9,30,151.0,219.0,2.3,16.0,294.0,268.17,214.01
2016,10,22,9,45,160.0,234.0,2.25,16.5,318.5,298.09,237.88
2016,10,22,10,0,169.0,249.0,2.2,17.0,343.0,328.94,262.01
2016,10,22,10,15,144.5,261.0,2.2,17.0,343.5,337.82,268.86
2016,10,22,10,30,120.0,273.0,2.2,17.0,344.0,344.23,273.52
2016,10,22,10,45,211.5,274.0,2.25,17.5,404.0,416.73,330.78
2016,10,22,11,0,303.0,275.0,2.3,18.0,464.0,506.93,399.98
2016,10,22,11,15,404.0,250.0,2.3,18.0,507.0,573.64,451.75
2016,10,22,11,30,505.0,225.0,2.3,18.0,550.0,658.74,516.07
2016,10,22,11,45,573.5,202.0,2.35,18.0,572.0,710.89,555.47
2016,10,22,12,0,642.0,179.0,2.4,18.0,594.0,770.38,599.84
2016,10,22,12,15,557.5,207.5,2.45,18.0,566.0,739.04,575.89
2016,10,22,12,30,473.0,236.0,2.5,18.0,538.0,708.65,552.87
2016,10,22,12,45,409.5,248.5,2.55,18.0,506.5,659.13,516.81
2016,10,22,13,0,346.0,261.0,2.6,18.0,475.0,623.13,489.86
2016,10,22,13,15,448.5,221.5,2.65,18.0,489.5,695.83,546.99
2016,10,22,13,30,551.0,182.0,2.7,18.0,504.0,750.28,589.95
2016,10,22,13,45,513.0,184.5,2.75,18.0,473.0,719.6,567.7
2016,10,22,14,0,475.0,187.0,2.8,18.0,442.0,686.88,544.4
2016,10,22,14,15,512.5,164.0,2.8,18.0,423.5,691.5,550.39
2016,10,22,14,30,550.0,141.0,2.8,18.0,405.0,692.15,552.56
2016,10,22,14,45,371.0,156.5,2.8,18.0,328.0,545.05,439.98
2016,10,22,15,0,192.0,172.0,2.8,18.0,251.0,371.69,302.79
2016,10,22,15,15,183.5,154.5,2.8,17.5,223.5,341.35,280.39
2016,10,22,15,30,175.0,137.0,2.8,17.0,196.0,310.79,256.63
2016,10,22,15,45,167.0,117.5,2.8,17.0,167.0,277.57,229.62
2016,10,22,16,0,159.0,98.0,2.8,17.0,138.0,244.15,201.69
2016,10,22,16,15,139.5,78.5,2.7,16.0,108.0,202.53,166.5
2016,10,22,16,30,120.0,59.0,2.6,15.0,78.0,173.69,140.54
2016,10,22,16,45,81.5,40.5,2.55,14.5,51.5,111.53,85.05
2016,10,22,17,0,43.0,22.0,2.5,14.0,25.0,56.93,15.77
2016,10,22,17,15,21.5,11.0,2.45,13.5,12.5,21.04,0.0
2016,10,22,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,45,172.0,14.0,1.05,11.0,28.5,12.73,0.0
2016,10,23,7,0,344.0,28.0,1.1,11.0,57.0,23.12,12.19
2016,10,23,7,15,448.0,36.5,1.05,11.5,101.0,29.26,19.97
2016,10,23,7,30,552.0,45.0,1.0,12.0,145.0,35.31,25.87
2016,10,23,7,45,612.5,51.5,1.0,12.5,192.5,46.2,29.24
2016,10,23,8,0,673.0,58.0,1.0,13.0,240.0,101.47,55.7
2016,10,23,8,15,623.0,73.0,1.05,13.0,265.0,149.85,93.83
2016,10,23,8,30,573.0,88.0,1.1,13.0,290.0,195.07,135.48
2016,10,23,8,45,580.5,99.5,1.15,13.5,326.5,245.84,180.7
2016,10,23,9,0,588.0,111.0,1.2,14.0,363.0,297.03,226.11
2016,10,23,9,15,527.0,139.5,1.3,14.0,380.0,334.8,261.52
2016,10,23,9,30,466.0,168.0,1.4,14.0,397.0,368.07,291.56
2016,10,23,9,45,519.5,164.0,1.5,14.5,435.0,420.25,334.2
2016,10,23,10,0,573.0,160.0,1.6,15.0,473.0,476.58,379.24
2016,10,23,10,15,603.5,158.5,1.7,15.0,502.0,529.91,421.73
2016,10,23,10,30,634.0,157.0,1.8,15.0,531.0,580.48,461.53
2016,10,23,10,45,604.0,173.5,1.9,15.0,538.5,608.22,482.88
2016,10,23,11,0,574.0,190.0,2.0,15.0,546.0,627.12,497.47
2016,10,23,11,15,591.5,188.0,2.05,15.0,560.0,668.97,529.2
2016,10,23,11,30,609.0,186.0,2.1,15.0,574.0,705.37,556.52
2016,10,23,11,45,591.0,193.0,2.2,15.5,571.5,714.76,562.84
2016,10,23,12,0,573.0,200.0,2.3,16.0,569.0,726.6,570.91
2016,10,23,12,15,571.0,199.0,2.35,16.0,564.0,740.57,581.69
2016,10,23,12,30,569.0,198.0,2.4,16.0,559.0,752.04,590.67
2016,10,23,12,45,550.5,199.5,2.45,16.0,543.5,748.78,588.78
2016,10,23,13,0,532.0,201.0,2.5,16.0,528.0,742.67,584.98
2016,10,23,13,15,520.5,198.0,2.5,16.0,509.0,735.22,580.25
2016,10,23,13,30,509.0,195.0,2.5,16.0,490.0,725.28,573.75
2016,10,23,13,45,526.5,179.5,2.55,16.0,471.5,725.27,575.78
2016,10,23,14,0,544.0,164.0,2.6,16.0,453.0,722.36,575.67
2016,10,23,14,15,498.5,163.5,2.55,16.0,415.5,677.11,542.29
2016,10,23,14,30,453.0,163.0,2.5,16.0,378.0,630.75,507.94
2016,10,23,14,45,485.5,141.0,2.45,16.0,354.0,626.41,506.96
2016,10,23,15,0,518.0,119.0,2.4,16.0,330.0,617.98,501.94
2016,10,23,15,15,491.0,111.0,2.35,15.5,293.0,573.92,469.87
2016,10,23,15,30,464.0,103.0,2.3,15.0,256.0,529.49,436.47
2016,10,23,15,45,434.0,90.0,2.25,15.0,216.5,476.15,394.18
2016,10,23,16,0,404.0,77.0,2.2,15.0,177.0,423.34,350.85
2016,10,23,16,15,357.0,64.0,2.05,14.5,138.0,359.74,297.29
2016,10,23,16,30,310.0,51.0,1.9,14.0,99.0,299.26,244.14
2016,10,23,16,45,225.0,36.0,1.8,13.5,64.5,216.58,167.94
2016,10,23,17,0,140.0,21.0,1.7,13.0,30.0,127.33,22.13
2016,10,23,17,15,70.0,10.5,1.65,13.0,15.0,45.37,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,4.2,14.0,7.0,6.37,0.0
2016,10,24,7,0,0.0,14.0,4.3,14.0,14.0,12.31,3.41
2016,10,24,7,15,0.0,25.5,4.3,14.0,25.5,22.46,13.75
2016,10,24,7,30,0.0,37.0,4.3,14.0,37.0,32.64,23.19
2016,10,24,7,45,0.0,50.0,4.35,14.0,50.0,44.0,31.94
2016,10,24,8,0,0.0,63.0,4.4,14.0,63.0,55.21,41.7
2016,10,24,8,15,0.0,75.5,4.45,14.0,75.5,66.15,51.08
2016,10,24,8,30,0.0,88.0,4.5,14.0,88.0,77.19,60.44
2016,10,24,8,45,0.0,73.0,4.55,14.5,73.0,64.56,49.5
2016,10,24,9,0,0.0,58.0,4.6,15.0,58.0,51.23,38.0
2016,10,24,9,15,2.0,109.5,4.6,15.0,110.5,97.6,76.96
2016,10,24,9,30,4.0,161.0,4.6,15.0,163.0,144.74,115.99
2016,10,24,9,45,2.0,106.5,4.7,15.0,107.5,95.46,74.79
2016,10,24,10,0,0.0,52.0,4.8,15.0,52.0,45.95,33.19
2016,10,24,10,15,0.0,70.0,4.8,15.0,70.0,61.94,46.57
2016,10,24,10,30,0.0,88.0,4.8,15.0,88.0,77.97,59.88
2016,10,24,10,45,0.0,88.0,4.85,15.5,88.0,77.98,59.68
2016,10,24,11,0,0.0,88.0,4.9,16.0,88.0,77.99,59.51
2016,10,24,11,15,0.0,65.0,4.85,16.0,65.0,57.54,42.48
2016,10,24,11,30,0.0,42.0,4.8,16.0,42.0,37.14,25.46
2016,10,24,11,45,0.0,101.0,4.8,16.0,101.0,89.8,69.2
2016,10,24,12,0,0.0,160.0,4.8,16.0,160.0,145.4,114.84
2016,10,24,12,15,0.0,122.5,4.7,16.0,122.5,109.91,85.71
2016,10,24,12,30,0.0,85.0,4.6,16.0,85.0,75.33,57.22
2016,10,24,12,45,0.0,127.0,4.6,16.0,127.5,114.46,89.61
2016,10,24,13,0,0.0,169.0,4.6,16.0,170.0,155.94,123.67
2016,10,24,13,15,0.0,150.5,4.6,15.5,151.0,138.02,109.31
2016,10,24,13,30,0.0,132.0,4.6,15.0,132.0,120.15,94.92
2016,10,24,13,45,0.0,104.0,4.65,15.0,104.0,93.13,72.65
2016,10,24,14,0,0.0,76.0,4.7,15.0,76.0,67.26,51.15
2016,10,24,14,15,0.0,42.5,4.55,15.0,42.5,37.52,26.19
2016,10,24,14,30,0.0,9.0,4.4,15.0,9.0,7.92,1.1
2016,10,24,14,45,9.0,79.0,4.3,15.0,82.5,77.81,60.89
2016,10,24,15,0,18.0,149.0,4.2,15.0,156.0,162.54,132.3
2016,10,24,15,15,13.5,132.5,3.95,15.0,137.5,142.47,115.47
2016,10,24,15,30,9.0,116.0,3.7,15.0,119.0,122.62,98.8
2016,10,24,15,45,4.5,98.0,3.5,15.0,99.5,101.11,80.52
2016,10,24,16,0,0.0,80.0,3.3,15.0,80.0,79.75,62.14
2016,10,24,16,15,0.0,61.5,3.1,14.5,61.5,60.9,45.93
2016,10,24,16,30,0.0,43.0,2.9,14.0,43.0,41.48,29.05
2016,10,24,16,45,0.0,27.5,2.75,14.0,27.5,25.38,14.43
2016,10,24,17,0,0.0,12.0,2.6,14.0,12.0,10.56,0.0
2016,10,24,17,15,0.0,6.0,2.55,14.0,6.0,5.46,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,2.8,14.0,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,2.9,14.0,9.0,7.9,0.0
2016,10,25,7,15,0.0,17.5,2.9,14.0,17.5,15.39,7.61
2016,10,25,7,30,0.0,26.0,2.9,14.0,26.0,22.89,14.58
2016,10,25,7,45,0.0,36.0,2.9,14.5,36.0,31.73,22.64
2016,10,25,8,0,0.0,46.0,2.9,15.0,46.0,40.58,29.08
2016,10,25,8,15,0.0,55.5,2.9,15.0,55.5,49.01,36.32
2016,10,25,8,30,0.0,65.0,2.9,15.0,65.0,57.44,43.47
2016,10,25,8,45,0.0,96.0,2.95,15.0,96.0,84.46,66.24
2016,10,25,9,0,0.0,127.0,3.0,15.0,127.0,111.78,88.97
2016,10,25,9,15,0.0,113.5,3.05,15.0,113.5,100.39,79.23
2016,10,25,9,30,0.0,100.0,3.1,15.0,100.0,88.59,69.21
2016,10,25,9,45,0.0,98.5,3.2,15.5,98.5,87.33,67.88
2016,10,25,10,0,0.0,97.0,3.3,16.0,97.0,86.02,66.53
2016,10,25,10,15,0.0,86.5,3.4,16.0,86.5,76.62,58.6
2016,10,25,10,30,0.0,76.0,3.5,16.0,76.0,67.29,50.76
2016,10,25,10,45,0.0,96.5,3.6,16.5,96.5,85.63,65.78
2016,10,25,11,0,0.0,117.0,3.7,17.0,117.0,104.39,81.0
2016,10,25,11,15,0.0,95.5,3.75,17.0,95.5,84.73,64.77
2016,10,25,11,30,0.0,74.0,3.8,17.0,74.0,65.54,48.91
2016,10,25,11,45,0.0,99.5,3.85,17.0,99.5,88.42,67.78
2016,10,25,12,0,0.0,125.0,3.9,17.0,125.0,112.17,87.25
2016,10,25,12,15,0.0,145.0,3.85,17.0,145.0,131.33,102.88
2016,10,25,12,30,0.0,165.0,3.8,17.0,165.0,151.05,118.94
2016,10,25,12,45,6.0,187.0,3.8,17.0,191.0,178.95,141.86
2016,10,25,13,0,12.0,209.0,3.8,17.0,217.0,208.04,165.64
2016,10,25,13,15,11.5,202.5,3.75,17.0,209.5,202.09,160.96
2016,10,25,13,30,11.0,196.0,3.7,17.0,202.0,196.15,156.39
2016,10,25,13,45,18.0,198.0,3.7,17.0,207.5,206.42,165.27
2016,10,25,14,0,25.0,200.0,3.7,17.0,213.0,217.12,174.51
2016,10,25,14,15,17.5,182.0,3.65,17.0,191.0,192.32,154.41
2016,10,25,14,30,10.0,164.0,3.6,17.0,169.0,167.59,134.28
2016,10,25,14,45,5.0,140.5,3.55,17.0,143.0,139.0,110.88
2016,10,25,15,0,0.0,117.0,3.5,17.0,117.0,110.57,87.38
2016,10,25,15,15,0.0,103.0,3.45,16.5,103.0,97.1,76.48
2016,10,25,15,30,0.0,89.0,3.4,16.0,89.0,83.61,65.38
2016,10,25,15,45,0.0,75.0,3.4,16.0,75.0,70.09,53.96
2016,10,25,16,0,0.0,61.0,3.4,16.0,61.0,56.51,42.32
2016,10,25,16,15,0.0,46.5,3.4,16.0,46.5,42.19,29.92
2016,10,25,16,30,0.0,32.0,3.4,16.0,32.0,28.22,17.76
2016,10,25,16,45,0.0,20.0,3.4,16.0,20.0,17.61,7.99
2016,10,25,17,0,0.0,8.0,3.4,16.0,8.0,7.02,0.0
2016,10,25,17,15,0.0,4.0,3.4,15.5,4.0,3.64,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.0,12.5,2.7,13.5,23.5,11.37,0.0
2016,10,26,7,0,294.0,25.0,2.8,14.0,47.0,20.64,8.06
2016,10,26,7,15,403.0,34.0,2.8,14.0,89.0,27.31,17.78
2016,10,26,7,30,512.0,43.0,2.8,14.0,131.0,33.86,24.21
2016,10,26,7,45,576.5,49.5,2.85,14.5,176.5,42.98,32.6
2016,10,26,8,0,641.0,56.0,2.9,15.0,222.0,92.84,49.61
2016,10,26,8,15,682.5,60.5,2.9,15.0,267.0,148.22,89.47
2016,10,26,8,30,724.0,65.0,2.9,15.0,312.0,205.29,137.33
2016,10,26,8,45,753.0,68.0,2.95,15.5,353.5,262.09,188.05
2016,10,26,9,0,782.0,71.0,3.0,16.0,395.0,321.4,241.29
2016,10,26,9,15,801.5,73.5,3.0,16.0,432.5,378.85,292.99
2016,10,26,9,30,821.0,76.0,3.0,16.0,470.0,437.09,344.11
2016,10,26,9,45,840.0,76.0,3.05,16.5,502.0,493.01,391.45
2016,10,26,10,0,859.0,76.0,3.1,17.0,534.0,547.43,436.2
2016,10,26,10,15,868.0,77.5,3.1,17.0,559.0,598.1,477.43
2016,10,26,10,30,877.0,79.0,3.1,17.0,584.0,647.27,516.44
2016,10,26,10,45,881.0,80.5,3.15,17.5,601.5,691.33,549.86
2016,10,26,11,0,885.0,82.0,3.2,18.0,619.0,733.03,579.35
2016,10,26,11,15,888.5,82.5,3.2,18.0,629.5,770.68,606.04
2016,10,26,11,30,892.0,83.0,3.2,18.0,640.0,805.55,630.6
2016,10,26,11,45,890.5,84.0,3.2,18.0,642.0,833.95,650.47
2016,10,26,12,0,889.0,85.0,3.2,18.0,644.0,858.99,668.01
2016,10,26,12,15,888.0,85.0,3.15,18.0,639.5,879.87,682.36
2016,10,26,12,30,887.0,85.0,3.1,18.0,635.0,897.24,694.34
2016,10,26,12,45,877.5,86.5,3.05,18.0,621.5,905.17,699.84
2016,10,26,13,0,868.0,88.0,3.0,18.0,608.0,909.35,702.95
2016,10,26,13,15,861.5,87.0,2.9,18.0,588.5,909.56,703.09
2016,10,26,13,30,855.0,86.0,2.8,18.0,569.0,915.41,707.33
2016,10,26,13,45,841.5,85.5,2.75,18.0,541.5,902.68,699.09
2016,10,26,14,0,828.0,85.0,2.7,18.0,514.0,886.46,688.69
2016,10,26,14,15,812.5,82.5,2.6,17.5,481.0,862.59,673.84
2016,10,26,14,30,797.0,80.0,2.5,17.0,448.0,835.64,656.78
2016,10,26,14,45,772.5,78.0,2.4,17.0,409.0,798.58,631.06
2016,10,26,15,0,748.0,76.0,2.3,17.0,370.0,759.24,603.41
2016,10,26,15,15,715.0,72.0,2.15,16.5,327.0,713.88,571.55
2016,10,26,15,30,682.0,68.0,2.0,16.0,284.0,662.58,534.35
2016,10,26,15,45,630.5,63.0,1.9,16.0,238.0,595.26,483.06
2016,10,26,16,0,579.0,58.0,1.8,16.0,192.0,529.15,430.84
2016,10,26,16,15,501.0,50.0,1.7,15.5,147.0,442.8,360.57
2016,10,26,16,30,423.0,42.0,1.6,15.0,102.0,361.13,290.14
2016,10,26,16,45,211.5,34.0,1.55,15.0,64.0,206.63,151.81
2016,10,26,17,0,0.0,26.0,1.5,15.0,26.0,34.48,0.0
2016,10,26,17,15,0.0,13.0,1.45,14.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,12.5,3.3,14.0,15.0,11.37,0.0
2016,10,27,7,0,73.0,25.0,3.4,14.0,30.0,20.26,6.75
2016,10,27,7,15,122.0,42.0,3.45,14.0,59.0,33.38,22.84
2016,10,27,7,30,171.0,59.0,3.5,14.0,88.0,46.17,34.95
2016,10,27,7,45,193.5,77.0,3.55,14.5,119.5,61.05,48.51
2016,10,27,8,0,216.0,95.0,3.6,15.0,151.0,92.7,65.22
2016,10,27,8,15,232.0,112.5,3.4,15.0,182.5,126.21,91.1
2016,10,27,8,30,248.0,130.0,3.2,15.0,214.0,161.92,120.93
2016,10,27,8,45,132.0,140.0,3.05,15.0,185.5,157.97,123.24
2016,10,27,9,0,16.0,150.0,2.9,15.0,157.0,136.85,109.43
2016,10,27,9,15,31.0,171.5,2.7,15.0,186.0,165.52,132.84
2016,10,27,9,30,46.0,193.0,2.5,15.0,215.0,195.08,156.84
2016,10,27,9,45,51.0,208.0,2.3,15.5,234.0,215.83,173.23
2016,10,27,10,0,56.0,223.0,2.1,16.0,253.0,237.32,190.01
2016,10,27,10,15,39.0,219.5,1.95,16.0,241.0,228.53,182.56
2016,10,27,10,30,22.0,216.0,1.8,16.0,229.0,210.59,167.72
2016,10,27,10,45,23.5,222.5,1.7,16.0,237.0,219.52,174.76
2016,10,27,11,0,25.0,229.0,1.6,16.0,245.0,228.6,181.82
2016,10,27,11,15,12.5,196.5,1.55,16.0,204.5,189.14,149.89
2016,10,27,11,30,0.0,164.0,1.5,16.0,164.0,148.85,117.09
2016,10,27,11,45,0.0,165.0,1.45,16.0,165.0,150.12,118.18
2016,10,27,12,0,0.0,166.0,1.4,16.0,166.0,151.43,119.21
2016,10,27,12,15,0.0,135.0,1.25,16.0,135.0,121.86,95.22
2016,10,27,12,30,0.0,104.0,1.1,16.0,104.0,92.69,71.46
2016,10,27,12,45,0.0,120.5,1.0,16.0,120.5,108.37,84.4
2016,10,27,13,0,0.0,137.0,0.9,16.0,137.0,124.54,97.61
2016,10,27,13,15,0.0,120.0,0.75,15.5,120.0,108.28,84.54
2016,10,27,13,30,0.0,103.0,0.6,15.0,103.0,92.1,71.51
2016,10,27,13,45,0.0,99.0,0.5,15.0,99.0,88.42,68.62
2016,10,27,14,0,0.0,95.0,0.4,15.0,95.0,84.77,65.71
2016,10,27,14,15,0.0,106.0,0.4,15.0,106.0,95.94,75.13
2016,10,27,14,30,0.0,117.0,0.4,15.0,117.0,107.95,85.21
2016,10,27,14,45,0.0,81.5,0.4,15.5,81.5,72.5,55.73
2016,10,27,15,0,0.0,46.0,0.4,16.0,46.0,40.58,28.95
2016,10,27,15,15,0.0,40.5,0.45,15.5,40.5,35.71,24.96
2016,10,27,15,30,0.0,35.0,0.5,15.0,35.0,30.83,20.87
2016,10,27,15,45,0.0,29.0,0.55,15.0,29.0,25.53,16.3
2016,10,27,16,0,0.0,23.0,0.6,15.0,23.0,20.23,11.69
2016,10,27,16,15,0.0,17.5,0.6,15.0,17.5,15.38,7.41
2016,10,27,16,30,0.0,12.0,0.6,15.0,12.0,10.53,3.12
2016,10,27,16,45,0.0,7.0,0.65,15.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.7,15.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.75,15.0,1.0,0.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.25,14.0,2.5,2.27,0.0
2016,10,28,7,0,0.0,5.0,0.3,14.0,5.0,4.38,0.0
2016,10,28,7,15,0.0,11.0,0.3,14.0,11.0,9.66,2.61
2016,10,28,7,30,0.0,17.0,0.3,14.0,17.0,14.94,7.58
2016,10,28,7,45,0.0,24.0,0.3,14.5,24.0,21.11,13.24
2016,10,28,8,0,0.0,31.0,0.3,15.0,31.0,27.3,17.82
2016,10,28,8,15,0.0,37.5,0.3,15.0,37.5,33.05,22.79
2016,10,28,8,30,0.0,44.0,0.3,15.0,44.0,38.8,27.71
2016,10,28,8,45,0.0,75.0,0.35,15.0,75.0,66.26,50.94
2016,10,28,9,0,0.0,106.0,0.4,15.0,106.0,93.51,73.59
2016,10,28,9,15,24.5,149.5,0.45,15.0,161.0,143.46,114.2
2016,10,28,9,30,49.0,193.0,0.5,15.0,216.0,196.46,156.71
2016,10,28,9,45,108.0,214.5,0.6,15.5,270.0,249.64,198.65
2016,10,28,10,0,167.0,236.0,0.7,16.0,324.0,315.57,250.23
2016,10,28,10,15,83.5,180.0,0.8,16.0,224.0,216.32,172.14
2016,10,28,10,30,0.0,124.0,0.9,16.0,124.0,110.71,86.23
2016,10,28,10,45,3.5,158.5,1.05,16.0,160.5,145.24,114.63
2016,10,28,11,0,7.0,193.0,1.2,16.0,197.0,180.97,143.37
2016,10,28,11,15,3.5,178.0,1.3,16.0,180.0,164.63,129.98
2016,10,28,11,30,0.0,163.0,1.4,16.0,163.0,147.96,116.45
2016,10,28,11,45,4.0,182.0,1.5,16.5,184.5,169.95,134.13
2016,10,28,12,0,8.0,201.0,1.6,17.0,206.0,192.71,152.2
2016,10,28,12,15,4.0,180.5,1.6,17.0,183.0,169.64,133.58
2016,10,28,12,30,0.0,160.0,1.6,17.0,160.0,146.42,114.85
2016,10,28,12,45,10.5,190.5,1.65,17.0,196.5,187.0,148.09
2016,10,28,13,0,21.0,221.0,1.7,17.0,233.0,229.59,182.48
2016,10,28,13,15,20.0,214.0,1.65,16.5,225.5,222.87,177.49
2016,10,28,13,30,19.0,207.0,1.6,16.0,218.0,216.16,172.67
2016,10,28,13,45,9.5,125.0,1.6,16.0,130.5,122.7,96.94
2016,10,28,14,0,0.0,43.0,1.6,16.0,43.0,37.96,26.42
2016,10,28,14,15,0.0,55.5,1.55,16.0,55.5,49.03,35.87
2016,10,28,14,30,0.0,68.0,1.5,16.0,68.0,60.12,45.28
2016,10,28,14,45,0.0,72.0,1.45,16.0,72.0,63.67,48.36
2016,10,28,15,0,0.0,76.0,1.4,16.0,76.0,67.59,51.76
2016,10,28,15,15,358.0,68.0,1.25,15.5,178.5,411.79,343.21
2016,10,28,15,30,716.0,60.0,1.1,15.0,281.0,670.79,538.6
2016,10,28,15,45,672.0,54.5,1.0,15.0,235.5,607.35,487.14
2016,10,28,16,0,628.0,49.0,0.9,15.0,190.0,544.38,437.79
2016,10,28,16,15,550.5,42.5,0.85,14.5,144.5,465.12,374.47
2016,10,28,16,30,473.0,36.0,0.8,14.0,99.0,384.74,305.16
2016,10,28,16,45,236.5,29.5,0.75,13.5,61.0,213.63,148.87
2016,10,28,17,0,0.0,23.0,0.7,13.0,23.0,20.92,0.0
2016,10,28,17,15,0.0,11.5,0.7,13.0,11.5,10.46,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,98.0,12.0,1.55,14.0,18.5,10.91,0.0
2016,10,29,7,0,196.0,24.0,1.6,14.0,37.0,18.96,3.07
2016,10,29,7,15,310.5,35.0,1.7,14.0,75.5,28.5,18.45
2016,10,29,7,30,425.0,46.0,1.8,14.0,114.0,36.73,26.61
2016,10,29,7,45,500.5,53.0,1.9,14.5,158.5,44.05,33.47
2016,10,29,8,0,576.0,60.0,2.0,15.0,203.0,90.08,50.07
2016,10,29,8,15,288.5,86.5,2.05,15.0,158.5,112.09,76.66
2016,10,29,8,30,1.0,113.0,2.1,15.0,114.0,98.24,77.83
2016,10,29,8,45,8.0,130.0,2.2,15.5,134.0,115.58,91.88
2016,10,29,9,0,15.0,147.0,2.3,16.0,154.0,133.96,106.67
2016,10,29,9,15,7.5,131.5,2.35,16.0,135.0,119.17,94.44
2016,10,29,9,30,0.0,116.0,2.4,16.0,116.0,102.91,80.89
2016,10,29,9,45,0.0,80.5,2.5,16.0,80.5,71.25,54.39
2016,10,29,10,0,0.0,45.0,2.6,16.0,45.0,39.74,27.91
2016,10,29,10,15,0.0,87.0,2.6,16.0,87.0,77.06,59.08
2016,10,29,10,30,0.0,129.0,2.6,16.0,129.0,115.33,90.6
2016,10,29,10,45,31.5,194.0,2.65,16.5,212.5,204.91,163.84
2016,10,29,11,0,63.0,259.0,2.7,17.0,296.0,296.59,236.78
2016,10,29,11,15,121.5,271.5,2.65,17.0,345.0,369.64,294.94
