Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,180.0,284.0,2.6,17.0,394.0,436.41,347.49
2016,10,29,11,45,534.5,184.5,2.6,17.0,513.0,653.41,519.41
2016,10,29,12,0,889.0,85.0,2.6,17.0,632.0,853.52,664.87
2016,10,29,12,15,489.0,180.0,2.55,17.0,481.0,642.37,508.36
2016,10,29,12,30,89.0,275.0,2.5,17.0,330.0,361.92,287.05
2016,10,29,12,45,109.0,272.0,2.5,17.5,337.5,380.72,303.25
2016,10,29,13,0,129.0,269.0,2.5,18.0,345.0,416.4,330.89
2016,10,29,13,15,101.5,255.0,2.45,17.5,313.5,362.09,289.1
2016,10,29,13,30,74.0,241.0,2.4,17.0,282.0,323.63,259.28
2016,10,29,13,45,118.5,232.5,2.35,17.0,294.5,374.68,301.29
2016,10,29,14,0,163.0,224.0,2.3,17.0,307.0,407.95,328.91
2016,10,29,14,15,93.0,196.5,2.25,17.0,243.0,295.51,239.12
2016,10,29,14,30,23.0,169.0,2.2,17.0,179.0,186.36,149.7
2016,10,29,14,45,17.0,153.0,2.2,17.0,160.0,165.29,132.85
2016,10,29,15,0,11.0,137.0,2.2,17.0,141.0,144.4,115.75
2016,10,29,15,15,7.0,121.5,2.15,16.5,124.0,126.03,100.79
2016,10,29,15,30,3.0,106.0,2.1,16.0,107.0,107.88,85.77
2016,10,29,15,45,1.5,88.5,2.1,16.0,89.0,89.31,70.07
2016,10,29,16,0,0.0,71.0,2.1,16.0,71.0,70.66,54.07
2016,10,29,16,15,0.0,53.5,2.0,15.5,53.5,52.8,38.69
2016,10,29,16,30,0.0,36.0,1.9,15.0,36.0,34.28,22.57
2016,10,29,16,45,0.0,21.5,1.85,14.5,21.5,18.96,7.63
2016,10,29,17,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,10,29,17,15,0.0,3.5,1.85,14.0,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,3.5,11.0,4.25,14.0,11.0,10.01,0.0
2016,10,30,7,0,7.0,22.0,4.3,14.0,22.0,18.79,0.87
2016,10,30,7,15,51.0,41.0,4.3,14.0,48.5,33.21,22.19
2016,10,30,7,30,95.0,60.0,4.3,14.0,75.0,47.73,36.11
2016,10,30,7,45,120.0,80.0,4.3,14.5,105.0,63.29,50.35
2016,10,30,8,0,145.0,100.0,4.3,15.0,135.0,91.48,66.86
2016,10,30,8,15,165.5,118.5,4.3,15.0,166.5,121.48,90.14
2016,10,30,8,30,186.0,137.0,4.3,15.0,198.0,154.22,117.17
2016,10,30,8,45,207.5,150.0,4.35,15.0,226.0,185.27,143.57
2016,10,30,9,0,229.0,163.0,4.4,15.0,254.0,221.14,174.34
2016,10,30,9,15,214.5,181.5,4.3,15.0,273.0,245.95,196.54
2016,10,30,9,30,200.0,200.0,4.2,15.0,292.0,271.66,218.83
2016,10,30,9,45,470.0,156.0,4.15,15.5,393.5,384.68,310.14
2016,10,30,10,0,740.0,112.0,4.1,16.0,495.0,517.38,416.54
2016,10,30,10,15,605.5,156.0,4.05,16.0,479.0,522.62,421.3
2016,10,30,10,30,471.0,200.0,4.0,16.0,463.0,509.72,411.06
2016,10,30,10,45,627.5,160.0,4.0,16.0,522.5,604.0,486.9
2016,10,30,11,0,784.0,120.0,4.0,16.0,582.0,702.7,564.5
2016,10,30,11,15,788.5,121.0,4.0,16.0,592.5,736.46,589.75
2016,10,30,11,30,793.0,122.0,4.0,16.0,603.0,770.3,614.34
2016,10,30,11,45,794.5,122.0,4.0,16.0,605.5,798.06,634.39
2016,10,30,12,0,796.0,122.0,4.0,16.0,608.0,822.87,652.33
2016,10,30,12,15,586.0,184.5,4.0,16.0,541.0,729.97,582.88
2016,10,30,12,30,376.0,247.0,4.0,16.0,474.0,613.79,491.81
2016,10,30,12,45,577.5,183.5,4.05,16.5,523.0,747.34,597.22
2016,10,30,13,0,779.0,120.0,4.1,17.0,572.0,873.3,688.67
2016,10,30,13,15,769.5,118.5,4.0,16.5,552.0,870.36,687.2
2016,10,30,13,30,760.0,117.0,3.9,16.0,532.0,864.0,684.32
2016,10,30,13,45,747.5,114.0,3.85,16.0,505.5,849.74,674.82
2016,10,30,14,0,735.0,111.0,3.8,16.0,479.0,832.3,663.12
2016,10,30,14,15,715.0,107.5,3.65,16.0,446.0,804.49,643.36
2016,10,30,14,30,695.0,104.0,3.5,16.0,413.0,774.04,621.63
2016,10,30,14,45,681.0,96.5,3.4,16.0,376.5,741.47,598.37
2016,10,30,15,0,667.0,89.0,3.3,16.0,340.0,706.56,573.01
2016,10,30,15,15,628.5,84.0,3.25,15.5,298.0,652.64,533.81
2016,10,30,15,30,590.0,79.0,3.2,15.0,256.0,598.18,493.02
2016,10,30,15,45,550.0,70.0,3.15,15.0,213.5,537.81,445.13
2016,10,30,16,0,510.0,61.0,3.1,15.0,171.0,478.1,395.65
2016,10,30,16,15,422.0,52.0,3.05,14.5,128.0,386.8,318.33
2016,10,30,16,30,334.0,43.0,3.0,14.0,85.0,300.7,241.65
2016,10,30,16,45,198.5,29.0,2.95,14.0,51.0,187.23,119.98
2016,10,30,17,0,63.0,15.0,2.9,14.0,17.0,48.02,0.0
2016,10,30,17,15,31.5,7.5,2.9,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,6,45,5.5,10.5,1.65,12.5,11.0,9.55,0.0
2016,10,31,7,0,11.0,21.0,1.7,13.0,22.0,17.97,0.0
2016,10,31,7,15,56.0,39.0,1.8,13.0,47.0,31.73,20.86
2016,10,31,7,30,101.0,57.0,1.9,13.0,72.0,45.62,34.38
2016,10,31,7,45,127.5,76.0,2.05,13.5,102.0,60.43,47.99
2016,10,31,8,0,154.0,95.0,2.2,14.0,132.0,88.26,64.06
2016,10,31,8,15,168.5,113.5,2.3,14.0,161.5,117.81,87.14
2016,10,31,8,30,183.0,132.0,2.4,14.0,191.0,149.4,113.46
2016,10,31,8,45,200.0,147.0,2.55,14.0,219.5,180.63,140.13
2016,10,31,9,0,217.0,162.0,2.7,14.0,248.0,216.34,170.77
2016,10,31,9,15,108.5,133.0,2.75,14.0,176.0,162.84,130.04
2016,10,31,9,30,0.0,104.0,2.8,14.0,104.0,92.21,72.57
2016,10,31,9,45,55.0,165.5,2.9,14.5,194.0,178.14,143.79
2016,10,31,10,0,110.0,227.0,3.0,15.0,284.0,270.39,218.63
2016,10,31,10,15,161.0,238.0,3.05,15.0,325.5,325.37,263.13
2016,10,31,10,30,212.0,249.0,3.1,15.0,367.0,378.8,306.28
2016,10,31,10,45,106.0,207.0,3.2,15.0,266.0,277.21,224.3
2016,10,31,11,0,0.0,165.0,3.3,15.0,165.0,149.5,118.65
2016,10,31,11,15,5.0,184.5,3.4,15.0,187.5,172.3,137.56
2016,10,31,11,30,10.0,204.0,3.5,15.0,210.0,195.94,156.87
2016,10,31,11,45,11.5,208.0,3.6,15.5,215.0,202.08,161.54
2016,10,31,12,0,13.0,212.0,3.7,16.0,220.0,208.4,166.42
2016,10,31,12,15,31.0,232.5,3.75,16.0,251.5,260.11,208.66
2016,10,31,12,30,49.0,253.0,3.8,16.0,283.0,301.92,242.6
2016,10,31,12,45,31.5,229.5,3.9,16.0,249.0,262.42,210.67
2016,10,31,13,0,14.0,206.0,4.0,16.0,215.0,208.0,166.54
2016,10,31,13,15,74.0,225.5,4.05,16.0,266.5,302.01,244.87
2016,10,31,13,30,134.0,245.0,4.1,16.0,318.0,401.14,325.48
2016,10,31,13,45,67.0,178.5,4.15,16.0,215.0,245.02,199.38
2016,10,31,14,0,0.0,112.0,4.2,16.0,112.0,101.75,79.73
2016,10,31,14,15,0.0,99.5,4.2,15.5,99.5,89.74,70.14
2016,10,31,14,30,0.0,87.0,4.2,15.0,87.0,77.75,60.35
2016,10,31,14,45,0.0,47.0,4.2,15.0,47.0,41.47,29.75
2016,10,31,15,0,0.0,7.0,4.2,15.0,7.0,6.15,0.0
2016,10,31,15,15,0.0,6.0,4.1,15.0,6.0,5.27,0.0
2016,10,31,15,30,0.0,5.0,4.0,15.0,5.0,4.39,0.0
2016,10,31,15,45,0.0,4.0,3.9,15.0,4.0,3.51,0.0
2016,10,31,16,0,0.0,3.0,3.8,15.0,3.0,2.63,0.0
2016,10,31,16,15,0.0,2.0,3.7,14.5,2.0,1.75,0.0
2016,10,31,16,30,0.0,1.0,3.6,14.0,1.0,0.88,0.0
2016,10,31,16,45,0.0,0.5,3.5,14.0,0.5,0.44,0.0
2016,10,31,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,86.5,11.0,1.95,11.5,15.5,10.01,0.0
2016,11,1,7,0,173.0,22.0,1.9,12.0,31.0,17.43,0.0
2016,11,1,7,15,300.5,33.5,1.85,12.5,69.5,27.58,17.21
2016,11,1,7,30,428.0,45.0,1.8,13.0,108.0,36.37,26.24
2016,11,1,7,45,506.5,52.0,1.8,13.5,152.5,41.99,31.69
2016,11,1,8,0,585.0,59.0,1.8,14.0,197.0,88.2,48.85
2016,11,1,8,15,634.0,64.5,1.8,14.0,242.0,138.83,84.04
2016,11,1,8,30,683.0,70.0,1.8,14.0,287.0,195.08,130.33
2016,11,1,8,45,717.5,73.5,1.85,14.0,329.0,251.14,180.09
2016,11,1,9,0,752.0,77.0,1.9,14.0,371.0,311.92,234.47
2016,11,1,9,15,775.0,80.0,1.8,14.0,408.0,368.99,285.39
2016,11,1,9,30,798.0,83.0,1.7,14.0,445.0,427.29,335.97
2016,11,1,9,45,815.0,84.5,1.65,14.5,477.0,482.14,381.82
2016,11,1,10,0,832.0,86.0,1.6,15.0,509.0,536.91,425.95
2016,11,1,10,15,843.0,88.0,1.55,15.0,534.0,588.39,466.84
2016,11,1,10,30,854.0,90.0,1.5,15.0,559.0,638.66,505.56
2016,11,1,10,45,860.5,91.0,1.45,15.5,577.0,683.38,538.13
2016,11,1,11,0,867.0,92.0,1.4,16.0,595.0,725.99,567.91
2016,11,1,11,15,870.5,92.5,1.3,16.0,605.5,763.49,592.54
2016,11,1,11,30,874.0,93.0,1.2,16.0,616.0,798.24,614.88
2016,11,1,11,45,874.5,93.5,1.2,16.5,618.0,827.67,633.41
2016,11,1,12,0,875.0,94.0,1.2,17.0,620.0,853.88,649.71
2016,11,1,12,15,872.5,93.5,1.15,17.0,614.5,873.01,661.72
2016,11,1,12,30,870.0,93.0,1.1,17.0,609.0,888.58,671.44
2016,11,1,12,45,868.0,91.0,1.1,17.0,596.5,899.17,678.75
2016,11,1,13,0,866.0,89.0,1.1,17.0,584.0,906.09,683.84
2016,11,1,13,15,857.5,88.0,1.1,17.0,563.5,904.7,683.58
2016,11,1,13,30,849.0,87.0,1.1,17.0,543.0,899.62,681.11
2016,11,1,13,45,834.0,85.5,1.1,17.0,515.0,884.42,672.01
2016,11,1,14,0,819.0,84.0,1.1,17.0,487.0,865.78,660.76
2016,11,1,14,15,801.0,82.0,1.15,16.5,453.5,840.61,647.0
2016,11,1,14,30,783.0,80.0,1.2,16.0,420.0,812.47,630.98
2016,11,1,14,45,754.5,77.5,1.3,16.0,381.0,771.94,605.25
2016,11,1,15,0,726.0,75.0,1.4,16.0,342.0,734.94,581.36
2016,11,1,15,15,689.0,70.5,1.5,16.0,299.0,681.8,544.63
2016,11,1,15,30,652.0,66.0,1.6,16.0,256.0,628.02,506.01
2016,11,1,15,45,599.5,60.0,1.7,16.0,212.0,560.45,454.97
2016,11,1,16,0,547.0,54.0,1.8,16.0,168.0,494.26,402.5
2016,11,1,16,15,459.0,45.5,1.85,15.5,124.5,403.04,326.99
2016,11,1,16,30,371.0,37.0,1.9,15.0,81.0,317.49,250.67
2016,11,1,16,45,226.5,24.5,1.95,14.5,47.5,193.72,105.13
2016,11,1,17,0,82.0,12.0,2.0,14.0,14.0,55.39,0.0
2016,11,1,17,15,41.0,6.0,1.95,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,6,45,107.0,9.5,1.7,10.5,15.0,8.64,0.0
2016,11,2,7,0,214.0,19.0,1.7,11.0,30.0,15.79,0.0
2016,11,2,7,15,340.0,29.5,1.75,11.0,68.5,24.05,14.15
2016,11,2,7,30,466.0,40.0,1.8,11.0,107.0,32.07,22.63
2016,11,2,7,45,538.5,47.0,1.9,11.5,151.5,37.32,27.76
2016,11,2,8,0,611.0,54.0,2.0,12.0,196.0,84.94,45.75
2016,11,2,8,15,657.5,59.0,2.0,12.5,240.5,136.22,81.33
2016,11,2,8,30,704.0,64.0,2.0,13.0,285.0,194.9,129.8
2016,11,2,8,45,736.0,67.5,2.0,13.5,327.0,251.01,179.68
2016,11,2,9,0,768.0,71.0,2.0,14.0,369.0,310.01,232.54
2016,11,2,9,15,790.0,74.0,2.0,14.5,406.0,367.42,283.68
2016,11,2,9,30,812.0,77.0,2.0,15.0,443.0,425.93,334.3
2016,11,2,9,45,834.5,77.0,2.05,15.5,475.5,482.39,381.94
2016,11,2,10,0,857.0,77.0,2.1,16.0,508.0,539.24,428.39
2016,11,2,10,15,867.0,78.0,2.05,16.0,533.0,587.65,467.52
2016,11,2,10,30,877.0,79.0,2.0,16.0,558.0,636.36,505.67
2016,11,2,10,45,882.0,80.5,1.95,16.5,575.5,680.64,538.45
2016,11,2,11,0,887.0,82.0,1.9,17.0,593.0,722.66,567.83
2016,11,2,11,15,890.5,83.0,1.85,17.0,603.5,760.55,593.76
2016,11,2,11,30,894.0,84.0,1.8,17.0,614.0,795.68,617.51
2016,11,2,11,45,893.0,84.5,1.75,17.0,616.0,823.71,636.13
2016,11,2,12,0,892.0,85.0,1.7,17.0,618.0,848.42,652.43
2016,11,2,12,15,890.0,84.5,1.6,17.0,613.0,867.71,664.42
2016,11,2,12,30,888.0,84.0,1.5,17.0,608.0,883.46,673.99
2016,11,2,12,45,885.5,82.5,1.45,17.5,595.0,893.97,679.45
2016,11,2,13,0,883.0,81.0,1.4,18.0,582.0,900.83,682.59
2016,11,2,13,15,875.5,80.0,1.3,18.0,562.0,900.15,681.37
2016,11,2,13,30,868.0,79.0,1.2,18.0,542.0,895.83,677.88
2016,11,2,13,45,855.0,78.0,1.15,18.0,514.5,891.98,675.63
2016,11,2,14,0,842.0,77.0,1.1,18.0,487.0,875.7,665.09
2016,11,2,14,15,825.0,74.5,1.05,17.5,453.5,850.6,649.98
2016,11,2,14,30,808.0,72.0,1.0,17.0,420.0,822.46,632.74
2016,11,2,14,45,782.5,69.5,0.95,17.0,381.5,784.25,607.09
2016,11,2,15,0,757.0,67.0,0.9,17.0,343.0,743.84,579.55
2016,11,2,15,15,722.5,63.0,0.85,16.5,300.0,692.37,544.42
2016,11,2,15,30,688.0,59.0,0.8,16.0,257.0,639.89,507.36
2016,11,2,15,45,634.0,54.0,0.8,16.0,212.0,577.07,460.58
2016,11,2,16,0,580.0,49.0,0.8,16.0,167.0,510.37,408.62
2016,11,2,16,15,495.5,41.0,0.9,15.5,123.5,421.31,337.24
2016,11,2,16,30,411.0,33.0,1.0,15.0,80.0,337.96,263.13
2016,11,2,16,45,261.5,21.5,1.1,14.5,46.0,209.36,99.35
2016,11,2,17,0,112.0,10.0,1.2,14.0,12.0,69.67,0.0
2016,11,2,17,15,56.0,5.0,1.2,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,13.5,1.4,11.0,13.5,12.28,0.0
2016,11,3,7,0,0.0,27.0,1.4,11.0,27.0,21.88,0.0
2016,11,3,7,15,230.5,32.5,1.4,11.5,65.0,25.45,14.94
2016,11,3,7,30,461.0,38.0,1.4,12.0,103.0,30.41,21.02
2016,11,3,7,45,534.0,45.5,1.45,12.5,147.0,35.54,26.04
2016,11,3,8,0,607.0,53.0,1.5,13.0,191.0,83.12,44.37
2016,11,3,8,15,654.0,57.5,1.4,13.5,235.0,133.65,78.95
2016,11,3,8,30,701.0,62.0,1.3,14.0,279.0,191.53,126.29
2016,11,3,8,45,733.5,65.5,1.25,14.5,320.5,247.45,175.45
2016,11,3,9,0,766.0,69.0,1.2,15.0,362.0,306.32,227.5
2016,11,3,9,15,788.0,72.0,1.1,15.5,399.0,363.49,277.46
2016,11,3,9,30,810.0,75.0,1.0,16.0,436.0,421.75,326.6
2016,11,3,9,45,732.0,97.0,0.95,16.5,441.0,452.45,353.53
2016,11,3,10,0,654.0,119.0,0.9,17.0,446.0,474.44,372.0
2016,11,3,10,15,761.5,99.5,0.75,17.0,498.0,550.51,430.08
2016,11,3,10,30,869.0,80.0,0.6,17.0,550.0,630.79,488.71
2016,11,3,10,45,761.5,112.5,0.5,17.5,534.5,639.05,491.66
2016,11,3,11,0,654.0,145.0,0.4,18.0,519.0,631.92,483.86
2016,11,3,11,15,773.0,114.0,0.35,18.0,563.0,711.26,540.84
2016,11,3,11,30,892.0,83.0,0.3,18.0,607.0,791.11,592.65
2016,11,3,11,45,892.0,83.0,0.25,18.5,609.5,819.25,607.91
2016,11,3,12,0,892.0,83.0,0.2,19.0,612.0,844.14,621.71
2016,11,3,12,15,890.0,83.0,0.25,19.0,607.0,863.96,635.18
2016,11,3,12,30,888.0,83.0,0.3,19.0,602.0,880.28,646.63
2016,11,3,12,45,882.5,82.5,0.35,19.5,589.0,889.33,652.4
2016,11,3,13,0,877.0,82.0,0.4,20.0,576.0,894.71,656.09
2016,11,3,13,15,869.0,81.0,0.45,20.0,556.0,893.58,657.03
2016,11,3,13,30,861.0,80.0,0.5,20.0,536.0,897.76,661.66
2016,11,3,13,45,758.5,96.5,0.55,20.0,483.0,825.88,616.43
2016,11,3,14,0,656.0,113.0,0.6,20.0,430.0,757.34,573.27
2016,11,3,14,15,597.0,118.5,0.6,20.0,392.0,706.61,540.38
2016,11,3,14,30,538.0,124.0,0.6,20.0,354.0,647.27,500.47
2016,11,3,14,45,554.0,108.0,0.65,20.0,325.5,640.45,497.93
2016,11,3,15,0,570.0,92.0,0.7,20.0,297.0,623.59,487.31
2016,11,3,15,15,533.0,86.5,0.65,19.5,259.5,572.99,451.6
2016,11,3,15,30,496.0,81.0,0.6,19.0,222.0,522.0,414.73
2016,11,3,15,45,452.0,71.5,0.6,18.5,182.5,461.43,369.03
2016,11,3,16,0,408.0,62.0,0.6,18.0,143.0,399.62,320.15
2016,11,3,16,15,346.0,49.0,0.65,17.5,105.0,327.17,260.61
2016,11,3,16,30,284.0,36.0,0.7,17.0,67.0,260.13,199.84
2016,11,3,16,45,142.0,18.0,0.75,17.0,33.5,128.44,47.75
2016,11,3,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,6,45,90.0,8.5,1.8,11.5,12.5,7.73,0.0
2016,11,4,7,0,180.0,17.0,1.8,12.0,25.0,14.1,0.0
2016,11,4,7,15,311.0,28.5,1.8,12.5,62.5,23.36,12.81
2016,11,4,7,30,442.0,40.0,1.8,13.0,100.0,32.33,22.51
2016,11,4,7,45,519.0,47.5,1.8,13.5,144.0,37.37,27.49
2016,11,4,8,0,596.0,55.0,1.8,14.0,188.0,83.47,45.07
2016,11,4,8,15,644.5,60.0,1.7,14.0,232.5,133.87,79.46
2016,11,4,8,30,693.0,65.0,1.6,14.0,277.0,189.76,125.2
2016,11,4,8,45,726.0,69.0,1.5,14.5,318.5,247.88,176.16
2016,11,4,9,0,759.0,73.0,1.4,15.0,360.0,306.89,228.31
2016,11,4,9,15,782.0,76.0,1.25,15.5,397.5,364.0,278.21
2016,11,4,9,30,805.0,79.0,1.1,16.0,435.0,422.32,327.35
2016,11,4,9,45,821.5,81.0,1.0,16.5,466.5,477.47,372.35
2016,11,4,10,0,838.0,83.0,0.9,17.0,498.0,532.51,415.34
2016,11,4,10,15,849.0,85.0,0.8,17.5,523.5,583.99,453.85
2016,11,4,10,30,860.0,87.0,0.7,18.0,549.0,634.26,489.79
2016,11,4,10,45,867.5,88.0,0.65,18.5,567.0,679.65,521.45
2016,11,4,11,0,875.0,89.0,0.6,19.0,585.0,723.01,550.5
2016,11,4,11,15,879.0,89.5,0.5,19.0,595.5,760.96,573.84
2016,11,4,11,30,883.0,90.0,0.4,19.0,606.0,796.19,594.95
2016,11,4,11,45,884.0,90.5,0.35,19.5,608.5,826.14,612.03
2016,11,4,12,0,885.0,91.0,0.3,20.0,611.0,852.87,626.89
2016,11,4,12,15,883.0,90.5,0.3,20.0,606.0,872.54,639.31
2016,11,4,12,30,881.0,90.0,0.3,20.0,601.0,888.66,649.63
2016,11,4,12,45,880.0,88.0,0.35,20.0,589.0,900.21,658.22
2016,11,4,13,0,879.0,86.0,0.4,20.0,577.0,908.09,664.71
2016,11,4,13,15,870.5,84.5,0.45,20.0,556.5,906.17,665.14
2016,11,4,13,30,862.0,83.0,0.5,20.0,536.0,900.53,663.46
2016,11,4,13,45,850.0,81.5,0.55,20.0,508.5,888.11,657.52
2016,11,4,14,0,838.0,80.0,0.6,20.0,481.0,872.19,649.41
2016,11,4,14,15,820.0,77.5,0.6,20.0,447.5,846.37,633.78
2016,11,4,14,30,802.0,75.0,0.6,20.0,414.0,817.54,616.1
2016,11,4,14,45,777.5,72.0,0.65,20.0,375.5,779.77,592.92
2016,11,4,15,0,753.0,69.0,0.7,20.0,337.0,739.76,567.6
2016,11,4,15,15,716.5,64.5,0.7,19.5,294.0,686.31,532.2
2016,11,4,15,30,680.0,60.0,0.7,19.0,251.0,631.94,494.77
2016,11,4,15,45,625.0,54.5,0.75,19.0,206.0,568.79,448.62
2016,11,4,16,0,570.0,49.0,0.8,19.0,161.0,501.25,396.7
2016,11,4,16,15,480.5,41.0,0.85,18.5,118.0,409.62,323.19
2016,11,4,16,30,391.0,33.0,0.9,18.0,75.0,323.98,245.94
2016,11,4,16,45,195.5,16.5,0.95,17.5,37.5,160.79,44.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.5,0.8,12.5,11.5,10.46,0.0
2016,11,5,7,0,0.0,23.0,0.8,13.0,23.0,20.92,0.0
2016,11,5,7,15,212.5,30.5,0.75,13.0,59.0,23.93,12.77
2016,11,5,7,30,425.0,38.0,0.7,13.0,95.0,30.62,21.0
2016,11,5,7,45,497.5,46.0,0.7,13.5,137.5,36.14,26.41
2016,11,5,8,0,570.0,54.0,0.7,14.0,180.0,80.25,43.44
2016,11,5,8,15,618.0,59.5,0.7,14.0,223.0,129.3,76.66
2016,11,5,8,30,666.0,65.0,0.7,14.0,266.0,183.81,120.86
2016,11,5,8,45,699.0,69.0,0.75,14.5,306.5,238.42,168.47
2016,11,5,9,0,732.0,73.0,0.8,15.0,347.0,297.51,220.29
2016,11,5,9,15,640.5,100.0,0.7,15.0,357.0,333.89,255.78
2016,11,5,9,30,549.0,127.0,0.6,15.0,367.0,356.93,278.42
2016,11,5,9,45,385.5,170.0,0.55,15.5,345.0,354.15,278.83
2016,11,5,10,0,222.0,213.0,0.5,16.0,323.0,321.41,253.96
2016,11,5,10,15,294.0,212.5,0.5,16.0,365.5,382.98,302.6
2016,11,5,10,30,366.0,212.0,0.5,16.0,408.0,443.79,349.31
2016,11,5,10,45,222.0,230.5,0.5,16.5,350.5,377.78,297.3
2016,11,5,11,0,78.0,249.0,0.5,17.0,293.0,298.02,234.01
2016,11,5,11,15,202.0,247.5,0.55,17.0,364.5,403.67,317.87
2016,11,5,11,30,326.0,246.0,0.6,17.0,436.0,519.57,405.38
2016,11,5,11,45,273.0,256.0,0.7,17.5,415.5,501.9,390.42
2016,11,5,12,0,220.0,266.0,0.8,18.0,395.0,466.28,363.59
2016,11,5,12,15,193.5,265.5,0.8,18.0,378.5,451.59,352.69
2016,11,5,12,30,167.0,265.0,0.8,18.0,362.0,435.17,340.23
2016,11,5,12,45,227.0,252.5,0.85,18.0,380.5,479.06,375.36
2016,11,5,13,0,287.0,240.0,0.9,18.0,399.0,540.06,421.91
2016,11,5,13,15,554.0,161.5,0.9,17.5,455.0,709.1,550.74
2016,11,5,13,30,821.0,83.0,0.9,17.0,511.0,861.72,655.88
2016,11,5,13,45,535.5,142.0,0.95,17.0,415.5,674.39,525.4
2016,11,5,14,0,250.0,201.0,1.0,17.0,320.0,474.34,375.93
2016,11,5,14,15,244.5,188.0,1.0,17.0,297.5,454.27,363.3
2016,11,5,14,30,239.0,175.0,1.0,17.0,275.0,433.24,348.16
2016,11,5,14,45,153.5,158.5,1.0,17.0,221.0,322.27,261.15
2016,11,5,15,0,68.0,142.0,1.0,17.0,167.0,215.68,174.86
2016,11,5,15,15,62.0,125.0,0.95,16.5,145.0,191.62,156.04
2016,11,5,15,30,56.0,108.0,0.9,16.0,123.0,167.68,136.51
2016,11,5,15,45,46.0,89.5,0.9,16.0,100.5,138.57,111.9
2016,11,5,16,0,36.0,71.0,0.9,16.0,78.0,109.67,87.02
2016,11,5,16,15,20.5,52.5,0.85,15.5,56.5,77.1,58.73
2016,11,5,16,30,5.0,34.0,0.8,15.0,35.0,38.75,25.14
2016,11,5,16,45,2.5,17.0,0.8,15.0,17.5,16.6,0.0
2016,11,5,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.15,14.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.1,14.0,10.0,9.1,0.0
2016,11,6,7,15,0.0,26.5,1.05,14.0,26.5,22.87,11.32
2016,11,6,7,30,0.0,43.0,1.0,14.0,43.0,36.51,25.87
2016,11,6,7,45,10.0,61.0,1.0,14.0,63.0,51.15,39.46
2016,11,6,8,0,20.0,79.0,1.0,14.0,83.0,67.34,51.02
2016,11,6,8,15,26.5,96.5,0.95,14.0,103.5,85.57,66.18
2016,11,6,8,30,33.0,114.0,0.9,14.0,124.0,104.92,82.31
2016,11,6,8,45,38.0,130.0,0.9,14.0,143.0,123.7,98.02
2016,11,6,9,0,43.0,146.0,0.9,14.0,162.0,143.29,114.33
2016,11,6,9,15,45.0,161.0,0.85,14.0,179.0,161.69,129.57
2016,11,6,9,30,47.0,176.0,0.8,14.0,196.0,180.51,144.95
2016,11,6,9,45,274.5,167.0,0.8,14.5,299.5,292.78,234.52
2016,11,6,10,0,502.0,158.0,0.8,15.0,403.0,426.23,338.52
2016,11,6,10,15,496.5,169.5,0.8,15.0,421.5,462.74,366.66
2016,11,6,10,30,491.0,181.0,0.8,15.0,440.0,497.66,393.68
2016,11,6,10,45,454.5,197.5,0.8,15.5,444.0,515.63,406.34
2016,11,6,11,0,418.0,214.0,0.8,16.0,448.0,529.44,415.56
2016,11,6,11,15,646.0,147.0,0.8,16.0,516.0,651.86,508.87
2016,11,6,11,30,874.0,80.0,0.8,16.0,584.0,768.13,590.97
2016,11,6,11,45,579.0,167.5,0.85,16.0,502.0,667.91,517.93
2016,11,6,12,0,284.0,255.0,0.9,16.0,420.0,520.56,407.02
2016,11,6,12,15,330.0,243.0,0.85,16.0,433.0,555.87,435.52
2016,11,6,12,30,376.0,231.0,0.8,16.0,446.0,591.37,462.08
2016,11,6,12,45,375.0,225.5,0.75,16.5,436.0,592.99,462.09
2016,11,6,13,0,374.0,220.0,0.7,17.0,426.0,592.95,461.31
2016,11,6,13,15,294.0,224.0,0.7,17.0,382.5,532.23,416.1
2016,11,6,13,30,214.0,228.0,0.7,17.0,339.0,452.86,356.95
2016,11,6,13,45,255.0,210.5,0.7,17.0,335.5,488.26,385.73
2016,11,6,14,0,296.0,193.0,0.7,17.0,332.0,504.86,399.65
2016,11,6,14,15,182.5,182.5,0.65,16.5,266.5,375.4,300.54
2016,11,6,14,30,69.0,172.0,0.6,16.0,201.0,249.33,200.68
2016,11,6,14,45,65.0,156.5,0.55,16.0,182.0,229.17,185.56
2016,11,6,15,0,61.0,141.0,0.5,16.0,163.0,209.02,169.56
2016,11,6,15,15,56.5,123.5,0.45,15.5,141.5,185.61,150.93
2016,11,6,15,30,52.0,106.0,0.4,15.0,120.0,162.2,131.88
2016,11,6,15,45,44.0,87.5,0.4,15.0,98.0,134.63,108.64
2016,11,6,16,0,36.0,69.0,0.4,15.0,76.0,107.1,84.98
2016,11,6,16,15,20.5,51.0,0.45,14.5,55.0,75.27,57.31
2016,11,6,16,30,5.0,33.0,0.5,14.0,34.0,37.77,24.21
2016,11,6,16,45,2.5,16.5,0.55,14.0,17.0,16.22,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,2.0,13.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,2.0,13.0,12.0,10.91,0.0
2016,11,7,7,15,42.5,28.0,2.05,13.5,33.5,23.23,10.87
2016,11,7,7,30,85.0,44.0,2.1,14.0,55.0,35.89,25.19
2016,11,7,7,45,106.5,62.5,2.15,14.5,81.5,49.96,38.26
2016,11,7,8,0,128.0,81.0,2.2,15.0,108.0,74.4,53.2
2016,11,7,8,15,141.0,99.0,2.15,15.0,135.5,101.32,74.13
2016,11,7,8,30,154.0,117.0,2.1,15.0,163.0,130.11,98.0
2016,11,7,8,45,160.5,135.0,2.05,15.5,188.5,159.13,122.71
2016,11,7,9,0,167.0,153.0,2.0,16.0,214.0,189.13,148.19
2016,11,7,9,15,172.0,168.5,1.95,16.5,237.0,217.23,171.86
2016,11,7,9,30,177.0,184.0,1.9,17.0,260.0,245.91,195.57
2016,11,7,9,45,246.5,189.5,1.85,17.5,304.0,301.11,239.73
2016,11,7,10,0,316.0,195.0,1.8,18.0,348.0,358.38,285.09
2016,11,7,10,15,399.0,188.0,1.75,18.0,391.0,424.9,337.7
2016,11,7,10,30,482.0,181.0,1.7,18.0,434.0,491.26,389.49
2016,11,7,10,45,430.5,201.0,1.7,18.5,432.5,502.6,396.98
2016,11,7,11,0,379.0,221.0,1.7,19.0,431.0,498.36,392.86
2016,11,7,11,15,384.0,224.5,1.65,19.0,440.5,523.12,411.67
2016,11,7,11,30,389.0,228.0,1.6,19.0,450.0,547.01,429.37
2016,11,7,11,45,587.5,167.5,1.6,19.0,505.0,673.33,525.53
2016,11,7,12,0,786.0,107.0,1.6,19.0,560.0,784.17,604.6
2016,11,7,12,15,618.0,159.0,1.55,19.0,513.0,725.51,561.62
2016,11,7,12,30,450.0,211.0,1.5,19.0,466.0,647.1,502.64
2016,11,7,12,45,446.5,206.0,1.5,19.5,455.0,648.52,504.04
2016,11,7,13,0,443.0,201.0,1.5,20.0,444.0,647.78,503.18
2016,11,7,13,15,343.5,212.0,1.45,20.0,396.0,561.38,439.06
2016,11,7,13,30,244.0,223.0,1.4,20.0,348.0,490.44,385.19
2016,11,7,13,45,271.5,206.5,1.35,20.0,339.0,497.75,392.55
2016,11,7,14,0,299.0,190.0,1.3,20.0,330.0,503.39,398.08
2016,11,7,14,15,316.5,173.0,1.25,19.5,311.5,497.63,395.65
2016,11,7,14,30,334.0,156.0,1.2,19.0,293.0,489.86,391.73
2016,11,7,14,45,322.5,142.5,1.2,19.0,265.0,460.12,369.86
2016,11,7,15,0,311.0,129.0,1.2,19.0,237.0,429.51,347.03
2016,11,7,15,15,295.0,114.0,1.15,18.5,205.5,392.52,319.03
2016,11,7,15,30,279.0,99.0,1.1,18.0,174.0,355.26,289.93
2016,11,7,15,45,251.5,83.0,1.1,18.0,141.5,307.97,251.26
2016,11,7,16,0,224.0,67.0,1.1,18.0,109.0,261.64,212.1
2016,11,7,16,15,178.5,50.5,1.1,17.5,78.0,203.73,162.32
2016,11,7,16,30,133.0,34.0,1.1,17.0,47.0,148.58,109.5
2016,11,7,16,45,66.5,17.0,1.15,17.0,23.5,69.95,0.0
2016,11,7,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.0,1.6,13.0,8.0,0.0,0.0
2016,11,8,7,0,0.0,16.0,1.6,13.0,16.0,14.55,0.0
2016,11,8,7,15,175.5,27.5,1.55,13.5,49.0,21.61,8.86
2016,11,8,7,30,351.0,39.0,1.5,14.0,82.0,31.88,21.67
2016,11,8,7,45,432.0,48.0,1.5,14.5,123.0,38.21,27.94
2016,11,8,8,0,513.0,57.0,1.5,15.0,164.0,77.41,43.42
2016,11,8,8,15,566.0,63.0,1.4,15.5,206.5,123.68,74.02
2016,11,8,8,30,619.0,69.0,1.3,16.0,249.0,176.1,115.68
2016,11,8,8,45,654.0,74.0,1.25,16.5,289.0,229.1,161.44
2016,11,8,9,0,689.0,79.0,1.2,17.0,329.0,285.47,210.61
2016,11,8,9,15,594.5,105.5,1.15,17.0,337.0,319.57,244.5
2016,11,8,9,30,500.0,132.0,1.1,17.0,345.0,338.84,264.48
2016,11,8,9,45,489.0,146.0,1.05,17.5,367.5,377.39,296.51
2016,11,8,10,0,478.0,160.0,1.0,18.0,390.0,414.05,325.67
2016,11,8,10,15,658.0,121.5,0.95,18.0,454.5,508.45,398.94
2016,11,8,10,30,838.0,83.0,0.9,18.0,519.0,609.61,475.19
2016,11,8,10,45,833.5,88.0,0.9,18.5,534.5,650.33,504.04
2016,11,8,11,0,829.0,93.0,0.9,19.0,550.0,688.23,530.65
2016,11,8,11,15,833.5,94.0,0.85,19.0,560.5,725.32,555.69
2016,11,8,11,30,838.0,95.0,0.8,19.0,571.0,759.9,578.1
2016,11,8,11,45,828.5,99.0,0.8,19.5,571.5,784.15,592.91
2016,11,8,12,0,819.0,103.0,0.8,20.0,572.0,804.85,605.42
2016,11,8,12,15,817.5,102.5,0.75,20.0,567.0,823.6,617.01
2016,11,8,12,30,816.0,102.0,0.7,20.0,562.0,839.05,626.44
2016,11,8,12,45,832.0,94.0,0.7,20.5,554.0,857.58,637.69
2016,11,8,13,0,848.0,86.0,0.7,21.0,546.0,872.74,646.72
2016,11,8,13,15,840.0,84.5,0.65,21.0,526.5,871.17,645.25
2016,11,8,13,30,832.0,83.0,0.6,21.0,507.0,866.02,641.8
2016,11,8,13,45,807.0,85.0,0.6,21.0,478.5,846.62,630.08
2016,11,8,14,0,782.0,87.0,0.6,21.0,450.0,823.9,616.35
2016,11,8,14,15,763.5,84.0,0.6,20.5,417.5,797.8,601.44
2016,11,8,14,30,745.0,81.0,0.6,20.0,385.0,768.89,584.4
2016,11,8,14,45,711.5,79.0,0.65,20.0,346.5,731.94,561.13
2016,11,8,15,0,678.0,77.0,0.7,20.0,308.0,687.99,532.3
