Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,15,638.5,71.5,0.9,19.5,267.0,633.5,497.47
2016,11,8,15,30,599.0,66.0,1.1,19.0,226.0,578.62,460.03
2016,11,8,15,45,539.5,59.0,1.3,19.0,183.0,507.22,406.62
2016,11,8,16,0,480.0,52.0,1.5,19.0,140.0,437.77,351.14
2016,11,8,16,15,388.5,41.5,1.55,18.0,99.5,345.97,275.01
2016,11,8,16,30,297.0,31.0,1.6,17.0,59.0,260.96,192.06
2016,11,8,16,45,148.5,15.5,1.7,16.5,29.5,127.04,0.0
2016,11,8,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,6.0,1.4,13.0,7.5,0.0,0.0
2016,11,9,7,0,118.0,12.0,1.3,13.0,15.0,10.91,0.0
2016,11,9,7,15,252.5,24.0,1.25,13.5,48.5,19.76,6.63
2016,11,9,7,30,387.0,36.0,1.2,14.0,82.0,29.33,19.38
2016,11,9,7,45,465.5,44.5,1.2,14.5,123.5,35.33,25.39
2016,11,9,8,0,544.0,53.0,1.2,15.0,165.0,74.92,40.58
2016,11,9,8,15,515.0,69.0,1.15,15.0,194.5,122.27,75.22
2016,11,9,8,30,486.0,85.0,1.1,15.0,224.0,163.68,111.36
2016,11,9,8,45,525.5,89.0,1.05,15.5,260.0,211.38,151.95
2016,11,9,9,0,565.0,93.0,1.0,16.0,296.0,260.83,194.65
2016,11,9,9,15,567.0,104.5,0.95,16.5,326.0,307.89,235.86
2016,11,9,9,30,569.0,116.0,0.9,17.0,356.0,354.41,275.33
2016,11,9,9,45,521.5,138.0,0.85,17.5,370.5,383.78,300.42
2016,11,9,10,0,474.0,160.0,0.8,18.0,385.0,411.13,322.46
2016,11,9,10,15,657.0,122.0,0.8,18.0,451.5,507.08,396.92
2016,11,9,10,30,840.0,84.0,0.8,18.0,518.0,610.15,474.63
2016,11,9,10,45,845.0,86.0,0.8,18.5,535.0,653.82,505.56
2016,11,9,11,0,850.0,88.0,0.8,19.0,552.0,695.37,534.73
2016,11,9,11,15,854.0,88.5,0.8,19.0,562.5,732.18,559.86
2016,11,9,11,30,858.0,89.0,0.8,19.0,573.0,766.37,582.61
2016,11,9,11,45,857.0,90.0,0.8,19.5,575.0,794.43,599.97
2016,11,9,12,0,856.0,91.0,0.8,20.0,577.0,819.3,615.16
2016,11,9,12,15,854.0,90.5,0.75,20.0,572.0,838.29,626.78
2016,11,9,12,30,852.0,90.0,0.7,20.0,567.0,853.84,636.21
2016,11,9,12,45,853.5,87.0,0.7,20.5,555.5,865.93,643.15
2016,11,9,13,0,855.0,84.0,0.7,21.0,544.0,874.5,647.94
2016,11,9,13,15,846.0,82.5,0.7,21.0,524.0,872.1,646.95
2016,11,9,13,30,837.0,81.0,0.7,21.0,504.0,866.1,643.89
2016,11,9,13,45,822.5,79.5,0.7,21.0,477.0,851.72,635.45
2016,11,9,14,0,808.0,78.0,0.7,21.0,450.0,833.99,624.93
2016,11,9,14,15,789.5,76.0,0.65,21.0,417.5,808.99,608.68
2016,11,9,14,30,771.0,74.0,0.6,21.0,385.0,781.11,590.45
2016,11,9,14,45,744.0,70.5,0.6,21.0,347.0,741.58,564.8
2016,11,9,15,0,717.0,67.0,0.6,21.0,309.0,700.03,537.23
2016,11,9,15,15,678.5,62.5,0.55,20.5,268.0,652.07,504.53
2016,11,9,15,30,640.0,58.0,0.5,20.0,227.0,598.49,466.49
2016,11,9,15,45,582.0,52.0,0.45,20.0,184.0,528.56,413.93
2016,11,9,16,0,524.0,46.0,0.4,20.0,141.0,460.57,360.52
2016,11,9,16,15,430.0,37.5,0.45,19.5,100.0,368.29,285.85
2016,11,9,16,30,336.0,29.0,0.5,19.0,59.0,282.86,201.01
2016,11,9,16,45,168.0,14.5,0.55,18.5,29.5,135.78,0.0
2016,11,9,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.05,14.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.0,14.0,13.0,11.82,0.0
2016,11,10,7,15,186.0,24.0,1.0,14.0,45.5,18.91,4.86
2016,11,10,7,30,372.0,35.0,1.0,14.0,78.0,28.52,18.58
2016,11,10,7,45,455.0,43.5,1.05,14.5,119.0,34.56,24.68
2016,11,10,8,0,538.0,52.0,1.1,15.0,160.0,72.93,39.36
2016,11,10,8,15,590.5,57.5,1.05,15.5,202.5,119.92,69.85
2016,11,10,8,30,643.0,63.0,1.0,16.0,245.0,172.9,111.74
2016,11,10,8,45,346.0,102.0,0.95,16.5,202.0,177.28,129.83
2016,11,10,9,0,49.0,141.0,0.9,17.0,159.0,140.59,110.5
2016,11,10,9,15,367.5,113.5,0.8,17.0,266.0,242.09,187.3
2016,11,10,9,30,686.0,86.0,0.7,17.0,373.0,371.65,287.26
2016,11,10,9,45,537.0,131.0,0.65,17.5,366.0,383.12,298.82
2016,11,10,10,0,388.0,176.0,0.6,18.0,359.0,374.88,293.81
2016,11,10,10,15,611.0,129.0,0.55,18.5,434.0,487.08,379.73
2016,11,10,10,30,834.0,82.0,0.5,19.0,509.0,602.59,464.58
2016,11,10,10,45,840.0,83.5,0.5,19.5,526.0,646.02,494.74
2016,11,10,11,0,846.0,85.0,0.5,20.0,543.0,687.41,523.45
2016,11,10,11,15,849.5,85.5,0.45,20.0,553.5,723.63,547.07
2016,11,10,11,30,853.0,86.0,0.4,20.0,564.0,757.21,568.23
2016,11,10,11,45,852.0,87.0,0.35,20.5,566.0,785.07,584.27
2016,11,10,12,0,851.0,88.0,0.3,21.0,568.0,809.77,598.15
2016,11,10,12,15,848.5,87.5,0.3,21.0,562.5,828.17,609.92
2016,11,10,12,30,846.0,87.0,0.3,21.0,557.0,843.17,619.66
2016,11,10,12,45,843.0,85.5,0.3,21.5,545.0,853.05,625.04
2016,11,10,13,0,840.0,84.0,0.3,22.0,533.0,859.41,628.35
2016,11,10,13,15,831.0,83.0,0.3,22.0,513.5,857.58,627.75
2016,11,10,13,30,822.0,82.0,0.3,22.0,494.0,852.22,625.13
2016,11,10,13,45,808.5,80.0,0.35,22.0,467.5,838.17,617.95
2016,11,10,14,0,795.0,78.0,0.4,22.0,441.0,820.83,608.74
2016,11,10,14,15,776.5,75.5,0.4,22.0,408.5,795.39,593.21
2016,11,10,14,30,758.0,73.0,0.4,22.0,376.0,767.14,575.71
2016,11,10,14,45,731.5,69.5,0.4,22.0,339.0,728.35,550.73
2016,11,10,15,0,705.0,66.0,0.4,22.0,302.0,687.59,523.87
2016,11,10,15,15,666.5,62.0,0.4,21.5,261.0,640.69,492.73
2016,11,10,15,30,628.0,58.0,0.4,21.0,220.0,588.26,456.24
2016,11,10,15,45,569.5,52.0,0.4,20.5,178.0,518.51,405.21
2016,11,10,16,0,511.0,46.0,0.4,20.0,136.0,450.72,352.87
2016,11,10,16,15,416.5,37.0,0.4,19.5,96.0,358.21,277.4
2016,11,10,16,30,322.0,28.0,0.4,19.0,56.0,272.81,190.07
2016,11,10,16,45,161.0,14.0,0.45,19.0,28.0,105.07,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,0.9,13.5,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,0.9,14.0,8.0,7.28,0.0
2016,11,11,7,15,67.0,23.5,1.0,14.0,31.0,19.06,3.36
2016,11,11,7,30,134.0,39.0,1.1,14.0,54.0,31.13,20.62
2016,11,11,7,45,168.0,56.5,1.2,14.5,84.0,44.28,33.08
2016,11,11,8,0,202.0,74.0,1.3,15.0,114.0,71.29,48.44
2016,11,11,8,15,224.5,90.5,1.3,15.0,145.0,103.19,71.96
2016,11,11,8,30,247.0,107.0,1.3,15.0,176.0,138.0,100.31
2016,11,11,8,45,268.5,120.0,1.35,15.5,205.5,172.32,129.3
2016,11,11,9,0,290.0,133.0,1.4,16.0,235.0,209.03,160.64
2016,11,11,9,15,265.5,151.5,1.3,16.0,252.5,237.06,185.92
2016,11,11,9,30,241.0,170.0,1.2,16.0,270.0,262.41,208.1
2016,11,11,9,45,206.0,187.0,1.2,16.5,277.0,273.31,217.73
2016,11,11,10,0,171.0,204.0,1.2,17.0,284.0,285.2,227.39
2016,11,11,10,15,191.0,214.5,1.15,17.0,308.0,317.71,253.37
2016,11,11,10,30,211.0,225.0,1.1,17.0,332.0,351.85,280.19
2016,11,11,10,45,203.0,234.0,1.05,17.5,340.0,367.84,291.8
2016,11,11,11,0,195.0,243.0,1.0,18.0,348.0,382.83,302.46
2016,11,11,11,15,211.0,246.5,0.95,18.0,362.0,408.17,321.87
2016,11,11,11,30,227.0,250.0,0.9,18.0,376.0,434.04,341.4
2016,11,11,11,45,118.0,220.5,0.85,18.0,286.0,325.36,256.79
2016,11,11,12,0,9.0,191.0,0.8,18.0,196.0,185.41,145.26
2016,11,11,12,15,32.0,213.0,0.8,18.0,230.5,241.78,191.15
2016,11,11,12,30,55.0,235.0,0.8,18.0,265.0,289.48,228.75
2016,11,11,12,45,76.5,236.0,0.8,18.5,277.0,312.78,246.88
2016,11,11,13,0,98.0,237.0,0.8,19.0,289.0,336.76,265.56
2016,11,11,13,15,128.0,229.5,0.8,18.5,295.0,374.28,295.69
2016,11,11,13,30,158.0,222.0,0.8,18.0,301.0,395.66,313.6
2016,11,11,13,45,134.5,209.5,0.8,18.0,274.0,362.82,288.36
2016,11,11,14,0,111.0,197.0,0.8,18.0,247.0,329.55,262.89
2016,11,11,14,15,55.5,157.5,0.8,18.0,182.5,216.64,173.55
2016,11,11,14,30,0.0,118.0,0.8,18.0,118.0,111.7,87.4
2016,11,11,14,45,0.0,106.5,0.8,18.0,106.5,100.77,78.83
2016,11,11,15,0,0.0,95.0,0.8,18.0,95.0,89.88,69.93
2016,11,11,15,15,0.0,82.0,0.8,17.5,82.0,77.29,59.61
2016,11,11,15,30,0.0,69.0,0.8,17.0,69.0,64.67,49.08
2016,11,11,15,45,0.0,55.5,0.8,17.0,55.5,51.38,37.72
2016,11,11,16,0,0.0,42.0,0.8,17.0,42.0,37.92,26.1
2016,11,11,16,15,0.0,29.5,0.8,16.5,29.5,26.01,15.73
2016,11,11,16,30,0.0,17.0,0.8,16.0,17.0,14.96,5.19
2016,11,11,16,45,0.0,8.5,0.85,15.5,8.5,7.73,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,7,15,0.0,14.5,1.1,14.0,14.5,12.76,0.0
2016,11,12,7,30,0.0,29.0,1.1,14.0,29.0,25.34,15.59
2016,11,12,7,45,0.0,45.5,1.1,14.5,45.5,39.04,28.47
2016,11,12,8,0,0.0,62.0,1.1,15.0,62.0,53.22,39.39
2016,11,12,8,15,0.5,79.0,1.05,15.5,79.5,68.28,52.31
2016,11,12,8,30,1.0,96.0,1.0,16.0,97.0,83.69,65.29
2016,11,12,8,45,6.0,110.5,1.0,16.5,113.0,98.29,77.2
2016,11,12,9,0,11.0,125.0,1.0,17.0,129.0,113.59,89.58
2016,11,12,9,15,76.5,150.0,1.0,17.0,181.0,162.67,128.61
2016,11,12,9,30,142.0,175.0,1.0,17.0,233.0,222.38,176.43
2016,11,12,9,45,233.5,179.5,1.0,17.5,283.5,283.88,225.03
2016,11,12,10,0,325.0,184.0,1.0,18.0,334.0,349.64,276.66
2016,11,12,10,15,317.5,196.5,1.1,18.0,349.5,376.96,298.63
2016,11,12,10,30,310.0,209.0,1.2,18.0,365.0,403.08,319.48
2016,11,12,10,45,587.0,142.5,1.3,18.0,451.5,544.12,430.24
2016,11,12,11,0,864.0,76.0,1.4,18.0,538.0,681.36,534.92
2016,11,12,11,15,868.0,76.5,1.5,18.0,548.0,717.73,560.18
2016,11,12,11,30,872.0,77.0,1.6,18.0,558.0,751.49,584.42
2016,11,12,11,45,872.0,77.5,1.75,18.5,560.5,779.36,603.84
2016,11,12,12,0,872.0,78.0,1.9,19.0,563.0,804.11,621.11
2016,11,12,12,15,870.5,78.0,1.95,19.0,558.5,823.8,635.19
2016,11,12,12,30,869.0,78.0,2.0,19.0,554.0,840.13,647.09
2016,11,12,12,45,856.0,80.0,2.1,19.0,540.0,853.64,657.67
2016,11,12,13,0,843.0,82.0,2.2,19.0,526.0,855.79,660.5
2016,11,12,13,15,834.0,81.0,2.2,19.0,506.5,854.05,659.98
2016,11,12,13,30,825.0,80.0,2.2,19.0,487.0,848.78,657.17
2016,11,12,13,45,811.0,78.5,2.2,19.0,461.0,835.03,648.54
2016,11,12,14,0,797.0,77.0,2.2,19.0,435.0,818.0,637.7
2016,11,12,14,15,778.0,74.5,2.25,18.5,403.0,792.26,622.2
2016,11,12,14,30,759.0,72.0,2.3,18.0,371.0,763.72,604.43
2016,11,12,14,45,731.5,69.0,2.35,18.0,333.5,724.9,577.56
2016,11,12,15,0,704.0,66.0,2.4,18.0,296.0,684.11,548.57
2016,11,12,15,15,663.5,61.5,2.45,17.5,255.5,635.43,513.62
2016,11,12,15,30,623.0,57.0,2.5,17.0,215.0,581.13,472.81
2016,11,12,15,45,561.0,51.0,2.6,17.0,172.5,509.29,415.7
2016,11,12,16,0,499.0,45.0,2.7,17.0,130.0,439.68,357.48
2016,11,12,16,15,398.5,36.0,2.55,16.5,91.0,344.14,274.5
2016,11,12,16,30,298.0,27.0,2.4,16.0,52.0,253.73,173.47
2016,11,12,16,45,149.0,13.5,2.3,15.5,26.0,97.38,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,16.0,0.55,13.0,34.5,12.74,0.0
2016,11,13,7,30,351.0,32.0,0.5,13.0,69.0,26.15,16.2
2016,11,13,7,45,438.0,40.5,0.5,13.5,109.0,32.29,22.68
2016,11,13,8,0,525.0,49.0,0.5,14.0,149.0,67.19,35.96
2016,11,13,8,15,579.5,54.5,0.4,14.0,190.5,113.17,65.15
2016,11,13,8,30,634.0,60.0,0.3,14.0,232.0,165.38,106.04
2016,11,13,8,45,331.5,95.5,0.25,14.5,186.5,166.41,121.52
2016,11,13,9,0,29.0,131.0,0.2,15.0,141.0,125.82,99.24
2016,11,13,9,15,176.5,143.0,0.15,15.0,214.0,194.07,152.33
2016,11,13,9,30,324.0,155.0,0.1,15.0,287.0,280.6,219.95
2016,11,13,9,45,248.5,177.5,0.1,15.5,283.5,288.38,226.98
2016,11,13,10,0,173.0,200.0,0.1,16.0,280.0,281.9,222.36
2016,11,13,10,15,130.0,209.5,0.1,16.5,271.0,278.63,219.66
2016,11,13,10,30,87.0,219.0,0.1,17.0,262.0,262.93,206.85
2016,11,13,10,45,152.5,227.5,0.15,17.5,307.0,328.31,257.92
2016,11,13,11,0,218.0,236.0,0.2,18.0,352.0,390.6,305.12
2016,11,13,11,15,537.5,159.5,0.25,18.0,452.5,571.59,442.91
2016,11,13,11,30,857.0,83.0,0.3,18.0,553.0,750.94,569.48
2016,11,13,11,45,861.5,82.5,0.35,18.0,556.5,781.36,587.91
2016,11,13,12,0,866.0,82.0,0.4,18.0,560.0,802.05,602.16
2016,11,13,12,15,864.0,81.5,0.45,18.0,555.0,820.68,615.3
2016,11,13,12,30,862.0,81.0,0.5,18.0,550.0,835.93,626.35
2016,11,13,12,45,861.5,79.0,0.6,18.5,539.0,847.21,634.71
2016,11,13,13,0,861.0,77.0,0.7,19.0,528.0,855.03,640.93
2016,11,13,13,15,852.5,75.5,0.7,19.0,508.0,861.46,645.78
2016,11,13,13,30,844.0,74.0,0.7,19.0,488.0,856.04,642.91
2016,11,13,13,45,832.5,72.0,0.75,19.0,462.0,843.84,636.67
2016,11,13,14,0,821.0,70.0,0.8,19.0,436.0,828.28,628.25
2016,11,13,14,15,803.0,68.0,0.8,19.0,404.0,803.91,612.95
2016,11,13,14,30,785.0,66.0,0.8,19.0,372.0,776.67,595.59
2016,11,13,14,45,759.5,63.0,0.85,19.0,335.0,739.23,571.5
2016,11,13,15,0,734.0,60.0,0.9,19.0,298.0,699.73,545.27
2016,11,13,15,15,696.0,56.0,0.9,18.5,257.0,647.36,509.1
2016,11,13,15,30,658.0,52.0,0.9,18.0,216.0,594.26,470.86
2016,11,13,15,45,600.0,46.5,0.95,18.0,174.0,524.5,417.68
2016,11,13,16,0,542.0,41.0,1.0,18.0,132.0,463.58,368.45
2016,11,13,16,15,443.5,33.0,1.1,17.5,92.0,369.41,289.18
2016,11,13,16,30,345.0,25.0,1.2,17.0,52.0,278.87,183.17
2016,11,13,16,45,172.5,12.5,1.3,16.5,26.0,109.7,0.0
2016,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.8,12.5,35.0,11.96,0.0
2016,11,14,7,30,399.0,30.0,1.7,13.0,70.0,24.53,14.57
2016,11,14,7,45,487.5,37.0,1.65,13.5,111.0,29.44,20.09
2016,11,14,8,0,576.0,44.0,1.6,14.0,152.0,64.4,32.46
2016,11,14,8,15,630.0,49.5,1.5,14.5,194.5,115.33,64.87
2016,11,14,8,30,684.0,55.0,1.4,15.0,237.0,169.93,107.76
2016,11,14,8,45,351.0,90.5,1.35,15.5,184.5,165.8,120.63
2016,11,14,9,0,18.0,126.0,1.3,16.0,132.0,116.49,92.06
2016,11,14,9,15,92.5,148.0,1.15,16.0,185.0,166.19,131.76
2016,11,14,9,30,167.0,170.0,1.0,16.0,238.0,227.28,180.77
2016,11,14,9,45,198.5,181.5,0.9,16.5,268.0,263.77,209.88
2016,11,14,10,0,230.0,193.0,0.8,17.0,298.0,303.31,241.04
2016,11,14,10,15,216.0,206.0,0.7,17.0,308.5,322.2,255.81
2016,11,14,10,30,202.0,219.0,0.6,17.0,319.0,339.59,269.02
2016,11,14,10,45,537.0,148.5,0.5,17.5,428.0,510.67,401.08
2016,11,14,11,0,872.0,78.0,0.4,18.0,537.0,685.15,526.99
2016,11,14,11,15,876.0,78.5,0.45,18.0,547.5,721.8,550.6
2016,11,14,11,30,880.0,79.0,0.5,18.0,558.0,755.83,573.89
2016,11,14,11,45,579.0,159.0,0.55,18.5,475.0,642.5,492.79
2016,11,14,12,0,278.0,239.0,0.6,19.0,392.0,494.55,382.24
2016,11,14,12,15,577.0,159.5,0.7,19.0,472.5,675.76,521.43
2016,11,14,12,30,876.0,80.0,0.8,19.0,553.0,844.6,637.39
2016,11,14,12,45,870.5,79.0,0.9,19.0,540.5,853.04,642.71
2016,11,14,13,0,865.0,78.0,1.0,19.0,528.0,857.9,648.03
2016,11,14,13,15,856.0,77.0,1.1,19.0,508.5,864.62,654.74
2016,11,14,13,30,847.0,76.0,1.2,19.0,489.0,859.49,653.5
2016,11,14,13,45,832.5,74.5,1.35,19.0,462.0,845.39,646.95
2016,11,14,14,0,818.0,73.0,1.5,19.0,435.0,827.95,637.96
2016,11,14,14,15,799.0,71.0,1.55,18.5,403.0,802.82,623.44
2016,11,14,14,30,780.0,69.0,1.6,18.0,371.0,774.84,606.62
2016,11,14,14,45,752.0,66.0,1.7,18.0,333.5,735.48,580.46
2016,11,14,15,0,724.0,63.0,1.8,18.0,296.0,694.13,552.04
2016,11,14,15,15,684.5,58.5,1.85,17.5,255.0,640.24,513.76
2016,11,14,15,30,645.0,54.0,1.9,17.0,214.0,585.68,473.26
2016,11,14,15,45,585.0,48.0,2.0,16.5,171.5,521.11,423.08
2016,11,14,16,0,525.0,42.0,2.1,16.0,129.0,452.53,366.79
2016,11,14,16,15,423.5,33.5,2.05,15.5,89.5,356.55,283.04
2016,11,14,16,30,322.0,25.0,2.0,15.0,50.0,263.13,169.1
2016,11,14,16,45,161.0,12.5,1.95,14.5,25.0,102.98,0.0
2016,11,14,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,1.5,14.0,31.0,11.56,0.0
2016,11,15,7,30,344.0,29.0,1.6,14.0,62.0,23.64,13.52
2016,11,15,7,45,430.5,37.0,1.75,14.5,101.0,29.42,19.93
2016,11,15,8,0,517.0,45.0,1.9,15.0,140.0,61.55,31.93
2016,11,15,8,15,572.5,50.0,1.95,15.0,180.5,106.37,59.81
2016,11,15,8,30,628.0,55.0,2.0,15.0,221.0,157.49,99.94
2016,11,15,8,45,314.0,67.0,2.1,15.5,150.0,135.33,96.95
2016,11,15,9,0,0.0,79.0,2.2,16.0,79.0,69.83,53.68
2016,11,15,9,15,0.0,57.5,2.3,16.0,57.5,50.78,37.6
2016,11,15,9,30,0.0,36.0,2.4,16.0,36.0,31.73,21.4
2016,11,15,9,45,0.0,79.0,2.5,16.0,79.0,69.91,53.61
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,109.2,86.29
2016,11,15,10,15,0.0,114.0,2.7,16.0,114.0,101.9,80.04
2016,11,15,10,30,0.0,106.0,2.8,16.0,106.0,94.54,73.83
2016,11,15,10,45,13.0,154.5,2.9,16.0,161.0,148.62,118.7
2016,11,15,11,0,26.0,203.0,3.0,16.0,216.0,205.89,165.52
2016,11,15,11,15,55.5,221.5,3.05,16.0,251.0,258.36,208.41
2016,11,15,11,30,85.0,240.0,3.1,16.0,286.0,304.33,245.77
2016,11,15,11,45,68.0,235.0,3.2,16.0,272.0,290.06,233.96
2016,11,15,12,0,51.0,230.0,3.3,16.0,258.0,274.59,221.29
2016,11,15,12,15,48.0,226.5,3.35,16.0,252.5,271.36,218.81
2016,11,15,12,30,45.0,223.0,3.4,16.0,247.0,267.91,216.14
2016,11,15,12,45,22.5,173.5,3.45,16.0,185.5,182.3,146.47
2016,11,15,13,0,0.0,124.0,3.5,16.0,124.0,113.02,88.94
2016,11,15,13,15,71.5,169.5,3.5,16.0,204.0,236.06,192.88
2016,11,15,13,30,143.0,215.0,3.5,16.0,284.0,373.96,305.44
2016,11,15,13,45,82.5,191.0,3.5,16.0,230.5,277.79,226.77
2016,11,15,14,0,22.0,167.0,3.5,16.0,177.0,183.17,148.15
2016,11,15,14,15,147.5,159.5,3.45,15.5,217.0,315.33,261.29
2016,11,15,14,30,273.0,152.0,3.4,15.0,257.0,430.37,357.51
2016,11,15,14,45,255.5,140.0,3.35,15.0,230.5,399.19,332.09
2016,11,15,15,0,238.0,128.0,3.3,15.0,204.0,367.81,306.67
2016,11,15,15,15,224.5,111.5,3.25,14.5,175.5,333.03,278.66
2016,11,15,15,30,211.0,95.0,3.2,14.0,147.0,298.03,249.6
2016,11,15,15,45,183.5,78.0,3.15,14.0,117.0,252.04,209.8
2016,11,15,16,0,156.0,61.0,3.1,14.0,87.0,207.06,169.9
2016,11,15,16,15,113.0,44.0,3.05,13.5,60.0,153.17,121.12
2016,11,15,16,30,70.0,27.0,3.0,13.0,33.0,96.56,57.21
2016,11,15,16,45,35.0,13.5,3.0,13.0,16.5,32.16,0.0
2016,11,15,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,183.0,15.0,2.85,10.0,32.0,12.1,0.0
2016,11,16,7,30,366.0,30.0,2.9,10.0,64.0,24.75,14.36
2016,11,16,7,45,460.0,38.5,2.95,10.5,105.5,30.98,21.57
2016,11,16,8,0,554.0,47.0,3.0,11.0,147.0,64.16,34.02
2016,11,16,8,15,611.0,52.5,3.05,11.5,189.5,111.72,63.64
2016,11,16,8,30,668.0,58.0,3.1,12.0,232.0,165.77,106.36
2016,11,16,8,45,704.5,62.0,3.2,12.5,272.0,221.48,155.43
2016,11,16,9,0,741.0,66.0,3.3,13.0,312.0,278.78,207.31
2016,11,16,9,15,766.5,69.0,3.3,13.0,348.5,334.47,258.56
2016,11,16,9,30,792.0,72.0,3.3,13.0,385.0,391.68,310.27
2016,11,16,9,45,808.0,74.5,3.35,13.0,415.5,445.34,358.16
2016,11,16,10,0,824.0,77.0,3.4,13.0,446.0,498.91,404.73
2016,11,16,10,15,836.0,79.0,3.4,13.0,471.0,549.38,447.56
2016,11,16,10,30,848.0,81.0,3.4,13.0,496.0,598.81,488.46
2016,11,16,10,45,840.5,87.0,3.4,13.0,510.5,638.98,521.08
2016,11,16,11,0,833.0,93.0,3.4,13.0,525.0,676.11,550.63
2016,11,16,11,15,837.5,94.0,3.4,13.0,535.5,713.12,579.54
2016,11,16,11,30,842.0,95.0,3.4,13.0,546.0,747.65,604.95
2016,11,16,11,45,826.5,100.5,3.4,13.5,546.0,769.14,619.43
2016,11,16,12,0,811.0,106.0,3.4,14.0,546.0,786.77,631.13
2016,11,16,12,15,809.0,106.0,3.4,14.0,541.0,805.57,644.97
2016,11,16,12,30,807.0,106.0,3.4,14.0,536.0,821.12,656.5
2016,11,16,12,45,818.5,99.0,3.4,14.0,527.0,836.91,668.36
2016,11,16,13,0,830.0,92.0,3.4,14.0,518.0,849.39,677.91
2016,11,16,13,15,820.5,90.5,3.4,14.0,498.5,846.79,676.63
2016,11,16,13,30,811.0,89.0,3.4,14.0,479.0,840.69,673.04
2016,11,16,13,45,780.5,91.5,3.4,14.0,450.0,817.57,657.05
2016,11,16,14,0,750.0,94.0,3.4,14.0,421.0,797.51,643.41
2016,11,16,14,15,728.5,91.0,3.4,13.5,389.0,770.08,625.3
2016,11,16,14,30,707.0,88.0,3.4,13.0,357.0,740.07,604.98
2016,11,16,14,45,671.5,84.5,3.45,13.0,319.5,695.53,572.18
2016,11,16,15,0,636.0,81.0,3.5,13.0,282.0,649.47,537.47
2016,11,16,15,15,591.5,75.0,3.45,12.5,241.5,592.25,493.48
2016,11,16,15,30,547.0,69.0,3.4,12.0,201.0,534.85,447.75
2016,11,16,15,45,489.5,59.5,3.4,12.0,160.0,464.54,388.78
2016,11,16,16,0,432.0,50.0,3.4,12.0,119.0,396.18,328.53
2016,11,16,16,15,328.0,38.5,3.35,11.5,81.0,298.55,240.76
2016,11,16,16,30,224.0,27.0,3.3,11.0,43.0,201.58,120.28
2016,11,16,16,45,112.0,13.5,3.25,11.0,21.5,75.8,0.0
2016,11,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,7,15,203.0,13.5,1.45,7.5,31.5,10.84,0.0
2016,11,17,7,30,406.0,27.0,1.3,8.0,63.0,22.15,12.06
2016,11,17,7,45,497.0,34.0,1.2,8.5,104.0,29.66,20.58
2016,11,17,8,0,588.0,41.0,1.1,9.0,145.0,61.72,31.73
2016,11,17,8,15,643.5,46.0,1.0,9.5,187.5,110.1,61.35
2016,11,17,8,30,699.0,51.0,0.9,10.0,230.0,164.8,104.37
2016,11,17,8,45,735.5,54.5,0.85,10.5,271.0,219.78,152.52
2016,11,17,9,0,772.0,58.0,0.8,11.0,312.0,278.12,204.69
2016,11,17,9,15,797.0,60.5,0.7,11.5,348.5,334.63,255.06
2016,11,17,9,30,822.0,63.0,0.6,12.0,385.0,392.53,305.0
2016,11,17,9,45,840.0,65.0,0.5,12.5,416.0,447.88,351.08
2016,11,17,10,0,858.0,67.0,0.4,13.0,447.0,501.6,393.89
2016,11,17,10,15,869.5,68.0,0.35,13.0,472.0,551.45,433.27
2016,11,17,10,30,881.0,69.0,0.3,13.0,497.0,600.09,470.38
2016,11,17,10,45,887.5,70.5,0.3,13.5,515.0,644.68,503.05
2016,11,17,11,0,894.0,72.0,0.3,14.0,533.0,687.19,533.26
2016,11,17,11,15,898.0,72.5,0.35,14.0,543.5,724.49,559.55
2016,11,17,11,30,902.0,73.0,0.4,14.0,554.0,759.12,583.5
2016,11,17,11,45,900.5,74.0,0.5,14.5,556.5,787.27,602.77
2016,11,17,12,0,899.0,75.0,0.6,15.0,559.0,812.17,619.94
2016,11,17,12,15,896.5,75.0,0.7,15.0,554.0,831.69,634.71
2016,11,17,12,30,894.0,75.0,0.8,15.0,549.0,847.74,647.33
2016,11,17,12,45,886.5,75.0,0.9,15.0,536.0,856.03,654.85
2016,11,17,13,0,879.0,75.0,1.0,15.0,523.0,860.68,660.11
2016,11,17,13,15,870.0,74.0,1.0,15.0,503.5,859.18,659.71
2016,11,17,13,30,861.0,73.0,1.0,15.0,484.0,862.59,662.9
2016,11,17,13,45,844.0,72.5,1.05,15.0,457.0,847.82,654.45
2016,11,17,14,0,827.0,72.0,1.1,15.0,430.0,829.69,643.87
2016,11,17,14,15,807.0,69.5,1.05,15.0,397.0,803.25,625.96
2016,11,17,14,30,787.0,67.0,1.0,15.0,364.0,773.96,605.93
2016,11,17,14,45,757.0,64.0,0.95,15.0,326.5,733.17,577.38
2016,11,17,15,0,727.0,61.0,0.9,15.0,289.0,690.45,546.88
2016,11,17,15,15,685.5,57.0,0.8,14.5,248.0,635.93,507.13
2016,11,17,15,30,644.0,53.0,0.7,14.0,207.0,580.78,465.46
2016,11,17,15,45,580.0,47.0,0.65,13.5,164.5,514.0,413.51
2016,11,17,16,0,516.0,41.0,0.6,13.0,122.0,443.27,355.63
2016,11,17,16,15,412.0,32.0,0.5,13.0,83.5,346.03,270.24
2016,11,17,16,30,308.0,23.0,0.4,13.0,45.0,248.21,137.25
2016,11,17,16,45,154.0,11.5,0.3,13.0,22.5,97.67,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,3.2,8.0,29.0,12.28,0.0
2016,11,18,7,30,350.0,27.0,3.2,8.0,58.0,22.19,11.61
2016,11,18,7,45,443.0,36.0,3.25,8.5,98.0,28.95,19.84
2016,11,18,8,0,536.0,45.0,3.3,9.0,138.0,59.7,31.75
2016,11,18,8,15,595.0,51.0,3.3,9.5,180.5,106.51,60.57
2016,11,18,8,30,654.0,57.0,3.3,10.0,223.0,160.05,102.79
2016,11,18,8,45,692.0,61.5,3.35,10.5,263.0,215.47,151.7
2016,11,18,9,0,730.0,66.0,3.4,11.0,303.0,272.71,203.77
2016,11,18,9,15,756.0,69.5,3.4,11.5,339.5,328.26,254.8
2016,11,18,9,30,782.0,73.0,3.4,12.0,376.0,385.42,306.25
2016,11,18,9,45,805.0,74.0,3.45,12.5,407.5,440.0,354.46
2016,11,18,10,0,828.0,75.0,3.5,13.0,439.0,495.14,401.77
2016,11,18,10,15,839.5,76.5,3.5,13.0,463.5,544.86,444.2
2016,11,18,10,30,851.0,78.0,3.5,13.0,488.0,593.47,484.65
2016,11,18,10,45,857.5,79.5,3.55,13.5,505.5,637.58,519.85
2016,11,18,11,0,864.0,81.0,3.6,14.0,523.0,679.68,552.64
2016,11,18,11,15,868.0,81.5,3.65,14.0,533.5,716.67,581.35
2016,11,18,11,30,872.0,82.0,3.7,14.0,544.0,751.06,606.85
2016,11,18,11,45,873.0,82.5,3.75,14.5,546.5,780.37,627.36
2016,11,18,12,0,874.0,83.0,3.8,15.0,549.0,806.6,645.56
2016,11,18,12,15,872.0,82.5,3.8,15.0,544.5,825.99,659.73
2016,11,18,12,30,870.0,82.0,3.8,15.0,540.0,841.94,671.54
2016,11,18,12,45,868.0,80.5,3.85,15.5,528.5,853.17,679.03
2016,11,18,13,0,866.0,79.0,3.9,16.0,517.0,860.87,684.1
2016,11,18,13,15,857.0,77.5,3.9,16.0,498.0,858.95,683.36
2016,11,18,13,30,848.0,76.0,3.9,16.0,479.0,853.44,680.21
2016,11,18,13,45,836.0,74.5,3.9,16.0,453.0,841.83,672.7
2016,11,18,14,0,824.0,73.0,3.9,16.0,427.0,826.85,662.8
2016,11,18,14,15,804.0,70.5,3.9,15.5,394.5,800.53,645.67
2016,11,18,14,30,784.0,68.0,3.9,15.0,362.0,771.37,626.17
2016,11,18,14,45,758.0,64.5,3.9,15.0,325.0,733.39,598.39
2016,11,18,15,0,732.0,61.0,3.9,15.0,288.0,693.34,568.36
2016,11,18,15,15,690.0,57.0,3.85,14.5,247.0,638.41,526.64
2016,11,18,15,30,648.0,53.0,3.8,14.0,206.0,582.85,482.8
2016,11,18,15,45,584.0,47.0,3.75,14.0,164.0,516.23,427.3
2016,11,18,16,0,520.0,41.0,3.7,14.0,122.0,445.48,365.76
2016,11,18,16,15,410.0,32.0,3.7,13.5,83.0,344.4,274.2
2016,11,18,16,30,300.0,23.0,3.7,13.0,44.0,242.05,127.88
2016,11,18,16,45,150.0,11.5,3.7,13.0,22.0,95.29,0.0
2016,11,18,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
