Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,13.5,1.0,0.88,0.0
2016,11,19,8,0,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,2.5,3.9,14.0,2.5,2.19,0.0
2016,11,19,8,30,0.0,3.0,3.9,14.0,3.0,2.63,0.0
2016,11,19,8,45,0.0,4.0,3.95,14.0,4.0,3.51,0.0
2016,11,19,9,0,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,5.5,4.0,14.0,5.5,4.83,0.0
2016,11,19,9,30,0.0,6.0,4.0,14.0,6.0,5.27,0.0
2016,11,19,9,45,0.0,7.0,4.05,14.0,7.0,6.16,0.0
2016,11,19,10,0,0.0,8.0,4.1,14.0,8.0,7.04,0.38
2016,11,19,10,15,0.0,40.5,4.1,14.0,40.5,35.73,24.9
2016,11,19,10,30,0.0,73.0,4.1,14.0,73.0,64.57,49.32
2016,11,19,10,45,0.0,97.0,4.15,14.5,97.0,86.31,67.42
2016,11,19,11,0,0.0,121.0,4.2,15.0,121.0,108.8,85.98
2016,11,19,11,15,0.0,126.0,4.15,15.0,126.0,113.65,89.92
2016,11,19,11,30,0.0,131.0,4.1,15.0,131.0,118.59,93.96
2016,11,19,11,45,0.0,119.5,4.05,15.0,119.5,107.67,84.86
2016,11,19,12,0,0.0,108.0,4.0,15.0,108.0,96.79,75.8
2016,11,19,12,15,0.0,90.5,3.9,15.0,90.5,80.3,62.05
2016,11,19,12,30,0.0,73.0,3.8,15.0,73.0,64.59,48.93
2016,11,19,12,45,17.5,137.5,3.75,15.0,146.5,141.24,113.59
2016,11,19,13,0,35.0,202.0,3.7,15.0,220.0,241.28,196.15
2016,11,19,13,15,34.0,194.5,3.6,15.0,211.5,234.24,190.37
2016,11,19,13,30,33.0,187.0,3.5,15.0,203.0,227.18,184.84
2016,11,19,13,45,16.5,144.0,3.45,15.0,152.0,151.11,122.02
2016,11,19,14,0,0.0,101.0,3.4,15.0,101.0,92.09,72.39
2016,11,19,14,15,0.0,90.5,3.3,15.0,90.5,81.97,64.04
2016,11,19,14,30,0.0,80.0,3.2,15.0,80.0,71.86,55.61
2016,11,19,14,45,0.0,72.0,3.15,15.0,72.0,64.33,49.31
2016,11,19,15,0,0.0,64.0,3.1,15.0,64.0,56.83,42.96
2016,11,19,15,15,0.0,54.5,3.0,14.5,54.5,48.13,35.6
2016,11,19,15,30,0.0,45.0,2.9,14.0,45.0,39.71,28.36
2016,11,19,15,45,0.0,35.5,2.85,14.0,35.5,31.29,20.99
2016,11,19,16,0,0.0,26.0,2.8,14.0,26.0,22.89,13.59
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,15.39,6.83
2016,11,19,16,30,0.0,9.0,2.7,13.0,9.0,7.9,0.0
2016,11,19,16,45,0.0,4.5,2.65,13.0,4.5,4.09,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.85,12.0,8.0,7.28,0.0
2016,11,20,7,30,0.0,16.0,1.8,12.0,16.0,14.08,4.4
2016,11,20,7,45,0.0,28.5,1.8,12.5,28.5,25.13,16.05
2016,11,20,8,0,0.0,41.0,1.8,13.0,41.0,35.96,24.8
2016,11,20,8,15,0.0,54.5,1.75,13.0,54.5,47.72,35.17
2016,11,20,8,30,0.0,68.0,1.7,13.0,68.0,59.66,45.6
2016,11,20,8,45,0.0,80.5,1.7,13.5,80.5,70.89,55.19
2016,11,20,9,0,0.0,93.0,1.7,14.0,93.0,82.24,64.72
2016,11,20,9,15,0.0,105.0,1.75,14.0,105.0,93.27,73.98
2016,11,20,9,30,0.0,117.0,1.8,14.0,117.0,104.43,83.25
2016,11,20,9,45,55.5,152.0,1.85,14.0,176.0,165.54,133.83
2016,11,20,10,0,111.0,187.0,1.9,14.0,235.0,237.22,192.67
2016,11,20,10,15,152.5,197.5,1.95,14.0,267.5,277.72,225.85
2016,11,20,10,30,194.0,208.0,2.0,14.0,300.0,321.95,262.03
2016,11,20,10,45,138.0,214.5,2.15,14.0,281.0,304.63,247.78
2016,11,20,11,0,82.0,221.0,2.3,14.0,262.0,272.4,221.28
2016,11,20,11,15,53.5,211.5,2.25,14.0,238.5,246.67,200.05
2016,11,20,11,30,25.0,202.0,2.2,14.0,215.0,207.78,167.85
2016,11,20,11,45,12.5,143.5,2.15,14.0,150.0,140.55,112.6
2016,11,20,12,0,0.0,85.0,2.1,14.0,85.0,75.27,58.0
2016,11,20,12,15,184.0,146.0,1.95,14.0,242.0,317.66,262.51
2016,11,20,12,30,368.0,207.0,1.8,14.0,399.0,547.84,443.56
2016,11,20,12,45,492.5,170.0,1.65,14.0,420.5,634.63,509.35
2016,11,20,13,0,617.0,133.0,1.5,14.0,442.0,713.53,567.82
2016,11,20,13,15,712.5,108.0,1.4,14.0,451.5,773.28,609.67
2016,11,20,13,30,808.0,83.0,1.3,14.0,461.0,824.3,644.67
2016,11,20,13,45,803.0,78.5,1.25,14.5,437.0,815.22,636.71
2016,11,20,14,0,798.0,74.0,1.2,15.0,413.0,802.8,627.22
2016,11,20,14,15,777.5,71.5,1.15,15.0,381.5,776.48,609.09
2016,11,20,14,30,757.0,69.0,1.1,15.0,350.0,747.42,588.95
2016,11,20,14,45,732.5,65.0,1.05,15.0,313.5,710.7,562.95
2016,11,20,15,0,708.0,61.0,1.0,15.0,277.0,671.94,534.88
2016,11,20,15,15,665.5,56.5,0.95,14.5,237.0,616.84,494.72
2016,11,20,15,30,623.0,52.0,0.9,14.0,197.0,567.68,457.46
2016,11,20,15,45,556.5,46.0,0.85,14.0,156.0,493.91,398.7
2016,11,20,16,0,490.0,40.0,0.8,14.0,115.0,422.72,338.97
2016,11,20,16,15,378.0,31.0,0.85,13.5,77.0,321.91,250.22
2016,11,20,16,30,266.0,22.0,0.9,13.0,39.0,218.17,96.34
2016,11,20,16,45,133.0,11.0,0.95,13.0,19.5,85.05,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,12.0,2.5,10.5,25.5,10.91,0.0
2016,11,21,7,30,359.0,24.0,2.5,11.0,51.0,19.77,7.75
2016,11,21,7,45,458.5,31.5,2.55,11.5,90.5,25.31,16.18
2016,11,21,8,0,558.0,39.0,2.6,12.0,130.0,54.49,27.78
2016,11,21,8,15,617.0,44.0,2.65,12.0,171.5,100.77,54.54
2016,11,21,8,30,676.0,49.0,2.7,12.0,213.0,153.79,95.45
2016,11,21,8,45,713.0,53.0,2.75,12.0,252.5,207.52,142.68
2016,11,21,9,0,750.0,57.0,2.8,12.0,292.0,264.72,194.85
2016,11,21,9,15,776.0,60.0,2.75,12.0,328.5,320.45,246.37
2016,11,21,9,30,802.0,63.0,2.7,12.0,365.0,377.75,298.43
2016,11,21,9,45,810.5,67.5,2.7,12.5,394.5,430.28,345.07
2016,11,21,10,0,819.0,72.0,2.7,13.0,424.0,482.02,389.55
2016,11,21,10,15,832.5,73.5,2.7,13.0,448.5,532.18,432.14
2016,11,21,10,30,846.0,75.0,2.7,13.0,473.0,581.46,472.91
2016,11,21,10,45,856.5,75.5,2.7,13.5,491.5,626.6,508.57
2016,11,21,11,0,867.0,76.0,2.7,14.0,510.0,670.04,542.01
2016,11,21,11,15,872.0,76.5,2.7,14.0,521.0,702.82,567.22
2016,11,21,11,30,877.0,77.0,2.7,14.0,532.0,737.39,592.39
2016,11,21,11,45,879.0,77.0,2.7,14.5,535.5,766.43,612.21
2016,11,21,12,0,881.0,77.0,2.7,15.0,539.0,792.46,629.79
2016,11,21,12,15,879.5,76.5,2.75,15.0,535.0,811.95,644.13
2016,11,21,12,30,878.0,76.0,2.8,15.0,531.0,828.09,656.21
2016,11,21,12,45,871.0,76.5,2.85,15.0,518.5,837.43,663.56
2016,11,21,13,0,864.0,77.0,2.9,15.0,506.0,851.31,674.37
2016,11,21,13,15,855.0,75.5,2.95,15.0,487.0,849.56,674.02
2016,11,21,13,30,846.0,74.0,3.0,15.0,468.0,844.24,671.34
2016,11,21,13,45,831.0,73.0,3.05,15.0,442.0,830.92,662.94
2016,11,21,14,0,816.0,72.0,3.1,15.0,416.0,814.29,652.17
2016,11,21,14,15,796.0,69.5,3.1,15.0,384.5,788.35,634.16
2016,11,21,14,30,776.0,67.0,3.1,15.0,353.0,759.59,613.87
2016,11,21,14,45,746.0,64.5,3.1,15.0,316.0,720.05,585.07
2016,11,21,15,0,716.0,62.0,3.1,15.0,279.0,678.56,554.07
2016,11,21,15,15,673.0,57.5,3.05,14.5,238.5,622.95,511.92
2016,11,21,15,30,630.0,53.0,3.0,14.0,198.0,573.64,473.01
2016,11,21,15,45,560.5,47.0,3.0,13.5,156.0,497.61,411.09
2016,11,21,16,0,491.0,41.0,3.0,13.0,114.0,424.23,347.89
2016,11,21,16,15,376.0,32.0,2.95,12.5,76.5,321.51,253.62
2016,11,21,16,30,261.0,23.0,2.9,12.0,39.0,214.92,86.68
2016,11,21,16,45,130.5,11.5,2.9,12.0,19.5,84.02,0.0
2016,11,21,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,7,15,68.5,13.0,0.95,9.0,18.0,11.82,0.0
2016,11,22,7,30,137.0,26.0,0.9,9.0,36.0,20.4,7.36
2016,11,22,7,45,193.5,41.0,0.9,9.5,66.0,31.77,21.86
2016,11,22,8,0,250.0,56.0,0.9,10.0,96.0,53.66,34.59
2016,11,22,8,15,282.5,70.5,1.0,10.0,128.0,87.73,57.9
2016,11,22,8,30,315.0,85.0,1.1,10.0,160.0,125.77,88.28
2016,11,22,8,45,334.5,98.5,1.2,10.5,191.0,164.0,121.31
2016,11,22,9,0,354.0,112.0,1.3,11.0,222.0,204.37,156.9
2016,11,22,9,15,379.0,120.0,1.35,11.0,250.5,243.43,191.6
2016,11,22,9,30,404.0,128.0,1.4,11.0,279.0,284.71,227.93
2016,11,22,9,45,445.0,132.0,1.5,11.5,311.0,331.06,267.39
2016,11,22,10,0,486.0,136.0,1.6,12.0,343.0,380.66,308.85
2016,11,22,10,15,443.5,154.5,1.65,12.0,352.0,403.45,328.59
2016,11,22,10,30,401.0,173.0,1.7,12.0,361.0,421.46,343.82
2016,11,22,10,45,417.5,177.0,1.75,12.5,379.0,456.8,372.04
2016,11,22,11,0,434.0,181.0,1.8,13.0,397.0,492.26,399.76
2016,11,22,11,15,418.0,189.0,1.85,13.0,401.0,509.25,413.15
2016,11,22,11,30,402.0,197.0,1.9,13.0,405.0,523.83,424.6
2016,11,22,11,45,435.5,190.5,1.95,13.0,417.0,558.16,452.08
2016,11,22,12,0,469.0,184.0,2.0,13.0,429.0,592.42,479.23
2016,11,22,12,15,470.5,182.0,2.05,13.0,426.0,605.47,489.65
2016,11,22,12,30,472.0,180.0,2.1,13.0,423.0,616.64,498.82
2016,11,22,12,45,460.5,181.0,2.15,13.0,413.5,618.36,500.61
2016,11,22,13,0,449.0,182.0,2.2,13.0,404.0,617.87,500.81
2016,11,22,13,15,338.0,190.5,2.25,13.0,354.0,522.9,427.06
2016,11,22,13,30,227.0,199.0,2.3,13.0,304.0,426.27,350.38
2016,11,22,13,45,200.0,189.5,2.4,13.0,278.0,394.53,325.87
2016,11,22,14,0,173.0,180.0,2.5,13.0,252.0,362.25,300.19
2016,11,22,14,15,201.0,163.5,2.55,13.0,241.5,366.79,305.54
2016,11,22,14,30,229.0,147.0,2.6,13.0,231.0,385.76,321.98
2016,11,22,14,45,212.5,134.5,2.7,13.0,206.0,355.8,297.78
2016,11,22,15,0,196.0,122.0,2.8,13.0,181.0,325.71,273.18
2016,11,22,15,15,181.0,106.0,2.8,12.5,154.5,291.71,245.21
2016,11,22,15,30,166.0,90.0,2.8,12.0,128.0,257.74,216.45
2016,11,22,15,45,144.0,72.5,2.85,12.0,100.5,216.51,180.27
2016,11,22,16,0,122.0,55.0,2.9,12.0,73.0,175.82,143.66
2016,11,22,16,15,76.0,38.5,2.95,12.0,48.5,109.88,83.94
2016,11,22,16,30,30.0,22.0,3.0,12.0,24.0,51.96,14.32
2016,11,22,16,45,15.0,11.0,3.15,12.0,12.0,18.45,0.0
2016,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,70.0,15.0,2.35,10.0,20.0,13.64,0.0
2016,11,23,7,30,140.0,30.0,2.3,10.0,40.0,23.66,7.98
2016,11,23,7,45,254.5,42.5,2.25,10.5,76.5,33.13,22.74
2016,11,23,8,0,369.0,55.0,2.2,11.0,113.0,56.15,34.24
2016,11,23,8,15,440.5,64.0,2.2,11.0,153.0,98.39,60.28
2016,11,23,8,30,512.0,73.0,2.2,11.0,193.0,146.72,96.92
2016,11,23,8,45,560.5,78.5,2.25,11.5,232.0,195.16,138.12
2016,11,23,9,0,609.0,84.0,2.3,12.0,271.0,248.7,185.29
2016,11,23,9,15,642.0,88.5,2.3,12.0,307.0,300.98,232.61
2016,11,23,9,30,675.0,93.0,2.3,12.0,343.0,355.89,281.62
2016,11,23,9,45,708.0,93.5,2.3,12.5,375.0,409.1,327.84
2016,11,23,10,0,741.0,94.0,2.3,13.0,407.0,464.08,374.27
2016,11,23,10,15,756.0,96.5,2.25,13.0,432.0,513.06,415.37
2016,11,23,10,30,771.0,99.0,2.2,13.0,457.0,561.53,454.96
2016,11,23,10,45,784.5,99.5,2.2,13.0,476.0,606.1,490.82
2016,11,23,11,0,798.0,100.0,2.2,13.0,495.0,647.19,523.35
2016,11,23,11,15,803.5,101.0,2.15,13.0,506.0,683.68,551.41
2016,11,23,11,30,809.0,102.0,2.1,13.0,517.0,717.88,576.82
2016,11,23,11,45,813.0,101.5,2.1,13.0,520.5,746.86,597.65
2016,11,23,12,0,817.0,101.0,2.1,13.0,524.0,773.1,616.49
2016,11,23,12,15,580.0,154.0,2.15,13.0,453.5,660.84,532.74
2016,11,23,12,30,343.0,207.0,2.2,13.0,383.0,525.44,426.81
2016,11,23,12,45,573.5,152.0,2.25,13.0,437.5,678.59,549.87
2016,11,23,13,0,804.0,97.0,2.3,13.0,492.0,821.07,654.79
2016,11,23,13,15,794.0,95.5,2.3,13.0,473.5,818.33,652.06
2016,11,23,13,30,784.0,94.0,2.3,13.0,455.0,812.18,648.4
2016,11,23,13,45,772.0,91.0,2.35,13.0,430.0,804.92,644.44
2016,11,23,14,0,760.0,88.0,2.4,13.0,405.0,789.09,634.23
2016,11,23,14,15,738.0,85.0,2.35,13.0,373.5,761.83,614.83
2016,11,23,14,30,716.0,82.0,2.3,13.0,342.0,732.0,593.36
2016,11,23,14,45,688.5,77.0,2.3,13.0,306.0,692.81,564.75
2016,11,23,15,0,661.0,72.0,2.3,13.0,270.0,651.85,534.08
2016,11,23,15,15,614.5,66.5,2.15,12.5,230.0,594.15,489.61
2016,11,23,15,30,568.0,61.0,2.0,12.0,190.0,536.37,443.54
2016,11,23,15,45,499.5,53.5,1.9,12.0,149.5,460.92,380.87
2016,11,23,16,0,431.0,46.0,1.8,12.0,109.0,387.84,316.81
2016,11,23,16,15,313.0,35.0,1.8,11.5,72.0,283.09,221.25
2016,11,23,16,30,195.0,24.0,1.8,11.0,35.0,175.35,53.24
2016,11,23,16,45,97.5,12.0,1.8,10.5,17.5,65.79,0.0
2016,11,23,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,94.5,13.5,1.5,7.0,19.5,12.28,0.0
2016,11,24,7,30,189.0,27.0,1.5,7.0,39.0,21.34,5.25
2016,11,24,7,45,304.5,38.5,1.55,7.5,76.5,31.94,21.88
2016,11,24,8,0,420.0,50.0,1.6,8.0,114.0,54.8,32.85
2016,11,24,8,15,490.5,58.0,1.6,8.0,155.0,96.51,57.41
2016,11,24,8,30,561.0,66.0,1.6,8.0,196.0,146.55,95.51
2016,11,24,8,45,612.5,71.0,1.6,8.5,236.5,197.81,139.38
2016,11,24,9,0,664.0,76.0,1.6,9.0,277.0,254.39,189.58
2016,11,24,9,15,695.0,80.0,1.6,9.5,313.5,308.37,238.5
2016,11,24,9,30,726.0,84.0,1.6,10.0,350.0,364.64,288.54
2016,11,24,9,45,748.0,87.0,1.6,10.5,381.5,418.03,335.14
2016,11,24,10,0,770.0,90.0,1.6,11.0,413.0,472.1,380.86
2016,11,24,10,15,785.0,92.0,1.55,11.5,438.0,521.81,421.56
2016,11,24,10,30,800.0,94.0,1.5,12.0,463.0,569.58,459.43
2016,11,24,10,45,643.0,130.0,1.5,12.5,434.0,549.64,443.67
2016,11,24,11,0,486.0,166.0,1.5,13.0,405.0,508.69,411.24
2016,11,24,11,15,662.5,131.0,1.45,13.0,464.0,620.08,498.74
2016,11,24,11,30,839.0,96.0,1.4,13.0,523.0,731.2,581.63
2016,11,24,11,45,846.0,94.0,1.4,13.0,527.5,761.56,602.08
2016,11,24,12,0,853.0,92.0,1.4,13.0,532.0,789.2,621.41
2016,11,24,12,15,851.0,92.0,1.4,13.0,527.5,809.05,635.26
2016,11,24,12,30,849.0,92.0,1.4,13.0,523.0,825.58,646.92
2016,11,24,12,45,713.0,116.5,1.45,13.5,473.0,760.52,600.26
2016,11,24,13,0,577.0,141.0,1.5,14.0,423.0,683.25,544.8
2016,11,24,13,15,547.5,142.5,1.5,13.5,402.0,659.97,529.88
2016,11,24,13,30,518.0,144.0,1.5,13.0,381.0,640.92,517.12
2016,11,24,13,45,505.0,137.0,1.55,13.0,357.5,623.38,505.28
2016,11,24,14,0,492.0,130.0,1.6,13.0,334.0,603.7,491.64
2016,11,24,14,15,544.5,109.5,1.6,13.0,319.0,626.95,510.52
2016,11,24,14,30,597.0,89.0,1.6,13.0,304.0,640.85,521.45
2016,11,24,14,45,548.5,90.0,1.6,13.0,271.5,593.61,485.91
2016,11,24,15,0,500.0,91.0,1.6,13.0,239.0,540.94,445.81
2016,11,24,15,15,461.0,82.0,1.5,12.5,203.5,489.5,405.53
2016,11,24,15,30,422.0,73.0,1.4,12.0,168.0,438.53,363.85
2016,11,24,15,45,367.0,61.5,1.35,11.5,131.5,373.59,309.43
2016,11,24,16,0,312.0,50.0,1.3,11.0,95.0,311.42,255.04
2016,11,24,16,15,223.0,36.0,1.3,10.5,62.5,227.13,176.78
2016,11,24,16,30,134.0,22.0,1.3,10.0,30.0,134.49,33.08
2016,11,24,16,45,67.0,11.0,1.3,10.0,15.0,47.69,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,9.0,8.0,7.28,0.0
2016,11,25,7,30,0.0,16.0,3.0,9.0,16.0,14.09,0.21
2016,11,25,7,45,0.0,32.5,3.05,9.5,32.5,28.03,18.15
2016,11,25,8,0,0.0,49.0,3.1,10.0,49.0,41.91,29.91
2016,11,25,8,15,6.5,66.0,3.1,10.0,67.5,57.47,43.5
2016,11,25,8,30,13.0,83.0,3.1,10.0,86.0,74.13,57.87
2016,11,25,8,45,18.5,98.5,3.15,10.5,104.0,90.31,71.69
2016,11,25,9,0,24.0,114.0,3.2,11.0,122.0,109.0,87.59
2016,11,25,9,15,29.5,128.0,3.2,11.0,138.5,126.17,102.26
2016,11,25,9,30,35.0,142.0,3.2,11.0,155.0,144.15,117.56
2016,11,25,9,45,100.5,160.0,3.2,11.5,201.5,197.53,161.84
2016,11,25,10,0,166.0,178.0,3.2,12.0,248.0,253.72,208.43
2016,11,25,10,15,149.0,189.5,3.2,12.0,255.0,266.67,219.48
2016,11,25,10,30,132.0,201.0,3.2,12.0,262.0,277.97,228.91
2016,11,25,10,45,212.0,202.5,3.25,12.0,304.5,336.35,277.9
2016,11,25,11,0,292.0,204.0,3.3,12.0,347.0,411.02,339.39
2016,11,25,11,15,182.5,212.0,3.3,12.0,302.0,347.18,286.43
2016,11,25,11,30,73.0,220.0,3.3,12.0,257.0,274.07,225.02
2016,11,25,11,45,114.0,225.5,3.3,12.5,284.0,327.6,269.3
2016,11,25,12,0,155.0,231.0,3.3,13.0,311.0,371.66,305.17
2016,11,25,12,15,155.5,229.5,3.3,13.0,309.0,376.82,309.39
2016,11,25,12,30,156.0,228.0,3.3,13.0,307.0,381.53,313.44
2016,11,25,12,45,119.5,220.0,3.3,13.0,280.0,346.97,285.06
2016,11,25,13,0,83.0,212.0,3.3,13.0,253.0,295.65,243.06
2016,11,25,13,15,58.5,196.5,3.25,13.0,225.0,259.07,212.94
2016,11,25,13,30,34.0,181.0,3.2,13.0,197.0,221.91,181.97
2016,11,25,13,45,40.0,174.0,3.2,13.0,191.5,221.5,182.24
2016,11,25,14,0,46.0,167.0,3.2,13.0,186.0,221.2,182.52
2016,11,25,14,15,88.5,158.5,3.2,13.0,191.5,249.79,208.0
2016,11,25,14,30,131.0,150.0,3.2,13.0,197.0,292.64,244.77
2016,11,25,14,45,122.5,136.0,3.25,13.0,176.5,269.36,225.49
2016,11,25,15,0,114.0,122.0,3.3,13.0,156.0,246.03,206.04
2016,11,25,15,15,103.0,105.0,3.3,12.5,132.5,216.2,181.04
2016,11,25,15,30,92.0,88.0,3.3,12.0,109.0,186.41,155.47
2016,11,25,15,45,78.0,70.0,3.3,12.0,85.5,152.83,125.78
2016,11,25,16,0,64.0,52.0,3.3,12.0,62.0,119.2,95.52
2016,11,25,16,15,32.0,35.5,3.3,11.5,40.5,65.77,47.42
2016,11,25,16,30,0.0,19.0,3.3,11.0,19.0,18.18,0.0
2016,11,25,16,45,0.0,9.5,3.3,11.0,9.5,8.64,0.0
2016,11,25,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.65,11.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,2.6,11.0,9.0,7.9,0.0
2016,11,26,7,45,0.0,18.5,2.6,11.0,18.5,16.28,8.01
2016,11,26,8,0,0.0,28.0,2.6,11.0,28.0,24.67,15.21
2016,11,26,8,15,0.0,39.5,2.65,11.0,39.5,34.85,24.27
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,44.98,33.23
2016,11,26,8,45,0.0,62.0,2.75,11.0,62.0,54.71,41.77
2016,11,26,9,0,0.0,73.0,2.8,11.0,73.0,64.54,50.31
2016,11,26,9,15,0.0,83.0,2.9,11.0,83.0,73.57,58.07
2016,11,26,9,30,0.0,93.0,3.0,11.0,93.0,82.69,65.83
2016,11,26,9,45,4.0,119.5,3.1,11.0,121.5,108.86,88.03
2016,11,26,10,0,8.0,146.0,3.2,11.0,150.0,136.08,110.96
2016,11,26,10,15,4.0,146.0,3.25,11.0,148.0,134.63,109.55
2016,11,26,10,30,0.0,146.0,3.3,11.0,146.0,132.76,107.79
2016,11,26,10,45,0.0,105.5,3.4,11.5,105.5,94.35,75.08
2016,11,26,11,0,0.0,65.0,3.5,12.0,65.0,57.46,43.6
2016,11,26,11,15,146.0,139.0,3.55,12.0,213.0,242.7,202.48
2016,11,26,11,30,292.0,213.0,3.6,12.0,361.0,447.29,370.05
2016,11,26,11,45,240.0,221.0,3.65,12.0,343.0,416.65,344.2
2016,11,26,12,0,188.0,229.0,3.7,12.0,325.0,394.77,325.84
2016,11,26,12,15,94.0,119.0,3.65,12.0,167.0,200.69,166.61
2016,11,26,12,30,0.0,9.0,3.6,12.0,9.0,7.93,1.15
2016,11,26,12,45,104.5,111.0,3.6,12.0,161.5,205.87,172.53
2016,11,26,13,0,209.0,213.0,3.6,12.0,314.0,418.52,347.77
2016,11,26,13,15,296.0,191.5,3.65,12.0,329.0,486.64,404.1
2016,11,26,13,30,383.0,170.0,3.7,12.0,344.0,538.24,447.71
2016,11,26,13,45,191.5,93.0,3.75,12.0,180.0,279.47,236.34
2016,11,26,14,0,0.0,16.0,3.8,12.0,16.0,14.08,6.49
2016,11,26,14,15,32.0,80.5,3.9,12.0,92.5,105.32,86.25
2016,11,26,14,30,64.0,145.0,4.0,12.0,169.0,215.15,179.91
2016,11,26,14,45,53.0,131.0,4.15,12.0,149.5,191.16,159.4
2016,11,26,15,0,42.0,117.0,4.3,12.0,130.0,167.52,139.16
2016,11,26,15,15,34.0,100.5,4.35,11.5,110.0,142.81,118.05
2016,11,26,15,30,26.0,84.0,4.4,11.0,90.0,118.3,96.71
2016,11,26,15,45,14.0,66.0,4.5,11.0,69.5,79.74,62.86
2016,11,26,16,0,2.0,48.0,4.6,11.0,49.0,51.67,37.9
2016,11,26,16,15,1.0,31.0,4.6,11.0,31.5,31.92,19.78
2016,11,26,16,30,0.0,14.0,4.6,11.0,14.0,12.33,0.0
2016,11,26,16,45,0.0,7.0,4.6,11.0,7.0,6.37,0.0
2016,11,26,17,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,12.0,3.4,9.0,17.0,10.91,0.0
2016,11,27,7,30,181.0,24.0,3.4,9.0,34.0,19.02,0.0
2016,11,27,7,45,313.5,34.0,3.4,9.5,70.5,28.13,17.82
2016,11,27,8,0,446.0,44.0,3.4,10.0,107.0,47.35,27.13
2016,11,27,8,15,518.0,50.5,3.4,10.0,147.5,88.87,49.85
2016,11,27,8,30,590.0,57.0,3.4,10.0,188.0,138.78,86.94
2016,11,27,8,45,642.0,61.0,3.4,10.5,228.0,190.32,130.88
2016,11,27,9,0,694.0,65.0,3.4,11.0,268.0,247.13,181.58
2016,11,27,9,15,584.0,87.5,3.35,11.0,273.5,275.99,214.24
2016,11,27,9,30,474.0,110.0,3.3,11.0,279.0,288.75,231.33
2016,11,27,9,45,434.5,128.5,3.3,11.5,294.0,318.23,258.78
2016,11,27,10,0,395.0,147.0,3.3,12.0,309.0,343.13,281.09
2016,11,27,10,15,612.5,112.5,3.25,12.0,381.0,448.11,368.11
2016,11,27,10,30,830.0,78.0,3.2,12.0,453.0,564.06,462.66
2016,11,27,10,45,839.0,79.0,3.15,12.5,471.5,608.13,497.64
2016,11,27,11,0,848.0,80.0,3.1,13.0,490.0,650.48,530.7
2016,11,27,11,15,728.5,108.0,3.05,13.0,465.5,635.76,518.8
2016,11,27,11,30,609.0,136.0,3.0,13.0,441.0,607.92,496.54
2016,11,27,11,45,732.0,109.5,2.95,13.0,479.0,691.96,563.04
2016,11,27,12,0,855.0,83.0,2.9,13.0,517.0,774.82,624.09
2016,11,27,12,15,685.0,124.0,2.8,13.0,470.0,712.85,576.77
2016,11,27,12,30,515.0,165.0,2.7,13.0,423.0,629.97,512.32
2016,11,27,12,45,411.0,181.5,2.65,13.5,385.0,573.42,467.0
2016,11,27,13,0,307.0,198.0,2.6,14.0,347.0,497.95,406.48
2016,11,27,13,15,261.0,196.0,2.55,13.5,319.0,462.2,379.08
2016,11,27,13,30,215.0,194.0,2.5,13.0,291.0,408.95,337.4
2016,11,27,13,45,218.0,182.5,2.45,13.0,276.0,400.38,331.5
2016,11,27,14,0,221.0,171.0,2.4,13.0,261.0,390.93,324.62
2016,11,27,14,15,193.5,159.0,2.35,13.0,233.5,354.32,295.01
2016,11,27,14,30,166.0,147.0,2.3,13.0,206.0,317.6,265.04
2016,11,27,14,45,152.5,133.5,2.25,13.0,183.5,290.38,242.81
2016,11,27,15,0,139.0,120.0,2.2,13.0,161.0,263.21,220.19
2016,11,27,15,15,127.0,103.5,2.1,12.5,136.5,232.76,194.81
2016,11,27,15,30,115.0,87.0,2.0,12.0,112.0,202.38,168.84
2016,11,27,15,45,97.0,69.5,1.95,12.0,87.5,166.11,136.89
2016,11,27,16,0,79.0,52.0,1.9,12.0,63.0,130.1,104.53
2016,11,27,16,15,39.5,35.5,1.9,11.5,41.0,82.26,60.07
2016,11,27,16,30,0.0,19.0,1.9,11.0,19.0,18.5,0.0
2016,11,27,16,45,0.0,9.5,1.9,11.0,9.5,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,58.0,12.0,4.25,11.0,15.0,10.91,0.0
2016,11,28,7,30,116.0,24.0,4.3,11.0,30.0,18.99,0.0
2016,11,28,7,45,235.5,37.0,4.4,11.0,64.5,28.99,18.13
2016,11,28,8,0,355.0,50.0,4.5,11.0,99.0,47.69,29.13
2016,11,28,8,15,432.5,58.5,4.5,11.0,139.0,88.13,52.55
2016,11,28,8,30,510.0,67.0,4.5,11.0,179.0,135.44,87.39
2016,11,28,8,45,575.5,70.5,4.5,11.5,219.5,184.57,128.31
2016,11,28,9,0,641.0,74.0,4.5,12.0,260.0,240.65,177.45
2016,11,28,9,15,487.5,102.0,4.45,12.0,254.0,255.33,199.07
2016,11,28,9,30,334.0,130.0,4.4,12.0,248.0,250.6,201.67
2016,11,28,9,45,506.5,108.0,4.4,12.0,305.0,327.16,266.02
2016,11,28,10,0,679.0,86.0,4.4,12.0,362.0,418.22,342.76
2016,11,28,10,15,692.0,101.0,4.35,12.0,397.0,476.01,392.01
2016,11,28,10,30,705.0,116.0,4.3,12.0,432.0,533.35,439.76
2016,11,28,10,45,666.0,119.5,4.3,12.5,428.0,546.82,451.22
2016,11,28,11,0,627.0,123.0,4.3,13.0,424.0,555.16,458.12
2016,11,28,11,15,692.5,119.5,4.25,13.0,459.0,622.25,512.17
2016,11,28,11,30,758.0,116.0,4.2,13.0,494.0,691.4,566.59
2016,11,28,11,45,768.5,113.5,4.2,13.5,499.0,722.12,589.3
2016,11,28,12,0,779.0,111.0,4.2,14.0,504.0,750.54,609.44
2016,11,28,12,15,776.5,110.5,4.15,14.0,500.0,768.53,622.66
2016,11,28,12,30,774.0,110.0,4.1,14.0,496.0,783.42,633.73
2016,11,28,12,45,763.0,110.0,4.1,14.0,483.5,788.74,637.96
2016,11,28,13,0,752.0,110.0,4.1,14.0,471.0,790.7,639.88
2016,11,28,13,15,740.5,108.5,4.1,14.0,452.5,787.14,637.81
2016,11,28,13,30,729.0,107.0,4.1,14.0,434.0,780.36,633.48
2016,11,28,13,45,724.0,101.0,4.15,14.0,410.5,770.54,627.13
2016,11,28,14,0,719.0,95.0,4.2,14.0,387.0,757.62,618.48
2016,11,28,14,15,694.5,91.5,4.15,14.0,356.0,728.48,597.0
2016,11,28,14,30,670.0,88.0,4.1,14.0,325.0,696.91,573.48
2016,11,28,14,45,653.0,80.5,4.1,14.0,291.0,664.39,548.93
2016,11,28,15,0,636.0,73.0,4.1,14.0,257.0,629.79,522.08
2016,11,28,15,15,586.5,67.5,4.0,13.5,218.0,570.9,475.71
2016,11,28,15,30,537.0,62.0,3.9,13.0,179.0,512.02,427.76
2016,11,28,15,45,482.0,52.5,3.85,12.5,140.5,445.39,371.31
2016,11,28,16,0,427.0,43.0,3.8,12.0,102.0,380.63,313.15
2016,11,28,16,15,304.0,32.5,3.75,11.5,67.0,274.25,211.94
2016,11,28,16,30,181.0,22.0,3.7,11.0,32.0,161.63,8.82
2016,11,28,16,45,90.5,11.0,3.7,11.0,16.0,60.85,0.0
2016,11,28,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
