Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,8.5,2.35,7.5,17.0,7.73,0.0
2016,11,29,7,30,335.0,17.0,2.3,8.0,34.0,15.27,0.0
2016,11,29,7,45,449.5,24.5,2.25,8.5,71.5,21.57,12.0
2016,11,29,8,0,564.0,32.0,2.2,9.0,109.0,39.04,19.67
2016,11,29,8,15,628.0,37.0,2.1,9.5,150.0,84.79,42.58
2016,11,29,8,30,692.0,42.0,2.0,10.0,191.0,137.8,81.34
2016,11,29,8,45,731.5,45.5,1.95,10.5,231.0,191.46,127.43
2016,11,29,9,0,771.0,49.0,1.9,11.0,271.0,248.83,179.17
2016,11,29,9,15,797.5,51.5,1.8,11.0,307.0,304.55,230.75
2016,11,29,9,30,824.0,54.0,1.7,11.0,343.0,361.48,282.63
2016,11,29,9,45,840.5,56.5,1.65,11.5,374.0,415.37,330.45
2016,11,29,10,0,857.0,59.0,1.6,12.0,405.0,469.2,376.55
2016,11,29,10,15,869.5,60.0,1.55,12.0,430.0,518.96,418.65
2016,11,29,10,30,882.0,61.0,1.5,12.0,455.0,567.67,458.6
2016,11,29,10,45,888.0,63.0,1.45,12.5,473.0,612.33,493.31
2016,11,29,11,0,894.0,65.0,1.4,13.0,491.0,654.96,525.35
2016,11,29,11,15,898.5,65.5,1.4,13.0,502.5,692.58,553.95
2016,11,29,11,30,903.0,66.0,1.4,13.0,514.0,727.64,578.8
2016,11,29,11,45,902.5,67.0,1.45,13.5,517.5,756.87,598.75
2016,11,29,12,0,902.0,68.0,1.5,14.0,521.0,782.97,616.44
2016,11,29,12,15,900.5,68.0,1.5,14.0,517.5,803.81,631.02
2016,11,29,12,30,899.0,68.0,1.5,14.0,514.0,821.28,643.35
2016,11,29,12,45,887.5,69.5,1.55,14.0,501.5,828.98,649.51
2016,11,29,13,0,876.0,71.0,1.6,14.0,489.0,833.04,653.35
2016,11,29,13,15,867.5,70.0,1.6,14.0,471.0,832.84,653.79
2016,11,29,13,30,859.0,69.0,1.6,14.0,453.0,837.32,657.69
2016,11,29,13,45,845.0,67.5,1.65,14.0,427.5,824.96,650.28
2016,11,29,14,0,831.0,66.0,1.7,14.0,402.0,809.27,640.62
2016,11,29,14,15,812.0,64.0,1.75,14.0,371.0,785.56,625.07
2016,11,29,14,30,793.0,62.0,1.8,14.0,340.0,758.97,607.18
2016,11,29,14,45,763.5,59.0,1.85,14.0,304.0,719.94,579.61
2016,11,29,15,0,734.0,56.0,1.9,14.0,268.0,678.92,549.74
2016,11,29,15,15,691.5,52.0,1.85,13.5,228.5,625.03,509.21
2016,11,29,15,30,649.0,48.0,1.8,13.0,189.0,570.51,466.48
2016,11,29,15,45,581.5,42.0,1.75,12.5,148.0,495.76,405.83
2016,11,29,16,0,514.0,36.0,1.7,12.0,107.0,422.92,343.39
2016,11,29,16,15,396.0,27.5,1.55,12.0,70.0,327.93,249.69
2016,11,29,16,30,278.0,19.0,1.4,12.0,33.0,216.26,3.81
2016,11,29,16,45,139.0,9.5,1.3,12.0,16.5,86.72,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,5.5,2.35,9.0,5.5,5.0,0.0
2016,11,30,7,30,0.0,11.0,2.4,9.0,11.0,9.68,0.0
2016,11,30,7,45,0.0,26.0,2.45,9.5,26.0,22.67,12.55
2016,11,30,8,0,0.0,41.0,2.5,10.0,41.0,35.31,24.04
2016,11,30,8,15,0.0,57.5,2.55,10.0,57.5,49.72,36.94
2016,11,30,8,30,0.0,74.0,2.6,10.0,74.0,64.48,50.04
2016,11,30,8,45,6.0,89.0,2.7,10.5,91.0,79.38,62.75
2016,11,30,9,0,12.0,104.0,2.8,11.0,108.0,95.15,76.1
2016,11,30,9,15,16.5,117.5,2.8,11.0,123.5,109.94,88.73
2016,11,30,9,30,21.0,131.0,2.8,11.0,139.0,125.34,101.83
2016,11,30,9,45,39.0,148.0,2.8,11.5,163.5,154.47,126.12
2016,11,30,10,0,57.0,165.0,2.8,12.0,188.0,182.67,149.51
2016,11,30,10,15,53.5,173.5,2.8,12.0,196.5,193.28,158.4
2016,11,30,10,30,50.0,182.0,2.8,12.0,205.0,203.61,166.97
2016,11,30,10,45,73.5,195.0,2.8,12.0,229.5,234.73,192.99
2016,11,30,11,0,97.0,208.0,2.8,12.0,254.0,268.06,220.7
2016,11,30,11,15,475.5,145.0,2.85,12.0,378.5,493.94,409.03
2016,11,30,11,30,854.0,82.0,2.9,12.0,503.0,715.11,583.82
2016,11,30,11,45,573.5,146.5,2.95,12.0,430.0,604.55,495.38
2016,11,30,12,0,293.0,211.0,3.0,12.0,357.0,466.89,383.8
2016,11,30,12,15,575.0,146.5,3.05,12.0,431.0,640.19,526.11
2016,11,30,12,30,857.0,82.0,3.1,12.0,505.0,810.23,654.83
2016,11,30,12,45,847.0,82.5,3.15,12.5,493.0,817.83,658.47
2016,11,30,13,0,837.0,83.0,3.2,13.0,481.0,821.83,660.93
2016,11,30,13,15,827.5,82.0,3.2,13.0,462.5,820.89,660.83
2016,11,30,13,30,818.0,81.0,3.2,13.0,444.0,816.49,658.33
2016,11,30,13,45,804.0,79.0,3.2,13.0,419.5,803.66,649.69
2016,11,30,14,0,790.0,77.0,3.2,13.0,395.0,787.58,638.68
2016,11,30,14,15,768.5,74.0,3.2,12.5,364.0,760.91,620.8
2016,11,30,14,30,747.0,71.0,3.2,12.0,333.0,731.5,600.54
2016,11,30,14,45,714.0,68.0,3.2,12.0,297.0,696.2,574.16
2016,11,30,15,0,681.0,65.0,3.2,12.0,261.0,653.91,541.63
2016,11,30,15,15,634.0,60.5,3.2,11.5,221.5,597.63,497.95
2016,11,30,15,30,587.0,56.0,3.2,11.0,182.0,541.23,452.39
2016,11,30,15,45,511.0,49.0,3.25,11.0,142.0,461.52,385.29
2016,11,30,16,0,435.0,42.0,3.3,11.0,102.0,384.67,316.61
2016,11,30,16,15,217.5,36.5,3.3,10.5,66.5,225.62,172.87
2016,11,30,16,30,0.0,31.0,3.3,10.0,31.0,45.13,0.0
2016,11,30,16,45,0.0,15.5,3.3,10.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,3.25,7.0,15.0,13.64,0.0
2016,12,1,7,30,0.0,30.0,3.3,7.0,30.0,23.65,0.0
2016,12,1,7,45,272.0,31.5,3.35,7.5,67.0,26.26,15.17
2016,12,1,8,0,544.0,33.0,3.4,8.0,104.0,37.33,20.09
2016,12,1,8,15,612.5,38.5,3.45,8.5,145.5,82.32,41.79
2016,12,1,8,30,681.0,44.0,3.5,9.0,187.0,135.19,79.98
2016,12,1,8,45,724.5,47.5,3.6,9.5,227.0,188.8,125.93
2016,12,1,9,0,768.0,51.0,3.7,10.0,267.0,246.6,178.39
2016,12,1,9,15,796.5,54.0,3.75,10.5,304.0,303.19,231.1
2016,12,1,9,30,825.0,57.0,3.8,11.0,341.0,361.62,284.84
2016,12,1,9,45,838.0,60.5,3.85,11.5,372.0,415.74,334.13
2016,12,1,10,0,851.0,64.0,3.9,12.0,403.0,469.51,381.68
2016,12,1,10,15,864.5,65.5,3.85,12.0,428.5,520.73,426.39
2016,12,1,10,30,878.0,67.0,3.8,12.0,454.0,568.25,467.02
2016,12,1,10,45,886.5,68.5,3.8,12.5,473.0,613.79,504.21
2016,12,1,11,0,895.0,70.0,3.8,13.0,492.0,657.5,538.95
2016,12,1,11,15,899.5,70.5,3.75,13.0,503.5,695.31,569.22
2016,12,1,11,30,904.0,71.0,3.7,13.0,515.0,730.56,595.41
2016,12,1,11,45,906.0,71.0,3.65,13.5,519.0,760.65,616.31
2016,12,1,12,0,908.0,71.0,3.6,14.0,523.0,787.71,634.84
2016,12,1,12,15,906.0,71.0,3.5,14.0,519.0,808.48,649.59
2016,12,1,12,30,904.0,71.0,3.4,14.0,515.0,825.86,661.9
2016,12,1,12,45,894.0,72.0,3.35,14.0,503.0,834.46,668.15
2016,12,1,13,0,884.0,73.0,3.3,14.0,491.0,839.44,671.93
2016,12,1,13,15,874.5,72.0,3.3,14.0,472.5,846.66,677.81
2016,12,1,13,30,865.0,71.0,3.3,14.0,454.0,842.51,675.46
2016,12,1,13,45,847.0,70.0,3.3,14.0,428.0,827.65,665.41
2016,12,1,14,0,829.0,69.0,3.3,14.0,402.0,809.44,652.95
2016,12,1,14,15,808.5,66.5,3.3,13.5,370.5,784.06,636.24
2016,12,1,14,30,788.0,64.0,3.3,13.0,339.0,755.82,617.07
2016,12,1,14,45,756.0,61.5,3.35,13.0,302.5,715.69,587.42
2016,12,1,15,0,724.0,59.0,3.4,13.0,266.0,673.58,555.45
2016,12,1,15,15,679.5,54.5,3.4,12.5,226.0,617.89,512.46
2016,12,1,15,30,635.0,50.0,3.4,12.0,186.0,561.61,467.21
2016,12,1,15,45,561.5,44.0,3.45,11.5,145.0,490.83,408.22
2016,12,1,16,0,488.0,38.0,3.5,11.0,104.0,415.97,342.09
2016,12,1,16,15,244.0,35.0,3.55,10.5,68.0,240.11,183.85
2016,12,1,16,30,0.0,32.0,3.6,10.0,32.0,48.09,0.0
2016,12,1,16,45,0.0,16.0,3.65,10.0,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.0,8.0,2.25,7.0,14.0,7.28,0.0
2016,12,2,7,30,284.0,16.0,2.2,7.0,28.0,14.55,0.0
2016,12,2,7,45,407.5,24.0,2.2,7.5,64.0,21.3,10.89
2016,12,2,8,0,531.0,32.0,2.2,8.0,100.0,35.02,19.05
2016,12,2,8,15,599.5,37.5,2.2,8.5,140.5,79.07,39.79
2016,12,2,8,30,668.0,43.0,2.2,9.0,181.0,130.99,76.89
2016,12,2,8,45,711.0,47.0,2.2,9.5,221.0,184.11,122.08
2016,12,2,9,0,754.0,51.0,2.2,10.0,261.0,241.4,173.64
2016,12,2,9,15,617.0,77.0,2.15,10.5,264.0,269.15,206.33
2016,12,2,9,30,480.0,103.0,2.1,11.0,267.0,278.66,221.31
2016,12,2,9,45,539.0,102.0,2.1,11.5,302.5,333.58,268.61
2016,12,2,10,0,598.0,101.0,2.1,12.0,338.0,390.12,316.43
2016,12,2,10,15,728.5,84.5,2.05,12.0,391.0,470.8,383.06
2016,12,2,10,30,859.0,68.0,2.0,12.0,444.0,559.72,454.89
2016,12,2,10,45,868.0,69.0,2.0,12.5,462.5,601.42,488.01
2016,12,2,11,0,877.0,70.0,2.0,13.0,481.0,644.17,521.2
2016,12,2,11,15,882.0,70.5,2.0,13.0,492.5,681.69,550.6
2016,12,2,11,30,887.0,71.0,2.0,13.0,504.0,716.74,576.28
2016,12,2,11,45,652.5,127.5,2.0,13.0,447.5,645.9,521.66
2016,12,2,12,0,418.0,184.0,2.0,13.0,391.0,543.86,441.25
2016,12,2,12,15,652.0,127.5,2.1,13.0,447.5,684.06,553.65
2016,12,2,12,30,886.0,71.0,2.2,13.0,504.0,809.8,645.85
2016,12,2,12,45,873.0,72.5,2.3,13.5,492.0,816.39,649.33
2016,12,2,13,0,860.0,74.0,2.4,14.0,480.0,827.11,657.08
2016,12,2,13,15,719.5,98.5,2.45,14.0,429.0,752.59,603.57
2016,12,2,13,30,579.0,123.0,2.5,14.0,378.0,667.69,541.8
2016,12,2,13,45,487.5,132.5,2.65,14.0,339.0,597.44,489.54
2016,12,2,14,0,396.0,142.0,2.8,14.0,300.0,532.74,439.13
2016,12,2,14,15,381.0,134.0,2.8,13.5,276.5,509.75,422.69
2016,12,2,14,30,366.0,126.0,2.8,13.0,253.0,485.4,404.55
2016,12,2,14,45,534.0,92.5,2.85,13.0,256.0,579.84,482.26
2016,12,2,15,0,702.0,59.0,2.9,13.0,259.0,655.74,540.64
2016,12,2,15,15,657.5,54.5,2.9,12.5,220.0,600.66,497.36
2016,12,2,15,30,613.0,50.0,2.9,12.0,181.0,552.01,458.23
2016,12,2,15,45,541.0,44.0,2.95,12.0,141.0,476.15,394.68
2016,12,2,16,0,469.0,38.0,3.0,12.0,101.0,403.05,329.63
2016,12,2,16,15,348.0,28.5,3.05,11.5,66.0,298.4,227.69
2016,12,2,16,30,227.0,19.0,3.1,11.0,31.0,184.8,0.0
2016,12,2,16,45,113.5,9.5,3.15,10.5,15.5,72.44,0.0
2016,12,2,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,2.15,8.0,12.0,10.91,0.0
2016,12,3,7,30,0.0,24.0,2.1,8.0,24.0,21.83,0.0
2016,12,3,7,45,231.5,29.0,2.1,8.5,58.0,24.06,12.47
2016,12,3,8,0,463.0,34.0,2.1,9.0,92.0,32.69,18.27
2016,12,3,8,15,535.5,40.0,2.05,9.5,131.0,73.71,37.71
2016,12,3,8,30,608.0,46.0,2.0,10.0,170.0,124.57,73.82
2016,12,3,8,45,658.0,49.5,1.95,10.5,209.5,174.97,115.95
2016,12,3,9,0,708.0,53.0,1.9,11.0,249.0,230.4,165.09
2016,12,3,9,15,669.0,65.0,1.9,11.5,269.5,271.54,205.79
2016,12,3,9,30,630.0,77.0,1.9,12.0,290.0,308.64,241.91
2016,12,3,9,45,599.0,92.0,1.9,12.5,310.0,346.93,277.19
2016,12,3,10,0,568.0,107.0,1.9,13.0,330.0,380.96,307.46
2016,12,3,10,15,695.0,89.5,1.95,13.0,380.0,457.59,370.93
2016,12,3,10,30,822.0,72.0,2.0,13.0,430.0,541.9,439.43
2016,12,3,10,45,827.5,74.5,2.05,13.5,447.5,585.14,473.83
2016,12,3,11,0,833.0,77.0,2.1,14.0,465.0,626.5,506.15
2016,12,3,11,15,839.0,77.5,2.1,14.0,477.0,663.84,535.45
2016,12,3,11,30,845.0,78.0,2.1,14.0,489.0,698.9,561.89
2016,12,3,11,45,842.0,80.0,2.15,14.5,492.0,726.67,581.16
2016,12,3,12,0,839.0,82.0,2.2,15.0,495.0,751.36,598.17
2016,12,3,12,15,837.5,82.0,2.2,15.0,492.0,771.69,612.78
2016,12,3,12,30,836.0,82.0,2.2,15.0,489.0,788.83,625.19
2016,12,3,12,45,834.5,80.0,2.25,15.0,479.5,800.28,634.01
2016,12,3,13,0,833.0,78.0,2.3,15.0,470.0,808.38,640.6
2016,12,3,13,15,824.5,77.0,2.35,15.0,452.5,808.5,641.59
2016,12,3,13,30,816.0,76.0,2.4,15.0,435.0,805.21,640.29
2016,12,3,13,45,795.5,75.5,2.5,15.5,409.5,789.08,628.91
2016,12,3,14,0,775.0,75.0,2.6,16.0,384.0,769.74,615.22
2016,12,3,14,15,754.0,72.5,2.65,15.5,354.0,744.56,599.02
2016,12,3,14,30,733.0,70.0,2.7,15.0,324.0,716.67,580.44
2016,12,3,14,45,696.0,67.5,2.75,15.0,288.0,679.33,553.1
2016,12,3,15,0,659.0,65.0,2.8,15.0,252.0,635.23,519.82
2016,12,3,15,15,612.5,60.0,2.9,14.5,214.0,579.5,477.39
2016,12,3,15,30,566.0,55.0,3.0,14.0,176.0,523.71,433.03
2016,12,3,15,45,491.0,48.0,3.1,13.5,136.5,445.67,368.59
2016,12,3,16,0,416.0,41.0,3.2,13.0,97.0,370.52,302.45
2016,12,3,16,15,298.5,30.5,3.25,12.5,63.0,268.76,203.94
2016,12,3,16,30,181.0,20.0,3.3,12.0,29.0,157.78,0.0
2016,12,3,16,45,90.5,10.0,3.35,12.0,14.5,59.98,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,8.0,9.5,8.64,0.0
2016,12,4,7,30,0.0,19.0,3.0,8.0,19.0,17.28,0.0
2016,12,4,7,45,143.5,29.5,3.0,8.5,47.0,23.11,11.19
2016,12,4,8,0,287.0,40.0,3.0,9.0,75.0,33.95,23.95
2016,12,4,8,15,332.0,53.0,2.95,9.5,108.0,68.56,40.91
2016,12,4,8,30,377.0,66.0,2.9,10.0,141.0,108.51,70.55
2016,12,4,8,45,408.5,76.0,2.9,10.5,173.5,148.45,104.22
2016,12,4,9,0,440.0,86.0,2.9,11.0,206.0,191.72,142.49
2016,12,4,9,15,469.5,92.0,2.85,11.0,236.0,233.73,180.7
2016,12,4,9,30,499.0,98.0,2.8,11.0,266.0,278.28,221.04
2016,12,4,9,45,431.0,120.5,2.75,11.0,275.5,301.99,244.84
2016,12,4,10,0,363.0,143.0,2.7,11.0,285.0,311.52,255.49
2016,12,4,10,15,414.0,144.0,2.7,11.0,315.5,365.98,301.65
2016,12,4,10,30,465.0,145.0,2.7,11.0,346.0,417.33,344.71
2016,12,4,10,45,645.0,112.5,2.7,11.5,404.5,518.15,426.86
2016,12,4,11,0,825.0,80.0,2.7,12.0,463.0,623.07,510.37
2016,12,4,11,15,713.0,106.5,2.75,12.0,443.0,612.81,502.02
2016,12,4,11,30,601.0,133.0,2.8,12.0,423.0,589.94,484.04
2016,12,4,11,45,556.0,147.0,2.85,12.5,417.5,587.8,481.9
2016,12,4,12,0,511.0,161.0,2.9,13.0,412.0,587.47,480.62
2016,12,4,12,15,424.5,178.5,2.9,13.0,386.0,554.52,453.96
2016,12,4,12,30,338.0,196.0,2.9,13.0,360.0,502.47,412.45
2016,12,4,12,45,375.0,184.0,2.95,13.0,362.5,526.74,433.32
2016,12,4,13,0,412.0,172.0,3.0,13.0,365.0,566.47,465.37
2016,12,4,13,15,460.5,155.0,2.95,13.0,363.0,593.52,487.79
2016,12,4,13,30,509.0,138.0,2.9,13.0,361.0,618.52,508.63
2016,12,4,13,45,437.5,142.0,2.9,13.5,326.0,565.86,466.18
2016,12,4,14,0,366.0,146.0,2.9,14.0,291.0,511.59,422.4
2016,12,4,14,15,512.0,115.5,2.85,13.5,301.5,594.76,492.1
2016,12,4,14,30,658.0,85.0,2.8,13.0,312.0,679.47,558.19
2016,12,4,14,45,638.5,78.0,2.75,13.0,279.0,646.29,532.18
2016,12,4,15,0,619.0,71.0,2.7,13.0,246.0,611.18,504.87
2016,12,4,15,15,571.0,65.5,2.6,12.5,208.5,554.5,460.4
2016,12,4,15,30,523.0,60.0,2.5,12.0,171.0,497.8,414.37
2016,12,4,15,45,464.5,51.0,2.45,12.0,133.5,430.24,356.71
2016,12,4,16,0,406.0,42.0,2.4,12.0,96.0,364.74,297.71
2016,12,4,16,15,203.0,35.0,2.4,11.5,62.0,214.26,161.65
2016,12,4,16,30,0.0,28.0,2.4,11.0,28.0,38.14,0.0
2016,12,4,16,45,0.0,14.0,2.45,11.0,14.0,12.73,0.0
2016,12,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,8.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,2.9,8.0,14.0,12.73,0.0
2016,12,5,7,45,64.0,28.5,2.9,8.0,36.0,22.92,10.45
2016,12,5,8,0,128.0,43.0,2.9,8.0,58.0,35.22,25.07
2016,12,5,8,15,150.5,60.0,2.85,8.0,84.5,61.3,41.56
2016,12,5,8,30,173.0,77.0,2.8,8.0,111.0,90.46,64.8
2016,12,5,8,45,189.0,92.0,2.8,8.5,137.0,119.58,89.72
2016,12,5,9,0,205.0,107.0,2.8,9.0,163.0,150.64,117.06
2016,12,5,9,15,219.5,119.5,2.75,9.0,186.5,180.76,144.1
2016,12,5,9,30,234.0,132.0,2.7,9.0,210.0,212.36,172.36
2016,12,5,9,45,269.5,141.5,2.65,9.5,239.5,250.84,205.51
2016,12,5,10,0,305.0,151.0,2.6,10.0,269.0,292.59,241.06
2016,12,5,10,15,378.5,148.5,2.55,10.0,305.0,351.75,290.94
2016,12,5,10,30,452.0,146.0,2.5,10.0,341.0,410.22,339.84
2016,12,5,10,45,346.5,172.0,2.5,10.0,325.0,388.41,322.41
2016,12,5,11,0,241.0,198.0,2.5,10.0,309.0,366.87,304.33
2016,12,5,11,15,240.0,203.5,2.5,10.0,316.5,384.29,318.88
2016,12,5,11,30,239.0,209.0,2.5,10.0,324.0,401.06,332.56
2016,12,5,11,45,296.0,202.0,2.5,10.0,346.0,445.22,369.33
2016,12,5,12,0,353.0,195.0,2.5,10.0,368.0,491.39,407.27
2016,12,5,12,15,334.5,197.0,2.45,10.0,360.0,490.63,406.31
2016,12,5,12,30,316.0,199.0,2.4,10.0,352.0,487.97,404.08
2016,12,5,12,45,290.5,198.0,2.4,10.0,336.5,474.28,393.19
2016,12,5,13,0,265.0,197.0,2.4,10.0,321.0,458.85,380.91
2016,12,5,13,15,223.5,193.0,2.45,10.0,295.0,409.11,341.19
2016,12,5,13,30,182.0,189.0,2.5,10.0,269.0,373.71,312.35
2016,12,5,13,45,189.5,178.0,2.55,10.0,257.0,369.61,310.06
2016,12,5,14,0,197.0,167.0,2.6,10.0,245.0,364.77,306.98
2016,12,5,14,15,187.0,156.0,2.65,10.0,225.5,344.61,290.82
2016,12,5,14,30,177.0,145.0,2.7,10.0,206.0,324.09,274.18
2016,12,5,14,45,172.5,130.0,2.8,10.0,184.0,301.92,256.16
2016,12,5,15,0,168.0,115.0,2.9,10.0,162.0,279.24,237.3
2016,12,5,15,15,154.5,99.0,2.9,9.5,137.5,247.69,210.6
2016,12,5,15,30,141.0,83.0,2.9,9.0,113.0,216.16,183.19
2016,12,5,15,45,125.5,66.0,2.95,9.0,88.0,181.53,152.11
2016,12,5,16,0,110.0,49.0,3.0,9.0,63.0,159.52,130.52
2016,12,5,16,15,55.0,34.0,3.0,9.0,41.0,90.76,66.37
2016,12,5,16,30,0.0,19.0,3.0,9.0,19.0,19.17,0.0
2016,12,5,16,45,0.0,9.5,3.05,9.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.0,2.7,5.5,8.0,0.0,0.0
2016,12,6,7,30,0.0,16.0,2.7,6.0,16.0,14.55,0.0
2016,12,6,7,45,126.5,28.0,2.7,6.5,43.0,21.96,9.15
2016,12,6,8,0,253.0,40.0,2.7,7.0,70.0,32.31,22.54
2016,12,6,8,15,297.5,53.5,2.7,7.5,102.0,65.14,39.85
2016,12,6,8,30,342.0,67.0,2.7,8.0,134.0,103.28,68.17
2016,12,6,8,45,372.5,78.0,2.75,8.5,166.0,141.81,100.67
2016,12,6,9,0,403.0,89.0,2.8,9.0,198.0,183.64,137.73
2016,12,6,9,15,436.5,95.0,2.85,9.0,227.5,224.72,175.06
2016,12,6,9,30,470.0,101.0,2.9,9.0,257.0,268.84,215.11
2016,12,6,9,45,632.0,87.0,3.0,9.5,318.0,351.04,284.36
2016,12,6,10,0,794.0,73.0,3.1,10.0,379.0,443.82,362.16
2016,12,6,10,15,809.5,75.0,3.15,10.0,404.5,494.0,406.16
2016,12,6,10,30,825.0,77.0,3.2,10.0,430.0,543.64,448.82
2016,12,6,10,45,833.5,78.5,3.25,10.5,448.5,587.82,485.3
2016,12,6,11,0,842.0,80.0,3.3,11.0,467.0,630.33,519.54
2016,12,6,11,15,848.0,81.0,3.25,11.0,479.5,668.74,550.44
2016,12,6,11,30,854.0,82.0,3.2,11.0,492.0,704.87,578.72
2016,12,6,11,45,853.0,83.5,3.2,11.0,496.0,734.03,600.41
2016,12,6,12,0,852.0,85.0,3.2,11.0,500.0,760.18,619.84
2016,12,6,12,15,851.0,84.5,3.2,11.0,497.0,780.88,635.21
2016,12,6,12,30,850.0,84.0,3.2,11.0,494.0,798.35,648.29
2016,12,6,12,45,855.5,80.0,3.25,11.0,485.5,813.58,660.1
2016,12,6,13,0,861.0,76.0,3.3,11.0,477.0,825.5,669.59
2016,12,6,13,15,640.0,115.5,3.3,11.0,407.5,702.63,577.41
2016,12,6,13,30,419.0,155.0,3.3,11.0,338.0,562.21,467.06
2016,12,6,13,45,361.0,155.0,3.35,11.0,306.0,499.64,418.28
2016,12,6,14,0,303.0,155.0,3.4,11.0,274.0,453.36,380.8
2016,12,6,14,15,292.5,145.0,3.35,10.5,253.0,432.89,365.44
2016,12,6,14,30,282.0,135.0,3.3,10.0,232.0,411.5,348.91
2016,12,6,14,45,503.5,96.5,3.25,10.0,247.0,553.9,468.53
2016,12,6,15,0,725.0,58.0,3.2,10.0,262.0,671.12,559.94
2016,12,6,15,15,680.5,53.5,3.1,9.5,223.0,615.98,515.42
2016,12,6,15,30,636.0,49.0,3.0,9.0,184.0,560.22,469.84
2016,12,6,15,45,567.5,43.0,2.95,9.0,144.0,493.35,412.53
2016,12,6,16,0,499.0,37.0,2.9,9.0,104.0,422.14,348.16
2016,12,6,16,15,375.5,28.0,2.9,8.5,68.0,315.69,242.23
2016,12,6,16,30,252.0,19.0,2.9,8.0,32.0,199.79,0.0
2016,12,6,16,45,126.0,9.5,2.9,8.0,16.0,79.64,0.0
2016,12,6,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.0,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,2.0,6.0,9.0,8.19,0.0
2016,12,7,7,45,9.0,24.0,2.05,6.0,25.0,20.58,7.48
2016,12,7,8,0,18.0,39.0,2.1,6.0,41.0,32.78,22.96
2016,12,7,8,15,28.0,55.5,2.15,6.0,60.0,49.3,35.92
2016,12,7,8,30,38.0,72.0,2.2,6.0,79.0,67.49,51.5
2016,12,7,8,45,45.0,88.0,2.3,6.5,98.0,86.24,67.8
2016,12,7,9,0,52.0,104.0,2.4,7.0,117.0,106.07,85.11
2016,12,7,9,15,55.5,118.5,2.45,7.0,134.5,124.53,101.48
2016,12,7,9,30,59.0,133.0,2.5,7.0,152.0,143.56,118.24
2016,12,7,9,45,61.5,145.5,2.6,7.5,167.5,160.8,133.11
2016,12,7,10,0,64.0,158.0,2.7,8.0,183.0,178.43,148.12
2016,12,7,10,15,32.0,147.5,2.75,8.0,160.0,155.81,129.05
2016,12,7,10,30,0.0,137.0,2.8,8.0,137.0,124.63,102.2
2016,12,7,10,45,18.0,160.5,2.9,8.5,169.0,158.39,130.91
2016,12,7,11,0,36.0,184.0,3.0,9.0,201.0,203.25,168.59
2016,12,7,11,15,18.0,110.5,3.1,9.0,119.0,116.44,95.03
2016,12,7,11,30,0.0,37.0,3.2,9.0,37.0,32.64,22.7
2016,12,7,11,45,21.0,118.0,3.35,9.0,128.5,128.31,105.48
2016,12,7,12,0,42.0,199.0,3.5,9.0,220.0,234.5,195.11
2016,12,7,12,15,37.0,195.0,3.55,9.0,213.5,228.7,189.97
2016,12,7,12,30,32.0,191.0,3.6,9.0,207.0,222.61,184.88
2016,12,7,12,45,67.0,197.0,3.7,9.0,229.0,261.03,218.25
2016,12,7,13,0,102.0,203.0,3.8,9.0,251.0,300.98,252.65
2016,12,7,13,15,51.0,162.0,3.85,8.5,186.0,211.02,176.78
2016,12,7,13,30,0.0,121.0,3.9,8.0,121.0,112.45,91.75
2016,12,7,13,45,20.5,139.0,4.0,8.0,147.5,150.53,125.46
2016,12,7,14,0,41.0,157.0,4.1,8.0,174.0,205.39,173.01
2016,12,7,14,15,38.0,145.5,4.1,8.0,160.0,191.38,161.14
2016,12,7,14,30,35.0,134.0,4.1,8.0,146.0,177.43,149.35
2016,12,7,14,45,30.5,120.5,4.1,8.0,130.0,159.55,134.0
2016,12,7,15,0,26.0,107.0,4.1,8.0,114.0,141.81,118.59
2016,12,7,15,15,20.0,91.5,4.1,7.5,97.0,109.5,90.53
2016,12,7,15,30,14.0,76.0,4.1,7.0,80.0,89.06,72.4
2016,12,7,15,45,7.0,59.5,4.1,7.0,61.5,66.52,52.1
2016,12,7,16,0,0.0,43.0,4.1,7.0,43.0,43.83,31.63
2016,12,7,16,15,0.0,28.0,4.1,7.0,28.0,27.44,16.01
2016,12,7,16,30,0.0,13.0,4.1,7.0,13.0,11.44,0.0
2016,12,7,16,45,0.0,6.5,4.2,7.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,11.0,4.0,3.64,0.0
2016,12,8,7,45,0.0,13.0,1.95,11.0,13.0,11.43,1.01
2016,12,8,8,0,0.0,22.0,2.0,11.0,22.0,19.37,10.92
2016,12,8,8,15,0.0,32.5,2.0,11.0,32.5,28.66,18.68
2016,12,8,8,30,0.0,43.0,2.0,11.0,43.0,37.94,26.97
2016,12,8,8,45,0.0,54.0,2.0,11.5,54.0,47.64,35.48
2016,12,8,9,0,0.0,65.0,2.0,12.0,65.0,57.45,43.97
2016,12,8,9,15,0.0,75.0,2.0,12.0,75.0,66.47,51.76
2016,12,8,9,30,0.0,85.0,2.0,12.0,85.0,75.57,59.54
2016,12,8,9,45,0.0,93.5,2.05,12.0,93.5,83.39,66.15
2016,12,8,10,0,0.0,102.0,2.1,12.0,102.0,91.28,72.78
2016,12,8,10,15,0.0,117.5,2.1,12.0,117.5,105.89,85.04
2016,12,8,10,30,0.0,133.0,2.1,12.0,133.0,120.79,97.47
2016,12,8,10,45,0.0,121.0,2.15,12.5,121.0,109.34,87.53
2016,12,8,11,0,0.0,109.0,2.2,13.0,109.0,97.93,77.71
2016,12,8,11,15,0.0,123.5,2.2,13.0,123.5,111.91,89.39
2016,12,8,11,30,0.0,138.0,2.2,13.0,138.0,126.28,101.32
2016,12,8,11,45,0.0,139.5,2.2,13.0,139.5,128.01,102.69
2016,12,8,12,0,0.0,141.0,2.2,13.0,141.0,129.82,104.18
2016,12,8,12,15,1.0,150.5,2.15,13.0,151.0,140.7,113.25
2016,12,8,12,30,2.0,160.0,2.1,13.0,161.0,152.05,122.71
2016,12,8,12,45,1.0,129.0,2.1,13.0,129.5,119.66,95.78
2016,12,8,13,0,0.0,98.0,2.1,13.0,98.0,88.09,69.37
2016,12,8,13,15,0.0,103.5,2.1,13.0,103.5,93.84,74.33
2016,12,8,13,30,0.0,109.0,2.1,13.0,109.0,99.93,79.53
2016,12,8,13,45,0.0,84.5,2.1,13.0,84.5,75.53,58.99
2016,12,8,14,0,0.0,60.0,2.1,13.0,60.0,53.0,39.91
2016,12,8,14,15,0.0,55.5,2.05,13.0,55.5,49.0,36.56
2016,12,8,14,30,0.0,51.0,2.0,13.0,51.0,45.01,33.18
2016,12,8,14,45,0.0,45.5,1.95,13.0,45.5,40.13,29.01
2016,12,8,15,0,0.0,40.0,1.9,13.0,40.0,35.26,24.81
2016,12,8,15,15,0.0,34.0,1.8,13.0,34.0,29.95,20.19
2016,12,8,15,30,0.0,28.0,1.7,13.0,28.0,24.65,15.53
2016,12,8,15,45,0.0,21.5,1.65,13.0,21.5,18.91,10.45
2016,12,8,16,0,0.0,15.0,1.6,13.0,15.0,13.18,5.37
2016,12,8,16,15,0.0,9.5,1.55,12.5,9.5,8.34,0.82
2016,12,8,16,30,0.0,4.0,1.5,12.0,4.0,3.5,0.0
2016,12,8,16,45,0.0,2.0,1.5,12.0,2.0,1.82,0.0
2016,12,8,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,74.0,5.5,1.2,12.0,7.5,0.0,0.0
