Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,30,148.0,11.0,1.2,12.0,15.0,10.01,0.0
2016,12,9,7,45,291.5,20.5,1.3,12.0,46.5,16.71,3.24
2016,12,9,8,0,435.0,30.0,1.4,12.0,78.0,24.25,14.93
2016,12,9,8,15,512.5,36.5,1.45,12.0,116.0,63.75,31.57
2016,12,9,8,30,590.0,43.0,1.5,12.0,154.0,111.39,63.06
2016,12,9,8,45,638.0,47.0,1.55,12.5,192.0,160.12,102.56
2016,12,9,9,0,686.0,51.0,1.6,13.0,230.0,213.73,149.37
2016,12,9,9,15,365.5,89.5,1.6,13.0,186.5,196.08,149.69
2016,12,9,9,30,45.0,128.0,1.6,13.0,143.0,133.77,107.31
2016,12,9,9,45,46.0,140.0,1.65,13.0,156.5,149.09,120.58
2016,12,9,10,0,47.0,152.0,1.7,13.0,170.0,164.66,133.73
2016,12,9,10,15,23.5,142.5,1.7,13.0,151.5,141.43,114.42
2016,12,9,10,30,0.0,133.0,1.7,13.0,133.0,120.82,97.01
2016,12,9,10,45,0.0,140.5,1.75,13.5,140.5,128.24,102.94
2016,12,9,11,0,0.0,148.0,1.8,14.0,148.0,135.79,108.9
2016,12,9,11,15,29.5,174.5,1.8,14.0,188.5,191.05,155.01
2016,12,9,11,30,59.0,201.0,1.8,14.0,229.0,243.04,197.79
2016,12,9,11,45,42.0,194.0,1.8,14.0,214.0,226.08,183.49
2016,12,9,12,0,25.0,187.0,1.8,14.0,199.0,196.34,158.93
2016,12,9,12,15,21.5,183.5,1.8,14.0,194.0,191.35,154.9
2016,12,9,12,30,18.0,180.0,1.8,14.0,189.0,186.22,150.68
2016,12,9,12,45,155.0,185.5,1.8,14.0,257.5,332.7,273.49
2016,12,9,13,0,292.0,191.0,1.8,14.0,326.0,472.47,385.95
2016,12,9,13,15,324.5,178.0,1.75,14.0,323.0,489.16,399.15
2016,12,9,13,30,357.0,165.0,1.7,14.0,320.0,504.71,412.3
2016,12,9,13,45,242.5,166.5,1.65,14.0,269.0,414.44,339.74
2016,12,9,14,0,128.0,168.0,1.6,14.0,218.0,308.22,253.3
2016,12,9,14,15,124.5,155.0,1.5,13.5,201.0,291.27,240.8
2016,12,9,14,30,121.0,142.0,1.4,13.0,184.0,273.92,227.32
2016,12,9,14,45,117.5,127.5,1.35,13.0,164.5,254.05,211.22
2016,12,9,15,0,114.0,113.0,1.3,13.0,145.0,233.86,194.57
2016,12,9,15,15,105.0,97.0,1.25,13.0,123.0,206.86,171.77
2016,12,9,15,30,96.0,81.0,1.2,13.0,101.0,179.77,148.42
2016,12,9,15,45,82.0,64.0,1.15,13.0,79.0,147.29,119.96
2016,12,9,16,0,68.0,47.0,1.1,13.0,57.0,114.67,90.79
2016,12,9,16,15,34.0,32.0,1.1,12.5,37.0,72.78,51.3
2016,12,9,16,30,0.0,17.0,1.1,12.0,17.0,15.75,0.0
2016,12,9,16,45,0.0,8.5,1.15,12.0,8.5,7.73,0.0
2016,12,9,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,2.65,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,11.0,2.45,13.0,11.0,9.67,0.0
2016,12,10,8,0,0.0,19.0,2.4,13.0,19.0,16.72,8.42
2016,12,10,8,15,0.0,29.0,2.35,13.0,29.0,25.56,15.84
2016,12,10,8,30,0.0,39.0,2.3,13.0,39.0,34.41,23.69
2016,12,10,8,45,0.0,49.5,2.25,13.0,49.5,43.7,31.86
2016,12,10,9,0,0.0,60.0,2.2,13.0,60.0,53.01,39.98
2016,12,10,9,15,0.0,69.5,2.2,13.0,69.5,61.53,47.33
2016,12,10,9,30,0.0,79.0,2.2,13.0,79.0,70.12,54.68
2016,12,10,9,45,0.0,87.5,2.2,13.0,87.5,77.89,61.24
2016,12,10,10,0,0.0,96.0,2.2,13.0,96.0,85.73,67.82
2016,12,10,10,15,0.0,57.0,2.2,13.0,57.0,50.34,37.61
2016,12,10,10,30,0.0,18.0,2.2,13.0,18.0,15.85,8.01
2016,12,10,10,45,0.0,31.5,2.25,13.5,31.5,27.77,18.2
2016,12,10,11,0,0.0,45.0,2.3,14.0,45.0,39.71,28.32
2016,12,10,11,15,0.0,31.5,2.25,13.5,31.5,27.78,18.16
2016,12,10,11,30,0.0,18.0,2.2,13.0,18.0,15.86,7.97
2016,12,10,11,45,0.0,18.0,2.15,13.0,18.0,15.86,7.97
2016,12,10,12,0,0.0,18.0,2.1,13.0,18.0,15.86,7.97
2016,12,10,12,15,0.0,28.0,2.1,13.0,28.0,24.69,15.54
2016,12,10,12,30,0.0,38.0,2.1,13.0,38.0,33.53,23.11
2016,12,10,12,45,0.0,34.5,2.1,13.0,34.5,30.43,20.47
2016,12,10,13,0,0.0,31.0,2.1,13.0,31.0,27.33,17.83
2016,12,10,13,15,0.0,72.5,2.15,13.0,72.5,64.12,49.25
2016,12,10,13,30,0.0,114.0,2.2,13.0,114.0,105.16,84.0
2016,12,10,13,45,16.5,134.0,2.25,13.0,141.0,141.64,115.34
2016,12,10,14,0,33.0,154.0,2.3,13.0,168.0,194.81,160.28
2016,12,10,14,15,31.0,143.0,2.25,13.0,154.5,182.28,149.87
2016,12,10,14,30,29.0,132.0,2.2,13.0,141.0,169.83,139.61
2016,12,10,14,45,25.5,118.5,2.2,13.0,126.0,152.75,125.32
2016,12,10,15,0,22.0,105.0,2.2,13.0,111.0,135.77,110.93
2016,12,10,15,15,16.5,90.5,2.15,12.5,94.5,105.5,85.2
2016,12,10,15,30,11.0,76.0,2.1,12.0,78.0,86.86,69.01
2016,12,10,15,45,5.5,60.0,2.05,12.0,61.0,66.18,50.75
2016,12,10,16,0,0.0,44.0,2.0,12.0,44.0,45.33,32.25
2016,12,10,16,15,0.0,28.5,1.95,12.0,28.5,28.16,16.28
2016,12,10,16,30,0.0,13.0,1.9,12.0,13.0,11.44,0.0
2016,12,10,16,45,0.0,6.5,1.9,12.0,6.5,5.91,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,2.15,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,2.1,6.0,8.0,7.28,0.0
2016,12,11,7,45,51.0,22.5,2.05,6.5,28.0,18.85,2.29
2016,12,11,8,0,102.0,37.0,2.0,7.0,48.0,29.54,19.59
2016,12,11,8,15,123.0,53.5,2.0,7.0,72.5,52.0,35.02
2016,12,11,8,30,144.0,70.0,2.0,7.0,97.0,78.51,55.97
2016,12,11,8,45,158.0,86.0,2.05,7.5,121.5,106.15,79.51
2016,12,11,9,0,172.0,102.0,2.1,8.0,146.0,135.61,105.36
2016,12,11,9,15,179.0,116.5,2.05,8.0,168.5,160.18,127.7
2016,12,11,9,30,186.0,131.0,2.0,8.0,191.0,187.91,152.65
2016,12,11,9,45,191.5,143.5,2.0,8.5,210.5,213.84,175.51
2016,12,11,10,0,197.0,156.0,2.0,9.0,230.0,240.23,198.35
2016,12,11,10,15,342.0,145.0,1.95,9.0,284.0,317.84,263.46
2016,12,11,10,30,487.0,134.0,1.9,9.0,338.0,410.8,340.4
2016,12,11,10,45,427.5,153.5,1.9,9.5,338.5,421.02,348.43
2016,12,11,11,0,368.0,173.0,1.9,10.0,339.0,415.36,343.68
2016,12,11,11,15,306.5,188.0,1.9,10.0,328.5,408.1,337.69
2016,12,11,11,30,245.0,203.0,1.9,10.0,318.0,395.99,327.36
2016,12,11,11,45,252.5,204.0,1.95,10.5,324.0,413.28,341.22
2016,12,11,12,0,260.0,205.0,2.0,11.0,330.0,430.19,354.5
2016,12,11,12,15,228.5,207.5,2.05,11.0,317.0,404.58,334.08
2016,12,11,12,30,197.0,210.0,2.1,11.0,304.0,390.14,322.36
2016,12,11,12,45,130.0,202.5,2.2,11.0,264.0,333.05,275.44
2016,12,11,13,0,63.0,195.0,2.3,11.0,224.0,258.73,213.7
2016,12,11,13,15,78.5,190.5,2.25,11.0,225.5,269.48,223.53
2016,12,11,13,30,94.0,186.0,2.2,11.0,227.0,280.47,233.27
2016,12,11,13,45,47.0,150.5,2.2,11.0,171.0,198.72,164.67
2016,12,11,14,0,0.0,115.0,2.2,11.0,115.0,108.24,87.27
2016,12,11,14,15,0.0,106.0,2.1,10.5,106.0,99.72,80.42
2016,12,11,14,30,0.0,97.0,2.0,10.0,97.0,91.26,73.42
2016,12,11,14,45,0.0,86.5,1.95,10.0,86.5,81.15,64.79
2016,12,11,15,0,0.0,76.0,1.9,10.0,76.0,71.07,56.1
2016,12,11,15,15,0.0,64.5,1.85,9.5,64.5,59.83,46.4
2016,12,11,15,30,0.0,53.0,1.8,9.0,53.0,48.55,36.52
2016,12,11,15,45,0.0,41.5,1.8,9.0,41.5,37.17,26.39
2016,12,11,16,0,0.0,30.0,1.8,9.0,30.0,26.45,16.77
2016,12,11,16,15,0.0,19.5,1.8,8.5,19.5,17.17,7.93
2016,12,11,16,30,0.0,9.0,1.8,8.0,9.0,7.91,0.0
2016,12,11,16,45,0.0,4.5,1.85,8.0,4.5,4.09,0.0
2016,12,11,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,210.0,15.0,1.5,7.5,36.0,11.84,0.0
2016,12,12,8,0,420.0,30.0,1.5,8.0,72.0,24.45,15.07
2016,12,12,8,15,502.5,36.5,1.45,8.0,110.5,57.96,28.56
2016,12,12,8,30,585.0,43.0,1.4,8.0,149.0,106.9,60.64
2016,12,12,8,45,633.5,48.0,1.4,8.5,187.5,156.08,100.49
2016,12,12,9,0,682.0,53.0,1.4,9.0,226.0,210.25,148.08
2016,12,12,9,15,715.5,56.5,1.3,9.0,262.0,263.37,196.85
2016,12,12,9,30,749.0,60.0,1.2,9.0,298.0,319.09,247.61
2016,12,12,9,45,587.0,93.0,1.15,9.5,291.0,331.14,264.46
2016,12,12,10,0,425.0,126.0,1.1,10.0,284.0,322.1,261.41
2016,12,12,10,15,472.0,126.5,1.05,10.0,314.0,369.27,301.42
2016,12,12,10,30,519.0,127.0,1.0,10.0,344.0,419.58,342.87
2016,12,12,10,45,546.0,127.5,0.95,10.0,365.0,461.12,376.59
2016,12,12,11,0,573.0,128.0,0.9,10.0,386.0,508.43,413.93
2016,12,12,11,15,550.0,138.5,0.85,10.0,391.0,524.2,426.02
2016,12,12,11,30,527.0,149.0,0.8,10.0,396.0,541.91,439.32
2016,12,12,11,45,501.0,157.0,0.75,10.0,394.0,551.62,446.25
2016,12,12,12,0,475.0,165.0,0.7,10.0,392.0,558.19,450.67
2016,12,12,12,15,488.5,160.5,0.7,10.0,393.5,578.22,466.44
2016,12,12,12,30,502.0,156.0,0.7,10.0,395.0,596.83,480.91
2016,12,12,12,45,471.0,159.5,0.7,10.0,380.0,587.22,473.52
2016,12,12,13,0,440.0,163.0,0.7,10.0,365.0,574.86,464.34
2016,12,12,13,15,433.0,157.5,0.7,10.0,350.5,569.46,461.03
2016,12,12,13,30,426.0,152.0,0.7,10.0,336.0,562.05,456.12
2016,12,12,13,45,421.0,144.0,0.7,10.0,317.0,551.4,448.87
2016,12,12,14,0,416.0,136.0,0.7,10.0,298.0,538.87,440.14
2016,12,12,14,15,397.0,129.5,0.65,10.0,275.0,514.84,421.79
2016,12,12,14,30,378.0,123.0,0.6,10.0,252.0,489.47,402.25
2016,12,12,14,45,366.0,111.0,0.6,10.0,225.0,461.68,381.17
2016,12,12,15,0,354.0,99.0,0.6,10.0,198.0,432.68,358.54
2016,12,12,15,15,328.5,87.0,0.65,9.5,168.5,392.39,326.87
2016,12,12,15,30,303.0,75.0,0.7,9.0,139.0,352.06,293.91
2016,12,12,15,45,269.5,60.5,0.8,9.0,108.5,302.83,251.87
2016,12,12,16,0,236.0,46.0,0.9,9.0,78.0,254.61,208.67
2016,12,12,16,15,118.0,35.0,0.9,9.0,51.0,145.54,109.82
2016,12,12,16,30,0.0,24.0,0.9,9.0,24.0,28.45,0.0
2016,12,12,16,45,0.0,12.0,0.95,9.0,12.0,10.91,0.0
2016,12,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,24.5,17.5,1.5,7.5,20.0,14.99,0.0
2016,12,13,8,0,49.0,35.0,1.5,8.0,40.0,28.81,18.61
2016,12,13,8,15,70.0,51.5,1.5,8.0,62.0,47.24,32.52
2016,12,13,8,30,91.0,68.0,1.5,8.0,84.0,69.66,50.48
2016,12,13,8,45,102.0,84.5,1.55,8.5,106.5,93.23,70.53
2016,12,13,9,0,113.0,101.0,1.6,9.0,129.0,118.35,92.36
2016,12,13,9,15,121.0,116.0,1.65,9.0,150.5,142.73,113.98
2016,12,13,9,30,129.0,131.0,1.7,9.0,172.0,168.12,136.41
2016,12,13,9,45,133.5,144.0,1.75,9.5,190.0,191.18,156.45
2016,12,13,10,0,138.0,157.0,1.8,10.0,208.0,214.73,176.6
2016,12,13,10,15,133.0,168.5,1.8,10.0,220.5,232.61,192.03
2016,12,13,10,30,128.0,180.0,1.8,10.0,233.0,250.02,206.77
2016,12,13,10,45,117.5,188.0,1.85,10.0,238.5,260.07,215.24
2016,12,13,11,0,107.0,196.0,1.9,10.0,244.0,259.88,215.2
2016,12,13,11,15,115.0,202.0,1.9,10.0,255.0,287.23,237.81
2016,12,13,11,30,123.0,208.0,1.9,10.0,266.0,305.74,253.06
2016,12,13,11,45,208.5,203.5,1.9,10.5,303.0,368.09,304.9
2016,12,13,12,0,294.0,199.0,1.9,11.0,340.0,447.78,369.17
2016,12,13,12,15,180.5,201.0,1.9,11.0,287.5,359.38,296.62
2016,12,13,12,30,67.0,203.0,1.9,11.0,235.0,264.77,217.85
2016,12,13,12,45,33.5,163.5,1.95,11.0,179.5,193.76,159.22
2016,12,13,13,0,0.0,124.0,2.0,11.0,124.0,114.32,91.98
2016,12,13,13,15,0.0,117.5,2.05,11.0,117.5,108.18,87.02
2016,12,13,13,30,0.0,111.0,2.1,11.0,111.0,102.06,81.95
2016,12,13,13,45,12.5,130.5,2.15,11.0,136.0,134.41,109.96
2016,12,13,14,0,25.0,150.0,2.2,11.0,161.0,169.3,139.85
2016,12,13,14,15,22.0,139.5,2.2,11.0,148.0,156.97,129.48
2016,12,13,14,30,19.0,129.0,2.2,11.0,135.0,144.78,119.24
2016,12,13,14,45,14.5,115.5,2.25,11.0,120.5,127.77,104.77
2016,12,13,15,0,10.0,102.0,2.3,11.0,106.0,110.91,90.27
2016,12,13,15,15,5.0,87.5,2.35,10.5,89.5,92.54,74.42
2016,12,13,15,30,0.0,73.0,2.4,10.0,73.0,74.34,58.49
2016,12,13,15,45,0.0,56.5,2.45,10.0,56.5,56.94,43.14
2016,12,13,16,0,0.0,40.0,2.5,10.0,40.0,38.99,27.23
2016,12,13,16,15,0.0,26.0,2.5,10.0,26.0,23.86,13.19
2016,12,13,16,30,0.0,12.0,2.5,10.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,2.5,10.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,3.1,12.5,7.0,6.14,0.0
2016,12,14,8,0,0.0,14.0,3.1,13.0,14.0,12.3,4.46
2016,12,14,8,15,0.0,22.5,3.1,13.0,22.5,19.8,10.92
2016,12,14,8,30,0.0,31.0,3.1,13.0,31.0,27.31,17.59
2016,12,14,8,45,0.0,39.5,3.15,13.0,39.5,34.83,24.23
2016,12,14,9,0,0.0,48.0,3.2,13.0,48.0,42.36,30.83
2016,12,14,9,15,0.0,56.5,3.25,13.0,56.5,49.9,37.37
2016,12,14,9,30,0.0,65.0,3.3,13.0,65.0,57.47,43.87
2016,12,14,9,45,0.0,71.5,3.4,13.0,71.5,63.3,48.82
2016,12,14,10,0,0.0,78.0,3.5,13.0,78.0,69.17,53.78
2016,12,14,10,15,0.5,109.5,3.5,13.0,110.0,98.66,78.76
2016,12,14,10,30,1.0,141.0,3.5,13.0,142.0,129.23,104.38
2016,12,14,10,45,0.5,132.5,3.55,13.5,133.0,120.84,97.0
2016,12,14,11,0,0.0,124.0,3.6,14.0,124.0,112.41,89.66
2016,12,14,11,15,31.0,161.5,3.65,14.0,176.0,177.91,144.85
2016,12,14,11,30,62.0,199.0,3.7,14.0,228.0,242.61,198.61
2016,12,14,11,45,63.0,201.5,3.75,14.0,231.0,249.6,204.28
2016,12,14,12,0,64.0,204.0,3.8,14.0,234.0,256.66,210.16
2016,12,14,12,15,47.0,195.5,3.8,14.0,218.0,236.98,193.7
2016,12,14,12,30,30.0,187.0,3.8,14.0,202.0,216.35,176.41
2016,12,14,12,45,27.5,182.5,3.8,14.0,195.5,198.19,161.58
2016,12,14,13,0,25.0,178.0,3.8,14.0,189.0,192.94,157.34
2016,12,14,13,15,19.0,168.0,3.8,14.0,176.0,178.57,145.4
2016,12,14,13,30,13.0,158.0,3.8,14.0,163.0,164.08,133.35
2016,12,14,13,45,6.5,131.0,3.8,14.0,133.5,129.95,104.81
2016,12,14,14,0,0.0,104.0,3.8,14.0,104.0,96.3,76.42
2016,12,14,14,15,0.0,96.0,3.8,13.5,96.0,88.75,70.3
2016,12,14,14,30,0.0,88.0,3.8,13.0,88.0,81.25,64.13
2016,12,14,14,45,0.0,78.5,3.8,13.0,78.5,72.15,56.41
2016,12,14,15,0,0.0,69.0,3.8,13.0,69.0,63.07,48.63
2016,12,14,15,15,0.0,58.5,3.8,13.0,58.5,52.88,39.81
2016,12,14,15,30,0.0,48.0,3.8,13.0,48.0,42.66,30.89
2016,12,14,15,45,0.0,37.0,3.85,13.0,37.0,32.64,22.08
2016,12,14,16,0,0.0,26.0,3.9,13.0,26.0,22.9,13.49
2016,12,14,16,15,0.0,17.0,3.9,13.0,17.0,14.96,6.06
2016,12,14,16,30,0.0,8.0,3.9,13.0,8.0,7.02,0.0
2016,12,14,16,45,0.0,4.0,3.95,13.0,4.0,3.64,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,13.0,4.0,3.5,0.0
2016,12,15,8,0,0.0,8.0,2.4,13.0,8.0,7.02,0.07
2016,12,15,8,15,0.0,12.5,2.3,13.0,12.5,10.98,3.53
2016,12,15,8,30,0.0,17.0,2.2,13.0,17.0,14.94,7.07
2016,12,15,8,45,0.0,22.0,2.1,13.0,22.0,19.35,10.98
2016,12,15,9,0,0.0,27.0,2.0,13.0,27.0,23.76,14.86
2016,12,15,9,15,0.0,31.0,1.95,13.0,31.0,27.3,17.96
2016,12,15,9,30,0.0,35.0,1.9,13.0,35.0,30.84,21.02
2016,12,15,9,45,0.0,39.0,1.9,13.0,39.0,34.38,24.06
2016,12,15,10,0,0.0,43.0,1.9,13.0,43.0,37.92,27.07
2016,12,15,10,15,0.0,41.0,1.75,13.0,41.0,36.16,25.52
2016,12,15,10,30,0.0,39.0,1.6,13.0,39.0,34.39,23.98
2016,12,15,10,45,0.0,37.5,1.5,13.5,37.5,33.07,22.76
2016,12,15,11,0,0.0,36.0,1.4,14.0,36.0,31.75,21.56
2016,12,15,11,15,0.0,44.0,1.3,14.0,44.0,38.83,27.58
2016,12,15,11,30,0.0,52.0,1.2,14.0,52.0,45.92,33.58
2016,12,15,11,45,0.0,53.0,1.1,14.0,53.0,46.81,34.31
2016,12,15,12,0,0.0,54.0,1.0,14.0,54.0,47.7,35.06
2016,12,15,12,15,0.0,65.0,1.0,14.0,65.0,57.46,43.32
2016,12,15,12,30,0.0,76.0,1.0,14.0,76.0,67.24,51.57
2016,12,15,12,45,0.0,57.0,1.05,14.0,57.0,50.36,37.31
2016,12,15,13,0,0.0,38.0,1.1,14.0,38.0,33.52,23.04
2016,12,15,13,15,0.0,64.5,1.2,13.5,64.5,57.01,43.14
2016,12,15,13,30,0.0,91.0,1.3,13.0,91.0,81.72,64.21
2016,12,15,13,45,0.0,85.0,1.4,13.0,85.0,76.06,59.45
2016,12,15,14,0,0.0,79.0,1.5,13.0,79.0,70.41,54.75
2016,12,15,14,15,0.0,73.0,1.55,13.0,73.0,64.78,50.03
2016,12,15,14,30,0.0,67.0,1.6,13.0,67.0,59.22,45.34
2016,12,15,14,45,0.0,60.0,1.7,13.0,60.0,53.0,40.05
2016,12,15,15,0,0.0,53.0,1.8,13.0,53.0,46.79,34.71
2016,12,15,15,15,0.0,45.0,1.8,13.0,45.0,39.7,28.56
2016,12,15,15,30,0.0,37.0,1.8,13.0,37.0,32.61,22.35
2016,12,15,15,45,0.0,29.0,1.85,13.0,29.0,25.54,16.1
2016,12,15,16,0,0.0,21.0,1.9,13.0,21.0,18.48,9.82
2016,12,15,16,15,0.0,13.5,1.95,12.5,13.5,11.86,3.7
2016,12,15,16,30,0.0,6.0,2.0,12.0,6.0,5.26,0.0
2016,12,15,16,45,0.0,3.0,2.05,12.0,3.0,2.73,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,203.0,15.0,4.45,7.5,34.0,11.99,0.0
2016,12,16,8,0,406.0,30.0,4.5,8.0,68.0,24.72,14.7
2016,12,16,8,15,496.5,37.5,4.5,8.0,107.5,54.12,27.02
2016,12,16,8,30,587.0,45.0,4.5,8.0,147.0,102.25,57.06
2016,12,16,8,45,643.0,50.0,4.55,8.0,187.0,154.02,98.52
2016,12,16,9,0,699.0,55.0,4.6,8.0,227.0,210.03,148.01
2016,12,16,9,15,734.0,58.5,4.6,8.0,264.0,264.35,198.93
2016,12,16,9,30,769.0,62.0,4.6,8.0,301.0,321.45,252.62
2016,12,16,9,45,798.0,63.5,4.65,8.5,334.5,376.65,303.9
2016,12,16,10,0,827.0,65.0,4.7,9.0,368.0,433.24,355.23
2016,12,16,10,15,843.5,66.5,4.7,9.0,395.0,484.9,401.99
2016,12,16,10,30,860.0,68.0,4.7,9.0,422.0,536.09,447.21
2016,12,16,10,45,870.5,69.5,4.7,9.5,442.5,583.13,487.1
2016,12,16,11,0,881.0,71.0,4.7,10.0,463.0,628.66,524.7
2016,12,16,11,15,888.0,72.0,4.7,10.0,476.5,669.58,558.77
2016,12,16,11,30,895.0,73.0,4.7,10.0,490.0,703.32,586.57
2016,12,16,11,45,898.5,73.0,4.7,10.0,496.0,735.31,611.07
2016,12,16,12,0,902.0,73.0,4.7,10.0,502.0,764.48,633.34
2016,12,16,12,15,901.5,73.0,4.75,10.0,500.0,787.61,651.25
2016,12,16,12,30,901.0,73.0,4.8,10.0,498.0,807.5,666.79
2016,12,16,12,45,896.0,72.5,4.85,10.0,488.5,819.81,676.67
2016,12,16,13,0,891.0,72.0,4.9,10.0,479.0,828.62,684.06
2016,12,16,13,15,882.5,71.0,4.95,10.0,462.5,838.11,692.11
2016,12,16,13,30,874.0,70.0,5.0,10.0,446.0,836.48,691.79
2016,12,16,13,45,861.5,68.0,5.05,10.0,422.0,826.69,685.34
2016,12,16,14,0,849.0,66.0,5.1,10.0,398.0,813.46,676.28
2016,12,16,14,15,829.5,64.0,5.05,10.0,368.5,791.16,659.57
2016,12,16,14,30,810.0,62.0,5.0,10.0,339.0,765.86,640.35
2016,12,16,14,45,783.5,58.5,5.0,10.0,304.0,730.24,612.87
2016,12,16,15,0,757.0,55.0,5.0,10.0,269.0,692.37,582.9
2016,12,16,15,15,714.5,51.5,4.95,9.5,230.0,640.32,541.36
2016,12,16,15,30,672.0,48.0,4.9,9.0,191.0,587.33,497.4
2016,12,16,15,45,608.0,42.0,4.85,9.0,150.5,515.72,435.38
2016,12,16,16,0,544.0,36.0,4.8,9.0,110.0,445.5,371.63
2016,12,16,16,15,427.0,27.5,4.7,8.5,73.0,341.31,269.22
2016,12,16,16,30,310.0,19.0,4.6,8.0,36.0,232.53,42.13
2016,12,16,16,45,155.0,9.5,4.55,8.0,18.0,97.13,0.0
2016,12,16,17,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,237.0,13.5,1.8,4.5,35.5,11.65,0.0
2016,12,17,8,0,474.0,27.0,1.7,5.0,71.0,24.14,14.32
2016,12,17,8,15,560.5,34.0,1.7,5.5,112.0,54.37,26.32
2016,12,17,8,30,647.0,41.0,1.7,6.0,153.0,104.84,57.21
2016,12,17,8,45,699.0,45.5,1.7,6.5,193.5,157.19,98.82
2016,12,17,9,0,751.0,50.0,1.7,7.0,234.0,214.89,149.48
2016,12,17,9,15,784.0,53.0,1.8,7.0,272.0,270.92,201.71
2016,12,17,9,30,817.0,56.0,1.9,7.0,310.0,329.43,256.3
2016,12,17,9,45,836.5,59.5,2.05,7.5,342.5,385.5,308.02
2016,12,17,10,0,856.0,63.0,2.2,8.0,375.0,442.0,358.78
2016,12,17,10,15,871.0,64.5,2.3,8.0,402.5,494.33,405.44
2016,12,17,10,30,886.0,66.0,2.4,8.0,430.0,543.5,448.45
2016,12,17,10,45,895.0,67.5,2.5,8.5,450.0,590.22,487.57
2016,12,17,11,0,904.0,69.0,2.6,9.0,470.0,635.24,524.31
2016,12,17,11,15,909.5,70.0,2.65,9.0,483.5,675.51,557.26
2016,12,17,11,30,915.0,71.0,2.7,9.0,497.0,713.37,587.51
2016,12,17,11,45,916.5,71.5,2.8,9.5,502.5,745.22,610.57
2016,12,17,12,0,918.0,72.0,2.9,10.0,508.0,774.09,631.34
2016,12,17,12,15,917.0,72.0,2.95,10.0,506.5,797.32,648.76
2016,12,17,12,30,916.0,72.0,3.0,10.0,505.0,817.23,663.83
2016,12,17,12,45,907.5,73.0,3.05,10.0,494.5,828.97,672.97
2016,12,17,13,0,899.0,74.0,3.1,10.0,484.0,844.58,685.18
2016,12,17,13,15,890.0,73.0,3.1,10.0,467.0,846.37,686.92
2016,12,17,13,30,881.0,72.0,3.1,10.0,450.0,844.51,686.19
2016,12,17,13,45,867.0,70.5,3.1,10.0,426.5,834.26,679.34
2016,12,17,14,0,853.0,69.0,3.1,10.0,403.0,820.53,669.99
2016,12,17,14,15,833.0,66.5,3.05,9.5,372.5,797.26,654.29
2016,12,17,14,30,813.0,64.0,3.0,9.0,342.0,770.96,636.07
2016,12,17,14,45,784.0,61.0,3.0,9.0,306.5,734.01,608.39
2016,12,17,15,0,755.0,58.0,3.0,9.0,271.0,694.81,578.26
2016,12,17,15,15,711.5,54.0,2.95,8.5,232.0,641.39,536.66
2016,12,17,15,30,668.0,50.0,2.9,8.0,193.0,587.02,492.64
2016,12,17,15,45,599.5,44.0,2.9,8.0,152.0,512.17,429.41
2016,12,17,16,0,531.0,38.0,2.9,8.0,111.0,447.98,371.55
2016,12,17,16,15,412.0,29.5,2.95,7.5,73.5,343.56,270.74
2016,12,17,16,30,293.0,21.0,3.0,7.0,36.0,231.98,53.5
2016,12,17,16,45,146.5,10.5,3.1,7.0,18.0,93.34,0.0
2016,12,17,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,45,243.0,13.0,1.4,3.5,35.0,11.21,0.0
2016,12,18,8,0,486.0,26.0,1.4,4.0,70.0,23.2,13.47
2016,12,18,8,15,573.5,32.5,1.4,4.5,111.0,52.25,24.8
2016,12,18,8,30,661.0,39.0,1.4,5.0,152.0,102.94,55.33
2016,12,18,8,45,712.5,43.0,1.4,5.5,193.0,155.42,96.92
2016,12,18,9,0,764.0,47.0,1.4,6.0,234.0,213.16,147.68
2016,12,18,9,15,798.0,50.0,1.4,6.0,272.0,270.09,200.65
2016,12,18,9,30,832.0,53.0,1.4,6.0,310.0,329.59,255.93
2016,12,18,9,45,851.5,56.5,1.4,6.5,343.5,386.41,307.89
2016,12,18,10,0,871.0,60.0,1.4,7.0,377.0,443.64,358.62
2016,12,18,10,15,886.5,61.5,1.3,7.0,404.5,495.02,403.35
2016,12,18,10,30,902.0,63.0,1.2,7.0,432.0,547.04,446.93
2016,12,18,10,45,912.5,64.0,1.15,7.5,453.0,594.75,485.14
2016,12,18,11,0,923.0,65.0,1.1,8.0,474.0,640.83,520.74
2016,12,18,11,15,928.5,66.0,1.05,8.0,487.5,681.82,552.33
2016,12,18,11,30,934.0,67.0,1.0,8.0,501.0,720.37,580.87
2016,12,18,11,45,936.0,67.0,1.0,8.5,506.5,752.6,602.52
2016,12,18,12,0,938.0,67.0,1.0,9.0,512.0,781.8,621.88
2016,12,18,12,15,937.0,67.0,1.05,9.0,510.5,805.55,639.15
2016,12,18,12,30,936.0,67.0,1.1,9.0,509.0,825.9,654.16
2016,12,18,12,45,931.5,66.5,1.15,9.5,499.5,839.35,663.22
2016,12,18,13,0,927.0,66.0,1.2,10.0,490.0,849.16,669.91
2016,12,18,13,15,919.0,65.0,1.2,10.0,473.0,851.82,672.19
2016,12,18,13,30,911.0,64.0,1.2,10.0,456.0,850.82,672.1
2016,12,18,13,45,898.0,63.0,1.25,10.0,432.0,842.09,667.39
2016,12,18,14,0,885.0,62.0,1.3,10.0,408.0,829.91,660.3
2016,12,18,14,15,866.5,60.0,1.35,9.5,378.0,808.53,647.68
2016,12,18,14,30,848.0,58.0,1.4,9.0,348.0,791.84,638.23
2016,12,18,14,45,820.5,55.5,1.45,9.0,312.5,756.45,613.37
2016,12,18,15,0,793.0,53.0,1.5,9.0,277.0,718.7,586.08
2016,12,18,15,15,752.5,49.5,1.55,8.5,237.5,667.68,548.53
2016,12,18,15,30,712.0,46.0,1.6,8.0,198.0,615.56,508.29
2016,12,18,15,45,647.0,40.5,1.7,8.0,157.0,542.94,449.09
2016,12,18,16,0,582.0,35.0,1.8,8.0,116.0,471.68,387.53
2016,12,18,16,15,468.0,27.5,1.8,7.5,77.5,368.99,289.96
2016,12,18,16,30,354.0,20.0,1.8,7.0,39.0,261.64,73.44
2016,12,18,16,45,177.0,10.0,1.8,7.0,19.5,110.53,0.0
2016,12,18,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,208.0,13.5,1.4,4.5,32.0,10.76,0.0
2016,12,19,8,0,416.0,27.0,1.4,5.0,64.0,24.17,14.02
2016,12,19,8,15,504.0,34.0,1.35,5.5,102.5,49.88,24.86
2016,12,19,8,30,592.0,41.0,1.3,6.0,141.0,96.84,52.97
2016,12,19,8,45,643.0,46.0,1.3,6.5,180.0,146.14,91.71
2016,12,19,9,0,694.0,51.0,1.3,7.0,219.0,200.78,139.3
2016,12,19,9,15,728.5,54.5,1.35,7.5,255.5,254.49,188.6
2016,12,19,9,30,763.0,58.0,1.4,8.0,292.0,310.96,240.33
2016,12,19,9,45,778.5,62.0,1.45,8.5,323.0,363.26,288.24
2016,12,19,10,0,794.0,66.0,1.5,9.0,354.0,415.73,334.95
2016,12,19,10,15,810.5,68.0,1.5,9.0,381.0,466.43,379.33
2016,12,19,10,30,827.0,70.0,1.5,9.0,408.0,516.79,422.16
2016,12,19,10,45,837.5,71.5,1.5,9.5,428.0,562.6,459.46
2016,12,19,11,0,848.0,73.0,1.5,10.0,448.0,607.0,494.54
2016,12,19,11,15,854.5,73.5,1.45,10.0,461.0,646.03,525.17
2016,12,19,11,30,861.0,74.0,1.4,10.0,474.0,682.88,553.43
2016,12,19,11,45,655.5,121.0,1.4,10.5,427.5,622.7,505.19
2016,12,19,12,0,450.0,168.0,1.4,11.0,381.0,538.59,438.43
2016,12,19,12,15,655.5,122.0,1.3,11.0,431.5,664.58,537.74
2016,12,19,12,30,861.0,76.0,1.2,11.0,482.0,784.41,623.17
2016,12,19,12,45,789.0,84.5,1.2,11.0,451.5,753.98,600.01
2016,12,19,13,0,717.0,93.0,1.2,11.0,421.0,722.58,577.96
2016,12,19,13,15,775.5,83.0,1.15,11.0,426.5,763.41,607.82
2016,12,19,13,30,834.0,73.0,1.1,11.0,432.0,806.15,637.81
2016,12,19,13,45,820.0,71.0,1.1,11.0,409.0,795.4,630.28
2016,12,19,14,0,806.0,69.0,1.1,11.0,386.0,781.34,621.1
