Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,15,786.0,67.0,1.05,11.0,357.0,759.19,605.38
2016,12,19,14,30,766.0,65.0,1.0,11.0,328.0,734.17,587.47
2016,12,19,14,45,736.5,62.0,1.0,11.0,294.0,697.62,561.4
2016,12,19,15,0,707.0,59.0,1.0,11.0,260.0,658.99,533.14
2016,12,19,15,15,664.5,54.5,1.0,10.5,222.0,606.85,494.56
2016,12,19,15,30,622.0,50.0,1.0,10.0,184.0,560.65,458.88
2016,12,19,15,45,551.5,44.5,1.0,10.0,145.0,487.2,399.27
2016,12,19,16,0,481.0,39.0,1.0,10.0,106.0,416.04,338.27
2016,12,19,16,15,368.5,30.0,1.0,10.0,70.5,316.71,246.2
2016,12,19,16,30,256.0,21.0,1.0,10.0,35.0,211.28,67.18
2016,12,19,16,45,128.0,10.5,1.05,10.0,17.5,83.05,0.0
2016,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,7,45,187.0,13.0,2.0,7.5,29.5,10.33,0.0
2016,12,20,8,0,374.0,26.0,2.0,8.0,59.0,21.18,11.25
2016,12,20,8,15,463.5,33.0,2.0,8.5,96.0,44.51,21.39
2016,12,20,8,30,553.0,40.0,2.0,9.0,133.0,90.96,49.16
2016,12,20,8,45,609.5,44.5,2.05,9.5,171.5,138.27,85.6
2016,12,20,9,0,666.0,49.0,2.1,10.0,210.0,191.56,131.38
2016,12,20,9,15,701.5,52.5,2.05,10.0,246.0,243.91,179.41
2016,12,20,9,30,737.0,56.0,2.0,10.0,282.0,299.16,230.25
2016,12,20,9,45,699.0,67.0,2.0,10.5,300.0,337.34,267.41
2016,12,20,10,0,661.0,78.0,2.0,11.0,318.0,370.7,298.99
2016,12,20,10,15,744.5,70.0,1.95,11.5,358.5,436.05,353.99
2016,12,20,10,30,828.0,62.0,1.9,12.0,399.0,507.14,412.14
2016,12,20,10,45,839.0,63.0,1.9,12.5,419.0,549.57,446.84
2016,12,20,11,0,850.0,64.0,1.9,13.0,439.0,593.05,481.41
2016,12,20,11,15,618.5,120.0,1.85,13.0,397.0,546.91,444.53
2016,12,20,11,30,387.0,176.0,1.8,13.0,355.0,458.24,373.95
2016,12,20,11,45,627.5,121.5,1.8,13.5,416.5,602.64,489.06
2016,12,20,12,0,868.0,67.0,1.8,14.0,478.0,728.4,582.49
2016,12,20,12,15,867.5,67.0,1.7,14.0,477.0,751.0,596.8
2016,12,20,12,30,867.0,67.0,1.6,14.0,476.0,770.48,609.79
2016,12,20,12,45,713.0,101.0,1.5,14.0,433.5,716.56,569.83
2016,12,20,13,0,559.0,135.0,1.4,14.0,391.0,635.86,510.18
2016,12,20,13,15,529.5,136.0,1.25,14.0,372.0,621.01,498.93
2016,12,20,13,30,500.0,137.0,1.1,14.0,353.0,603.6,485.02
2016,12,20,13,45,488.5,132.5,1.0,14.0,334.5,592.2,476.39
2016,12,20,14,0,477.0,128.0,0.9,14.0,316.0,578.77,466.1
2016,12,20,14,15,618.0,95.0,0.85,13.5,320.0,660.98,528.92
2016,12,20,14,30,759.0,62.0,0.8,13.0,324.0,724.85,575.12
2016,12,20,14,45,730.0,59.5,0.75,13.0,290.0,689.57,548.42
2016,12,20,15,0,701.0,57.0,0.7,13.0,256.0,652.23,520.89
2016,12,20,15,15,659.0,53.0,0.65,12.5,219.0,601.33,483.31
2016,12,20,15,30,617.0,49.0,0.6,12.0,182.0,549.65,443.7
2016,12,20,15,45,551.5,43.0,0.6,12.0,144.0,485.59,392.41
2016,12,20,16,0,486.0,37.0,0.6,12.0,106.0,417.35,334.97
2016,12,20,16,15,376.5,28.5,0.75,11.5,71.0,320.4,247.85
2016,12,20,16,30,267.0,20.0,0.9,11.0,36.0,218.0,79.04
2016,12,20,16,45,133.5,10.0,1.05,11.0,18.0,85.92,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.5,12.5,1.15,8.5,30.0,9.93,0.0
2016,12,21,8,0,397.0,25.0,1.2,9.0,60.0,22.2,11.86
2016,12,21,8,15,488.0,32.0,1.2,9.5,98.0,45.28,21.87
2016,12,21,8,30,579.0,39.0,1.2,10.0,136.0,91.27,48.29
2016,12,21,8,45,635.0,43.5,1.3,10.5,175.0,139.91,85.35
2016,12,21,9,0,691.0,48.0,1.4,11.0,214.0,194.46,131.86
2016,12,21,9,15,727.5,51.5,1.3,11.0,251.0,248.41,180.79
2016,12,21,9,30,764.0,55.0,1.2,11.0,288.0,305.36,232.42
2016,12,21,9,45,790.0,57.0,1.15,11.5,321.0,359.51,280.83
2016,12,21,10,0,816.0,59.0,1.1,12.0,354.0,414.83,328.74
2016,12,21,10,15,833.5,60.5,1.05,12.0,381.5,466.44,372.89
2016,12,21,10,30,851.0,62.0,1.0,12.0,409.0,515.36,413.58
2016,12,21,10,45,864.0,63.0,1.0,12.5,430.0,562.4,451.09
2016,12,21,11,0,877.0,64.0,1.0,13.0,451.0,608.19,486.44
2016,12,21,11,15,885.0,65.0,1.0,13.0,465.0,649.27,518.23
2016,12,21,11,30,893.0,66.0,1.0,13.0,479.0,688.23,547.63
2016,12,21,11,45,897.5,66.0,1.0,13.5,486.0,721.2,569.69
2016,12,21,12,0,902.0,66.0,1.0,14.0,493.0,751.44,589.64
2016,12,21,12,15,902.5,66.0,0.95,14.0,492.5,775.74,605.71
2016,12,21,12,30,903.0,66.0,0.9,14.0,492.0,796.85,619.54
2016,12,21,12,45,894.0,67.5,0.9,14.5,483.0,808.98,626.79
2016,12,21,13,0,885.0,69.0,0.9,15.0,474.0,817.56,631.76
2016,12,21,13,15,877.5,68.0,0.85,15.0,458.0,820.61,633.44
2016,12,21,13,30,870.0,67.0,0.8,15.0,442.0,820.17,632.88
2016,12,21,13,45,857.0,66.0,0.8,15.0,419.5,819.69,633.24
2016,12,21,14,0,844.0,65.0,0.8,15.0,397.0,807.92,625.84
2016,12,21,14,15,825.5,63.0,0.75,14.5,368.0,787.01,612.5
2016,12,21,14,30,807.0,61.0,0.7,14.0,339.0,763.1,596.93
2016,12,21,14,45,778.5,58.5,0.7,14.0,304.5,727.69,572.52
2016,12,21,15,0,750.0,56.0,0.7,14.0,270.0,690.05,545.91
2016,12,21,15,15,709.0,52.0,0.7,13.5,232.0,639.02,509.44
2016,12,21,15,30,668.0,48.0,0.7,13.0,194.0,587.02,470.64
2016,12,21,15,45,603.0,42.5,0.7,12.5,154.0,515.56,415.0
2016,12,21,16,0,538.0,37.0,0.7,12.0,114.0,445.42,357.35
2016,12,21,16,15,426.5,29.0,0.7,11.5,77.0,354.03,273.93
2016,12,21,16,30,315.0,21.0,0.7,11.0,40.0,249.69,101.65
2016,12,21,16,45,157.5,10.5,0.75,10.5,20.0,100.39,0.0
2016,12,21,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,13.5,1.1,8.5,30.0,10.84,0.0
2016,12,22,8,0,387.0,27.0,1.1,9.0,60.0,22.22,11.71
2016,12,22,8,15,480.5,34.5,1.05,9.0,98.5,44.44,21.83
2016,12,22,8,30,574.0,42.0,1.0,9.0,137.0,92.53,49.91
2016,12,22,8,45,630.0,47.0,0.95,9.5,177.0,141.3,86.93
2016,12,22,9,0,686.0,52.0,0.9,10.0,217.0,196.02,133.36
2016,12,22,9,15,723.0,56.0,0.95,10.5,254.0,250.37,182.21
2016,12,22,9,30,760.0,60.0,1.0,11.0,291.0,307.81,233.81
2016,12,22,9,45,785.5,62.5,1.1,11.5,324.0,362.21,282.63
2016,12,22,10,0,811.0,65.0,1.2,12.0,357.0,417.76,331.2
2016,12,22,10,15,828.5,67.0,1.2,12.0,384.5,469.85,376.02
2016,12,22,10,30,846.0,69.0,1.2,12.0,412.0,521.68,419.31
2016,12,22,10,45,858.5,70.0,1.25,12.5,433.5,569.05,457.5
2016,12,22,11,0,871.0,71.0,1.3,13.0,455.0,615.13,493.63
2016,12,22,11,15,878.5,71.5,1.25,13.0,469.0,655.89,524.97
2016,12,22,11,30,886.0,72.0,1.2,13.0,483.0,689.65,550.56
2016,12,22,11,45,889.5,72.5,1.15,13.0,489.5,722.5,573.4
2016,12,22,12,0,893.0,73.0,1.1,13.0,496.0,752.59,593.88
2016,12,22,12,15,892.0,73.0,1.05,13.0,495.0,775.75,609.3
2016,12,22,12,30,891.0,73.0,1.0,13.0,494.0,795.69,622.47
2016,12,22,12,45,888.5,72.0,1.0,13.0,485.5,809.88,632.39
2016,12,22,13,0,886.0,71.0,1.0,13.0,477.0,820.65,640.1
2016,12,22,13,15,877.0,70.0,0.9,13.0,460.5,830.31,645.6
2016,12,22,13,30,868.0,69.0,0.8,13.0,444.0,828.93,643.45
2016,12,22,13,45,853.5,67.5,0.75,13.0,420.5,818.79,636.27
2016,12,22,14,0,839.0,66.0,0.7,13.0,397.0,805.24,626.87
2016,12,22,14,15,819.0,64.0,0.75,12.5,368.0,783.22,614.34
2016,12,22,14,30,799.0,62.0,0.8,12.0,339.0,758.23,599.43
2016,12,22,14,45,769.0,59.5,0.85,12.0,304.0,721.79,574.69
2016,12,22,15,0,739.0,57.0,0.9,12.0,269.0,683.18,547.61
2016,12,22,15,15,697.0,53.0,0.9,11.5,231.0,631.63,510.15
2016,12,22,15,30,655.0,49.0,0.9,11.0,193.0,579.17,470.39
2016,12,22,15,45,591.5,43.5,0.95,10.5,153.0,509.08,415.35
2016,12,22,16,0,528.0,38.0,1.0,10.0,113.0,448.56,364.55
2016,12,22,16,15,418.5,29.5,1.0,9.5,76.5,349.92,274.98
2016,12,22,16,30,309.0,21.0,1.0,9.0,40.0,247.21,112.24
2016,12,22,16,45,154.5,10.5,1.0,9.0,20.0,98.87,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,3.35,8.5,2.0,1.75,0.0
2016,12,23,8,0,0.0,4.0,3.1,9.0,4.0,3.5,0.0
2016,12,23,8,15,0.0,6.5,2.7,9.0,6.5,5.7,0.0
2016,12,23,8,30,0.0,9.0,2.3,9.0,9.0,7.9,1.14
2016,12,23,8,45,0.0,12.5,1.95,9.0,12.5,10.98,3.91
2016,12,23,9,0,0.0,16.0,1.6,9.0,16.0,14.06,6.67
2016,12,23,9,15,0.0,18.5,1.6,9.0,18.5,16.26,8.64
2016,12,23,9,30,0.0,21.0,1.6,9.0,21.0,18.47,10.59
2016,12,23,9,45,0.0,24.0,1.6,9.0,24.0,21.12,12.91
2016,12,23,10,0,0.0,27.0,1.6,9.0,27.0,23.77,15.21
2016,12,23,10,15,0.0,37.0,1.95,9.0,37.0,32.62,22.9
2016,12,23,10,30,0.0,47.0,2.3,9.0,47.0,41.47,30.56
2016,12,23,10,45,7.0,104.5,2.7,9.5,108.0,97.64,78.9
2016,12,23,11,0,14.0,162.0,3.1,10.0,169.0,158.27,130.13
2016,12,23,11,15,7.0,90.5,3.3,10.0,94.0,85.0,67.76
2016,12,23,11,30,0.0,19.0,3.5,10.0,19.0,16.74,8.87
2016,12,23,11,45,0.0,19.0,3.75,10.0,19.0,16.74,8.87
2016,12,23,12,0,0.0,19.0,4.0,10.0,19.0,16.74,8.87
2016,12,23,12,15,69.5,115.0,4.05,10.0,148.0,174.28,145.81
2016,12,23,12,30,139.0,211.0,4.1,10.0,277.0,343.35,287.44
2016,12,23,12,45,77.5,191.0,4.2,10.0,228.0,261.04,217.87
2016,12,23,13,0,16.0,171.0,4.3,10.0,179.0,177.36,146.3
2016,12,23,13,15,194.5,167.5,4.3,10.0,252.0,349.93,296.25
2016,12,23,13,30,373.0,164.0,4.3,10.0,325.0,513.85,433.66
2016,12,23,13,45,354.0,161.5,4.3,10.0,308.0,499.05,421.17
2016,12,23,14,0,335.0,159.0,4.3,10.0,291.0,483.07,408.41
2016,12,23,14,15,327.5,148.0,4.2,10.0,269.5,464.29,393.53
2016,12,23,14,30,320.0,137.0,4.1,10.0,248.0,444.27,377.46
2016,12,23,14,45,306.0,124.5,4.1,10.0,222.0,415.83,354.31
2016,12,23,15,0,292.0,112.0,4.1,10.0,196.0,386.61,330.06
2016,12,23,15,15,418.5,87.5,4.05,9.5,189.5,463.63,395.83
2016,12,23,15,30,545.0,63.0,4.0,9.0,183.0,521.93,443.19
2016,12,23,15,45,475.0,55.5,3.95,9.0,145.0,447.79,378.94
2016,12,23,16,0,405.0,48.0,3.9,9.0,107.0,375.61,314.16
2016,12,23,16,15,292.0,37.0,3.85,8.5,72.0,275.24,221.56
2016,12,23,16,30,179.0,26.0,3.8,8.0,37.0,174.24,85.93
2016,12,23,16,45,89.5,13.0,3.75,8.0,18.5,63.7,0.0
2016,12,23,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,12.5,3.65,5.5,29.0,11.37,0.0
2016,12,24,8,0,399.0,25.0,3.7,6.0,58.0,22.34,11.62
2016,12,24,8,15,493.0,32.0,3.75,6.0,96.5,42.46,21.12
2016,12,24,8,30,587.0,39.0,3.8,6.0,135.0,88.53,46.93
2016,12,24,8,45,644.5,43.5,3.85,6.5,175.0,137.61,84.39
2016,12,24,9,0,702.0,48.0,3.9,7.0,215.0,192.79,132.19
2016,12,24,9,15,738.0,51.5,3.9,7.0,252.0,247.16,182.94
2016,12,24,9,30,774.0,55.0,3.9,7.0,289.0,304.49,236.9
2016,12,24,9,45,798.5,57.0,3.95,7.5,322.0,358.65,287.67
2016,12,24,10,0,823.0,59.0,4.0,8.0,355.0,413.84,338.19
2016,12,24,10,15,839.5,61.0,3.95,8.0,382.5,466.02,385.46
2016,12,24,10,30,856.0,63.0,3.9,8.0,410.0,515.48,429.38
2016,12,24,10,45,868.0,64.0,3.9,8.5,431.0,562.41,469.36
2016,12,24,11,0,880.0,65.0,3.9,9.0,452.0,608.0,507.15
2016,12,24,11,15,887.0,66.0,3.9,9.0,466.5,648.82,541.18
2016,12,24,11,30,894.0,67.0,3.9,9.0,481.0,687.47,572.84
2016,12,24,11,45,898.5,67.0,3.9,9.0,488.0,720.79,598.22
2016,12,24,12,0,903.0,67.0,3.9,9.0,495.0,751.38,621.4
2016,12,24,12,15,903.0,67.0,3.9,9.0,494.5,775.67,639.74
2016,12,24,12,30,903.0,67.0,3.9,9.0,494.0,796.75,655.72
2016,12,24,12,45,893.0,68.5,3.9,9.0,485.0,808.45,664.68
2016,12,24,13,0,883.0,70.0,3.9,9.0,476.0,816.55,671.11
2016,12,24,13,15,876.0,69.0,3.85,9.0,460.5,820.35,674.2
2016,12,24,13,30,869.0,68.0,3.8,9.0,445.0,828.53,680.74
2016,12,24,13,45,859.5,66.0,3.8,9.5,423.0,822.12,675.34
2016,12,24,14,0,850.0,64.0,3.8,10.0,401.0,812.27,667.5
2016,12,24,14,15,832.5,62.0,3.75,9.5,372.5,792.47,654.27
2016,12,24,14,30,815.0,60.0,3.7,9.0,344.0,769.61,638.53
2016,12,24,14,45,791.0,57.0,3.65,9.0,310.0,737.34,614.01
2016,12,24,15,0,767.0,54.0,3.6,9.0,276.0,702.69,587.07
2016,12,24,15,15,728.0,50.5,3.5,8.5,238.0,653.72,548.79
2016,12,24,15,30,689.0,47.0,3.4,8.0,200.0,603.65,508.15
2016,12,24,15,45,629.5,42.0,3.35,8.0,160.0,536.29,451.0
2016,12,24,16,0,570.0,37.0,3.3,8.0,120.0,469.83,392.04
2016,12,24,16,15,461.5,29.5,3.25,7.5,82.0,370.5,300.02
2016,12,24,16,30,353.0,22.0,3.2,7.0,44.0,269.65,145.97
2016,12,24,16,45,176.5,11.0,3.2,6.5,22.0,112.56,0.0
2016,12,24,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,25,7,45,201.5,12.5,2.45,4.5,28.5,11.37,0.0
2016,12,25,8,0,403.0,25.0,2.6,5.0,57.0,22.38,11.58
2016,12,25,8,15,496.5,31.5,2.7,5.0,95.5,41.1,20.5
2016,12,25,8,30,590.0,38.0,2.8,5.0,134.0,86.7,45.6
2016,12,25,8,45,644.5,43.0,2.95,5.5,173.5,135.93,83.18
2016,12,25,9,0,699.0,48.0,3.1,6.0,213.0,190.93,130.92
2016,12,25,9,15,734.5,51.5,3.15,6.0,250.5,244.99,181.41
2016,12,25,9,30,770.0,55.0,3.2,6.0,288.0,301.96,235.11
2016,12,25,9,45,782.5,60.0,3.3,6.5,319.5,354.69,284.9
2016,12,25,10,0,795.0,65.0,3.4,7.0,351.0,407.33,333.39
2016,12,25,10,15,650.5,95.5,3.45,7.0,341.0,413.76,343.84
2016,12,25,10,30,506.0,126.0,3.5,7.0,331.0,400.18,335.68
2016,12,25,10,45,316.5,159.5,3.55,7.5,290.0,346.07,291.3
2016,12,25,11,0,127.0,193.0,3.6,8.0,249.0,275.36,230.77
2016,12,25,11,15,119.0,199.0,3.6,8.0,252.5,283.92,238.18
2016,12,25,11,30,111.0,205.0,3.6,8.0,256.0,291.75,244.64
2016,12,25,11,45,238.0,195.5,3.6,8.5,308.0,388.31,326.5
2016,12,25,12,0,365.0,186.0,3.6,9.0,360.0,480.47,403.03
2016,12,25,12,15,307.0,195.0,3.6,9.0,341.0,459.21,384.7
2016,12,25,12,30,249.0,204.0,3.6,9.0,322.0,434.48,363.82
2016,12,25,12,45,427.0,164.0,3.6,9.0,362.5,552.35,463.08
2016,12,25,13,0,605.0,124.0,3.6,9.0,403.0,666.63,556.32
2016,12,25,13,15,458.5,149.5,3.6,9.0,356.5,578.01,484.16
2016,12,25,13,30,312.0,175.0,3.6,9.0,310.0,476.91,401.25
2016,12,25,13,45,336.0,161.5,3.6,9.0,301.0,483.92,408.75
2016,12,25,14,0,360.0,148.0,3.6,9.0,292.0,489.38,414.47
2016,12,25,14,15,348.0,140.0,3.55,9.0,270.5,470.54,399.46
2016,12,25,14,30,336.0,132.0,3.5,9.0,249.0,450.57,383.46
2016,12,25,14,45,326.0,119.5,3.45,9.0,224.0,425.01,362.77
2016,12,25,15,0,316.0,107.0,3.4,9.0,199.0,398.42,340.81
2016,12,25,15,15,298.0,94.0,3.35,8.5,171.5,379.95,325.07
2016,12,25,15,30,280.0,81.0,3.3,8.0,144.0,344.93,295.08
2016,12,25,15,45,251.5,67.0,3.25,7.5,115.0,300.79,256.25
2016,12,25,16,0,223.0,53.0,3.2,7.0,86.0,257.4,216.69
2016,12,25,16,15,170.5,38.5,3.2,6.5,58.5,198.68,161.02
2016,12,25,16,30,118.0,24.0,3.2,6.0,31.0,134.15,75.1
2016,12,25,16,45,59.0,12.0,3.25,6.0,15.5,45.29,0.0
2016,12,25,17,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,45,198.5,12.5,2.4,3.5,28.5,11.37,0.0
2016,12,26,8,0,397.0,25.0,2.4,4.0,57.0,22.41,11.51
2016,12,26,8,15,491.5,32.5,2.4,4.5,95.5,41.0,21.06
2016,12,26,8,30,586.0,40.0,2.4,5.0,134.0,87.18,46.37
2016,12,26,8,45,642.5,45.0,2.4,5.5,174.0,136.4,83.61
2016,12,26,9,0,699.0,50.0,2.4,6.0,214.0,191.66,131.24
2016,12,26,9,15,735.5,53.5,2.35,6.0,252.0,246.0,181.66
2016,12,26,9,30,772.0,57.0,2.3,6.0,290.0,303.37,235.3
2016,12,26,9,45,794.5,60.0,2.3,6.5,323.0,357.84,285.92
2016,12,26,10,0,817.0,63.0,2.3,7.0,356.0,413.2,336.0
2016,12,26,10,15,834.5,65.0,2.25,7.5,384.0,465.73,382.26
2016,12,26,10,30,852.0,67.0,2.2,8.0,412.0,518.03,426.78
2016,12,26,10,45,864.5,68.0,2.15,8.5,433.5,565.9,466.38
2016,12,26,11,0,877.0,69.0,2.1,9.0,455.0,608.93,501.07
2016,12,26,11,15,884.0,69.5,2.0,9.0,469.0,649.32,533.27
2016,12,26,11,30,891.0,70.0,1.9,9.0,483.0,687.52,562.95
2016,12,26,11,45,894.0,70.5,1.85,9.5,490.0,720.55,585.93
2016,12,26,12,0,897.0,71.0,1.8,10.0,497.0,750.79,606.36
2016,12,26,12,15,896.5,71.0,1.65,10.0,496.5,774.84,622.23
2016,12,26,12,30,896.0,71.0,1.5,10.0,496.0,795.68,635.59
2016,12,26,12,45,892.0,70.5,1.4,10.0,488.0,809.81,644.57
2016,12,26,13,0,888.0,70.0,1.3,10.0,480.0,820.48,651.11
2016,12,26,13,15,880.5,69.0,1.2,10.0,464.0,824.15,652.73
2016,12,26,13,30,873.0,68.0,1.1,10.0,448.0,824.31,651.96
2016,12,26,13,45,860.5,66.5,1.0,10.0,426.0,824.15,651.03
2016,12,26,14,0,848.0,65.0,0.9,10.0,404.0,812.68,642.09
2016,12,26,14,15,830.0,63.0,0.8,10.0,375.0,792.67,627.2
2016,12,26,14,30,812.0,61.0,0.7,10.0,346.0,769.61,610.1
2016,12,26,14,45,786.5,58.0,0.6,10.0,312.0,736.32,585.42
2016,12,26,15,0,761.0,55.0,0.5,10.0,278.0,700.69,558.64
2016,12,26,15,15,722.0,51.5,0.5,9.5,240.0,651.92,523.88
2016,12,26,15,30,683.0,48.0,0.5,9.0,202.0,602.03,486.79
2016,12,26,15,45,621.0,43.0,0.55,8.5,162.0,532.99,433.65
2016,12,26,16,0,559.0,38.0,0.6,8.0,122.0,464.98,378.29
2016,12,26,16,15,455.5,30.0,0.6,7.5,84.0,368.63,293.81
2016,12,26,16,30,352.0,22.0,0.6,7.0,46.0,272.34,162.4
2016,12,26,16,45,176.0,11.0,0.65,7.0,23.0,112.82,0.0
2016,12,26,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,171.5,13.0,1.65,5.5,26.5,11.82,0.0
2016,12,27,8,0,343.0,26.0,1.6,6.0,53.0,21.39,10.51
2016,12,27,8,15,439.0,34.0,1.55,6.5,90.5,38.18,19.82
2016,12,27,8,30,535.0,42.0,1.5,7.0,128.0,82.07,43.84
2016,12,27,8,45,594.5,47.5,1.5,7.5,167.5,129.52,79.18
2016,12,27,9,0,654.0,53.0,1.5,8.0,207.0,184.49,125.68
2016,12,27,9,15,692.0,56.5,1.5,8.0,244.0,236.72,173.35
2016,12,27,9,30,730.0,60.0,1.5,8.0,281.0,292.23,224.41
2016,12,27,9,45,678.0,72.0,1.55,8.5,295.0,326.53,258.98
2016,12,27,10,0,626.0,84.0,1.6,9.0,309.0,354.97,287.06
2016,12,27,10,15,605.5,96.5,1.65,9.5,327.5,392.13,320.26
2016,12,27,10,30,585.0,109.0,1.7,10.0,346.0,426.04,349.51
2016,12,27,10,45,536.5,126.5,1.75,10.5,352.5,441.82,363.27
2016,12,27,11,0,488.0,144.0,1.8,11.0,359.0,456.98,375.65
2016,12,27,11,15,454.0,157.0,1.75,11.0,361.5,471.52,387.42
2016,12,27,11,30,420.0,170.0,1.7,11.0,364.0,482.32,395.79
2016,12,27,11,45,418.0,173.0,1.65,11.0,369.0,501.45,410.96
2016,12,27,12,0,416.0,176.0,1.6,11.0,374.0,519.03,424.66
2016,12,27,12,15,405.5,178.0,1.6,11.0,371.0,527.48,431.33
2016,12,27,12,30,395.0,180.0,1.6,11.0,368.0,533.89,436.45
2016,12,27,12,45,472.0,160.0,1.6,11.5,381.0,583.43,475.72
2016,12,27,13,0,549.0,140.0,1.6,12.0,394.0,632.54,513.76
2016,12,27,13,15,507.0,143.5,1.7,12.0,372.5,610.82,497.46
2016,12,27,13,30,465.0,147.0,1.8,12.0,351.0,586.35,479.47
2016,12,27,13,45,502.5,131.5,1.9,12.0,342.0,602.9,494.53
2016,12,27,14,0,540.0,116.0,2.0,12.0,333.0,616.85,506.75
2016,12,27,14,15,509.5,115.5,2.05,11.5,308.5,590.86,488.37
2016,12,27,14,30,479.0,115.0,2.1,11.0,284.0,563.3,468.28
2016,12,27,14,45,461.0,105.5,2.15,11.0,255.5,533.01,445.15
2016,12,27,15,0,443.0,96.0,2.2,11.0,227.0,501.34,420.32
2016,12,27,15,15,412.0,86.5,2.2,10.5,195.0,458.55,386.13
2016,12,27,15,30,381.0,77.0,2.2,10.0,163.0,415.63,350.66
2016,12,27,15,45,343.0,64.5,2.25,10.0,130.5,363.7,305.94
2016,12,27,16,0,305.0,52.0,2.3,10.0,98.0,312.86,260.49
2016,12,27,16,15,231.5,39.0,2.35,9.5,67.5,239.55,193.59
2016,12,27,16,30,158.0,26.0,2.4,9.0,37.0,164.45,101.67
2016,12,27,16,45,79.0,13.0,2.45,9.0,18.5,58.1,0.0
2016,12,27,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,11.5,1.75,5.5,28.0,10.46,0.0
2016,12,28,8,0,412.0,23.0,1.7,6.0,56.0,20.44,9.68
2016,12,28,8,15,504.0,29.5,1.65,6.5,94.0,36.49,17.92
2016,12,28,8,30,596.0,36.0,1.6,7.0,132.0,82.01,41.6
2016,12,28,8,45,652.0,40.5,1.55,7.5,171.5,131.11,77.95
2016,12,28,9,0,708.0,45.0,1.5,8.0,211.0,186.15,124.73
2016,12,28,9,15,743.0,48.0,1.4,8.5,248.5,240.0,173.78
2016,12,28,9,30,778.0,51.0,1.3,9.0,286.0,296.7,225.57
2016,12,28,9,45,804.0,52.5,1.2,9.5,319.0,351.1,274.85
2016,12,28,10,0,830.0,54.0,1.1,10.0,352.0,405.6,322.75
2016,12,28,10,15,846.5,55.5,1.0,10.5,379.5,457.11,366.61
2016,12,28,10,30,863.0,57.0,0.9,11.0,407.0,508.24,408.38
2016,12,28,10,45,874.0,58.0,0.85,11.5,428.5,555.11,445.6
2016,12,28,11,0,885.0,59.0,0.8,12.0,450.0,600.58,480.4
2016,12,28,11,15,892.0,60.0,0.75,12.0,464.5,641.87,511.82
2016,12,28,11,30,899.0,61.0,0.7,12.0,479.0,680.99,540.72
2016,12,28,11,45,902.5,61.0,0.65,12.5,486.0,714.07,561.97
2016,12,28,12,0,906.0,61.0,0.6,13.0,493.0,744.37,580.98
2016,12,28,12,15,906.0,61.0,0.6,13.0,493.0,769.08,597.79
2016,12,28,12,30,906.0,61.0,0.6,13.0,493.0,790.58,612.45
2016,12,28,12,45,899.5,62.0,0.6,13.5,485.0,804.87,621.09
2016,12,28,13,0,893.0,63.0,0.6,14.0,477.0,815.64,627.47
2016,12,28,13,15,886.0,62.5,0.6,14.0,462.0,820.53,631.12
2016,12,28,13,30,879.0,62.0,0.6,14.0,447.0,821.9,632.57
2016,12,28,13,45,868.0,61.0,0.6,14.0,425.5,815.81,629.05
2016,12,28,14,0,857.0,60.0,0.6,14.0,404.0,806.35,623.36
2016,12,28,14,15,840.0,58.0,0.6,13.5,376.0,787.29,612.16
2016,12,28,14,30,823.0,56.0,0.6,13.0,348.0,773.23,604.39
2016,12,28,14,45,798.0,54.0,0.6,13.0,314.5,741.73,582.83
2016,12,28,15,0,773.0,52.0,0.6,13.0,281.0,707.84,559.2
2016,12,28,15,15,736.5,48.5,0.65,12.5,243.0,660.93,526.86
2016,12,28,15,30,700.0,45.0,0.7,12.0,205.0,612.82,492.07
2016,12,28,15,45,642.5,40.5,0.75,12.0,165.5,547.4,441.3
2016,12,28,16,0,585.0,36.0,0.8,12.0,126.0,482.84,388.5
2016,12,28,16,15,487.5,29.0,0.8,11.5,88.0,390.64,309.19
2016,12,28,16,30,390.0,22.0,0.8,11.0,50.0,299.55,191.78
2016,12,28,16,45,195.0,11.0,0.85,10.5,25.0,124.55,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,12.5,2.1,6.5,27.0,11.37,0.0
2016,12,29,8,0,369.0,25.0,2.1,7.0,54.0,20.54,9.59
2016,12,29,8,15,467.0,33.0,2.1,7.0,92.5,36.13,18.57
2016,12,29,8,30,565.0,41.0,2.1,7.0,131.0,83.34,44.15
2016,12,29,8,45,623.5,46.0,2.1,7.5,171.0,131.42,79.55
2016,12,29,9,0,682.0,51.0,2.1,8.0,211.0,185.83,125.63
2016,12,29,9,15,720.0,55.0,2.0,8.5,249.0,240.09,174.91
2016,12,29,9,30,758.0,59.0,1.9,9.0,287.0,297.61,227.44
2016,12,29,9,45,776.0,63.0,1.8,9.5,319.5,350.89,276.22
2016,12,29,10,0,794.0,67.0,1.7,10.0,352.0,404.66,323.99
2016,12,29,10,15,812.5,69.5,1.6,10.5,380.0,457.31,369.22
2016,12,29,10,30,831.0,72.0,1.5,11.0,408.0,509.9,412.71
2016,12,29,10,45,843.0,73.5,1.45,11.5,430.0,557.45,451.03
2016,12,29,11,0,855.0,75.0,1.4,12.0,452.0,603.78,487.11
2016,12,29,11,15,863.0,75.5,1.3,12.0,467.0,644.95,518.73
2016,12,29,11,30,871.0,76.0,1.2,12.0,482.0,684.08,547.89
2016,12,29,11,45,875.5,76.5,1.2,12.5,489.5,718.48,572.02
2016,12,29,12,0,880.0,77.0,1.2,13.0,497.0,750.23,593.26
2016,12,29,12,15,880.0,77.0,1.15,13.0,497.0,775.15,609.99
2016,12,29,12,30,880.0,77.0,1.1,13.0,497.0,796.88,624.46
2016,12,29,12,45,884.0,74.5,1.1,13.0,490.5,815.44,637.44
2016,12,29,13,0,888.0,72.0,1.1,13.0,484.0,823.27,643.02
2016,12,29,13,15,881.0,71.0,1.05,13.0,469.0,827.73,645.77
2016,12,29,13,30,874.0,70.0,1.0,13.0,454.0,836.52,651.68
2016,12,29,13,45,862.0,68.5,1.0,13.5,432.0,829.27,646.01
2016,12,29,14,0,850.0,67.0,1.0,14.0,410.0,818.53,638.2
2016,12,29,14,15,832.5,65.0,0.95,13.5,381.5,799.22,625.98
2016,12,29,14,30,815.0,63.0,0.9,13.0,353.0,776.81,611.49
2016,12,29,14,45,789.5,60.5,0.85,13.0,319.0,744.35,588.44
2016,12,29,15,0,764.0,58.0,0.8,13.0,285.0,709.46,563.22
2016,12,29,15,15,726.0,54.0,0.75,12.5,247.0,660.85,528.15
2016,12,29,15,30,688.0,50.0,0.7,12.0,209.0,611.01,490.86
2016,12,29,15,45,629.0,45.0,0.65,11.5,168.5,543.89,438.73
2016,12,29,16,0,570.0,40.0,0.6,11.0,128.0,477.48,384.66
2016,12,29,16,15,468.5,32.0,0.6,10.5,89.5,381.54,303.05
2016,12,29,16,30,367.0,24.0,0.6,10.0,51.0,297.25,196.82
2016,12,29,16,45,183.5,12.0,0.6,9.5,25.5,119.02,0.0
2016,12,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,45,162.0,13.0,1.0,8.0,25.5,11.82,0.0
2016,12,30,8,0,324.0,26.0,1.1,8.0,51.0,21.42,10.13
2016,12,30,8,15,422.5,34.5,1.15,8.5,88.5,35.83,19.3
2016,12,30,8,30,521.0,43.0,1.2,9.0,126.0,79.01,41.99
2016,12,30,8,45,578.5,49.0,1.3,9.5,165.0,125.66,76.01
2016,12,30,9,0,636.0,55.0,1.4,10.0,204.0,178.56,120.19
2016,12,30,9,15,675.0,59.5,1.45,10.0,241.5,231.31,167.71
2016,12,30,9,30,714.0,64.0,1.5,10.0,279.0,288.12,219.36
2016,12,30,9,45,748.0,65.5,1.55,10.5,313.0,342.38,268.28
2016,12,30,10,0,782.0,67.0,1.6,11.0,347.0,398.77,317.94
2016,12,30,10,15,800.0,69.0,1.65,11.0,375.0,450.13,363.11
2016,12,30,10,30,818.0,71.0,1.7,11.0,403.0,501.4,407.03
2016,12,30,10,45,828.5,73.0,1.75,11.5,424.5,548.15,445.51
2016,12,30,11,0,839.0,75.0,1.8,12.0,446.0,593.61,481.9
2016,12,30,11,15,847.0,76.0,1.85,12.0,461.0,634.82,515.07
2016,12,30,11,30,855.0,77.0,1.9,12.0,476.0,674.05,546.13
2016,12,30,11,45,858.5,77.5,1.95,12.0,483.5,707.35,571.58
2016,12,30,12,0,862.0,78.0,2.0,12.0,491.0,737.99,594.14
2016,12,30,12,15,862.0,78.0,2.1,12.0,491.0,762.56,612.64
2016,12,30,12,30,862.0,78.0,2.2,12.0,491.0,784.01,628.98
2016,12,30,12,45,858.5,77.5,2.3,12.0,483.5,798.85,640.61
2016,12,30,13,0,855.0,77.0,2.4,12.0,476.0,810.29,649.95
2016,12,30,13,15,847.5,76.0,2.5,12.0,461.0,814.38,654.07
2016,12,30,13,30,840.0,75.0,2.6,12.0,446.0,814.98,655.81
2016,12,30,13,45,823.0,74.5,2.75,12.0,423.5,804.81,650.06
2016,12,30,14,0,806.0,74.0,2.9,12.0,401.0,791.27,641.83
2016,12,30,14,15,787.0,72.0,2.95,12.0,373.0,770.98,627.86
2016,12,30,14,30,768.0,70.0,3.0,12.0,345.0,747.71,611.5
2016,12,30,14,45,730.5,68.5,3.15,12.0,310.0,707.21,582.13
2016,12,30,15,0,693.0,67.0,3.3,12.0,275.0,671.0,555.34
2016,12,30,15,15,651.5,63.0,3.3,11.5,238.0,621.44,517.49
2016,12,30,15,30,610.0,59.0,3.3,11.0,201.0,571.1,477.63
2016,12,30,15,45,527.5,54.5,3.35,10.5,160.5,489.84,411.24
2016,12,30,16,0,445.0,50.0,3.4,10.0,120.0,410.65,343.28
2016,12,30,16,15,341.0,39.5,3.45,9.5,83.5,314.37,257.38
2016,12,30,16,30,237.0,29.0,3.5,9.0,47.0,221.8,153.98
2016,12,30,16,45,118.5,14.5,3.55,9.0,23.5,83.21,0.0
2016,12,30,17,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
